Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,7,45,165.0,15.0,2.6,2.5,29.5,12.19,0.0
2016,1,1,8,0,330.0,30.0,2.7,3.0,59.0,24.9,14.5
2016,1,1,8,15,429.0,39.0,2.7,3.5,98.0,32.36,23.36
2016,1,1,8,30,528.0,48.0,2.7,4.0,137.0,39.9,30.79
2016,1,1,8,45,587.0,54.0,2.75,4.5,177.0,44.79,35.58
2016,1,1,9,0,646.0,60.0,2.8,5.0,217.0,49.72,40.26
2016,1,1,9,15,685.5,64.0,2.8,5.5,255.0,52.95,43.26
2016,1,1,9,30,725.0,68.0,2.8,6.0,293.0,56.22,46.2
2016,1,1,9,45,756.5,70.0,2.85,6.5,327.5,62.69,52.0
2016,1,1,10,0,788.0,72.0,2.9,7.0,362.0,64.55,53.54
2016,1,1,10,15,806.0,74.0,2.85,7.0,390.0,66.23,55.0
2016,1,1,10,30,824.0,76.0,2.8,7.0,418.0,67.93,56.46
2016,1,1,10,45,836.5,77.5,2.8,7.5,439.5,69.16,57.39
2016,1,1,11,0,849.0,79.0,2.8,8.0,461.0,90.43,58.38
2016,1,1,11,15,856.5,80.0,2.75,8.0,475.5,142.94,83.71
2016,1,1,11,30,864.0,81.0,2.7,8.0,490.0,195.45,122.56
2016,1,1,11,45,867.0,81.5,2.65,8.5,497.5,246.42,166.74
2016,1,1,12,0,870.0,82.0,2.6,9.0,505.0,296.46,212.87
2016,1,1,12,15,870.0,82.0,2.55,9.0,504.5,343.99,258.14
2016,1,1,12,30,870.0,82.0,2.5,9.0,504.0,389.85,301.76
2016,1,1,12,45,868.5,80.5,2.45,9.0,496.0,431.86,341.54
2016,1,1,13,0,867.0,79.0,2.4,9.0,488.0,471.62,378.59
2016,1,1,13,15,859.0,78.0,2.35,9.0,472.5,506.32,410.73
2016,1,1,13,30,851.0,77.0,2.3,9.0,457.0,538.01,439.63
2016,1,1,13,45,839.0,75.5,2.25,9.5,435.0,563.84,462.36
2016,1,1,14,0,827.0,74.0,2.2,10.0,413.0,586.21,481.7
2016,1,1,14,15,808.0,72.0,2.15,9.5,384.0,600.21,495.74
2016,1,1,14,30,789.0,70.0,2.1,9.0,355.0,610.34,506.35
2016,1,1,14,45,762.0,66.5,2.05,9.0,320.5,609.64,507.17
2016,1,1,15,0,735.0,63.0,2.0,9.0,286.0,604.87,504.25
2016,1,1,15,15,695.0,59.0,1.9,8.5,247.5,586.47,490.03
2016,1,1,15,30,655.0,55.0,1.8,8.0,209.0,570.39,476.45
2016,1,1,15,45,592.0,49.5,1.75,7.5,168.5,527.22,440.29
2016,1,1,16,0,529.0,44.0,1.7,7.0,128.0,480.77,399.42
2016,1,1,16,15,426.0,35.5,1.8,6.5,89.5,399.22,326.28
2016,1,1,16,30,323.0,27.0,1.9,6.0,51.0,311.83,211.44
2016,1,1,16,45,161.5,13.5,2.0,5.5,25.5,127.01,0.0
2016,1,1,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,12.0,3.0,3.5,12.0,9.14,0.0
2016,1,2,8,0,0.0,24.0,3.1,4.0,24.0,18.26,9.05
2016,1,2,8,15,0.0,39.5,3.1,4.0,39.5,29.49,20.73
2016,1,2,8,30,0.0,55.0,3.1,4.0,55.0,40.58,31.4
2016,1,2,8,45,2.0,71.0,3.1,4.5,71.5,51.89,42.08
2016,1,2,9,0,4.0,87.0,3.1,5.0,88.0,63.08,52.5
2016,1,2,9,15,9.0,101.0,3.05,5.0,104.0,72.95,61.69
2016,1,2,9,30,14.0,115.0,3.0,5.0,120.0,82.72,70.66
2016,1,2,9,45,18.5,127.5,3.0,5.5,134.5,91.47,78.46
2016,1,2,10,0,23.0,140.0,3.0,6.0,149.0,100.11,86.06
2016,1,2,10,15,79.5,160.0,2.95,6.5,192.5,110.14,94.83
2016,1,2,10,30,136.0,180.0,2.9,7.0,236.0,119.84,103.21
2016,1,2,10,45,173.0,187.5,2.85,7.5,263.5,125.03,107.5
2016,1,2,11,0,210.0,195.0,2.8,8.0,291.0,136.52,108.72
2016,1,2,11,15,230.5,199.5,2.7,8.0,307.5,158.5,121.58
2016,1,2,11,30,251.0,204.0,2.6,8.0,324.0,182.13,138.97
2016,1,2,11,45,246.5,208.0,2.55,8.5,327.0,203.99,157.66
2016,1,2,12,0,242.0,212.0,2.5,9.0,330.0,225.17,176.59
2016,1,2,12,15,252.0,210.5,2.4,9.0,333.5,245.98,195.32
2016,1,2,12,30,262.0,209.0,2.3,9.0,337.0,267.15,214.48
2016,1,2,12,45,265.0,205.0,2.2,9.5,332.5,283.76,229.57
2016,1,2,13,0,268.0,201.0,2.1,10.0,328.0,299.79,243.99
2016,1,2,13,15,174.5,197.0,2.0,10.0,279.0,259.38,212.77
2016,1,2,13,30,81.0,193.0,1.9,10.0,230.0,209.13,172.1
2016,1,2,13,45,45.5,171.0,1.85,10.5,191.5,175.17,143.94
2016,1,2,14,0,10.0,149.0,1.8,11.0,153.0,128.27,104.25
2016,1,2,14,15,5.0,115.0,1.7,11.0,117.0,95.9,77.0
2016,1,2,14,30,0.0,81.0,1.6,11.0,81.0,63.2,49.07
2016,1,2,14,45,0.0,73.0,1.5,11.0,73.0,56.74,43.59
2016,1,2,15,0,0.0,65.0,1.4,11.0,65.0,50.22,37.99
2016,1,2,15,15,0.0,56.0,1.4,10.5,56.0,42.9,31.7
2016,1,2,15,30,0.0,47.0,1.4,10.0,47.0,35.95,25.65
2016,1,2,15,45,0.0,38.0,1.45,10.0,38.0,29.03,19.49
2016,1,2,16,0,0.0,29.0,1.5,10.0,29.0,22.12,13.3
2016,1,2,16,15,0.0,20.0,1.65,9.5,20.0,15.22,7.09
2016,1,2,16,30,0.0,11.0,1.8,9.0,11.0,8.35,0.28
2016,1,2,16,45,0.0,5.5,1.95,8.5,5.5,4.33,0.0
2016,1,2,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,7.5,2.4,5.5,7.5,5.69,0.0
2016,1,3,8,0,0.0,15.0,2.4,6.0,15.0,11.41,3.46
2016,1,3,8,15,0.0,25.5,2.3,6.0,25.5,19.45,11.65
2016,1,3,8,30,0.0,36.0,2.2,6.0,36.0,27.51,19.35
2016,1,3,8,45,0.0,47.0,2.1,6.5,47.0,35.9,27.22
2016,1,3,9,0,0.0,58.0,2.0,7.0,58.0,44.02,34.77
2016,1,3,9,15,0.0,68.5,2.0,7.0,68.5,51.73,41.91
2016,1,3,9,30,0.0,79.0,2.0,7.0,79.0,59.38,48.91
2016,1,3,9,45,0.0,88.0,2.0,7.5,88.0,65.94,54.76
2016,1,3,10,0,0.0,97.0,2.0,8.0,97.0,72.44,60.47
2016,1,3,10,15,0.0,112.0,2.05,8.0,112.0,82.84,69.77
2016,1,3,10,30,0.0,127.0,2.1,8.0,127.0,93.05,78.84
2016,1,3,10,45,46.5,162.0,2.2,8.5,183.0,112.28,95.74
2016,1,3,11,0,93.0,197.0,2.3,9.0,239.0,135.81,109.64
2016,1,3,11,15,90.0,203.0,2.45,9.0,244.5,148.78,118.4
2016,1,3,11,30,87.0,209.0,2.6,9.0,250.0,161.33,128.44
2016,1,3,11,45,46.0,188.0,2.8,9.0,209.5,147.95,119.11
2016,1,3,12,0,5.0,167.0,3.0,9.0,169.0,127.17,103.37
2016,1,3,12,15,9.0,172.5,3.1,9.0,176.5,133.97,109.08
2016,1,3,12,30,13.0,178.0,3.2,9.0,184.0,141.37,115.36
2016,1,3,12,45,124.5,192.5,3.3,9.0,251.5,210.61,172.34
2016,1,3,13,0,236.0,207.0,3.4,9.0,319.0,282.63,232.28
2016,1,3,13,15,332.0,184.5,3.25,9.0,336.5,333.14,275.08
2016,1,3,13,30,428.0,162.0,3.1,9.0,354.0,392.08,325.07
2016,1,3,13,45,334.0,167.5,3.0,9.5,313.0,354.67,295.42
2016,1,3,14,0,240.0,173.0,2.9,10.0,272.0,321.84,268.66
2016,1,3,14,15,176.0,163.5,2.7,10.0,233.5,272.79,228.57
2016,1,3,14,30,112.0,154.0,2.5,10.0,195.0,231.78,194.13
2016,1,3,14,45,103.0,140.5,2.4,10.0,175.5,219.3,184.11
2016,1,3,15,0,94.0,127.0,2.3,10.0,156.0,205.81,172.91
2016,1,3,15,15,86.5,111.0,2.2,9.5,135.0,189.11,159.08
2016,1,3,15,30,79.0,95.0,2.1,9.0,114.0,171.37,143.97
2016,1,3,15,45,63.5,78.0,2.05,9.0,91.5,131.64,109.35
2016,1,3,16,0,48.0,61.0,2.0,9.0,69.0,104.4,84.88
2016,1,3,16,15,24.5,44.5,2.05,8.5,48.5,70.71,54.34
2016,1,3,16,30,1.0,28.0,2.1,8.0,28.0,27.94,14.8
2016,1,3,16,45,0.5,14.0,2.15,8.0,14.0,11.38,0.0
2016,1,3,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,14.5,2.6,9.5,14.5,11.07,0.0
2016,1,4,8,0,0.0,29.0,2.6,10.0,29.0,21.63,11.36
2016,1,4,8,15,19.0,45.5,2.6,10.0,48.5,33.4,23.61
2016,1,4,8,30,38.0,62.0,2.6,10.0,68.0,44.94,34.52
2016,1,4,8,45,48.5,78.5,2.6,10.5,89.0,56.27,45.0
2016,1,4,9,0,59.0,95.0,2.6,11.0,110.0,67.4,55.16
2016,1,4,9,15,64.5,111.0,2.65,11.5,129.0,78.01,64.68
2016,1,4,9,30,70.0,127.0,2.7,12.0,148.0,88.41,73.85
2016,1,4,9,45,72.0,140.0,2.8,12.5,164.5,96.91,81.21
2016,1,4,10,0,74.0,153.0,2.9,13.0,181.0,105.22,88.31
2016,1,4,10,15,37.0,128.5,2.95,13.0,142.5,91.66,76.22
2016,1,4,10,30,0.0,104.0,3.0,13.0,104.0,77.9,63.96
2016,1,4,10,45,0.0,86.0,3.1,13.5,86.0,65.68,52.96
2016,1,4,11,0,0.0,68.0,3.2,14.0,68.0,52.17,38.89
2016,1,4,11,15,0.0,43.0,3.3,14.0,43.0,32.89,22.46
2016,1,4,11,30,0.0,18.0,3.4,14.0,18.0,13.73,6.09
2016,1,4,11,45,84.5,119.0,3.5,14.0,160.5,108.4,82.59
2016,1,4,12,0,169.0,220.0,3.6,14.0,303.0,209.12,163.34
2016,1,4,12,15,84.5,185.5,3.6,14.0,227.0,168.63,133.57
2016,1,4,12,30,0.0,151.0,3.6,14.0,151.0,116.03,92.36
2016,1,4,12,45,23.0,174.5,3.65,14.0,185.5,144.64,116.02
2016,1,4,13,0,46.0,198.0,3.7,14.0,220.0,183.12,147.96
2016,1,4,13,15,23.0,172.0,3.6,13.5,183.0,147.72,119.18
2016,1,4,13,30,0.0,146.0,3.5,13.0,146.0,116.03,92.99
2016,1,4,13,45,0.0,124.5,3.4,13.0,124.5,98.71,78.55
2016,1,4,14,0,0.0,103.0,3.3,13.0,103.0,81.01,63.68
2016,1,4,14,15,0.0,83.0,3.15,13.0,83.0,64.39,49.63
2016,1,4,14,30,0.0,63.0,3.0,13.0,63.0,48.28,35.94
2016,1,4,14,45,0.0,57.0,2.9,13.0,57.0,43.65,32.0
2016,1,4,15,0,0.0,51.0,2.8,13.0,51.0,39.01,28.04
2016,1,4,15,15,0.0,44.0,2.65,12.5,44.0,33.62,23.43
2016,1,4,15,30,0.0,37.0,2.5,12.0,37.0,28.24,18.77
2016,1,4,15,45,0.0,30.0,2.45,12.0,30.0,22.86,14.03
2016,1,4,16,0,0.0,23.0,2.4,12.0,23.0,17.5,9.26
2016,1,4,16,15,0.0,16.0,2.4,12.0,16.0,12.16,4.47
2016,1,4,16,30,0.0,9.0,2.4,12.0,9.0,6.82,0.0
2016,1,4,16,45,0.0,4.5,2.45,12.0,4.5,3.4,0.0
2016,1,4,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,11.0,2.15,10.5,11.0,8.37,0.0
2016,1,5,8,0,0.0,22.0,2.3,11.0,22.0,16.8,7.53
2016,1,5,8,15,0.0,37.0,2.4,11.0,37.0,27.82,18.65
2016,1,5,8,30,0.0,52.0,2.5,11.0,52.0,38.63,28.79
2016,1,5,8,45,0.0,67.5,2.65,11.5,67.5,49.65,38.93
2016,1,5,9,0,0.0,83.0,2.8,12.0,83.0,60.55,48.84
2016,1,5,9,15,2.0,97.0,2.85,12.0,98.0,70.42,57.79
2016,1,5,9,30,4.0,111.0,2.9,12.0,113.0,80.18,66.53
2016,1,5,9,45,6.5,122.5,3.0,12.0,125.5,88.3,73.73
2016,1,5,10,0,9.0,134.0,3.1,12.0,138.0,96.32,80.77
2016,1,5,10,15,4.5,70.5,3.2,12.0,72.5,54.17,43.11
2016,1,5,10,30,0.0,7.0,3.3,12.0,7.0,5.33,0.0
2016,1,5,10,45,49.0,103.0,3.4,12.0,125.0,76.68,63.12
2016,1,5,11,0,98.0,199.0,3.5,12.0,243.0,136.81,109.45
2016,1,5,11,15,49.0,135.0,3.55,12.0,157.0,103.17,80.52
2016,1,5,11,30,0.0,71.0,3.6,12.0,71.0,54.5,41.1
2016,1,5,11,45,0.0,73.5,3.7,12.0,73.5,56.44,42.75
2016,1,5,12,0,0.0,76.0,3.8,12.0,76.0,58.38,44.39
2016,1,5,12,15,0.0,98.0,3.8,12.0,98.0,75.23,58.71
2016,1,5,12,30,0.0,120.0,3.8,12.0,120.0,92.23,73.1
2016,1,5,12,45,0.0,73.0,3.85,12.0,73.0,56.06,42.4
2016,1,5,13,0,0.0,26.0,3.9,12.0,26.0,19.85,11.44
2016,1,5,13,15,0.0,28.0,3.8,12.0,28.0,21.38,12.77
2016,1,5,13,30,0.0,30.0,3.7,12.0,30.0,22.91,14.11
2016,1,5,13,45,0.0,75.5,3.65,12.0,75.5,57.97,44.24
2016,1,5,14,0,0.0,121.0,3.6,12.0,121.0,96.65,77.26
2016,1,5,14,15,251.0,116.5,3.55,12.0,209.5,281.27,236.6
2016,1,5,14,30,502.0,112.0,3.5,12.0,298.0,466.49,390.94
2016,1,5,14,45,470.5,108.0,3.45,12.0,269.5,457.87,384.09
2016,1,5,15,0,439.0,104.0,3.4,12.0,241.0,446.22,375.22
2016,1,5,15,15,411.0,93.5,3.15,11.5,209.0,426.66,359.88
2016,1,5,15,30,383.0,83.0,2.9,11.0,177.0,404.47,341.57
2016,1,5,15,45,413.5,67.5,2.7,11.0,152.0,415.97,349.88
2016,1,5,16,0,444.0,52.0,2.5,11.0,127.0,429.12,357.23
2016,1,5,16,15,344.5,42.0,2.35,10.5,90.5,347.61,284.84
2016,1,5,16,30,245.0,32.0,2.2,10.0,54.0,266.95,197.32
2016,1,5,16,45,122.5,16.0,2.1,10.0,27.0,134.16,0.0
2016,1,5,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,13.0,3.65,11.0,13.0,9.91,0.0
2016,1,6,8,0,0.0,26.0,3.6,11.0,26.0,19.63,9.74
2016,1,6,8,15,6.5,43.5,3.55,11.0,45.0,32.14,22.4
2016,1,6,8,30,13.0,61.0,3.5,11.0,64.0,44.5,33.98
2016,1,6,8,45,16.5,78.0,3.45,11.5,82.0,56.4,44.94
2016,1,6,9,0,20.0,95.0,3.4,12.0,100.0,68.19,55.65
2016,1,6,9,15,27.5,111.0,3.35,12.0,119.0,77.62,64.21
2016,1,6,9,30,35.0,127.0,3.3,12.0,138.0,88.0,73.5
2016,1,6,9,45,43.0,138.5,3.25,12.0,154.0,95.74,80.34
2016,1,6,10,0,51.0,150.0,3.2,12.0,170.0,103.32,86.97
2016,1,6,10,15,25.5,82.5,3.2,11.5,92.5,62.27,50.45
2016,1,6,10,30,0.0,15.0,3.2,11.0,15.0,11.42,4.7
2016,1,6,10,45,27.0,102.5,3.25,11.0,115.0,75.95,62.71
2016,1,6,11,0,54.0,190.0,3.3,11.0,215.0,130.36,105.07
2016,1,6,11,15,194.5,192.5,3.35,11.0,285.5,150.03,114.76
2016,1,6,11,30,335.0,195.0,3.4,11.0,356.0,187.28,138.12
2016,1,6,11,45,181.0,194.0,3.45,11.0,281.5,179.47,138.77
2016,1,6,12,0,27.0,193.0,3.5,11.0,207.0,151.32,122.01
2016,1,6,12,15,109.0,207.0,3.4,11.0,261.5,195.18,156.48
2016,1,6,12,30,191.0,221.0,3.3,11.0,316.0,245.21,196.92
2016,1,6,12,45,129.0,214.0,3.25,11.0,278.0,229.39,186.13
2016,1,6,13,0,67.0,207.0,3.2,11.0,240.0,199.81,163.06
2016,1,6,13,15,119.5,204.5,3.1,11.0,260.0,238.64,195.84
2016,1,6,13,30,172.0,202.0,3.0,11.0,280.0,274.12,226.01
2016,1,6,13,45,155.5,192.5,2.95,11.0,260.5,267.8,221.63
2016,1,6,14,0,139.0,183.0,2.9,11.0,241.0,259.59,215.59
2016,1,6,14,15,147.5,170.5,2.85,11.0,228.5,262.02,218.57
2016,1,6,14,30,156.0,158.0,2.8,11.0,216.0,264.06,221.16
2016,1,6,14,45,144.0,145.5,2.8,11.0,195.5,251.96,211.56
2016,1,6,15,0,132.0,133.0,2.8,11.0,175.0,238.72,200.78
2016,1,6,15,15,121.5,117.0,2.75,10.5,151.5,220.85,186.2
2016,1,6,15,30,111.0,101.0,2.7,10.0,128.0,201.78,170.15
2016,1,6,15,45,91.5,83.5,2.65,10.0,103.5,172.69,144.57
2016,1,6,16,0,72.0,66.0,2.6,10.0,79.0,142.08,117.17
2016,1,6,16,15,46.5,48.5,2.55,9.5,56.0,105.33,83.98
2016,1,6,16,30,21.0,31.0,2.5,9.0,33.0,53.0,35.83
2016,1,6,16,45,10.5,15.5,2.5,9.0,16.5,22.33,0.0
2016,1,6,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,45,87.0,18.0,0.6,9.0,25.5,13.63,0.0
2016,1,7,8,0,174.0,36.0,0.6,9.0,51.0,27.0,15.79
2016,1,7,8,15,268.5,48.5,0.65,9.0,86.5,36.43,26.45
2016,1,7,8,30,363.0,61.0,0.7,9.0,122.0,45.9,35.59
2016,1,7,8,45,451.5,65.5,0.8,9.5,162.5,52.75,42.08
2016,1,7,9,0,540.0,70.0,0.9,10.0,203.0,56.36,45.48
2016,1,7,9,15,583.0,75.5,0.9,10.0,240.0,60.41,49.25
2016,1,7,9,30,626.0,81.0,0.9,10.0,277.0,64.49,52.95
2016,1,7,9,45,687.0,77.0,0.95,10.5,314.5,61.94,50.52
2016,1,7,10,0,748.0,73.0,1.0,11.0,352.0,64.66,52.8
2016,1,7,10,15,767.0,75.5,1.0,11.0,380.0,66.68,54.53
2016,1,7,10,30,786.0,78.0,1.0,11.0,408.0,68.71,56.26
2016,1,7,10,45,486.5,139.5,1.05,11.0,347.0,96.96,81.24
2016,1,7,11,0,187.0,201.0,1.1,11.0,286.0,137.55,109.04
2016,1,7,11,15,232.0,203.0,1.15,11.0,312.0,159.27,120.57
2016,1,7,11,30,277.0,205.0,1.2,11.0,338.0,184.85,137.93
2016,1,7,11,45,274.0,210.0,1.25,11.5,343.5,209.2,158.16
2016,1,7,12,0,271.0,215.0,1.3,12.0,349.0,233.04,178.95
2016,1,7,12,15,382.0,192.0,1.35,12.0,381.0,269.93,207.69
2016,1,7,12,30,493.0,169.0,1.4,12.0,413.0,321.02,249.28
2016,1,7,12,45,429.0,179.5,1.45,12.0,390.0,333.69,263.76
2016,1,7,13,0,365.0,190.0,1.5,12.0,367.0,331.96,265.93
2016,1,7,13,15,431.0,170.5,1.5,12.0,373.0,377.47,304.27
2016,1,7,13,30,497.0,151.0,1.5,12.0,379.0,417.66,338.3
2016,1,7,13,45,655.0,111.0,1.55,12.0,397.0,498.33,404.37
2016,1,7,14,0,813.0,71.0,1.6,12.0,415.0,575.33,467.15
2016,1,7,14,15,796.0,69.0,1.55,12.0,387.0,590.69,480.56
2016,1,7,14,30,779.0,67.0,1.5,12.0,359.0,602.35,491.2
2016,1,7,14,45,760.0,63.0,1.45,12.0,327.0,606.71,495.9
2016,1,7,15,0,741.0,59.0,1.4,12.0,295.0,607.37,497.23
2016,1,7,15,15,705.5,55.5,1.3,11.5,257.5,593.35,486.5
2016,1,7,15,30,670.0,52.0,1.2,11.0,220.0,575.44,472.07
2016,1,7,15,45,620.0,46.5,1.1,10.5,180.5,541.04,443.74
2016,1,7,16,0,570.0,41.0,1.0,10.0,141.0,503.19,410.97
2016,1,7,16,15,481.0,34.0,1.0,10.0,102.0,440.58,355.82
2016,1,7,16,30,392.0,27.0,1.0,10.0,63.0,370.04,278.56
2016,1,7,16,45,196.0,13.5,1.05,10.0,31.5,190.26,0.0
2016,1,7,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,45,16.5,15.0,1.65,6.5,16.5,11.59,0.0
2016,1,8,8,0,33.0,30.0,1.7,7.0,33.0,22.47,12.34
2016,1,8,8,15,56.5,47.0,1.7,7.0,55.5,34.47,24.91
2016,1,8,8,30,80.0,64.0,1.7,7.0,78.0,46.26,36.17
2016,1,8,8,45,92.0,81.0,1.75,7.0,101.0,57.74,47.0
2016,1,8,9,0,104.0,98.0,1.8,7.0,124.0,68.97,57.47
2016,1,8,9,15,111.0,114.5,1.75,7.0,146.0,79.62,67.26
2016,1,8,9,30,118.0,131.0,1.7,7.0,168.0,90.0,76.68
2016,1,8,9,45,120.5,144.5,1.65,7.5,186.0,98.45,84.09
2016,1,8,10,0,123.0,158.0,1.6,8.0,204.0,106.68,91.19
2016,1,8,10,15,106.5,169.5,1.55,8.5,211.5,113.32,96.8
2016,1,8,10,30,90.0,181.0,1.5,9.0,219.0,122.72,104.78
2016,1,8,10,45,142.5,191.0,1.45,9.5,254.5,126.48,107.73
2016,1,8,11,0,195.0,201.0,1.4,10.0,290.0,137.66,109.54
2016,1,8,11,15,122.0,201.5,1.45,10.0,258.0,148.26,116.11
2016,1,8,11,30,49.0,202.0,1.5,10.0,226.0,150.97,120.67
2016,1,8,11,45,41.0,200.5,1.55,10.5,221.0,154.91,124.11
2016,1,8,12,0,33.0,199.0,1.6,11.0,216.0,157.57,126.61
2016,1,8,12,15,47.0,206.0,1.6,11.0,229.5,172.05,138.45
2016,1,8,12,30,61.0,213.0,1.6,11.0,243.0,188.31,151.96
2016,1,8,12,45,109.5,215.0,1.65,11.5,268.5,216.06,174.37
2016,1,8,13,0,158.0,217.0,1.7,12.0,294.0,255.65,206.8
2016,1,8,13,15,179.0,209.5,1.65,12.0,294.0,271.58,220.64
2016,1,8,13,30,200.0,202.0,1.6,12.0,294.0,288.41,235.4
2016,1,8,13,45,231.0,189.0,1.6,12.0,290.5,317.54,260.21
2016,1,8,14,0,262.0,176.0,1.6,12.0,287.0,337.18,277.46
2016,1,8,14,15,131.0,130.0,1.5,11.5,185.5,208.17,172.47
2016,1,8,14,30,0.0,84.0,1.4,11.0,84.0,65.56,50.91
2016,1,8,14,45,0.0,76.0,1.35,11.0,76.0,59.11,45.61
2016,1,8,15,0,0.0,68.0,1.3,11.0,68.0,52.61,40.05
2016,1,8,15,15,0.0,59.5,1.3,10.5,59.5,45.61,34.06
2016,1,8,15,30,0.0,51.0,1.3,10.0,51.0,39.04,28.38
2016,1,8,15,45,0.0,41.5,1.3,10.0,41.5,31.72,21.9
2016,1,8,16,0,0.0,32.0,1.3,10.0,32.0,24.42,15.39
2016,1,8,16,15,0.0,23.0,1.35,9.5,23.0,17.52,9.21
2016,1,8,16,30,0.0,14.0,1.4,9.0,14.0,10.64,2.8
2016,1,8,16,45,0.0,7.0,1.5,9.0,7.0,5.3,0.0
2016,1,8,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,12.5,3.05,9.0,12.5,9.52,0.0
2016,1,9,8,0,0.0,25.0,3.1,9.0,25.0,18.96,9.45
2016,1,9,8,15,1.0,42.0,3.1,9.0,42.5,31.17,21.79
2016,1,9,8,30,2.0,59.0,3.1,9.0,60.0,43.21,33.14
2016,1,9,8,45,10.0,75.5,3.1,9.5,78.0,54.87,43.95
2016,1,9,9,0,18.0,92.0,3.1,10.0,96.0,66.42,54.52
2016,1,9,9,15,23.0,107.0,3.05,10.0,113.5,75.41,62.73
2016,1,9,9,30,28.0,122.0,3.0,10.0,131.0,85.25,71.6
2016,1,9,9,45,28.0,133.5,2.95,10.0,143.5,92.88,78.39
2016,1,9,10,0,28.0,145.0,2.9,10.0,156.0,100.35,84.96
2016,1,9,10,15,14.0,84.5,2.75,10.0,90.0,64.53,52.77
2016,1,9,10,30,0.0,24.0,2.6,10.0,24.0,18.3,10.99
2016,1,9,10,45,0.0,62.0,2.5,10.5,62.0,47.53,37.33
2016,1,9,11,0,0.0,100.0,2.4,11.0,100.0,75.74,59.52
2016,1,9,11,15,3.0,134.0,2.25,11.0,135.5,99.97,79.87
2016,1,9,11,30,6.0,168.0,2.1,11.0,171.0,124.71,100.44
2016,1,9,11,45,3.0,161.5,2.0,11.0,163.0,121.3,97.6
2016,1,9,12,0,0.0,155.0,1.9,11.0,155.0,117.13,94.19
2016,1,9,12,15,27.0,183.0,1.8,11.0,197.0,148.91,119.98
2016,1,9,12,30,54.0,211.0,1.7,11.0,239.0,184.19,148.81
2016,1,9,12,45,65.5,212.0,1.6,11.0,244.5,195.97,158.7
2016,1,9,13,0,77.0,213.0,1.5,11.0,250.0,208.9,169.72
2016,1,9,13,15,38.5,162.5,1.35,11.0,181.0,153.13,124.2
2016,1,9,13,30,0.0,112.0,1.2,11.0,112.0,87.32,69.15
2016,1,9,13,45,0.5,128.5,1.1,11.0,129.0,102.11,81.87
2016,1,9,14,0,1.0,145.0,1.0,11.0,146.0,118.34,95.63
2016,1,9,14,15,0.5,131.0,0.95,11.0,131.5,107.07,86.2
2016,1,9,14,30,0.0,117.0,0.9,11.0,117.0,95.51,76.54
2016,1,9,14,45,0.0,106.5,0.85,11.0,106.5,87.39,69.75
2016,1,9,15,0,0.0,96.0,0.8,11.0,96.0,79.22,62.85
2016,1,9,15,15,0.0,83.5,0.8,11.0,83.5,68.93,54.05
2016,1,9,15,30,0.0,71.0,0.8,11.0,71.0,58.48,45.01
2016,1,9,15,45,0.0,58.0,0.85,11.0,58.0,47.28,35.21
2016,1,9,16,0,0.0,45.0,0.9,11.0,45.0,35.78,25.06
2016,1,9,16,15,0.0,32.5,0.9,10.5,32.5,24.84,15.38
2016,1,9,16,30,0.0,20.0,0.9,10.0,20.0,15.24,6.55
2016,1,9,16,45,0.0,10.0,0.95,10.0,10.0,7.59,0.0
2016,1,9,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,10,7,45,146.5,15.5,2.75,7.5,28.5,12.57,0.0
2016,1,10,8,0,293.0,31.0,2.9,8.0,57.0,25.6,14.87
2016,1,10,8,15,387.5,41.0,2.85,8.0,95.0,33.77,24.19
2016,1,10,8,30,482.0,51.0,2.8,8.0,133.0,41.97,32.17
2016,1,10,8,45,547.0,56.5,2.8,8.5,173.5,46.36,36.46
2016,1,10,9,0,612.0,62.0,2.8,9.0,214.0,50.86,40.68
2016,1,10,9,15,477.0,90.0,2.75,9.0,220.0,66.76,55.18
2016,1,10,9,30,342.0,118.0,2.7,9.0,226.0,83.08,69.92
2016,1,10,9,45,368.5,125.0,2.7,9.5,253.0,87.49,73.69
2016,1,10,10,0,395.0,132.0,2.7,10.0,280.0,91.86,77.38
2016,1,10,10,15,547.0,110.0,2.6,10.5,332.0,82.16,68.46
2016,1,10,10,30,699.0,88.0,2.5,11.0,384.0,68.79,56.31
2016,1,10,10,45,715.5,89.5,2.45,11.5,406.0,69.81,57.04
2016,1,10,11,0,732.0,91.0,2.4,12.0,428.0,82.37,56.45
2016,1,10,11,15,567.0,138.0,2.3,12.0,404.5,144.46,95.83
2016,1,10,11,30,402.0,185.0,2.2,12.0,381.0,189.31,135.97
2016,1,10,11,45,224.0,196.5,2.1,12.5,306.5,189.46,143.92
2016,1,10,12,0,46.0,208.0,2.0,13.0,232.0,167.01,132.96
2016,1,10,12,15,45.5,208.0,1.95,13.0,231.5,172.9,138.22
2016,1,10,12,30,45.0,208.0,1.9,13.0,231.0,178.61,143.29
2016,1,10,12,45,56.0,209.5,1.85,13.0,237.5,190.03,152.9
2016,1,10,13,0,67.0,211.0,1.8,13.0,244.0,202.62,163.58
2016,1,10,13,15,129.5,208.0,1.75,13.0,269.5,245.94,199.39
2016,1,10,13,30,192.0,205.0,1.7,13.0,295.0,286.76,233.34
2016,1,10,13,45,361.0,168.0,1.7,13.0,327.0,369.69,302.01
2016,1,10,14,0,530.0,131.0,1.7,13.0,359.0,464.65,379.43
2016,1,10,14,15,442.0,136.5,1.65,13.0,318.5,437.0,358.12
2016,1,10,14,30,354.0,142.0,1.6,13.0,278.0,388.25,320.34
2016,1,10,14,45,339.5,131.5,1.55,13.0,252.5,381.01,315.81
2016,1,10,15,0,325.0,121.0,1.5,13.0,227.0,371.69,309.03
2016,1,10,15,15,310.5,107.5,1.4,12.5,199.0,356.64,297.74
2016,1,10,15,30,296.0,94.0,1.3,12.0,171.0,339.61,284.26
2016,1,10,15,45,272.0,79.5,1.25,11.5,141.0,329.29,275.03
2016,1,10,16,0,248.0,65.0,1.2,11.0,111.0,300.44,249.96
2016,1,10,16,15,209.0,50.0,1.3,10.5,81.5,258.16,212.44
2016,1,10,16,30,170.0,35.0,1.4,10.0,52.0,214.79,168.16
2016,1,10,16,45,85.0,17.5,1.5,10.0,26.0,113.81,29.06
2016,1,10,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,45,36.0,15.5,2.15,9.0,19.0,11.99,0.0
2016,1,11,8,0,72.0,31.0,2.2,9.0,38.0,23.12,12.91
2016,1,11,8,15,102.0,47.5,2.2,9.0,62.5,34.84,25.06
2016,1,11,8,30,132.0,64.0,2.2,9.0,87.0,46.33,35.96
2016,1,11,8,45,148.0,81.0,2.25,9.5,113.0,57.78,46.59
2016,1,11,9,0,164.0,98.0,2.3,10.0,139.0,69.71,57.48
2016,1,11,9,15,174.5,114.0,2.25,10.0,163.5,80.22,67.05
2016,1,11,9,30,185.0,130.0,2.2,10.0,188.0,90.49,76.27
2016,1,11,9,45,193.5,143.5,2.2,10.5,210.5,99.12,83.76
2016,1,11,10,0,202.0,157.0,2.2,11.0,233.0,107.55,90.97
2016,1,11,10,15,145.5,169.5,2.2,11.0,226.5,114.13,96.65
2016,1,11,10,30,89.0,182.0,2.2,11.0,220.0,123.44,104.7
2016,1,11,10,45,50.5,175.5,2.25,11.5,197.5,120.14,101.46
2016,1,11,11,0,12.0,169.0,2.3,12.0,175.0,121.37,97.53
2016,1,11,11,15,6.0,143.0,2.25,12.0,146.0,106.35,84.73
2016,1,11,11,30,0.0,117.0,2.2,12.0,117.0,88.53,69.9
2016,1,11,11,45,13.5,157.0,2.15,12.5,164.0,120.24,95.76
2016,1,11,12,0,27.0,197.0,2.1,13.0,211.0,154.05,123.13
2016,1,11,12,15,34.0,202.0,2.05,13.0,220.0,164.94,132.04
2016,1,11,12,30,41.0,207.0,2.0,13.0,229.0,176.34,141.54
2016,1,11,12,45,20.5,169.5,2.0,13.0,180.5,139.37,111.64
2016,1,11,13,0,0.0,132.0,2.0,13.0,132.0,102.43,81.23
2016,1,11,13,15,79.5,170.0,1.95,13.0,207.5,179.39,145.48
2016,1,11,13,30,159.0,208.0,1.9,13.0,283.0,272.12,221.84
2016,1,11,13,45,93.0,188.5,1.9,13.5,232.0,217.1,176.85
2016,1,11,14,0,27.0,169.0,1.9,14.0,181.0,155.6,125.8
2016,1,11,14,15,13.5,149.5,1.8,14.0,155.5,132.27,106.55
2016,1,11,14,30,0.0,130.0,1.7,14.0,130.0,107.61,85.83
2016,1,11,14,45,0.0,118.5,1.6,14.0,118.5,98.85,78.62
2016,1,11,15,0,0.0,107.0,1.5,14.0,107.0,90.02,71.25
2016,1,11,15,15,325.0,81.5,1.4,13.5,166.5,352.08,295.4
2016,1,11,15,30,650.0,56.0,1.3,13.0,226.0,569.11,467.34
2016,1,11,15,45,598.0,51.0,1.2,12.5,186.5,539.85,441.22
2016,1,11,16,0,546.0,46.0,1.1,12.0,147.0,502.29,409.4
2016,1,11,16,15,463.0,38.5,1.1,11.5,108.5,435.87,353.35
2016,1,11,16,30,380.0,31.0,1.1,11.0,70.0,368.05,287.71
2016,1,11,16,45,190.0,15.5,1.15,11.0,35.0,195.23,73.03
2016,1,11,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
