Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,7.5,3.05,14.0,7.5,5.68,0.0
2016,1,22,8,0,0.0,15.0,2.9,14.0,15.0,11.4,3.86
2016,1,22,8,15,0.0,23.5,2.85,14.0,23.5,17.9,10.01
2016,1,22,8,30,0.0,32.0,2.8,14.0,32.0,24.41,16.04
2016,1,22,8,45,0.0,41.5,2.75,14.0,41.5,31.71,22.73
2016,1,22,9,0,0.0,51.0,2.7,14.0,51.0,39.03,29.37
2016,1,22,9,15,0.0,60.0,2.75,14.0,60.0,45.98,35.62
2016,1,22,9,30,0.0,69.0,2.8,14.0,69.0,52.8,41.69
2016,1,22,9,45,0.0,94.0,2.9,14.0,94.0,70.45,57.32
2016,1,22,10,0,0.0,119.0,3.0,14.0,119.0,87.53,72.3
2016,1,22,10,15,5.5,141.0,3.05,14.0,144.0,102.32,85.15
2016,1,22,10,30,11.0,163.0,3.1,14.0,169.0,116.74,97.61
2016,1,22,10,45,6.0,162.0,3.2,14.0,165.5,116.68,97.39
2016,1,22,11,0,1.0,161.0,3.3,14.0,162.0,116.77,92.98
2016,1,22,11,15,3.0,168.0,3.35,14.0,170.0,123.11,98.06
2016,1,22,11,30,5.0,175.0,3.4,14.0,178.0,129.74,103.36
2016,1,22,11,45,2.5,136.5,3.5,14.0,138.0,103.69,81.73
2016,1,22,12,0,0.0,98.0,3.6,14.0,98.0,75.23,58.02
2016,1,22,12,15,0.0,100.0,3.55,14.0,100.0,76.82,59.36
2016,1,22,12,30,0.0,102.0,3.5,14.0,102.0,78.43,60.72
2016,1,22,12,45,0.0,102.5,3.5,14.0,102.5,78.92,61.14
2016,1,22,13,0,0.0,103.0,3.5,14.0,103.0,79.43,61.6
2016,1,22,13,15,0.0,110.0,3.35,14.0,110.0,85.12,66.42
2016,1,22,13,30,0.0,117.0,3.2,14.0,117.0,91.04,71.45
2016,1,22,13,45,0.0,112.0,3.1,14.0,112.0,87.34,68.42
2016,1,22,14,0,0.0,107.0,3.0,14.0,107.0,83.61,65.38
2016,1,22,14,15,0.0,107.5,3.0,14.0,107.5,84.57,66.3
2016,1,22,14,30,0.0,108.0,3.0,14.0,108.0,85.78,67.44
2016,1,22,14,45,0.0,99.0,3.0,14.0,99.0,78.69,61.55
2016,1,22,15,0,0.0,90.0,3.0,14.0,90.0,71.54,55.59
2016,1,22,15,15,0.0,80.0,3.0,14.0,80.0,63.41,48.74
2016,1,22,15,30,0.0,70.0,3.0,14.0,70.0,55.21,41.75
2016,1,22,15,45,0.0,59.0,3.0,14.0,59.0,45.94,33.78
2016,1,22,16,0,0.0,48.0,3.0,14.0,48.0,36.74,25.79
2016,1,22,16,15,0.0,37.0,3.0,13.5,37.0,28.27,18.4
2016,1,22,16,30,0.0,26.0,3.0,13.0,26.0,19.82,10.96
2016,1,22,16,45,0.0,16.5,3.0,13.0,16.5,12.55,4.23
2016,1,22,17,0,0.0,7.0,3.0,13.0,7.0,5.3,0.0
2016,1,22,17,15,0.0,3.5,3.0,13.0,3.5,2.75,0.0
2016,1,22,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,23,7,45,37.5,24.0,3.9,11.5,28.0,17.97,1.79
2016,1,23,8,0,75.0,48.0,4.0,12.0,56.0,34.27,23.24
2016,1,23,8,15,147.5,67.0,4.05,12.0,92.5,47.85,36.44
2016,1,23,8,30,220.0,86.0,4.1,12.0,129.0,61.05,48.78
2016,1,23,8,45,273.0,101.0,4.15,12.0,166.5,71.55,58.55
2016,1,23,9,0,326.0,116.0,4.2,12.0,204.0,81.91,68.02
2016,1,23,9,15,170.5,121.5,4.25,12.0,168.0,85.19,71.01
2016,1,23,9,30,15.0,127.0,4.3,12.0,132.0,91.14,76.28
2016,1,23,9,45,47.0,148.5,4.35,12.5,167.0,102.54,86.16
2016,1,23,10,0,79.0,170.0,4.4,13.0,202.0,115.89,97.62
2016,1,23,10,15,171.0,180.5,4.4,13.0,256.0,121.21,102.12
2016,1,23,10,30,263.0,191.0,4.4,13.0,310.0,125.61,105.8
2016,1,23,10,45,154.5,198.0,4.4,13.0,269.0,131.31,110.61
2016,1,23,11,0,46.0,205.0,4.4,13.0,228.0,139.21,111.58
2016,1,23,11,15,25.5,190.5,4.45,13.0,203.5,139.76,111.51
2016,1,23,11,30,5.0,176.0,4.5,13.0,179.0,130.47,104.42
2016,1,23,11,45,2.5,160.5,4.55,13.0,162.0,120.79,96.39
2016,1,23,12,0,0.0,145.0,4.6,13.0,145.0,109.97,87.42
2016,1,23,12,15,148.0,189.0,4.6,13.0,269.0,193.6,152.89
2016,1,23,12,30,296.0,233.0,4.6,13.0,393.0,296.74,235.47
2016,1,23,12,45,547.5,169.0,4.7,13.0,461.0,376.39,299.15
2016,1,23,13,0,799.0,105.0,4.8,13.0,529.0,472.68,378.43
2016,1,23,13,15,399.5,115.0,4.8,13.0,327.0,315.71,257.77
2016,1,23,13,30,0.0,125.0,4.8,13.0,125.0,97.52,77.04
2016,1,23,13,45,104.5,166.0,4.8,13.0,215.5,212.16,174.53
2016,1,23,14,0,209.0,207.0,4.8,13.0,306.0,324.86,268.99
2016,1,23,14,15,470.0,151.0,4.7,13.0,356.5,476.86,396.49
2016,1,23,14,30,731.0,95.0,4.6,13.0,407.0,621.36,515.54
2016,1,23,14,45,553.0,113.5,4.55,13.0,339.0,539.23,449.74
2016,1,23,15,0,375.0,132.0,4.5,13.0,271.0,441.5,370.26
2016,1,23,15,15,343.0,124.0,4.35,12.5,241.0,404.49,341.72
2016,1,23,15,30,311.0,116.0,4.2,12.0,211.0,382.48,324.18
2016,1,23,15,45,418.5,91.0,4.05,12.0,198.0,460.11,389.22
2016,1,23,16,0,526.0,66.0,3.9,12.0,185.0,524.72,440.63
2016,1,23,16,15,448.5,57.5,3.7,11.5,144.0,458.91,384.34
2016,1,23,16,30,371.0,49.0,3.5,11.0,103.0,390.15,323.64
2016,1,23,16,45,262.5,36.0,3.3,11.0,67.5,294.71,232.13
2016,1,23,17,0,154.0,23.0,3.1,11.0,32.0,181.11,34.71
2016,1,23,17,15,77.0,11.5,3.05,10.5,16.0,66.78,0.0
2016,1,23,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,24,7,45,71.5,19.5,1.95,9.5,27.5,14.9,1.46
2016,1,24,8,0,143.0,39.0,1.9,10.0,55.0,29.07,19.18
2016,1,24,8,15,186.0,55.5,1.85,10.0,86.0,40.9,30.68
2016,1,24,8,30,229.0,72.0,1.8,10.0,117.0,52.54,41.63
2016,1,24,8,45,259.0,87.0,1.8,10.0,149.0,62.93,51.31
2016,1,24,9,0,289.0,102.0,1.8,10.0,181.0,73.13,60.65
2016,1,24,9,15,315.5,113.0,1.75,10.0,211.5,80.66,67.46
2016,1,24,9,30,342.0,124.0,1.7,10.0,242.0,86.51,72.66
2016,1,24,9,45,336.0,140.0,1.7,10.5,266.0,97.74,82.41
2016,1,24,10,0,330.0,156.0,1.7,11.0,290.0,107.11,90.4
2016,1,24,10,15,309.5,172.0,1.7,11.5,305.5,115.94,97.82
2016,1,24,10,30,289.0,188.0,1.7,12.0,321.0,124.46,104.91
2016,1,24,10,45,396.5,177.0,1.7,12.5,368.5,116.87,97.91
2016,1,24,11,0,504.0,166.0,1.7,13.0,416.0,121.42,90.87
2016,1,24,11,15,543.0,160.0,1.65,13.0,438.0,156.98,105.92
2016,1,24,11,30,582.0,154.0,1.6,13.0,460.0,196.04,132.31
2016,1,24,11,45,408.5,198.0,1.6,13.5,414.5,229.29,167.39
2016,1,24,12,0,235.0,242.0,1.6,14.0,369.0,240.81,184.84
2016,1,24,12,15,301.0,231.5,1.7,14.0,395.0,275.34,212.61
2016,1,24,12,30,367.0,221.0,1.8,14.0,421.0,313.57,244.2
2016,1,24,12,45,622.0,149.0,1.9,14.0,483.0,396.14,309.06
2016,1,24,13,0,877.0,77.0,2.0,14.0,545.0,482.24,378.5
2016,1,24,13,15,870.5,76.5,2.15,14.0,531.5,519.77,412.37
2016,1,24,13,30,864.0,76.0,2.3,14.0,518.0,554.45,443.6
2016,1,24,13,45,849.0,76.5,2.45,14.0,496.0,586.22,471.86
2016,1,24,14,0,834.0,77.0,2.6,14.0,474.0,611.33,494.57
2016,1,24,14,15,819.0,75.0,2.6,13.5,446.5,630.03,512.4
2016,1,24,14,30,804.0,73.0,2.6,13.0,419.0,645.0,527.11
2016,1,24,14,45,782.0,71.0,2.65,13.0,385.5,651.35,534.18
2016,1,24,15,0,760.0,69.0,2.7,13.0,352.0,653.74,537.08
2016,1,24,15,15,729.5,65.5,2.55,12.5,314.0,644.25,530.66
2016,1,24,15,30,699.0,62.0,2.4,12.0,276.0,630.77,520.79
2016,1,24,15,45,659.5,57.0,2.25,12.0,235.5,604.93,499.67
2016,1,24,16,0,620.0,52.0,2.1,12.0,195.0,582.09,479.75
2016,1,24,16,15,551.5,45.5,2.0,11.5,153.0,526.39,433.52
2016,1,24,16,30,483.0,39.0,1.9,11.0,111.0,468.44,382.82
2016,1,24,16,45,370.0,29.5,1.85,10.5,73.5,371.28,292.72
2016,1,24,17,0,257.0,20.0,1.8,10.0,36.0,259.02,86.94
2016,1,24,17,15,128.5,10.0,1.75,9.5,18.0,104.55,0.0
2016,1,24,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,15,29.5,5.0,0.85,10.0,5.5,0.0,0.0
2016,1,25,7,30,59.0,10.0,0.8,10.0,11.0,7.87,0.0
2016,1,25,7,45,193.0,23.5,0.8,10.5,42.0,19.23,4.53
2016,1,25,8,0,327.0,37.0,0.8,11.0,73.0,30.45,20.41
2016,1,25,8,15,413.5,46.0,0.75,11.0,113.0,37.68,27.8
2016,1,25,8,30,500.0,55.0,0.7,11.0,153.0,44.96,34.77
2016,1,25,8,45,273.0,81.5,0.7,11.5,137.0,59.01,47.55
2016,1,25,9,0,46.0,108.0,0.7,12.0,121.0,75.96,62.7
2016,1,25,9,15,53.0,124.0,0.65,12.0,141.0,86.56,72.12
2016,1,25,9,30,60.0,140.0,0.6,12.0,161.0,96.97,81.23
2016,1,25,9,45,143.0,155.0,0.55,12.5,212.0,105.6,88.49
2016,1,25,10,0,226.0,170.0,0.5,13.0,263.0,113.26,94.8
2016,1,25,10,15,256.5,180.0,0.45,13.0,292.5,119.43,99.93
2016,1,25,10,30,287.0,190.0,0.4,13.0,322.0,125.52,104.96
2016,1,25,10,45,289.5,200.5,0.4,13.5,339.5,131.24,109.48
2016,1,25,11,0,292.0,211.0,0.4,14.0,357.0,143.46,110.51
2016,1,25,11,15,237.5,225.5,0.35,14.0,347.0,173.48,129.39
2016,1,25,11,30,183.0,240.0,0.3,14.0,337.0,193.49,145.89
2016,1,25,11,45,139.0,242.5,0.3,14.0,317.0,202.59,155.19
2016,1,25,12,0,95.0,245.0,0.3,14.0,297.0,205.34,159.69
2016,1,25,12,15,166.5,245.0,0.3,14.0,336.5,240.2,186.1
2016,1,25,12,30,238.0,245.0,0.3,14.0,376.0,280.77,217.64
2016,1,25,12,45,522.0,171.5,0.3,14.0,453.5,369.42,284.32
2016,1,25,13,0,806.0,98.0,0.3,14.0,531.0,472.0,362.52
2016,1,25,13,15,799.5,97.0,0.3,14.0,517.5,507.59,392.21
2016,1,25,13,30,793.0,96.0,0.3,14.0,504.0,540.42,419.78
2016,1,25,13,45,723.0,106.5,0.35,14.5,467.0,546.37,426.5
2016,1,25,14,0,653.0,117.0,0.4,15.0,430.0,544.58,427.1
2016,1,25,14,15,527.0,137.5,0.45,15.0,381.0,502.0,397.37
2016,1,25,14,30,401.0,158.0,0.5,15.0,332.0,458.56,365.8
2016,1,25,14,45,430.5,139.5,0.55,15.0,313.0,476.31,382.13
2016,1,25,15,0,460.0,121.0,0.6,15.0,294.0,492.58,396.62
2016,1,25,15,15,435.5,112.5,0.6,14.5,262.5,478.6,387.46
2016,1,25,15,30,411.0,104.0,0.6,14.0,231.0,461.92,376.02
2016,1,25,15,45,384.5,91.5,0.6,14.0,197.0,436.39,356.46
2016,1,25,16,0,358.0,79.0,0.6,14.0,163.0,408.49,334.12
2016,1,25,16,15,395.0,61.5,0.65,13.5,136.0,420.94,343.63
2016,1,25,16,30,432.0,44.0,0.7,13.0,109.0,436.02,351.04
2016,1,25,16,45,324.0,33.5,0.8,12.5,72.5,341.18,267.01
2016,1,25,17,0,216.0,23.0,0.9,12.0,36.0,233.22,100.95
2016,1,25,17,15,108.0,11.5,0.9,12.0,18.0,90.59,0.0
2016,1,25,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,6.0,1.25,9.0,6.0,0.0,0.0
2016,1,26,7,30,0.0,12.0,1.3,9.0,12.0,9.44,0.0
2016,1,26,7,45,187.5,23.5,1.4,9.5,44.5,17.97,4.75
2016,1,26,8,0,375.0,35.0,1.5,10.0,77.0,28.96,19.29
2016,1,26,8,15,459.5,43.0,1.5,10.0,118.0,35.5,25.99
2016,1,26,8,30,544.0,51.0,1.5,10.0,159.0,42.12,32.36
2016,1,26,8,45,600.5,56.5,1.55,10.5,202.0,46.6,36.57
2016,1,26,9,0,657.0,62.0,1.6,11.0,245.0,51.12,40.69
2016,1,26,9,15,328.5,77.0,1.6,11.5,168.5,56.15,45.16
2016,1,26,9,30,0.0,92.0,1.6,12.0,92.0,68.77,56.31
2016,1,26,9,45,0.0,105.0,1.6,12.5,105.0,78.0,64.31
2016,1,26,10,0,0.0,118.0,1.6,13.0,118.0,87.12,72.12
2016,1,26,10,15,0.0,127.5,1.55,13.0,127.5,93.86,77.9
2016,1,26,10,30,0.0,137.0,1.5,13.0,137.0,100.52,83.59
2016,1,26,10,45,0.0,144.0,1.5,13.5,144.0,105.49,87.61
2016,1,26,11,0,0.0,151.0,1.5,14.0,151.0,110.66,87.68
2016,1,26,11,15,82.5,198.0,1.45,14.0,242.0,146.17,113.73
2016,1,26,11,30,165.0,245.0,1.4,14.0,333.0,193.96,148.28
2016,1,26,11,45,168.0,248.0,1.4,14.0,339.0,212.29,163.12
2016,1,26,12,0,171.0,251.0,1.4,14.0,345.0,230.67,178.79
2016,1,26,12,15,214.0,248.0,1.4,14.0,366.0,257.5,200.39
2016,1,26,12,30,257.0,245.0,1.4,14.0,387.0,292.66,229.17
2016,1,26,12,45,360.5,221.0,1.4,14.0,417.5,336.42,264.39
2016,1,26,13,0,464.0,197.0,1.4,14.0,448.0,395.68,312.34
2016,1,26,13,15,424.5,200.5,1.4,14.0,425.5,406.44,323.16
2016,1,26,13,30,385.0,204.0,1.4,14.0,403.0,402.31,322.22
2016,1,26,13,45,448.0,181.0,1.4,14.5,404.0,451.03,361.68
2016,1,26,14,0,511.0,158.0,1.4,15.0,405.0,490.74,393.79
2016,1,26,14,15,430.0,163.5,1.4,14.5,363.5,466.04,376.38
2016,1,26,14,30,349.0,169.0,1.4,14.0,322.0,420.26,342.51
2016,1,26,14,45,449.5,137.5,1.4,14.0,319.0,488.56,398.77
2016,1,26,15,0,550.0,106.0,1.4,14.0,316.0,549.92,448.35
2016,1,26,15,15,516.5,101.5,1.3,13.5,282.5,526.97,431.56
2016,1,26,15,30,483.0,97.0,1.2,13.0,249.0,509.09,418.55
2016,1,26,15,45,448.5,87.0,1.1,13.0,212.5,480.86,396.15
2016,1,26,16,0,414.0,77.0,1.0,13.0,176.0,450.14,370.81
2016,1,26,16,15,368.5,64.5,1.05,12.5,139.0,405.35,334.34
2016,1,26,16,30,323.0,52.0,1.1,12.0,102.0,358.99,294.37
2016,1,26,16,45,240.5,38.0,1.2,11.5,68.5,280.81,223.76
2016,1,26,17,0,158.0,24.0,1.3,11.0,35.0,191.05,98.21
2016,1,26,17,15,79.0,12.0,1.3,11.0,17.5,69.3,0.0
2016,1,26,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.5,2.3,9.0,6.5,0.0,0.0
2016,1,27,7,30,0.0,13.0,2.3,9.0,13.0,10.23,0.0
2016,1,27,7,45,168.5,25.5,2.35,9.5,45.0,19.38,6.37
2016,1,27,8,0,337.0,38.0,2.4,10.0,77.0,31.26,21.34
2016,1,27,8,15,422.0,47.5,2.3,10.0,118.0,38.89,29.0
2016,1,27,8,30,507.0,57.0,2.2,10.0,159.0,46.54,36.33
2016,1,27,8,45,564.0,63.5,2.15,10.5,201.5,51.59,41.07
2016,1,27,9,0,621.0,70.0,2.1,11.0,244.0,56.68,45.68
2016,1,27,9,15,658.5,74.5,2.1,11.0,284.0,60.04,48.73
2016,1,27,9,30,696.0,79.0,2.1,11.0,324.0,63.42,51.73
2016,1,27,9,45,740.0,78.0,2.15,11.5,363.0,68.26,55.88
2016,1,27,10,0,784.0,77.0,2.2,12.0,402.0,67.97,55.4
2016,1,27,10,15,802.0,79.0,2.05,12.5,433.0,69.56,56.6
2016,1,27,10,30,820.0,81.0,1.9,13.0,464.0,71.17,57.81
2016,1,27,10,45,834.0,82.0,1.8,13.5,488.5,72.0,58.32
2016,1,27,11,0,848.0,83.0,1.7,14.0,513.0,88.82,57.68
2016,1,27,11,15,856.0,84.0,1.55,14.0,530.5,143.28,81.93
2016,1,27,11,30,864.0,85.0,1.4,14.0,548.0,197.96,120.79
2016,1,27,11,45,869.5,85.0,1.3,14.5,558.0,251.3,165.3
2016,1,27,12,0,875.0,85.0,1.2,15.0,568.0,304.06,211.94
2016,1,27,12,15,876.0,85.0,1.15,15.0,570.0,354.58,257.88
2016,1,27,12,30,877.0,85.0,1.1,15.0,572.0,403.61,302.09
2016,1,27,12,45,881.5,82.5,1.05,15.0,567.5,449.76,343.04
2016,1,27,13,0,886.0,80.0,1.0,15.0,563.0,493.58,381.1
2016,1,27,13,15,880.5,79.5,1.0,15.0,549.5,532.33,414.65
2016,1,27,13,30,875.0,79.0,1.0,15.0,536.0,568.29,445.22
2016,1,27,13,45,868.5,77.0,1.0,15.5,516.0,599.23,470.49
2016,1,27,14,0,862.0,75.0,1.0,16.0,496.0,631.73,496.1
2016,1,27,14,15,848.5,73.0,0.95,16.0,468.5,652.41,513.04
2016,1,27,14,30,835.0,71.0,0.9,16.0,441.0,669.33,526.93
2016,1,27,14,45,817.5,68.5,0.9,16.0,407.5,679.12,535.5
2016,1,27,15,0,800.0,66.0,0.9,16.0,374.0,685.03,540.51
2016,1,27,15,15,772.0,63.0,0.8,15.5,335.5,678.69,536.37
2016,1,27,15,30,744.0,60.0,0.7,15.0,297.0,668.36,529.07
2016,1,27,15,45,704.0,56.0,0.65,15.0,255.0,643.72,510.43
2016,1,27,16,0,664.0,52.0,0.6,15.0,213.0,615.29,488.06
2016,1,27,16,15,601.0,46.0,0.65,14.5,169.5,563.08,448.43
2016,1,27,16,30,538.0,40.0,0.7,14.0,126.0,516.74,410.35
2016,1,27,16,45,432.5,31.5,0.75,13.5,85.5,425.31,331.86
2016,1,27,17,0,327.0,23.0,0.8,13.0,45.0,325.07,185.94
2016,1,27,17,15,163.5,11.5,0.8,12.5,22.5,133.39,0.0
2016,1,27,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.0,0.95,10.0,3.0,0.0,0.0
2016,1,28,7,30,0.0,6.0,1.0,10.0,6.0,4.72,0.0
2016,1,28,7,45,0.0,19.5,1.05,10.0,19.5,14.89,4.15
2016,1,28,8,0,0.0,33.0,1.1,10.0,33.0,24.92,15.99
2016,1,28,8,15,0.0,50.5,1.1,10.0,50.5,37.47,27.83
2016,1,28,8,30,0.0,68.0,1.1,10.0,68.0,49.87,39.37
2016,1,28,8,45,2.5,84.5,1.15,10.5,85.5,61.53,50.03
2016,1,28,9,0,5.0,101.0,1.2,11.0,103.0,73.08,60.4
2016,1,28,9,15,9.5,116.0,1.15,11.5,120.0,83.63,69.69
2016,1,28,9,30,14.0,131.0,1.1,12.0,137.0,94.06,78.72
2016,1,28,9,45,7.0,106.0,1.1,12.5,109.0,78.89,65.02
2016,1,28,10,0,0.0,81.0,1.1,13.0,81.0,61.99,49.85
2016,1,28,10,15,160.5,135.5,1.2,13.0,211.0,96.3,80.03
2016,1,28,10,30,321.0,190.0,1.3,13.0,341.0,126.17,105.87
2016,1,28,10,45,321.5,200.5,1.45,13.5,358.5,131.86,110.37
2016,1,28,11,0,322.0,211.0,1.6,14.0,376.0,145.67,111.8
2016,1,28,11,15,179.5,215.5,1.55,14.0,308.5,163.33,123.91
2016,1,28,11,30,37.0,220.0,1.5,14.0,241.0,161.47,127.43
2016,1,28,11,45,38.5,224.5,1.5,14.5,246.0,170.83,134.77
2016,1,28,12,0,40.0,229.0,1.5,15.0,251.0,180.37,142.37
2016,1,28,12,15,20.5,201.0,1.5,15.0,212.5,158.54,125.47
2016,1,28,12,30,1.0,173.0,1.5,15.0,174.0,132.81,105.05
2016,1,28,12,45,17.5,197.5,1.55,15.5,207.5,159.75,126.78
2016,1,28,13,0,34.0,222.0,1.6,16.0,241.0,195.51,155.53
2016,1,28,13,15,163.5,223.5,1.55,16.0,310.5,276.84,221.06
2016,1,28,13,30,293.0,225.0,1.5,16.0,380.0,372.26,297.1
2016,1,28,13,45,151.5,200.5,1.5,16.0,280.5,272.66,218.94
2016,1,28,14,0,10.0,176.0,1.5,16.0,181.0,149.11,118.46
2016,1,28,14,15,17.0,174.0,1.45,16.0,182.0,154.53,123.59
2016,1,28,14,30,24.0,172.0,1.4,16.0,183.0,160.83,129.17
2016,1,28,14,45,12.0,136.0,1.35,16.0,141.5,120.87,96.24
2016,1,28,15,0,0.0,100.0,1.3,16.0,100.0,80.09,62.17
2016,1,28,15,15,0.0,89.5,1.2,15.5,89.5,71.61,55.31
2016,1,28,15,30,0.0,79.0,1.1,15.0,79.0,63.05,48.24
2016,1,28,15,45,0.0,68.0,1.05,15.0,68.0,53.92,40.49
2016,1,28,16,0,0.0,57.0,1.0,15.0,57.0,44.68,32.55
2016,1,28,16,15,0.0,45.5,1.0,14.5,45.5,34.82,24.04
2016,1,28,16,30,0.0,34.0,1.0,14.0,34.0,25.97,16.3
2016,1,28,16,45,0.0,23.0,1.0,13.5,23.0,17.53,8.79
2016,1,28,17,0,0.0,12.0,1.0,13.0,12.0,9.12,0.24
2016,1,28,17,15,0.0,6.0,1.0,13.0,6.0,4.72,0.0
2016,1,28,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,1.0,2.4,14.0,1.0,0.0,0.0
2016,1,29,7,30,0.0,2.0,2.5,14.0,2.0,1.57,0.0
2016,1,29,7,45,0.0,6.5,2.65,14.0,6.5,4.92,0.0
2016,1,29,8,0,0.0,11.0,2.8,14.0,11.0,8.34,1.5
2016,1,29,8,15,0.0,16.5,2.8,14.0,16.5,12.53,5.4
2016,1,29,8,30,0.0,22.0,2.8,14.0,22.0,16.73,9.28
2016,1,29,8,45,0.0,28.0,2.85,14.5,28.0,21.32,13.46
2016,1,29,9,0,0.0,34.0,2.9,15.0,34.0,25.93,17.58
2016,1,29,9,15,0.0,39.5,2.9,15.0,39.5,30.16,21.37
2016,1,29,9,30,0.0,45.0,2.9,15.0,45.0,34.39,25.12
2016,1,29,9,45,0.0,29.5,2.95,15.0,29.5,22.5,14.47
2016,1,29,10,0,0.0,14.0,3.0,15.0,14.0,10.66,3.87
2016,1,29,10,15,0.0,10.5,3.0,15.0,10.5,8.0,1.48
2016,1,29,10,30,0.0,7.0,3.0,15.0,7.0,5.33,0.0
2016,1,29,10,45,0.0,68.5,3.0,15.0,68.5,52.58,40.94
2016,1,29,11,0,0.0,130.0,3.0,15.0,130.0,96.96,76.07
2016,1,29,11,15,0.0,105.5,3.0,15.0,105.5,80.37,62.1
2016,1,29,11,30,0.0,81.0,3.0,15.0,81.0,62.29,46.93
2016,1,29,11,45,0.0,82.5,3.0,15.0,82.5,63.46,47.89
2016,1,29,12,0,0.0,84.0,3.0,15.0,84.0,64.63,48.84
2016,1,29,12,15,0.0,53.0,3.0,15.0,53.0,40.66,28.71
2016,1,29,12,30,0.0,22.0,3.0,15.0,22.0,16.82,8.6
2016,1,29,12,45,0.0,74.5,3.0,15.0,74.5,57.27,42.7
2016,1,29,13,0,0.0,127.0,3.0,15.0,127.0,98.19,76.87
2016,1,29,13,15,0.0,88.5,3.0,15.0,88.5,68.11,51.79
2016,1,29,13,30,0.0,50.0,3.0,15.0,50.0,38.32,26.81
2016,1,29,13,45,96.0,135.5,3.0,15.0,183.5,179.33,145.82
2016,1,29,14,0,192.0,221.0,3.0,15.0,317.0,329.32,268.71
2016,1,29,14,15,192.0,208.0,3.0,14.5,299.5,328.95,269.51
2016,1,29,14,30,192.0,195.0,3.0,14.0,282.0,327.49,269.92
2016,1,29,14,45,96.0,104.0,3.0,14.0,147.5,170.83,141.1
2016,1,29,15,0,0.0,13.0,3.0,14.0,13.0,9.89,2.84
2016,1,29,15,15,0.0,11.5,3.0,14.0,11.5,8.74,1.88
2016,1,29,15,30,0.0,10.0,3.0,14.0,10.0,7.6,0.9
2016,1,29,15,45,0.0,8.5,3.0,14.0,8.5,6.45,0.0
2016,1,29,16,0,0.0,7.0,3.0,14.0,7.0,5.31,0.0
2016,1,29,16,15,0.0,5.5,2.95,14.0,5.5,4.16,0.0
2016,1,29,16,30,0.0,4.0,2.9,14.0,4.0,3.03,0.0
2016,1,29,16,45,0.0,2.5,2.9,14.0,2.5,1.89,0.0
2016,1,29,17,0,0.0,1.0,2.9,14.0,1.0,0.75,0.0
2016,1,29,17,15,0.0,0.5,2.8,13.5,0.5,0.39,0.0
2016,1,29,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,5.0,2.4,9.0,5.0,0.0,0.0
2016,1,30,7,30,0.0,10.0,2.5,9.0,10.0,7.87,0.0
2016,1,30,7,45,37.5,26.5,2.65,9.5,31.5,19.98,8.73
2016,1,30,8,0,75.0,43.0,2.8,10.0,53.0,31.88,22.13
2016,1,30,8,15,92.0,62.0,2.85,10.0,78.5,45.03,34.57
2016,1,30,8,30,109.0,81.0,2.9,10.0,104.0,57.9,46.58
2016,1,30,8,45,121.5,99.0,2.95,10.5,130.0,69.88,57.53
2016,1,30,9,0,134.0,117.0,3.0,11.0,156.0,81.6,68.04
2016,1,30,9,15,141.0,134.0,3.0,11.0,180.5,92.41,77.71
2016,1,30,9,30,148.0,151.0,3.0,11.0,205.0,102.95,87.0
2016,1,30,9,45,491.5,107.5,3.05,11.5,311.5,77.73,64.27
2016,1,30,10,0,835.0,64.0,3.1,12.0,418.0,59.27,47.6
2016,1,30,10,15,466.0,136.5,3.1,12.0,337.0,94.51,78.8
2016,1,30,10,30,97.0,209.0,3.1,12.0,256.0,139.87,118.43
2016,1,30,10,45,147.0,221.0,3.1,12.5,295.5,143.41,121.01
2016,1,30,11,0,197.0,233.0,3.1,13.0,335.0,157.35,123.62
2016,1,30,11,15,209.5,240.0,3.1,13.0,351.5,180.72,137.71
2016,1,30,11,30,222.0,247.0,3.1,13.0,368.0,205.44,156.08
2016,1,30,11,45,219.0,252.0,3.15,13.5,373.5,226.95,173.97
2016,1,30,12,0,216.0,257.0,3.2,14.0,379.0,247.94,192.16
2016,1,30,12,15,560.5,166.5,3.2,14.0,483.5,316.61,240.32
2016,1,30,12,30,905.0,76.0,3.2,14.0,588.0,411.45,313.87
2016,1,30,12,45,896.5,78.0,3.2,14.0,581.0,456.88,355.91
2016,1,30,13,0,888.0,80.0,3.2,14.0,574.0,499.6,394.92
2016,1,30,13,15,506.0,162.0,3.2,14.0,442.0,418.17,336.12
2016,1,30,13,30,124.0,244.0,3.2,14.0,310.0,286.35,231.64
2016,1,30,13,45,315.5,205.0,3.2,14.0,365.0,386.24,315.1
2016,1,30,14,0,507.0,166.0,3.2,14.0,420.0,500.52,408.5
2016,1,30,14,15,264.0,169.5,3.2,13.5,301.0,350.91,289.23
2016,1,30,14,30,21.0,173.0,3.2,13.0,182.0,159.31,129.36
2016,1,30,14,45,106.0,170.0,3.25,13.0,212.5,249.87,207.36
2016,1,30,15,0,191.0,167.0,3.3,13.0,243.0,318.49,266.13
2016,1,30,15,15,182.0,152.0,3.15,12.5,218.5,304.71,255.62
2016,1,30,15,30,173.0,137.0,3.0,12.0,194.0,289.67,244.04
2016,1,30,15,45,164.5,119.0,2.95,12.0,167.5,269.71,227.7
2016,1,30,16,0,156.0,101.0,2.9,12.0,141.0,248.34,209.66
2016,1,30,16,15,138.5,82.5,2.75,11.5,113.0,217.65,183.21
2016,1,30,16,30,121.0,64.0,2.6,11.0,85.0,185.37,154.54
2016,1,30,16,45,90.5,46.0,2.5,10.5,59.0,141.96,114.94
2016,1,30,17,0,60.0,28.0,2.4,10.0,33.0,94.66,64.09
2016,1,30,17,15,30.0,14.0,2.4,9.5,16.5,34.09,0.0
2016,1,30,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,10.5,2.25,8.0,10.5,0.0,0.0
2016,1,31,7,30,0.0,21.0,2.3,8.0,21.0,16.52,0.0
2016,1,31,7,45,249.0,27.0,2.4,8.0,58.5,22.16,10.94
2016,1,31,8,0,498.0,33.0,2.5,8.0,96.0,30.24,20.97
2016,1,31,8,15,576.0,39.5,2.6,8.0,140.5,36.27,27.04
2016,1,31,8,30,654.0,46.0,2.7,8.0,185.0,42.38,32.94
2016,1,31,8,45,708.0,49.5,2.8,8.5,230.5,45.83,36.22
2016,1,31,9,0,762.0,53.0,2.9,9.0,276.0,49.38,39.44
2016,1,31,9,15,794.0,56.0,3.0,9.5,318.0,52.29,42.0
2016,1,31,9,30,826.0,59.0,3.1,10.0,360.0,55.2,44.5
2016,1,31,9,45,845.5,62.0,3.25,10.5,397.5,57.9,46.75
2016,1,31,10,0,865.0,65.0,3.4,11.0,435.0,66.61,54.37
2016,1,31,10,15,881.0,67.0,3.5,11.0,467.0,68.87,56.27
2016,1,31,10,30,897.0,69.0,3.6,11.0,499.0,71.04,58.1
2016,1,31,10,45,911.0,69.0,3.7,11.5,525.0,71.75,58.52
2016,1,31,11,0,925.0,69.0,3.8,12.0,551.0,93.46,58.33
2016,1,31,11,15,931.5,70.0,3.95,12.0,569.0,151.25,85.46
2016,1,31,11,30,938.0,71.0,4.1,12.0,587.0,208.97,128.03
2016,1,31,11,45,942.0,71.5,4.3,12.0,597.5,265.44,177.27
2016,1,31,12,0,946.0,72.0,4.5,12.0,608.0,321.06,229.03
2016,1,31,12,15,946.5,72.0,4.65,12.0,610.0,374.07,279.63
2016,1,31,12,30,947.0,72.0,4.8,12.0,612.0,425.38,328.57
2016,1,31,12,45,937.0,74.5,4.95,12.0,604.5,472.65,373.6
2016,1,31,13,0,927.0,77.0,5.1,12.0,597.0,517.01,415.26
2016,1,31,13,15,921.5,76.5,5.1,12.0,583.0,557.76,452.78
2016,1,31,13,30,916.0,76.0,5.1,12.0,569.0,595.6,487.11
2016,1,31,13,45,901.5,77.0,5.2,12.0,547.0,626.61,515.59
2016,1,31,14,0,887.0,78.0,5.3,12.0,525.0,653.96,540.65
2016,1,31,14,15,873.5,76.0,5.3,11.5,496.5,680.6,565.37
2016,1,31,14,30,860.0,74.0,5.3,11.0,468.0,698.5,583.07
2016,1,31,14,45,835.0,73.0,5.3,11.0,432.5,705.45,589.93
2016,1,31,15,0,810.0,72.0,5.3,11.0,397.0,708.1,593.04
2016,1,31,15,15,782.0,69.0,5.2,10.5,357.5,701.97,589.81
2016,1,31,15,30,754.0,66.0,5.1,10.0,318.0,691.7,583.03
2016,1,31,15,45,711.5,62.0,5.05,10.0,274.5,664.91,561.61
2016,1,31,16,0,669.0,58.0,5.0,10.0,231.0,640.91,541.42
2016,1,31,16,15,606.0,52.0,4.95,9.5,186.0,589.23,498.27
2016,1,31,16,30,543.0,46.0,4.9,9.0,141.0,534.81,450.42
2016,1,31,16,45,440.5,37.0,4.85,9.0,99.0,443.46,367.77
2016,1,31,17,0,338.0,28.0,4.8,9.0,57.0,352.53,260.19
2016,1,31,17,15,169.0,14.0,4.95,9.0,28.5,141.5,0.0
2016,1,31,17,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,12.0,3.35,6.5,12.0,9.44,0.0
2016,2,1,7,30,0.0,24.0,3.4,7.0,24.0,18.88,0.0
2016,2,1,7,45,278.5,27.5,3.5,7.5,63.5,22.64,11.81
2016,2,1,8,0,557.0,31.0,3.6,8.0,103.0,28.78,19.73
2016,2,1,8,15,631.0,37.0,3.7,8.5,149.0,34.52,25.43
2016,2,1,8,30,705.0,43.0,3.8,9.0,195.0,40.33,30.97
2016,2,1,8,45,750.0,46.5,3.95,9.5,240.5,43.86,34.28
2016,2,1,9,0,795.0,50.0,4.1,10.0,286.0,47.43,37.51
2016,2,1,9,15,824.5,53.0,4.1,10.0,328.5,55.13,44.48
2016,2,1,9,30,854.0,56.0,4.1,10.0,371.0,58.68,47.62
2016,2,1,9,45,861.5,62.0,4.15,10.5,407.0,63.85,52.09
2016,2,1,10,0,869.0,68.0,4.2,11.0,443.0,62.81,50.95
2016,2,1,10,15,883.5,69.5,4.1,11.0,474.5,70.68,57.88
2016,2,1,10,30,898.0,71.0,4.0,11.0,506.0,72.47,59.36
2016,2,1,10,45,903.5,74.0,3.95,11.5,530.0,74.98,61.36
2016,2,1,11,0,909.0,77.0,3.9,12.0,554.0,99.45,62.91
2016,2,1,11,15,915.0,78.0,3.85,12.0,571.5,156.62,90.28
2016,2,1,11,30,921.0,79.0,3.8,12.0,589.0,213.65,132.54
2016,2,1,11,45,923.0,80.0,3.75,12.0,598.5,269.47,181.17
2016,2,1,12,0,925.0,81.0,3.7,12.0,608.0,324.28,231.88
2016,2,1,12,15,925.5,81.0,3.6,12.0,610.0,376.55,281.19
2016,2,1,12,30,926.0,81.0,3.5,12.0,612.0,427.18,328.65
2016,2,1,12,45,924.0,80.5,3.45,12.0,606.0,474.46,372.57
2016,2,1,13,0,922.0,80.0,3.4,12.0,600.0,519.43,413.57
2016,2,1,13,15,916.0,79.0,3.35,12.0,586.0,559.4,449.61
2016,2,1,13,30,910.0,78.0,3.3,12.0,572.0,596.38,482.4
2016,2,1,13,45,903.5,76.0,3.3,12.0,551.0,628.95,511.18
2016,2,1,14,0,897.0,74.0,3.3,12.0,530.0,658.23,536.86
2016,2,1,14,15,675.0,117.0,3.25,12.0,450.0,596.71,489.49
