Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,15,36.5,13.0,1.15,11.5,15.5,10.23,0.0
2016,2,12,7,30,73.0,26.0,1.1,12.0,31.0,19.51,7.21
2016,2,12,7,45,120.0,44.0,1.1,12.5,60.5,32.46,22.35
2016,2,12,8,0,167.0,62.0,1.1,13.0,90.0,45.21,34.34
2016,2,12,8,15,192.0,80.5,1.05,13.0,122.0,57.87,46.04
2016,2,12,8,30,217.0,99.0,1.0,13.0,154.0,70.22,57.29
2016,2,12,8,45,239.0,114.5,0.95,13.5,186.0,80.42,66.3
2016,2,12,9,0,261.0,130.0,0.9,14.0,218.0,90.38,74.9
2016,2,12,9,15,286.5,145.0,0.85,14.0,253.5,99.86,83.07
2016,2,12,9,30,312.0,160.0,0.8,14.0,289.0,109.12,90.94
2016,2,12,9,45,367.0,166.0,0.8,14.5,331.0,113.64,94.45
2016,2,12,10,0,422.0,172.0,0.8,15.0,373.0,114.5,94.78
2016,2,12,10,15,470.5,173.5,0.85,15.0,411.0,115.52,95.48
2016,2,12,10,30,519.0,175.0,0.9,15.0,449.0,116.68,96.29
2016,2,12,10,45,540.5,176.5,0.95,15.5,474.0,117.33,96.51
2016,2,12,11,0,562.0,178.0,1.0,16.0,499.0,147.67,101.18
2016,2,12,11,15,703.0,139.5,1.05,16.0,553.5,181.52,114.08
2016,2,12,11,30,844.0,101.0,1.1,16.0,608.0,231.94,147.37
2016,2,12,11,45,627.5,175.0,1.15,16.0,555.5,283.0,199.84
2016,2,12,12,0,411.0,249.0,1.2,16.0,503.0,308.51,230.63
2016,2,12,12,15,409.0,250.5,1.2,16.0,504.5,338.65,257.25
2016,2,12,12,30,407.0,252.0,1.2,16.0,506.0,367.88,282.81
2016,2,12,12,45,484.0,224.0,1.3,16.5,523.0,415.4,321.1
2016,2,12,13,0,561.0,196.0,1.4,17.0,540.0,462.47,359.16
2016,2,12,13,15,692.5,150.0,1.45,17.0,565.0,533.06,415.37
2016,2,12,13,30,824.0,104.0,1.5,17.0,590.0,602.25,470.41
2016,2,12,13,45,811.5,103.5,1.55,17.0,568.5,631.33,494.57
2016,2,12,14,0,799.0,103.0,1.6,17.0,547.0,656.87,516.02
2016,2,12,14,15,724.5,114.5,1.6,17.0,502.0,651.04,513.18
2016,2,12,14,30,650.0,126.0,1.6,17.0,457.0,635.95,503.42
2016,2,12,14,45,465.5,155.5,1.6,17.0,384.5,541.55,432.72
2016,2,12,15,0,281.0,185.0,1.6,17.0,312.0,429.27,346.05
2016,2,12,15,15,225.5,173.0,1.55,16.5,269.0,384.01,312.13
2016,2,12,15,30,170.0,161.0,1.5,16.0,226.0,317.94,260.52
2016,2,12,15,45,156.0,143.5,1.45,16.0,198.0,294.51,242.42
2016,2,12,16,0,142.0,126.0,1.4,16.0,170.0,269.8,222.61
2016,2,12,16,15,127.5,106.5,1.45,15.5,141.0,240.53,199.04
2016,2,12,16,30,113.0,87.0,1.5,15.0,112.0,209.92,173.5
2016,2,12,16,45,90.5,67.0,1.55,14.5,84.0,170.32,139.34
2016,2,12,17,0,68.0,47.0,1.6,14.0,56.0,128.74,102.38
2016,2,12,17,15,34.0,29.0,1.6,14.0,33.5,78.78,52.22
2016,2,12,17,30,0.0,11.0,1.6,14.0,11.0,8.65,0.0
2016,2,12,17,45,0.0,5.5,1.65,14.0,5.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,7,15,173.0,12.0,2.0,10.0,25.0,9.44,0.0
2016,2,13,7,30,346.0,24.0,2.0,10.0,50.0,19.99,8.53
2016,2,13,7,45,459.5,32.5,2.0,10.5,94.0,27.22,18.08
2016,2,13,8,0,573.0,41.0,2.0,11.0,138.0,37.55,27.85
2016,2,13,8,15,637.0,46.5,1.85,11.5,186.0,42.64,32.74
2016,2,13,8,30,701.0,52.0,1.7,12.0,234.0,47.8,37.5
2016,2,13,8,45,398.5,96.0,1.6,12.5,203.5,69.66,57.04
2016,2,13,9,0,96.0,140.0,1.5,13.0,173.0,95.55,79.82
2016,2,13,9,15,469.5,102.5,1.5,13.5,294.0,74.32,60.77
2016,2,13,9,30,843.0,65.0,1.5,14.0,415.0,60.12,48.01
2016,2,13,9,45,869.5,65.0,1.5,15.0,455.0,67.15,53.9
2016,2,13,10,0,896.0,65.0,1.5,16.0,495.0,68.3,54.55
2016,2,13,10,15,909.5,66.5,1.45,16.0,527.5,70.15,56.04
2016,2,13,10,30,923.0,68.0,1.4,16.0,560.0,71.91,57.45
2016,2,13,10,45,935.5,68.0,1.4,16.5,586.5,72.58,57.81
2016,2,13,11,0,948.0,68.0,1.4,17.0,613.0,117.69,65.16
2016,2,13,11,15,953.5,68.5,1.45,17.0,631.5,177.45,99.89
2016,2,13,11,30,959.0,69.0,1.5,17.0,650.0,236.98,146.33
2016,2,13,11,45,963.0,69.0,1.6,17.5,660.5,295.3,196.82
2016,2,13,12,0,967.0,69.0,1.7,18.0,671.0,352.73,248.2
2016,2,13,12,15,967.5,69.0,1.7,18.0,673.0,407.78,297.97
2016,2,13,12,30,968.0,69.0,1.7,18.0,675.0,461.1,345.45
2016,2,13,12,45,957.0,73.0,1.75,18.0,668.0,510.88,389.27
2016,2,13,13,0,946.0,77.0,1.8,18.0,661.0,557.63,429.53
2016,2,13,13,15,940.5,76.5,2.0,18.0,646.5,599.94,466.2
2016,2,13,13,30,935.0,76.0,2.2,18.0,632.0,639.24,499.9
2016,2,13,13,45,922.5,76.5,2.45,18.0,609.0,672.0,528.43
2016,2,13,14,0,910.0,77.0,2.7,18.0,586.0,701.08,553.82
2016,2,13,14,15,897.5,75.5,2.75,17.5,557.0,724.26,574.6
2016,2,13,14,30,885.0,74.0,2.8,17.0,528.0,743.61,591.02
2016,2,13,14,45,866.0,72.5,2.85,17.0,492.5,754.23,600.09
2016,2,13,15,0,847.0,71.0,2.9,17.0,457.0,768.62,612.1
2016,2,13,15,15,823.0,68.5,2.75,16.5,416.5,766.38,611.92
2016,2,13,15,30,799.0,66.0,2.6,16.0,376.0,760.02,608.7
2016,2,13,15,45,759.5,64.0,2.5,15.5,330.5,737.51,593.56
2016,2,13,16,0,720.0,62.0,2.4,15.0,285.0,710.91,574.8
2016,2,13,16,15,669.0,57.0,2.4,14.5,238.0,667.29,542.66
2016,2,13,16,30,618.0,52.0,2.4,14.0,191.0,628.25,512.1
2016,2,13,16,45,531.0,45.0,2.45,13.5,144.5,547.57,446.94
2016,2,13,17,0,444.0,38.0,2.5,13.0,98.0,465.8,376.45
2016,2,13,17,15,304.0,27.0,2.5,12.5,60.0,336.92,246.78
2016,2,13,17,30,164.0,16.0,2.5,12.0,22.0,143.74,0.0
2016,2,13,17,45,82.0,8.0,2.5,12.0,11.0,6.29,0.0
2016,2,13,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,7,15,136.5,13.0,2.35,11.5,23.5,10.23,0.0
2016,2,14,7,30,273.0,26.0,2.4,12.0,47.0,21.39,10.18
2016,2,14,7,45,353.5,37.5,2.45,12.5,86.0,30.71,21.01
2016,2,14,8,0,434.0,49.0,2.5,13.0,125.0,39.94,29.76
2016,2,14,8,15,484.5,58.0,2.35,13.5,167.0,46.84,36.21
2016,2,14,8,30,535.0,67.0,2.2,14.0,209.0,53.65,42.4
2016,2,14,8,45,570.0,74.5,2.05,14.5,250.0,59.04,47.16
2016,2,14,9,0,605.0,82.0,1.9,15.0,291.0,64.33,51.72
2016,2,14,9,15,407.0,129.5,1.9,15.5,278.0,90.34,74.38
2016,2,14,9,30,209.0,177.0,1.9,16.0,265.0,119.75,99.58
2016,2,14,9,45,277.0,184.5,1.95,16.5,312.0,122.3,101.31
2016,2,14,10,0,345.0,192.0,2.0,17.0,359.0,127.73,105.54
2016,2,14,10,15,600.5,134.5,2.1,17.5,448.5,95.6,77.59
2016,2,14,10,30,856.0,77.0,2.2,18.0,538.0,76.36,60.79
2016,2,14,10,45,747.0,116.5,2.3,18.5,532.0,85.46,68.39
2016,2,14,11,0,638.0,156.0,2.4,19.0,526.0,143.27,93.49
2016,2,14,11,15,463.5,214.0,2.4,19.0,487.5,200.32,137.89
2016,2,14,11,30,289.0,272.0,2.4,19.0,449.0,240.21,176.37
2016,2,14,11,45,591.5,178.5,2.4,19.5,547.0,279.9,197.63
2016,2,14,12,0,894.0,85.0,2.4,20.0,645.0,346.1,244.62
2016,2,14,12,15,896.0,85.0,2.4,20.0,648.5,398.32,291.67
2016,2,14,12,30,898.0,85.0,2.4,20.0,652.0,449.09,336.86
2016,2,14,12,45,897.5,85.0,2.45,20.0,647.0,497.07,378.99
2016,2,14,13,0,897.0,85.0,2.5,20.0,642.0,542.96,418.48
2016,2,14,13,15,893.0,84.0,2.5,20.0,629.0,583.71,453.04
2016,2,14,13,30,889.0,83.0,2.5,20.0,616.0,621.67,484.68
2016,2,14,13,45,877.0,84.0,2.5,20.0,594.5,653.65,511.18
2016,2,14,14,0,865.0,85.0,2.5,20.0,573.0,682.14,534.61
2016,2,14,14,15,853.0,83.5,2.5,20.0,545.0,710.78,557.64
2016,2,14,14,30,841.0,82.0,2.5,20.0,517.0,730.09,572.81
2016,2,14,14,45,544.5,138.0,2.5,20.0,412.5,586.01,465.7
2016,2,14,15,0,248.0,194.0,2.5,20.0,308.0,415.04,332.48
2016,2,14,15,15,222.0,178.5,2.45,19.5,274.0,370.76,300.29
2016,2,14,15,30,196.0,163.0,2.4,19.0,240.0,341.89,278.63
2016,2,14,15,45,185.0,145.5,2.35,18.5,211.5,321.12,263.28
2016,2,14,16,0,174.0,128.0,2.3,18.0,183.0,299.01,246.34
2016,2,14,16,15,160.5,109.0,2.25,17.5,153.0,271.34,224.24
2016,2,14,16,30,147.0,90.0,2.2,17.0,123.0,242.34,200.24
2016,2,14,16,45,127.0,70.0,2.2,16.5,94.0,204.72,168.04
2016,2,14,17,0,107.0,50.0,2.2,16.0,65.0,181.93,146.31
2016,2,14,17,15,53.5,32.5,2.25,15.5,40.0,101.09,72.23
2016,2,14,17,30,0.0,15.0,2.3,15.0,15.0,11.95,0.0
2016,2,14,17,45,0.0,7.5,2.35,15.0,7.5,5.9,0.0
2016,2,14,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,15,7,15,205.0,12.0,1.7,14.5,29.5,9.44,0.0
2016,2,15,7,30,410.0,24.0,1.7,15.0,59.0,21.95,11.04
2016,2,15,7,45,511.5,31.5,1.75,15.5,104.0,28.96,19.31
2016,2,15,8,0,613.0,39.0,1.8,16.0,149.0,36.1,26.08
2016,2,15,8,15,671.0,44.0,1.85,16.0,196.5,40.87,30.6
2016,2,15,8,30,729.0,49.0,1.9,16.0,244.0,45.69,35.03
2016,2,15,8,45,768.0,52.0,2.0,16.5,291.0,48.73,37.69
2016,2,15,9,0,807.0,55.0,2.1,17.0,338.0,51.8,40.29
2016,2,15,9,15,832.0,57.5,2.15,17.0,381.0,59.89,47.32
2016,2,15,9,30,857.0,60.0,2.2,17.0,424.0,62.92,49.85
2016,2,15,9,45,875.5,62.0,2.25,17.5,462.0,65.38,51.78
2016,2,15,10,0,894.0,64.0,2.3,18.0,500.0,67.75,53.6
2016,2,15,10,15,906.0,65.0,2.3,18.0,532.0,69.22,54.75
2016,2,15,10,30,918.0,66.0,2.3,18.0,564.0,70.61,55.84
2016,2,15,10,45,926.5,67.0,2.3,18.5,589.5,71.85,56.69
2016,2,15,11,0,935.0,68.0,2.3,19.0,615.0,121.52,66.39
2016,2,15,11,15,940.5,68.5,2.3,19.0,633.0,180.66,101.94
2016,2,15,11,30,946.0,69.0,2.3,19.0,651.0,239.59,148.44
2016,2,15,11,45,948.5,70.0,2.3,19.5,661.0,297.73,198.89
2016,2,15,12,0,951.0,71.0,2.3,20.0,671.0,354.88,249.88
2016,2,15,12,15,951.5,71.0,2.3,20.0,673.5,409.26,298.98
2016,2,15,12,30,952.0,71.0,2.3,20.0,676.0,461.93,345.84
2016,2,15,12,45,942.0,74.5,2.3,20.5,669.0,511.01,388.09
2016,2,15,13,0,932.0,78.0,2.3,21.0,662.0,557.16,426.7
2016,2,15,13,15,927.5,77.5,2.25,21.0,648.0,599.49,461.95
2016,2,15,13,30,923.0,77.0,2.2,21.0,634.0,638.92,494.12
2016,2,15,13,45,913.5,76.5,2.2,21.0,612.5,672.12,521.27
2016,2,15,14,0,904.0,76.0,2.2,21.0,591.0,701.82,545.36
2016,2,15,14,15,893.0,74.5,2.1,20.5,562.5,725.8,565.0
2016,2,15,14,30,882.0,73.0,2.0,20.0,534.0,746.04,580.65
2016,2,15,14,45,864.5,71.5,1.95,20.0,499.0,757.6,589.46
2016,2,15,15,0,847.0,70.0,1.9,20.0,464.0,773.1,601.2
2016,2,15,15,15,825.0,67.5,1.75,19.5,423.5,772.32,601.64
2016,2,15,15,30,803.0,65.0,1.6,19.0,383.0,767.49,599.19
2016,2,15,15,45,771.5,62.0,1.45,19.0,338.5,750.22,586.5
2016,2,15,16,0,740.0,59.0,1.3,19.0,294.0,729.09,570.61
2016,2,15,16,15,693.0,54.5,1.3,18.5,247.5,689.34,542.98
2016,2,15,16,30,646.0,50.0,1.3,18.0,201.0,646.25,511.21
2016,2,15,16,45,574.5,43.5,1.3,17.5,154.5,577.24,457.65
2016,2,15,17,0,503.0,37.0,1.3,17.0,108.0,516.61,406.29
2016,2,15,17,15,371.0,27.0,1.3,17.0,68.0,393.6,291.03
2016,2,15,17,30,239.0,17.0,1.3,17.0,28.0,247.98,0.0
2016,2,15,17,45,119.5,8.5,1.35,17.0,14.0,101.19,0.0
2016,2,15,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,197.0,13.0,1.9,12.5,30.5,10.23,0.0
2016,2,16,7,30,394.0,26.0,1.9,13.0,61.0,21.76,11.51
2016,2,16,7,45,493.5,34.0,1.9,13.5,106.0,31.05,21.38
2016,2,16,8,0,593.0,42.0,1.9,14.0,151.0,38.52,28.48
2016,2,16,8,15,652.0,47.5,1.75,14.5,198.5,43.6,33.25
2016,2,16,8,30,711.0,53.0,1.6,15.0,246.0,48.73,37.89
2016,2,16,8,45,749.5,56.5,1.5,15.5,293.0,52.03,40.78
2016,2,16,9,0,788.0,60.0,1.4,16.0,340.0,55.35,43.59
2016,2,16,9,15,814.5,63.0,1.4,16.5,383.0,58.11,45.83
2016,2,16,9,30,841.0,66.0,1.4,17.0,426.0,60.84,48.02
2016,2,16,9,45,858.5,68.0,1.45,17.5,464.0,69.25,55.12
2016,2,16,10,0,876.0,70.0,1.5,18.0,502.0,71.52,56.83
2016,2,16,10,15,889.5,71.5,1.55,18.0,534.5,73.29,58.23
2016,2,16,10,30,903.0,73.0,1.6,18.0,567.0,74.97,59.56
2016,2,16,10,45,680.0,147.0,1.65,18.5,529.0,102.83,83.15
2016,2,16,11,0,457.0,221.0,1.7,19.0,491.0,170.9,119.84
2016,2,16,11,15,694.5,149.0,1.7,19.0,573.0,193.98,122.46
2016,2,16,11,30,932.0,77.0,1.7,19.0,655.0,245.44,153.36
2016,2,16,11,45,934.5,78.0,1.75,19.5,665.0,303.08,203.24
2016,2,16,12,0,937.0,79.0,1.8,20.0,675.0,359.76,253.52
2016,2,16,12,15,937.5,79.0,1.8,20.0,677.5,413.7,301.81
2016,2,16,12,30,938.0,79.0,1.8,20.0,680.0,465.95,347.84
2016,2,16,12,45,938.0,78.0,1.85,20.0,674.5,515.19,390.6
2016,2,16,13,0,938.0,77.0,1.9,20.0,669.0,562.22,430.59
2016,2,16,13,15,933.5,76.5,1.95,20.0,655.0,604.82,466.31
2016,2,16,13,30,929.0,76.0,2.0,20.0,641.0,644.49,499.06
2016,2,16,13,45,922.0,75.0,2.05,20.5,619.5,678.99,526.39
2016,2,16,14,0,915.0,74.0,2.1,21.0,598.0,710.11,550.71
2016,2,16,14,15,904.0,72.5,2.1,20.5,569.5,734.37,570.87
2016,2,16,14,30,893.0,71.0,2.1,20.0,541.0,754.85,587.4
2016,2,16,14,45,876.5,69.5,2.1,20.0,506.0,767.34,597.28
2016,2,16,15,0,860.0,68.0,2.1,20.0,471.0,775.87,604.51
2016,2,16,15,15,784.0,72.5,1.95,19.5,415.5,748.05,585.85
2016,2,16,15,30,708.0,77.0,1.8,19.0,360.0,706.23,557.1
2016,2,16,15,45,665.5,76.0,1.7,19.0,318.0,686.65,543.47
2016,2,16,16,0,623.0,75.0,1.6,19.0,276.0,658.78,523.06
2016,2,16,16,15,637.5,62.5,1.5,18.5,240.5,661.22,525.08
2016,2,16,16,30,652.0,50.0,1.4,18.0,205.0,653.64,517.98
2016,2,16,16,45,571.0,44.0,1.35,17.5,157.5,584.99,464.13
2016,2,16,17,0,490.0,38.0,1.3,17.0,110.0,508.65,401.17
2016,2,16,17,15,245.0,33.5,1.25,16.5,69.5,296.52,224.2
2016,2,16,17,30,0.0,29.0,1.2,16.0,29.0,43.45,0.0
2016,2,16,17,45,0.0,14.5,1.2,16.0,14.5,11.41,0.0
2016,2,16,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,17,7,15,1.0,15.5,3.75,15.0,15.5,11.78,0.0
2016,2,17,7,30,2.0,31.0,3.6,15.0,31.0,23.09,12.8
2016,2,17,7,45,22.5,50.5,3.5,15.5,54.5,36.89,26.28
2016,2,17,8,0,43.0,70.0,3.4,16.0,78.0,50.43,38.68
2016,2,17,8,15,55.0,90.0,3.5,16.0,103.5,64.02,51.02
2016,2,17,8,30,67.0,110.0,3.6,16.0,129.0,77.38,62.99
2016,2,17,8,45,75.5,129.0,3.7,16.0,154.0,89.92,74.06
2016,2,17,9,0,84.0,148.0,3.8,16.0,179.0,102.23,84.75
2016,2,17,9,15,230.0,154.5,4.0,16.0,251.5,104.51,86.58
2016,2,17,9,30,376.0,161.0,4.2,16.0,324.0,110.93,91.98
2016,2,17,9,45,308.5,189.0,4.45,16.5,330.5,125.38,104.11
2016,2,17,10,0,241.0,217.0,4.7,17.0,337.0,138.98,115.37
2016,2,17,10,15,210.0,235.0,4.75,17.0,344.5,152.47,126.66
2016,2,17,10,30,179.0,253.0,4.8,17.0,352.0,161.14,133.8
2016,2,17,10,45,289.5,246.5,4.9,17.0,414.5,154.53,127.95
2016,2,17,11,0,400.0,240.0,5.0,17.0,477.0,182.95,132.45
2016,2,17,11,15,516.5,208.5,4.95,17.0,524.5,208.25,143.2
2016,2,17,11,30,633.0,177.0,4.9,17.0,572.0,250.63,172.61
2016,2,17,11,45,477.0,231.0,4.9,17.0,531.5,289.09,212.63
2016,2,17,12,0,321.0,285.0,4.9,17.0,491.0,311.4,238.35
2016,2,17,12,15,173.0,268.0,4.9,16.5,379.0,268.71,210.46
2016,2,17,12,30,25.0,251.0,4.9,16.0,267.0,201.98,160.27
2016,2,17,12,45,44.0,267.0,4.9,16.0,295.5,231.51,184.38
2016,2,17,13,0,63.0,283.0,4.9,16.0,324.0,261.14,208.57
2016,2,17,13,15,34.5,238.5,4.9,16.0,260.5,215.21,171.87
2016,2,17,13,30,6.0,194.0,4.9,16.0,197.0,156.73,124.31
2016,2,17,13,45,3.0,154.0,4.95,16.0,155.5,123.01,96.83
2016,2,17,14,0,0.0,114.0,5.0,16.0,114.0,88.68,68.54
2016,2,17,14,15,0.0,108.0,4.9,16.0,108.0,84.0,64.78
2016,2,17,14,30,0.0,102.0,4.8,16.0,102.0,79.27,60.97
2016,2,17,14,45,0.0,61.5,4.75,16.0,61.5,47.17,34.19
2016,2,17,15,0,0.0,21.0,4.7,16.0,21.0,16.02,7.95
2016,2,17,15,15,0.0,19.0,4.65,15.5,19.0,14.48,6.69
2016,2,17,15,30,0.0,17.0,4.6,15.0,17.0,12.95,5.43
2016,2,17,15,45,0.0,15.0,4.55,15.0,15.0,11.41,4.13
2016,2,17,16,0,0.0,13.0,4.5,15.0,13.0,9.88,2.83
2016,2,17,16,15,0.0,11.0,4.45,14.5,11.0,8.35,1.52
2016,2,17,16,30,0.0,9.0,4.4,14.0,9.0,6.82,0.2
2016,2,17,16,45,0.0,6.5,4.4,14.0,6.5,4.92,0.0
2016,2,17,17,0,0.0,4.0,4.4,14.0,4.0,3.02,0.0
2016,2,17,17,15,0.0,2.5,4.4,14.0,2.5,1.89,0.0
2016,2,17,17,30,0.0,1.0,4.4,14.0,1.0,0.75,0.0
2016,2,17,17,45,0.0,0.5,4.4,14.0,0.5,0.39,0.0
2016,2,17,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,18,7,15,69.5,20.5,3.95,12.0,27.5,15.41,0.0
2016,2,18,7,30,139.0,41.0,4.0,12.0,55.0,30.13,19.11
2016,2,18,7,45,245.0,56.0,4.1,12.0,96.5,41.58,30.85
2016,2,18,8,0,351.0,71.0,4.2,12.0,138.0,52.73,41.4
2016,2,18,8,15,421.0,81.5,4.25,12.0,184.0,60.51,48.74
2016,2,18,8,30,491.0,92.0,4.3,12.0,230.0,68.25,55.85
2016,2,18,8,45,538.5,99.5,4.35,12.5,275.5,77.05,63.63
2016,2,18,9,0,586.0,107.0,4.4,13.0,321.0,81.97,67.8
2016,2,18,9,15,620.5,113.0,4.4,13.0,363.5,85.56,70.85
2016,2,18,9,30,655.0,119.0,4.4,13.0,406.0,89.16,73.86
2016,2,18,9,45,672.0,126.0,4.45,13.5,442.5,93.09,77.0
2016,2,18,10,0,689.0,133.0,4.5,14.0,479.0,96.95,80.05
2016,2,18,10,15,707.0,136.0,4.45,14.0,511.0,98.13,80.9
2016,2,18,10,30,725.0,139.0,4.4,14.0,543.0,99.39,81.83
2016,2,18,10,45,656.0,159.5,4.4,14.0,537.5,109.78,90.72
2016,2,18,11,0,587.0,180.0,4.4,14.0,532.0,160.02,108.49
2016,2,18,11,15,675.5,164.5,4.35,14.0,580.5,205.62,135.52
2016,2,18,11,30,764.0,149.0,4.3,14.0,629.0,259.2,175.81
2016,2,18,11,45,770.5,148.5,4.3,14.0,639.5,311.23,222.13
2016,2,18,12,0,777.0,148.0,4.3,14.0,650.0,362.96,269.41
2016,2,18,12,15,398.5,196.0,4.25,14.0,454.0,305.77,237.61
2016,2,18,12,30,20.0,244.0,4.2,14.0,258.0,194.73,155.33
2016,2,18,12,45,154.0,267.0,4.2,14.0,366.5,289.81,232.14
2016,2,18,13,0,288.0,290.0,4.2,14.0,475.0,399.98,320.64
2016,2,18,13,15,232.5,290.5,4.1,14.0,437.5,381.28,306.83
2016,2,18,13,30,177.0,291.0,4.0,14.0,400.0,365.24,294.8
2016,2,18,13,45,190.5,279.5,3.95,14.0,393.5,378.08,306.32
2016,2,18,14,0,204.0,268.0,3.9,14.0,387.0,390.84,317.73
2016,2,18,14,15,225.0,252.0,3.8,14.0,377.5,404.29,329.89
2016,2,18,14,30,246.0,236.0,3.7,14.0,368.0,433.94,354.7
2016,2,18,14,45,236.0,224.0,3.6,14.0,344.0,410.89,337.5
2016,2,18,15,0,226.0,212.0,3.5,14.0,320.0,402.69,331.94
2016,2,18,15,15,394.0,162.5,3.35,13.5,331.0,531.92,439.71
2016,2,18,15,30,562.0,113.0,3.2,13.0,342.0,636.31,525.53
2016,2,18,15,45,522.0,109.0,3.05,13.0,303.0,600.39,497.36
2016,2,18,16,0,482.0,105.0,2.9,13.0,264.0,570.94,474.62
2016,2,18,16,15,511.5,86.5,2.7,12.5,232.0,585.84,486.62
2016,2,18,16,30,541.0,68.0,2.5,12.0,200.0,592.93,490.87
2016,2,18,16,45,466.5,58.5,2.3,12.0,154.5,518.0,428.22
2016,2,18,17,0,392.0,49.0,2.1,12.0,109.0,441.39,361.87
2016,2,18,17,15,270.0,36.0,2.05,11.5,70.0,321.82,254.78
2016,2,18,17,30,148.0,23.0,2.0,11.0,31.0,188.8,44.17
2016,2,18,17,45,74.0,11.5,1.95,11.0,15.5,68.21,0.0
2016,2,18,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,13.0,3.7,11.0,13.0,9.9,0.0
2016,2,19,7,30,0.0,26.0,3.9,11.0,26.0,19.85,10.96
2016,2,19,7,45,0.0,43.5,4.1,11.5,43.5,32.58,23.1
2016,2,19,8,0,0.0,61.0,4.3,12.0,61.0,45.15,34.72
2016,2,19,8,15,0.0,80.0,4.45,12.5,80.0,58.57,46.94
2016,2,19,8,30,0.0,99.0,4.6,13.0,99.0,71.84,58.84
2016,2,19,8,45,4.0,115.0,4.75,13.5,116.5,83.17,68.81
2016,2,19,9,0,8.0,131.0,4.9,14.0,134.0,94.4,78.53
2016,2,19,9,15,67.0,161.5,4.9,14.0,191.0,111.31,93.25
2016,2,19,9,30,126.0,192.0,4.9,14.0,248.0,126.72,106.5
2016,2,19,9,45,211.5,202.0,4.9,14.0,305.5,134.54,113.05
2016,2,19,10,0,297.0,212.0,4.9,14.0,363.0,137.45,115.3
2016,2,19,10,15,148.5,158.0,4.75,14.0,233.5,110.07,91.26
2016,2,19,10,30,0.0,104.0,4.6,14.0,104.0,79.31,64.27
2016,2,19,10,45,0.0,93.5,4.5,14.0,93.5,71.92,57.71
2016,2,19,11,0,0.0,83.0,4.4,14.0,83.0,63.9,48.25
2016,2,19,11,15,0.0,117.5,4.25,13.5,117.5,89.58,69.77
2016,2,19,11,30,0.0,152.0,4.1,13.0,152.0,114.73,90.74
2016,2,19,11,45,2.5,175.5,4.0,13.0,177.5,132.91,105.59
2016,2,19,12,0,5.0,199.0,3.9,13.0,203.0,151.76,120.99
2016,2,19,12,15,3.5,191.5,3.8,13.0,194.5,147.06,117.14
2016,2,19,12,30,2.0,184.0,3.7,13.0,186.0,141.92,112.95
2016,2,19,12,45,8.5,208.0,3.65,13.0,214.0,164.51,131.55
2016,2,19,13,0,15.0,232.0,3.6,13.0,242.0,188.59,151.35
2016,2,19,13,15,22.0,239.5,3.45,13.0,254.0,201.2,161.83
2016,2,19,13,30,29.0,247.0,3.3,13.0,266.0,224.81,181.34
2016,2,19,13,45,14.5,209.5,3.2,13.0,219.0,176.96,142.31
2016,2,19,14,0,0.0,172.0,3.1,13.0,172.0,137.01,109.37
2016,2,19,14,15,0.0,156.5,2.95,12.5,156.5,124.84,99.7
2016,2,19,14,30,0.0,141.0,2.8,12.0,141.0,112.43,89.7
2016,2,19,14,45,32.0,172.5,2.65,12.0,188.0,180.37,147.67
2016,2,19,15,0,64.0,204.0,2.5,12.0,235.0,246.35,203.18
2016,2,19,15,15,76.5,189.0,2.4,12.0,223.0,247.67,205.07
2016,2,19,15,30,89.0,174.0,2.3,12.0,211.0,249.07,207.24
2016,2,19,15,45,80.0,156.5,2.2,12.0,187.0,228.91,190.84
2016,2,19,16,0,71.0,139.0,2.1,12.0,163.0,208.11,173.68
2016,2,19,16,15,62.5,118.5,2.0,11.5,137.5,182.7,152.64
2016,2,19,16,30,54.0,98.0,1.9,11.0,112.0,156.3,130.22
2016,2,19,16,45,39.5,77.5,1.8,10.5,86.5,123.65,101.66
2016,2,19,17,0,25.0,57.0,1.7,10.0,61.0,89.52,71.3
2016,2,19,17,15,12.5,37.5,1.65,10.0,39.5,56.71,41.24
2016,2,19,17,30,0.0,18.0,1.6,10.0,18.0,13.83,0.0
2016,2,19,17,45,0.0,9.0,1.6,10.0,9.0,7.08,0.0
2016,2,19,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,7,15,92.5,18.5,2.15,6.5,28.5,14.03,0.0
2016,2,20,7,30,185.0,37.0,2.1,7.0,57.0,27.81,18.23
2016,2,20,7,45,232.0,55.0,2.1,7.5,93.0,40.8,30.94
2016,2,20,8,0,279.0,73.0,2.1,8.0,129.0,53.48,42.88
2016,2,20,8,15,312.0,89.0,2.05,8.5,167.0,64.38,52.99
2016,2,20,8,30,345.0,105.0,2.0,9.0,205.0,74.98,62.6
2016,2,20,8,45,376.0,115.5,2.0,9.5,241.5,81.72,68.53
2016,2,20,9,0,407.0,126.0,2.0,10.0,278.0,88.31,74.19
2016,2,20,9,15,386.5,147.5,1.9,10.5,305.0,100.67,84.87
2016,2,20,9,30,366.0,169.0,1.8,11.0,332.0,115.33,97.4
2016,2,20,9,45,593.5,132.5,1.75,11.5,424.0,95.58,79.59
2016,2,20,10,0,821.0,96.0,1.7,12.0,516.0,81.32,66.75
2016,2,20,10,15,834.5,98.0,1.6,12.0,548.0,82.53,67.68
2016,2,20,10,30,848.0,100.0,1.5,12.0,580.0,83.75,68.6
2016,2,20,10,45,465.5,187.5,1.4,12.5,453.5,121.93,101.52
2016,2,20,11,0,83.0,275.0,1.3,13.0,327.0,189.35,148.64
2016,2,20,11,15,323.0,240.0,1.15,13.0,445.5,206.84,150.94
2016,2,20,11,30,563.0,205.0,1.0,13.0,564.0,258.61,182.46
2016,2,20,11,45,476.5,239.5,0.9,13.0,547.0,299.18,220.55
2016,2,20,12,0,390.0,274.0,0.8,13.0,530.0,329.34,249.57
2016,2,20,12,15,433.5,261.0,0.75,13.0,546.5,368.93,282.11
2016,2,20,12,30,477.0,248.0,0.7,13.0,563.0,410.26,315.94
2016,2,20,12,45,410.0,265.5,0.7,13.5,534.5,418.45,324.74
2016,2,20,13,0,343.0,283.0,0.7,14.0,506.0,425.24,331.52
2016,2,20,13,15,620.0,188.0,0.7,14.0,581.0,542.56,422.28
2016,2,20,13,30,897.0,93.0,0.7,14.0,656.0,653.71,506.86
2016,2,20,13,45,889.5,92.0,0.75,14.5,634.5,687.21,532.13
2016,2,20,14,0,882.0,91.0,0.8,15.0,613.0,717.38,555.45
2016,2,20,14,15,871.0,89.0,0.85,14.5,584.5,747.36,579.87
2016,2,20,14,30,860.0,87.0,0.9,14.0,556.0,767.43,596.4
2016,2,20,14,45,848.5,83.5,0.95,14.0,521.5,781.56,607.95
2016,2,20,15,0,837.0,80.0,1.0,14.0,487.0,791.77,616.97
2016,2,20,15,15,763.5,82.5,1.0,14.0,430.0,753.98,591.56
2016,2,20,15,30,690.0,85.0,1.0,14.0,373.0,715.71,566.01
2016,2,20,15,45,716.5,75.0,1.05,14.0,345.0,732.62,580.43
2016,2,20,16,0,743.0,65.0,1.1,14.0,317.0,752.01,595.61
2016,2,20,16,15,698.5,60.0,1.15,13.5,269.0,712.94,568.92
2016,2,20,16,30,654.0,55.0,1.2,13.0,221.0,670.45,538.61
2016,2,20,16,45,587.5,48.0,1.3,12.5,173.0,612.18,494.35
2016,2,20,17,0,521.0,41.0,1.4,12.0,125.0,545.25,439.75
2016,2,20,17,15,402.0,31.0,1.45,11.5,82.0,429.92,339.73
2016,2,20,17,30,283.0,21.0,1.5,11.0,39.0,303.58,141.58
2016,2,20,17,45,141.5,10.5,1.6,11.0,19.5,122.18,0.0
2016,2,20,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,21,7,15,213.0,16.0,1.85,8.5,39.5,13.02,0.0
2016,2,21,7,30,426.0,32.0,1.9,9.0,79.0,26.73,17.35
2016,2,21,7,45,520.0,40.0,1.95,9.5,126.5,33.48,24.25
2016,2,21,8,0,614.0,48.0,2.0,10.0,174.0,43.75,33.86
2016,2,21,8,15,670.0,53.5,2.0,10.5,223.5,48.72,38.52
2016,2,21,8,30,726.0,59.0,2.0,11.0,273.0,53.72,43.05
2016,2,21,8,45,766.0,62.5,2.0,11.5,321.5,56.95,45.85
2016,2,21,9,0,806.0,66.0,2.0,12.0,370.0,60.21,48.6
2016,2,21,9,15,831.5,69.0,1.95,12.5,414.5,62.86,50.75
2016,2,21,9,30,857.0,72.0,1.9,13.0,459.0,65.48,52.84
2016,2,21,9,45,876.5,73.5,1.9,13.5,498.5,73.72,59.86
2016,2,21,10,0,896.0,75.0,1.9,14.0,538.0,75.65,61.28
2016,2,21,10,15,909.0,76.5,1.85,14.0,571.0,77.36,62.62
2016,2,21,10,30,922.0,78.0,1.8,14.0,604.0,78.98,63.91
2016,2,21,10,45,931.0,79.5,1.75,14.5,630.5,85.55,69.37
2016,2,21,11,0,940.0,81.0,1.7,15.0,657.0,146.55,82.67
2016,2,21,11,15,945.0,81.5,1.65,15.0,675.0,206.75,123.08
2016,2,21,11,30,950.0,82.0,1.6,15.0,693.0,266.67,172.47
2016,2,21,11,45,952.5,82.5,1.6,15.0,703.5,325.42,224.76
2016,2,21,12,0,955.0,83.0,1.6,15.0,714.0,383.14,277.07
2016,2,21,12,15,955.0,83.5,1.65,15.0,716.0,438.66,327.28
2016,2,21,12,30,955.0,84.0,1.7,15.0,718.0,492.43,375.04
2016,2,21,12,45,951.0,84.5,1.8,15.5,711.0,542.31,418.06
2016,2,21,13,0,947.0,85.0,1.9,16.0,704.0,589.65,457.88
2016,2,21,13,15,942.0,84.5,1.95,16.0,689.5,632.75,494.1
2016,2,21,13,30,937.0,84.0,2.0,16.0,675.0,672.83,527.25
2016,2,21,13,45,926.0,84.0,2.15,16.0,652.0,706.33,555.57
2016,2,21,14,0,915.0,84.0,2.3,16.0,629.0,736.16,580.82
2016,2,21,14,15,903.0,82.5,2.4,15.5,599.5,759.95,601.19
2016,2,21,14,30,891.0,81.0,2.5,15.0,570.0,779.87,618.35
2016,2,21,14,45,726.0,112.5,2.6,15.0,494.5,724.56,579.51
2016,2,21,15,0,561.0,144.0,2.7,15.0,419.0,637.48,515.54
2016,2,21,15,15,579.5,126.0,2.7,14.5,389.5,658.15,534.96
2016,2,21,15,30,598.0,108.0,2.7,14.0,360.0,667.7,544.31
2016,2,21,15,45,564.0,103.0,2.7,14.0,320.0,643.72,527.08
2016,2,21,16,0,530.0,98.0,2.7,14.0,280.0,616.12,506.84
2016,2,21,16,15,498.0,87.0,2.7,13.5,237.5,580.71,480.64
2016,2,21,16,30,466.0,76.0,2.7,13.0,195.0,542.53,450.92
2016,2,21,16,45,413.5,64.0,2.7,12.5,153.0,478.36,398.59
2016,2,21,17,0,361.0,52.0,2.7,12.0,111.0,419.67,347.94
2016,2,21,17,15,274.0,38.0,2.65,11.5,73.5,328.83,266.17
2016,2,21,17,30,187.0,24.0,2.6,11.0,36.0,228.41,124.23
2016,2,21,17,45,93.5,12.0,2.6,11.0,18.0,84.98,0.0
2016,2,21,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,22,7,15,232.0,15.5,1.85,9.5,42.0,12.65,1.05
2016,2,22,7,30,464.0,31.0,1.9,10.0,84.0,28.34,18.82
2016,2,22,7,45,550.0,38.5,1.95,10.5,132.0,35.24,25.77
2016,2,22,8,0,636.0,46.0,2.0,11.0,180.0,42.22,32.39
2016,2,22,8,15,689.5,51.0,2.0,11.5,229.5,46.86,36.71
2016,2,22,8,30,743.0,56.0,2.0,12.0,279.0,51.53,40.92
