Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,8,45,777.5,60.0,2.05,12.5,326.5,55.18,44.08
2016,2,22,9,0,812.0,64.0,2.1,13.0,374.0,58.8,47.14
2016,2,22,9,15,616.5,113.0,2.1,13.5,364.5,84.83,69.96
2016,2,22,9,30,421.0,162.0,2.1,14.0,355.0,109.02,90.78
2016,2,22,9,45,658.5,118.0,2.15,14.5,448.0,86.68,70.89
2016,2,22,10,0,896.0,74.0,2.2,15.0,541.0,75.08,60.5
2016,2,22,10,15,909.0,76.0,2.2,15.0,574.5,77.1,62.14
2016,2,22,10,30,922.0,78.0,2.2,15.0,608.0,79.04,63.7
2016,2,22,10,45,930.0,79.5,2.2,15.5,634.5,88.3,71.46
2016,2,22,11,0,938.0,81.0,2.2,16.0,661.0,149.21,83.89
2016,2,22,11,15,944.0,82.0,2.15,16.0,679.5,209.85,125.21
2016,2,22,11,30,950.0,83.0,2.1,16.0,698.0,270.37,175.32
2016,2,22,11,45,952.5,83.5,2.1,16.5,708.5,329.2,227.4
2016,2,22,12,0,955.0,84.0,2.1,17.0,719.0,387.01,279.26
2016,2,22,12,15,956.0,84.5,2.1,17.0,721.5,442.98,329.57
2016,2,22,12,30,957.0,85.0,2.1,17.0,724.0,497.31,377.45
2016,2,22,12,45,951.5,86.5,2.15,17.0,717.5,547.49,421.12
2016,2,22,13,0,946.0,88.0,2.2,17.0,711.0,595.03,461.59
2016,2,22,13,15,942.0,87.5,2.2,17.0,697.0,638.78,497.97
2016,2,22,13,30,938.0,87.0,2.2,17.0,683.0,679.6,531.31
2016,2,22,13,45,795.5,122.5,2.2,17.5,616.5,666.43,522.12
2016,2,22,14,0,653.0,158.0,2.2,18.0,550.0,639.29,502.07
2016,2,22,14,15,640.0,153.0,2.1,17.5,522.5,653.31,515.05
2016,2,22,14,30,627.0,148.0,2.0,17.0,495.0,663.83,524.95
2016,2,22,14,45,621.0,139.0,1.95,17.0,464.0,672.38,532.83
2016,2,22,15,0,615.0,130.0,1.9,17.0,433.0,677.66,538.27
2016,2,22,15,15,652.5,108.5,1.75,16.5,406.5,702.2,557.58
2016,2,22,15,30,690.0,87.0,1.6,16.0,380.0,723.04,573.64
2016,2,22,15,45,647.0,87.5,1.45,16.0,338.5,699.16,555.92
2016,2,22,16,0,604.0,88.0,1.3,16.0,297.0,671.28,535.3
2016,2,22,16,15,568.5,79.0,1.3,15.5,253.0,635.17,510.19
2016,2,22,16,30,533.0,70.0,1.3,15.0,209.0,596.16,481.53
2016,2,22,16,45,469.0,61.0,1.3,14.5,164.5,529.94,430.13
2016,2,22,17,0,405.0,52.0,1.3,14.0,120.0,461.93,374.41
2016,2,22,17,15,313.5,38.5,1.35,13.5,80.5,365.96,291.8
2016,2,22,17,30,222.0,25.0,1.4,13.0,41.0,263.5,156.79
2016,2,22,17,45,111.0,12.5,1.45,13.0,20.5,99.83,0.0
2016,2,22,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,1.45,10.0,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,1.5,10.0,13.0,10.23,0.0
2016,2,23,7,15,222.5,24.0,1.55,10.5,50.5,19.67,6.49
2016,2,23,7,30,445.0,35.0,1.6,11.0,88.0,29.24,19.65
2016,2,23,7,45,535.0,43.0,1.65,11.5,136.5,35.94,26.33
2016,2,23,8,0,625.0,51.0,1.7,12.0,185.0,42.74,32.75
2016,2,23,8,15,680.0,56.5,1.8,12.0,235.5,51.27,40.61
2016,2,23,8,30,735.0,62.0,1.9,12.0,286.0,56.22,45.12
2016,2,23,8,45,774.5,65.5,2.0,12.5,335.0,59.39,47.84
2016,2,23,9,0,814.0,69.0,2.1,13.0,384.0,62.6,50.51
2016,2,23,9,15,839.0,72.0,2.1,13.0,429.0,65.19,52.68
2016,2,23,9,30,864.0,75.0,2.1,13.0,474.0,67.76,54.81
2016,2,23,9,45,883.5,77.0,2.1,13.5,514.0,69.48,56.08
2016,2,23,10,0,903.0,79.0,2.1,14.0,554.0,78.55,63.78
2016,2,23,10,15,915.5,81.0,1.95,14.5,587.5,80.52,65.21
2016,2,23,10,30,928.0,83.0,1.8,15.0,621.0,82.4,66.58
2016,2,23,10,45,936.0,84.5,1.7,15.5,647.5,94.5,64.62
2016,2,23,11,0,944.0,86.0,1.6,16.0,674.0,155.99,88.34
2016,2,23,11,15,949.5,87.0,1.55,16.0,692.5,217.13,130.42
2016,2,23,11,30,955.0,88.0,1.5,16.0,711.0,278.08,180.85
2016,2,23,11,45,955.0,89.5,1.45,16.5,720.5,337.46,233.06
2016,2,23,12,0,955.0,91.0,1.4,17.0,730.0,395.58,284.56
2016,2,23,12,15,955.0,91.0,1.3,17.0,732.0,451.02,333.45
2016,2,23,12,30,955.0,91.0,1.2,17.0,734.0,504.68,379.51
2016,2,23,12,45,949.5,92.0,1.2,17.5,726.5,554.51,420.99
2016,2,23,13,0,944.0,93.0,1.2,18.0,719.0,601.68,459.05
2016,2,23,13,15,939.0,92.5,1.1,18.0,704.5,644.92,493.09
2016,2,23,13,30,934.0,92.0,1.0,18.0,690.0,685.15,523.8
2016,2,23,13,45,924.5,91.5,0.95,18.0,667.0,719.24,549.79
2016,2,23,14,0,915.0,91.0,0.9,18.0,644.0,749.75,572.69
2016,2,23,14,15,903.5,89.5,0.85,18.0,614.5,774.08,589.81
2016,2,23,14,30,892.0,88.0,0.8,18.0,585.0,802.24,609.04
2016,2,23,14,45,874.0,86.5,0.75,18.0,548.0,814.26,617.25
2016,2,23,15,0,856.0,85.0,0.7,18.0,511.0,822.03,622.85
2016,2,23,15,15,819.5,76.5,0.65,18.0,457.5,801.79,609.61
2016,2,23,15,30,783.0,68.0,0.6,18.0,404.0,776.47,593.2
2016,2,23,15,45,726.0,74.0,0.55,18.0,359.5,747.27,573.92
2016,2,23,16,0,669.0,80.0,0.5,18.0,315.0,720.29,555.76
2016,2,23,16,15,627.0,73.5,0.55,17.5,268.5,681.62,531.06
2016,2,23,16,30,585.0,67.0,0.6,17.0,222.0,639.91,502.69
2016,2,23,16,45,504.0,60.5,0.7,16.5,174.0,561.54,445.69
2016,2,23,17,0,423.0,54.0,0.8,16.0,126.0,480.93,383.34
2016,2,23,17,15,320.5,40.5,0.9,15.5,84.5,374.87,295.85
2016,2,23,17,30,218.0,27.0,1.0,15.0,43.0,265.0,167.6
2016,2,23,17,45,109.0,13.5,1.1,15.0,21.5,99.3,0.0
2016,2,23,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,38.5,5.0,1.1,10.5,6.0,0.0,0.0
2016,2,24,7,0,77.0,10.0,1.1,11.0,12.0,7.87,0.0
2016,2,24,7,15,214.5,24.5,1.2,11.0,47.0,20.0,7.99
2016,2,24,7,30,352.0,39.0,1.3,11.0,82.0,32.02,22.21
2016,2,24,7,45,444.0,48.0,1.4,11.5,128.0,39.25,29.33
2016,2,24,8,0,536.0,57.0,1.5,12.0,174.0,46.55,36.19
2016,2,24,8,15,592.0,63.5,1.45,12.0,222.0,51.61,40.93
2016,2,24,8,30,648.0,70.0,1.4,12.0,270.0,56.68,45.54
2016,2,24,8,45,692.0,73.5,1.4,12.5,318.0,59.43,47.87
2016,2,24,9,0,736.0,77.0,1.4,13.0,366.0,67.35,54.72
2016,2,24,9,15,529.5,131.0,1.3,13.5,351.0,92.68,76.78
2016,2,24,9,30,323.0,185.0,1.2,14.0,336.0,123.46,103.13
2016,2,24,9,45,578.0,136.5,1.2,14.5,433.0,97.07,79.78
2016,2,24,10,0,833.0,88.0,1.2,15.0,530.0,75.74,60.98
2016,2,24,10,15,846.0,90.0,1.15,15.0,562.5,77.06,62.02
2016,2,24,10,30,859.0,92.0,1.1,15.0,595.0,78.37,63.03
2016,2,24,10,45,868.0,93.5,1.1,15.5,620.0,92.28,61.48
2016,2,24,11,0,877.0,95.0,1.1,16.0,645.0,158.05,91.69
2016,2,24,11,15,883.0,96.0,1.05,16.5,663.0,215.55,131.39
2016,2,24,11,30,889.0,97.0,1.0,17.0,681.0,272.99,178.42
2016,2,24,11,45,891.0,97.5,1.0,17.5,691.0,328.67,226.97
2016,2,24,12,0,893.0,98.0,1.0,18.0,701.0,383.34,275.0
2016,2,24,12,15,893.5,98.5,0.95,18.0,703.0,436.22,321.2
2016,2,24,12,30,894.0,99.0,0.9,18.0,705.0,487.52,364.88
2016,2,24,12,45,890.5,99.0,0.85,18.0,698.5,534.64,404.11
2016,2,24,13,0,887.0,99.0,0.8,18.0,692.0,579.37,440.26
2016,2,24,13,15,882.0,98.5,0.75,18.0,677.5,620.2,472.45
2016,2,24,13,30,877.0,98.0,0.7,18.0,663.0,658.17,501.63
2016,2,24,13,45,869.0,96.5,0.7,18.0,641.5,695.78,530.26
2016,2,24,14,0,861.0,95.0,0.7,18.0,620.0,725.27,552.82
2016,2,24,14,15,849.5,93.5,0.7,18.0,591.0,748.64,570.3
2016,2,24,14,30,838.0,92.0,0.7,18.0,562.0,768.22,584.45
2016,2,24,14,45,821.5,89.5,0.7,18.0,527.0,778.89,592.67
2016,2,24,15,0,805.0,87.0,0.7,18.0,492.0,785.51,598.36
2016,2,24,15,15,782.5,84.0,0.7,18.0,451.0,782.53,597.65
2016,2,24,15,30,760.0,81.0,0.7,18.0,410.0,775.48,594.27
2016,2,24,15,45,729.5,77.0,0.7,18.0,365.5,756.41,582.51
2016,2,24,16,0,699.0,73.0,0.7,18.0,321.0,739.63,572.12
2016,2,24,16,15,654.5,67.5,0.8,17.5,273.5,699.97,547.27
2016,2,24,16,30,610.0,62.0,0.9,17.0,226.0,657.33,518.76
2016,2,24,16,45,543.5,54.5,1.0,16.5,178.5,590.3,469.85
2016,2,24,17,0,477.0,47.0,1.1,16.0,131.0,521.73,416.3
2016,2,24,17,15,369.5,36.5,1.2,15.5,88.5,413.98,327.6
2016,2,24,17,30,262.0,26.0,1.3,15.0,46.0,304.7,203.41
2016,2,24,17,45,131.0,13.0,1.4,14.5,23.0,117.17,0.0
2016,2,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,45,32.5,6.0,0.8,11.5,6.5,0.0,0.0
2016,2,25,7,0,65.0,12.0,0.8,12.0,13.0,9.44,0.0
2016,2,25,7,15,189.0,27.5,0.85,12.0,48.0,20.93,9.59
2016,2,25,7,30,313.0,43.0,0.9,12.0,83.0,32.8,22.92
2016,2,25,7,45,392.0,54.5,0.95,12.5,127.5,44.07,33.54
2016,2,25,8,0,471.0,66.0,1.0,13.0,172.0,52.98,41.8
2016,2,25,8,15,528.0,74.0,0.95,13.5,219.0,58.84,47.14
2016,2,25,8,30,585.0,82.0,0.9,14.0,266.0,64.69,52.29
2016,2,25,8,45,625.5,88.0,0.9,14.5,312.0,68.8,55.75
2016,2,25,9,0,666.0,94.0,0.9,15.0,358.0,72.89,59.12
2016,2,25,9,15,694.0,98.0,0.9,15.5,400.5,75.35,61.0
2016,2,25,9,30,722.0,102.0,0.9,16.0,443.0,77.81,62.85
2016,2,25,9,45,750.0,103.0,0.9,16.5,482.0,78.33,63.0
2016,2,25,10,0,778.0,104.0,0.9,17.0,521.0,85.49,68.89
2016,2,25,10,15,792.5,106.0,0.9,17.0,552.5,86.51,69.6
2016,2,25,10,30,807.0,108.0,0.9,17.0,584.0,87.57,70.37
2016,2,25,10,45,607.5,182.0,0.95,17.5,549.0,133.2,95.77
2016,2,25,11,0,408.0,256.0,1.0,18.0,514.0,203.78,144.19
2016,2,25,11,15,473.5,240.0,0.95,18.5,547.5,233.82,161.83
2016,2,25,11,30,539.0,224.0,0.9,19.0,581.0,274.95,192.05
2016,2,25,11,45,543.0,226.0,0.85,19.5,590.0,317.03,227.1
2016,2,25,12,0,547.0,228.0,0.8,20.0,599.0,358.93,262.09
2016,2,25,12,15,704.0,169.0,0.75,20.0,648.5,417.85,307.45
2016,2,25,12,30,861.0,110.0,0.7,20.0,698.0,485.47,360.04
2016,2,25,12,45,867.0,106.5,0.65,20.0,694.0,534.11,399.35
2016,2,25,13,0,873.0,103.0,0.6,20.0,690.0,578.3,434.43
2016,2,25,13,15,868.5,102.5,0.55,20.0,677.0,622.8,468.46
2016,2,25,13,30,864.0,102.0,0.5,20.0,664.0,661.68,497.56
2016,2,25,13,45,853.0,102.5,0.45,20.5,642.0,694.2,520.52
2016,2,25,14,0,842.0,103.0,0.4,21.0,620.0,723.18,540.43
2016,2,25,14,15,830.5,101.0,0.4,20.5,591.5,745.55,558.05
2016,2,25,14,30,819.0,99.0,0.4,20.0,563.0,764.15,572.33
2016,2,25,14,45,798.5,98.0,0.4,20.0,527.5,772.84,579.06
2016,2,25,15,0,778.0,97.0,0.4,20.0,492.0,777.34,583.25
2016,2,25,15,15,756.0,93.5,0.5,19.5,451.5,773.72,584.94
2016,2,25,15,30,734.0,90.0,0.6,19.0,411.0,771.85,587.9
2016,2,25,15,45,702.5,85.5,0.75,19.0,366.5,751.73,577.76
2016,2,25,16,0,671.0,81.0,0.9,19.0,322.0,727.92,564.56
2016,2,25,16,15,626.5,75.0,0.95,18.0,274.5,687.37,539.26
2016,2,25,16,30,582.0,69.0,1.0,17.0,227.0,643.75,510.23
2016,2,25,16,45,527.0,59.5,1.1,16.5,181.0,584.04,466.47
2016,2,25,17,0,472.0,50.0,1.2,16.0,135.0,522.6,418.15
2016,2,25,17,15,367.0,38.5,1.2,15.5,92.0,415.34,329.62
2016,2,25,17,30,262.0,27.0,1.2,15.0,49.0,309.17,214.54
2016,2,25,17,45,131.0,13.5,1.25,15.0,24.5,117.93,0.0
2016,2,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,43.0,7.0,0.85,12.0,8.5,0.0,0.0
2016,2,26,7,0,86.0,14.0,0.9,12.0,17.0,11.02,0.0
2016,2,26,7,15,214.5,28.5,1.0,12.0,53.0,21.76,10.98
2016,2,26,7,30,343.0,43.0,1.1,12.0,89.0,35.15,25.06
2016,2,26,7,45,425.0,53.5,1.2,12.5,134.5,43.41,32.99
2016,2,26,8,0,507.0,64.0,1.3,13.0,180.0,51.64,40.63
2016,2,26,8,15,345.0,97.5,1.35,13.5,184.5,70.19,57.23
2016,2,26,8,30,183.0,131.0,1.4,14.0,189.0,91.03,75.56
2016,2,26,8,45,200.0,148.5,1.5,14.5,221.0,102.38,85.25
2016,2,26,9,0,217.0,166.0,1.6,15.0,253.0,113.47,94.55
2016,2,26,9,15,271.5,178.0,1.6,15.0,299.0,118.59,98.74
2016,2,26,9,30,326.0,190.0,1.6,15.0,345.0,126.26,105.09
2016,2,26,9,45,231.0,217.5,1.65,15.5,332.0,143.8,119.64
2016,2,26,10,0,136.0,245.0,1.7,16.0,319.0,156.03,129.49
2016,2,26,10,15,309.0,230.0,1.7,16.0,410.5,146.53,121.13
2016,2,26,10,30,482.0,215.0,1.7,16.0,502.0,135.96,111.95
2016,2,26,10,45,501.0,217.5,1.7,16.5,526.5,149.58,109.87
2016,2,26,11,0,520.0,220.0,1.7,17.0,551.0,191.58,130.78
2016,2,26,11,15,488.5,240.0,1.7,17.0,557.5,238.0,166.1
2016,2,26,11,30,457.0,260.0,1.7,17.0,564.0,281.23,202.77
2016,2,26,11,45,497.0,247.5,1.75,17.0,583.0,320.25,235.03
2016,2,26,12,0,537.0,235.0,1.8,17.0,602.0,362.4,270.66
2016,2,26,12,15,516.0,244.0,1.85,17.0,597.5,398.84,303.09
2016,2,26,12,30,495.0,253.0,1.9,17.0,593.0,432.49,332.55
2016,2,26,12,45,682.0,179.5,2.0,17.0,644.0,506.06,391.24
2016,2,26,13,0,869.0,106.0,2.1,17.0,695.0,584.73,454.34
2016,2,26,13,15,862.5,105.5,2.15,17.0,680.0,625.17,487.8
2016,2,26,13,30,856.0,105.0,2.2,17.0,665.0,662.6,518.55
2016,2,26,13,45,849.0,102.5,2.3,17.0,643.0,694.55,545.08
2016,2,26,14,0,842.0,100.0,2.4,17.0,621.0,723.1,568.81
2016,2,26,14,15,829.5,98.0,2.45,16.5,591.5,744.6,587.33
2016,2,26,14,30,817.0,96.0,2.5,16.0,562.0,762.28,602.48
2016,2,26,14,45,805.0,92.0,2.6,16.0,527.5,774.29,612.92
2016,2,26,15,0,793.0,88.0,2.7,16.0,493.0,782.45,620.76
2016,2,26,15,15,771.0,85.0,2.7,15.5,452.5,779.5,621.18
2016,2,26,15,30,749.0,82.0,2.7,15.0,412.0,772.54,618.77
2016,2,26,15,45,537.5,107.5,2.7,15.0,332.0,636.0,517.93
2016,2,26,16,0,326.0,133.0,2.7,15.0,252.0,459.54,380.32
2016,2,26,16,15,303.5,117.0,2.55,14.5,215.5,427.14,356.27
2016,2,26,16,30,281.0,101.0,2.4,14.0,179.0,393.1,329.18
2016,2,26,16,45,249.0,83.0,2.3,13.5,142.0,346.18,290.34
2016,2,26,17,0,217.0,65.0,2.2,13.0,105.0,297.98,248.8
2016,2,26,17,15,163.5,47.5,2.05,12.5,72.0,231.25,189.41
2016,2,26,17,30,110.0,30.0,1.9,12.0,39.0,164.15,118.56
2016,2,26,17,45,55.0,15.0,1.8,12.0,19.5,57.01,0.0
2016,2,26,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,10.5,1.55,10.5,10.5,8.26,0.0
2016,2,27,7,0,0.0,21.0,1.5,11.0,21.0,16.52,0.0
2016,2,27,7,15,221.5,29.5,1.5,11.0,60.0,22.53,12.22
2016,2,27,7,30,443.0,38.0,1.5,11.0,99.0,31.52,22.08
2016,2,27,7,45,523.0,46.0,1.55,11.5,146.5,38.11,28.46
2016,2,27,8,0,603.0,54.0,1.6,12.0,194.0,44.74,34.66
2016,2,27,8,15,653.5,59.5,1.55,12.5,243.0,49.21,38.73
2016,2,27,8,30,704.0,65.0,1.5,13.0,292.0,58.1,46.62
2016,2,27,8,45,738.5,68.5,1.5,13.5,339.0,61.09,49.12
2016,2,27,9,0,773.0,72.0,1.5,14.0,386.0,64.09,51.56
2016,2,27,9,15,797.0,75.0,1.4,14.0,429.5,66.53,53.58
2016,2,27,9,30,821.0,78.0,1.3,14.0,473.0,68.95,55.55
2016,2,27,9,45,837.5,81.0,1.2,14.5,511.5,71.17,57.24
2016,2,27,10,0,854.0,84.0,1.1,15.0,550.0,73.35,58.87
2016,2,27,10,15,867.0,85.5,1.05,15.0,582.5,82.4,66.58
2016,2,27,10,30,880.0,87.0,1.0,15.0,615.0,83.86,67.69
2016,2,27,10,45,889.5,88.0,0.95,15.5,641.0,106.33,67.35
2016,2,27,11,0,899.0,89.0,0.9,16.0,667.0,165.18,94.66
2016,2,27,11,15,904.5,90.0,0.9,16.0,685.0,223.91,137.07
2016,2,27,11,30,910.0,91.0,0.9,16.0,703.0,282.49,186.18
2016,2,27,11,45,912.5,92.0,0.95,16.5,713.0,339.82,236.53
2016,2,27,12,0,915.0,93.0,1.0,17.0,723.0,396.21,286.21
2016,2,27,12,15,669.5,188.5,1.0,17.0,650.5,423.91,317.2
2016,2,27,12,30,424.0,284.0,1.0,17.0,578.0,425.08,324.22
2016,2,27,12,45,517.5,245.5,1.0,17.0,601.0,474.27,363.53
2016,2,27,13,0,611.0,207.0,1.0,17.0,624.0,532.69,409.31
2016,2,27,13,15,346.5,254.5,1.0,17.0,490.0,435.67,338.57
2016,2,27,13,30,82.0,302.0,1.0,17.0,356.0,307.77,240.58
2016,2,27,13,45,167.5,293.0,1.05,17.0,399.0,380.16,298.91
2016,2,27,14,0,253.0,284.0,1.1,17.0,442.0,461.6,362.18
2016,2,27,14,15,365.5,245.0,1.1,17.0,461.5,524.63,411.92
2016,2,27,14,30,478.0,206.0,1.1,17.0,481.0,609.11,476.59
2016,2,27,14,45,651.5,146.0,1.1,17.0,496.0,715.87,557.25
2016,2,27,15,0,825.0,86.0,1.1,17.0,511.0,809.57,623.39
2016,2,27,15,15,804.0,83.0,1.1,16.5,470.0,807.96,623.73
2016,2,27,15,30,783.0,80.0,1.1,16.0,429.0,802.26,622.48
2016,2,27,15,45,760.0,75.0,1.1,16.0,384.5,788.47,614.37
2016,2,27,16,0,737.0,70.0,1.1,16.0,340.0,770.88,603.37
2016,2,27,16,15,695.0,65.5,1.15,15.5,291.5,733.43,579.3
2016,2,27,16,30,653.0,61.0,1.2,15.0,243.0,700.0,556.9
2016,2,27,16,45,594.0,54.0,1.25,14.5,195.0,639.33,512.29
2016,2,27,17,0,535.0,47.0,1.3,14.0,147.0,576.95,463.33
2016,2,27,17,15,429.0,37.5,1.35,13.5,102.0,469.86,375.76
2016,2,27,17,30,323.0,28.0,1.4,13.0,57.0,365.25,268.68
2016,2,27,17,45,161.5,14.0,1.5,12.5,28.5,144.21,0.0
2016,2,27,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,6.0,2.0,10.5,6.0,4.72,0.0
2016,2,28,7,0,0.0,12.0,2.0,11.0,12.0,9.14,0.0
2016,2,28,7,15,18.0,31.5,2.0,11.0,34.0,23.56,13.51
2016,2,28,7,30,36.0,51.0,2.0,11.0,56.0,37.34,27.25
2016,2,28,7,45,50.5,72.0,2.05,11.5,82.5,51.81,40.69
2016,2,28,8,0,65.0,93.0,2.1,12.0,109.0,66.06,53.71
2016,2,28,8,15,74.0,114.5,2.1,12.5,136.0,80.3,66.47
2016,2,28,8,30,83.0,136.0,2.1,13.0,163.0,94.27,78.73
2016,2,28,8,45,91.0,155.0,2.1,13.5,189.0,106.63,89.33
2016,2,28,9,0,99.0,174.0,2.1,14.0,215.0,118.75,99.53
2016,2,28,9,15,171.5,190.5,2.05,14.0,270.5,127.05,106.45
2016,2,28,9,30,244.0,207.0,2.0,14.0,326.0,133.79,111.98
2016,2,28,9,45,146.0,218.5,1.95,14.5,291.5,142.69,119.11
2016,2,28,10,0,48.0,230.0,1.9,15.0,257.0,152.65,127.07
2016,2,28,10,15,140.5,253.0,1.85,15.0,337.0,160.85,133.73
2016,2,28,10,30,233.0,276.0,1.8,15.0,417.0,174.64,145.09
2016,2,28,10,45,314.5,271.5,1.8,15.5,470.0,178.77,135.45
2016,2,28,11,0,396.0,267.0,1.8,16.0,523.0,213.22,152.75
2016,2,28,11,15,473.5,246.0,1.8,16.0,561.0,242.56,170.91
2016,2,28,11,30,551.0,225.0,1.8,16.0,599.0,284.17,202.54
2016,2,28,11,45,347.0,279.5,1.85,16.0,516.5,301.62,226.47
2016,2,28,12,0,143.0,334.0,1.9,16.0,434.0,294.85,228.56
2016,2,28,12,15,233.0,324.0,1.95,16.0,486.5,340.35,263.93
2016,2,28,12,30,323.0,314.0,2.0,16.0,539.0,398.64,309.78
2016,2,28,12,45,232.0,322.0,2.05,16.0,483.0,378.22,296.23
2016,2,28,13,0,141.0,330.0,2.1,16.0,427.0,353.21,278.08
2016,2,28,13,15,241.0,310.0,2.1,16.0,472.0,411.11,324.78
2016,2,28,13,30,341.0,290.0,2.1,16.0,517.0,487.68,385.17
2016,2,28,13,45,433.0,251.5,2.1,16.0,529.5,550.79,435.07
2016,2,28,14,0,525.0,213.0,2.1,16.0,542.0,606.34,479.39
2016,2,28,14,15,509.0,208.0,2.05,16.0,515.5,614.63,486.5
2016,2,28,14,30,493.0,203.0,2.0,16.0,489.0,619.73,491.48
2016,2,28,14,45,424.5,205.0,2.0,16.0,440.5,586.19,467.0
2016,2,28,15,0,356.0,207.0,2.0,16.0,392.0,529.28,425.02
2016,2,28,15,15,360.0,188.0,1.95,16.0,362.5,525.14,423.92
2016,2,28,15,30,364.0,169.0,1.9,16.0,333.0,518.77,420.72
2016,2,28,15,45,280.0,160.0,1.9,16.0,278.5,445.35,363.67
2016,2,28,16,0,196.0,151.0,1.9,16.0,224.0,349.82,288.08
2016,2,28,16,15,175.5,133.5,1.85,15.5,192.0,318.03,263.65
2016,2,28,16,30,155.0,116.0,1.8,15.0,160.0,285.35,237.37
2016,2,28,16,45,138.0,95.0,1.75,14.5,128.5,249.28,207.53
2016,2,28,17,0,121.0,74.0,1.7,14.0,97.0,211.81,175.39
2016,2,28,17,15,87.5,53.5,1.8,13.5,67.5,159.31,129.15
2016,2,28,17,30,54.0,33.0,1.9,13.0,38.0,104.3,76.4
2016,2,28,17,45,27.0,16.5,2.0,12.5,19.0,48.93,0.0
2016,2,28,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,29,6,45,91.0,9.0,1.45,9.5,13.0,7.08,0.0
2016,2,29,7,0,182.0,18.0,1.4,10.0,26.0,14.68,0.0
2016,2,29,7,15,314.5,29.5,1.45,10.5,66.5,24.21,14.77
2016,2,29,7,30,447.0,41.0,1.5,11.0,107.0,33.85,24.35
2016,2,29,7,45,534.5,48.0,1.55,11.5,156.5,39.67,29.98
2016,2,29,8,0,622.0,55.0,1.6,12.0,206.0,45.62,35.51
2016,2,29,8,15,671.0,60.0,1.55,12.5,255.5,53.84,42.91
2016,2,29,8,30,720.0,65.0,1.5,13.0,305.0,58.24,46.73
2016,2,29,8,45,455.5,120.0,1.5,13.5,280.0,85.19,70.43
2016,2,29,9,0,191.0,175.0,1.5,14.0,255.0,118.43,99.15
2016,2,29,9,15,509.0,128.0,1.5,14.5,371.0,90.01,73.91
2016,2,29,9,30,827.0,81.0,1.5,15.0,487.0,71.08,57.11
2016,2,29,9,45,836.5,86.0,1.5,15.5,524.0,74.46,59.81
2016,2,29,10,0,846.0,91.0,1.5,16.0,561.0,77.71,62.35
2016,2,29,10,15,858.5,92.5,1.45,16.0,593.0,78.63,63.0
2016,2,29,10,30,871.0,94.0,1.4,16.0,625.0,79.55,63.67
2016,2,29,10,45,883.5,93.5,1.35,16.5,651.5,118.34,72.35
2016,2,29,11,0,896.0,93.0,1.3,17.0,678.0,176.56,102.12
2016,2,29,11,15,901.5,94.0,1.3,17.0,695.5,235.35,146.08
2016,2,29,11,30,907.0,95.0,1.3,17.0,713.0,294.0,195.9
2016,2,29,11,45,917.5,92.0,1.3,17.5,725.0,350.82,245.72
2016,2,29,12,0,928.0,89.0,1.3,18.0,737.0,407.34,295.23
2016,2,29,12,15,928.5,89.0,1.25,18.0,739.0,461.62,342.6
2016,2,29,12,30,929.0,89.0,1.2,18.0,741.0,514.2,387.25
2016,2,29,12,45,927.5,89.0,1.2,18.5,735.0,563.84,427.79
2016,2,29,13,0,926.0,89.0,1.2,19.0,729.0,611.17,465.26
2016,2,29,13,15,691.5,174.0,1.15,19.0,647.0,597.1,456.14
2016,2,29,13,30,457.0,259.0,1.1,19.0,565.0,550.2,421.96
2016,2,29,13,45,675.0,174.5,1.05,19.5,609.5,658.49,503.45
2016,2,29,14,0,893.0,90.0,1.0,20.0,654.0,755.28,573.51
2016,2,29,14,15,882.0,88.5,0.9,20.0,624.5,778.87,588.0
2016,2,29,14,30,871.0,87.0,0.8,20.0,595.0,798.68,600.7
2016,2,29,14,45,849.5,87.0,0.75,20.0,558.0,816.51,612.86
2016,2,29,15,0,828.0,87.0,0.7,20.0,521.0,822.0,616.83
2016,2,29,15,15,807.0,84.0,0.6,20.0,479.5,820.18,615.28
2016,2,29,15,30,786.0,81.0,0.5,20.0,438.0,814.25,611.1
2016,2,29,15,45,755.5,78.0,0.4,20.0,392.0,795.94,598.62
2016,2,29,16,0,725.0,75.0,0.3,20.0,346.0,773.69,583.47
2016,2,29,16,15,683.5,70.0,0.25,19.5,297.5,742.22,563.57
2016,2,29,16,30,642.0,65.0,0.2,19.0,249.0,701.86,536.62
2016,2,29,16,45,569.5,59.5,0.2,19.0,199.5,630.51,485.96
2016,2,29,17,0,497.0,54.0,0.2,19.0,150.0,557.29,431.35
2016,2,29,17,15,396.5,43.0,0.2,18.5,105.5,452.17,350.3
2016,2,29,17,30,296.0,32.0,0.2,18.0,61.0,349.02,259.11
2016,2,29,17,45,148.0,16.0,0.2,18.0,30.5,180.57,0.0
2016,2,29,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,13.5,1.6,11.5,13.5,10.62,0.0
2016,3,1,7,0,0.0,27.0,1.6,12.0,27.0,19.55,0.0
2016,3,1,7,15,178.5,37.5,1.65,12.5,64.5,28.14,18.15
2016,3,1,7,30,357.0,48.0,1.7,13.0,102.0,38.89,28.63
2016,3,1,7,45,423.0,59.0,1.8,13.5,146.5,47.34,36.55
2016,3,1,8,0,489.0,70.0,1.9,14.0,191.0,55.66,44.15
2016,3,1,8,15,541.0,75.0,1.9,14.5,236.0,59.16,47.27
2016,3,1,8,30,593.0,80.0,1.9,15.0,281.0,62.75,50.33
2016,3,1,8,45,601.0,92.5,1.95,15.5,321.5,70.99,57.39
2016,3,1,9,0,609.0,105.0,2.0,16.0,362.0,78.86,64.01
2016,3,1,9,15,568.0,130.5,2.1,16.0,389.5,94.43,77.38
2016,3,1,9,30,527.0,156.0,2.2,16.0,417.0,106.44,87.55
2016,3,1,9,45,542.5,164.0,2.3,16.5,451.0,110.62,90.74
2016,3,1,10,0,558.0,172.0,2.4,17.0,485.0,114.71,93.84
2016,3,1,10,15,733.0,127.0,2.45,17.0,562.5,90.5,72.91
2016,3,1,10,30,908.0,82.0,2.5,17.0,640.0,81.65,65.21
2016,3,1,10,45,919.0,82.0,2.55,17.0,666.5,116.45,68.44
2016,3,1,11,0,930.0,82.0,2.6,17.0,693.0,176.68,100.69
2016,3,1,11,15,935.5,82.5,2.6,17.0,711.0,236.9,146.64
2016,3,1,11,30,941.0,83.0,2.6,17.0,729.0,296.92,198.51
2016,3,1,11,45,946.5,82.5,2.6,17.5,740.0,355.72,251.04
2016,3,1,12,0,952.0,82.0,2.6,18.0,751.0,413.78,302.84
2016,3,1,12,15,952.0,82.0,2.55,18.0,752.5,468.96,352.01
2016,3,1,12,30,952.0,82.0,2.5,18.0,754.0,522.34,398.45
2016,3,1,12,45,949.0,82.5,2.5,18.0,747.5,572.6,441.32
2016,3,1,13,0,946.0,83.0,2.5,18.0,741.0,620.37,481.12
2016,3,1,13,15,940.5,82.0,2.5,17.5,725.5,662.52,516.75
2016,3,1,13,30,935.0,81.0,2.5,17.0,710.0,701.54,549.4
2016,3,1,13,45,928.0,80.0,2.5,17.0,687.5,736.25,577.3
2016,3,1,14,0,921.0,79.0,2.5,17.0,665.0,767.48,601.08
2016,3,1,14,15,909.5,77.5,2.45,17.0,634.5,791.17,618.4
2016,3,1,14,30,898.0,76.0,2.4,17.0,604.0,810.94,633.06
2016,3,1,14,45,883.0,74.0,2.4,17.0,567.0,823.34,643.0
2016,3,1,15,0,868.0,72.0,2.4,17.0,530.0,831.7,650.28
2016,3,1,15,15,847.5,70.0,2.35,16.5,488.0,831.36,652.37
2016,3,1,15,30,827.0,68.0,2.3,16.0,446.0,836.65,658.62
2016,3,1,15,45,797.5,65.5,2.3,16.0,399.5,820.09,648.35
2016,3,1,16,0,768.0,63.0,2.3,16.0,353.0,799.65,635.21
2016,3,1,16,15,728.0,59.0,2.1,15.5,304.0,764.16,610.19
2016,3,1,16,30,688.0,55.0,1.9,15.0,255.0,725.39,581.76
2016,3,1,16,45,623.0,50.0,1.75,14.5,205.5,660.02,532.25
2016,3,1,17,0,558.0,45.0,1.6,14.0,156.0,600.57,484.6
2016,3,1,17,15,460.5,37.0,1.5,13.5,110.5,501.22,403.21
2016,3,1,17,30,363.0,29.0,1.4,13.0,65.0,403.87,312.47
2016,3,1,17,45,181.5,14.5,1.35,13.0,32.5,207.92,14.58
2016,3,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,4.0,0.9,12.5,4.0,3.15,0.0
2016,3,2,7,0,0.0,8.0,1.0,13.0,8.0,6.06,0.0
2016,3,2,7,15,0.0,18.0,1.05,13.0,18.0,13.69,6.04
2016,3,2,7,30,0.0,28.0,1.1,13.0,28.0,21.35,13.26
2016,3,2,7,45,0.0,40.0,1.15,13.5,40.0,30.56,21.71
2016,3,2,8,0,0.0,52.0,1.2,14.0,52.0,39.81,30.08
2016,3,2,8,15,0.0,64.5,1.2,14.5,64.5,49.28,38.52
2016,3,2,8,30,0.0,77.0,1.2,15.0,77.0,58.51,46.58
2016,3,2,8,45,0.0,95.0,1.2,15.5,95.0,71.43,57.76
2016,3,2,9,0,0.0,113.0,1.2,16.0,113.0,84.17,68.6
2016,3,2,9,15,2.0,140.0,1.2,16.0,141.0,102.64,84.4
2016,3,2,9,30,4.0,167.0,1.2,16.0,169.0,120.68,99.63
2016,3,2,9,45,25.0,201.5,1.3,16.5,215.5,143.26,118.37
2016,3,2,10,0,46.0,236.0,1.4,17.0,262.0,156.38,128.9
2016,3,2,10,15,125.0,262.0,1.45,17.0,338.5,165.14,135.96
2016,3,2,10,30,204.0,288.0,1.5,17.0,415.0,179.85,147.98
2016,3,2,10,45,413.5,240.5,1.6,17.5,510.5,167.53,120.6
2016,3,2,11,0,623.0,193.0,1.7,18.0,606.0,200.25,131.0
2016,3,2,11,15,586.0,213.0,1.8,18.0,609.5,250.45,171.09
2016,3,2,11,30,549.0,233.0,1.9,18.0,613.0,297.04,211.71
2016,3,2,11,45,531.0,244.0,2.0,18.0,615.5,339.49,249.24
2016,3,2,12,0,513.0,255.0,2.1,18.0,618.0,379.74,284.82
2016,3,2,12,15,479.5,270.0,2.15,18.0,610.0,414.1,315.3
2016,3,2,12,30,446.0,285.0,2.2,18.0,602.0,444.62,341.84
2016,3,2,12,45,358.5,306.5,2.3,18.0,559.5,442.26,342.92
2016,3,2,13,0,271.0,328.0,2.4,18.0,517.0,436.46,340.21
2016,3,2,13,15,259.0,329.0,2.4,17.5,507.0,452.25,354.14
2016,3,2,13,30,247.0,330.0,2.4,17.0,497.0,454.37,357.56
2016,3,2,13,45,214.5,316.0,2.45,17.0,458.0,437.12,345.35
2016,3,2,14,0,182.0,302.0,2.5,17.0,419.0,415.95,329.91
2016,3,2,14,15,299.0,266.5,2.5,16.5,448.5,501.35,399.5
2016,3,2,14,30,416.0,231.0,2.5,16.0,478.0,593.05,472.65
2016,3,2,14,45,318.0,233.5,2.5,16.0,415.5,515.77,413.6
2016,3,2,15,0,220.0,236.0,2.5,16.0,353.0,431.36,348.38
2016,3,2,15,15,120.0,204.5,2.45,15.5,267.5,320.17,260.51
2016,3,2,15,30,20.0,173.0,2.4,15.0,182.0,167.48,135.12
2016,3,2,15,45,186.5,155.5,2.35,15.0,227.5,338.12,280.74
2016,3,2,16,0,353.0,138.0,2.3,15.0,273.0,516.92,425.7
2016,3,2,16,15,316.0,126.5,2.15,14.5,235.0,455.12,377.2
2016,3,2,16,30,279.0,115.0,2.0,14.0,197.0,414.32,345.06
2016,3,2,16,45,261.5,95.0,1.9,14.0,160.5,377.39,314.92
2016,3,2,17,0,244.0,75.0,1.8,14.0,124.0,338.65,281.89
2016,3,2,17,15,191.0,56.5,1.8,13.5,88.0,269.83,222.47
2016,3,2,17,30,138.0,38.0,1.8,13.0,52.0,200.61,158.26
2016,3,2,17,45,69.0,19.0,1.8,13.0,26.0,101.25,20.71
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.5,1.55,13.0,9.5,7.47,0.0
2016,3,3,7,0,0.0,19.0,1.6,13.0,19.0,14.51,2.53
2016,3,3,7,15,18.0,38.5,1.55,13.0,41.5,28.69,18.96
2016,3,3,7,30,36.0,58.0,1.5,13.0,64.0,42.45,31.9
2016,3,3,7,45,49.5,79.0,1.5,13.5,90.0,56.89,45.1
2016,3,3,8,0,63.0,100.0,1.5,14.0,116.0,71.09,57.87
2016,3,3,8,15,72.5,120.5,1.4,14.0,143.0,84.73,70.0
2016,3,3,8,30,82.0,141.0,1.3,14.0,170.0,98.13,81.7
2016,3,3,8,45,51.0,151.0,1.2,14.0,170.0,104.87,87.39
2016,3,3,9,0,20.0,161.0,1.1,14.0,170.0,115.21,96.13
2016,3,3,9,15,35.0,185.5,1.1,14.0,203.0,126.27,105.41
2016,3,3,9,30,50.0,210.0,1.1,14.0,236.0,140.88,117.65
2016,3,3,9,45,44.0,221.5,1.1,14.5,245.5,147.95,123.1
2016,3,3,10,0,38.0,233.0,1.1,15.0,255.0,154.81,128.36
2016,3,3,10,15,23.5,220.0,1.1,15.0,234.0,156.44,129.44
2016,3,3,10,30,9.0,207.0,1.1,15.0,213.0,148.81,122.76
2016,3,3,10,45,11.0,219.0,1.15,15.0,226.5,158.45,124.67
2016,3,3,11,0,13.0,231.0,1.2,15.0,240.0,169.14,132.83
2016,3,3,11,15,9.5,218.0,1.3,15.0,225.0,162.49,127.51
2016,3,3,11,30,6.0,205.0,1.4,15.0,210.0,154.62,121.32
2016,3,3,11,45,6.5,207.5,1.5,15.0,212.5,158.07,124.12
2016,3,3,12,0,7.0,210.0,1.6,15.0,215.0,161.57,126.97
2016,3,3,12,15,10.0,225.5,1.5,15.0,232.5,175.85,138.37
2016,3,3,12,30,13.0,241.0,1.4,15.0,250.0,190.85,150.33
2016,3,3,12,45,30.5,273.5,1.35,15.0,295.0,232.45,183.42
2016,3,3,13,0,48.0,306.0,1.3,15.0,340.0,274.79,216.78
2016,3,3,13,15,48.5,299.5,1.2,15.0,333.5,277.11,218.65
