Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,45,64.5,23.5,2.5,10.5,31.0,17.76,6.02
2016,3,14,7,0,129.0,47.0,2.5,11.0,62.0,34.53,24.34
2016,3,14,7,15,192.0,66.5,2.5,11.0,101.5,48.39,37.5
2016,3,14,7,30,255.0,86.0,2.5,11.0,141.0,62.08,50.25
2016,3,14,7,45,303.0,102.5,2.55,11.0,185.0,73.58,60.82
2016,3,14,8,0,351.0,119.0,2.6,11.0,229.0,83.8,70.02
2016,3,14,8,15,407.5,123.5,2.6,11.0,272.5,86.85,72.64
2016,3,14,8,30,464.0,128.0,2.6,11.0,316.0,89.95,75.23
2016,3,14,8,45,435.0,153.0,2.65,11.5,346.0,103.95,87.25
2016,3,14,9,0,406.0,178.0,2.7,12.0,376.0,117.17,98.4
2016,3,14,9,15,300.0,215.5,2.65,12.0,369.0,139.17,117.25
2016,3,14,9,30,194.0,253.0,2.6,12.0,362.0,161.89,136.5
2016,3,14,9,45,234.5,266.0,2.6,12.5,407.0,169.87,142.69
2016,3,14,10,0,275.0,279.0,2.6,13.0,452.0,169.18,141.5
2016,3,14,10,15,159.0,282.5,2.6,13.0,383.5,176.52,147.46
2016,3,14,10,30,43.0,286.0,2.6,13.0,315.0,187.45,148.87
2016,3,14,10,45,175.5,307.0,2.6,13.5,433.0,213.51,163.11
2016,3,14,11,0,308.0,328.0,2.6,14.0,551.0,259.0,192.1
2016,3,14,11,15,175.5,324.0,2.6,14.0,451.5,259.89,199.02
2016,3,14,11,30,43.0,320.0,2.6,14.0,352.0,240.02,188.73
2016,3,14,11,45,214.5,326.5,2.6,14.0,490.0,311.21,241.39
2016,3,14,12,0,386.0,333.0,2.6,14.0,628.0,405.35,313.53
2016,3,14,12,15,384.5,334.0,2.65,14.0,628.0,436.42,340.0
2016,3,14,12,30,383.0,335.0,2.7,14.0,628.0,466.63,365.63
2016,3,14,12,45,620.5,235.0,2.75,14.5,705.0,561.75,440.54
2016,3,14,13,0,858.0,135.0,2.8,15.0,782.0,661.1,518.52
2016,3,14,13,15,690.5,196.0,2.85,15.0,710.5,652.22,512.66
2016,3,14,13,30,523.0,257.0,2.9,15.0,639.0,620.35,489.15
2016,3,14,13,45,675.0,194.5,3.0,15.0,671.0,712.4,562.28
2016,3,14,14,0,827.0,132.0,3.1,15.0,703.0,798.05,629.22
2016,3,14,14,15,815.0,129.5,3.15,14.5,672.5,818.53,645.81
2016,3,14,14,30,803.0,127.0,3.2,14.0,642.0,835.08,660.3
2016,3,14,14,45,784.5,125.0,3.3,14.0,604.5,842.57,667.53
2016,3,14,15,0,766.0,123.0,3.4,14.0,567.0,852.46,676.75
2016,3,14,15,15,744.0,119.5,3.4,13.5,524.5,847.69,676.14
2016,3,14,15,30,722.0,116.0,3.4,13.0,482.0,838.91,672.8
2016,3,14,15,45,688.5,112.0,3.45,13.0,434.5,814.96,657.34
2016,3,14,16,0,655.0,108.0,3.5,13.0,387.0,787.17,638.88
2016,3,14,16,15,614.0,101.5,3.45,12.5,338.0,745.84,610.41
2016,3,14,16,30,573.0,95.0,3.4,12.0,289.0,701.28,578.6
2016,3,14,16,45,513.5,86.5,3.35,12.0,238.5,634.35,527.01
2016,3,14,17,0,454.0,78.0,3.3,12.0,188.0,561.34,468.57
2016,3,14,17,15,367.5,65.5,3.2,11.5,141.0,465.15,389.39
2016,3,14,17,30,281.0,53.0,3.1,11.0,94.0,370.97,308.12
2016,3,14,17,45,140.5,36.5,3.05,10.5,57.0,206.38,160.42
2016,3,14,18,0,0.0,20.0,3.0,10.0,20.0,21.12,0.0
2016,3,14,18,15,0.0,10.0,2.95,10.0,10.0,7.87,0.0
2016,3,14,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,15,6,15,23.0,5.0,1.8,7.5,5.5,0.0,0.0
2016,3,15,6,30,46.0,10.0,1.8,8.0,11.0,7.87,0.0
2016,3,15,6,45,192.5,25.0,1.8,8.5,46.5,19.13,8.2
2016,3,15,7,0,339.0,40.0,1.8,9.0,82.0,32.7,23.12
2016,3,15,7,15,431.5,50.0,1.75,9.5,129.5,40.66,30.92
2016,3,15,7,30,524.0,60.0,1.7,10.0,177.0,48.66,38.44
2016,3,15,7,45,589.0,65.5,1.65,10.5,228.5,52.94,42.41
2016,3,15,8,0,654.0,71.0,1.6,11.0,280.0,57.33,46.31
2016,3,15,8,15,693.0,76.0,1.6,11.5,330.5,61.04,49.46
2016,3,15,8,30,732.0,81.0,1.6,12.0,381.0,70.05,57.26
2016,3,15,8,45,762.0,84.0,1.6,13.0,429.0,72.29,58.83
2016,3,15,9,0,792.0,87.0,1.6,14.0,477.0,74.55,60.4
2016,3,15,9,15,812.0,89.5,1.55,14.0,520.5,76.23,61.68
2016,3,15,9,30,832.0,92.0,1.5,14.0,564.0,77.89,62.95
2016,3,15,9,45,848.5,93.5,1.45,14.5,602.5,78.79,63.44
2016,3,15,10,0,865.0,95.0,1.4,15.0,641.0,88.43,71.47
2016,3,15,10,15,875.5,97.0,1.4,15.0,673.0,89.89,72.57
2016,3,15,10,30,886.0,99.0,1.4,15.0,705.0,112.74,72.38
2016,3,15,10,45,895.0,99.5,1.4,15.5,730.0,171.9,99.84
2016,3,15,11,0,904.0,100.0,1.4,16.0,755.0,231.73,142.88
2016,3,15,11,15,908.5,100.5,1.4,16.0,772.0,290.94,192.77
2016,3,15,11,30,913.0,101.0,1.4,16.0,789.0,349.83,244.85
2016,3,15,11,45,916.5,101.0,1.45,16.5,798.5,407.44,295.73
2016,3,15,12,0,920.0,101.0,1.5,17.0,808.0,464.12,344.87
2016,3,15,12,15,920.5,101.0,1.55,17.0,809.0,518.23,391.43
2016,3,15,12,30,921.0,101.0,1.6,17.0,810.0,570.62,435.39
2016,3,15,12,45,922.5,99.0,1.65,17.0,804.0,619.96,475.91
2016,3,15,13,0,924.0,97.0,1.7,17.0,798.0,667.1,513.82
2016,3,15,13,15,920.0,96.5,1.75,17.0,783.0,709.58,547.49
2016,3,15,13,30,916.0,96.0,1.8,17.0,768.0,749.09,578.39
2016,3,15,13,45,909.5,95.0,1.85,17.0,745.0,783.15,604.06
2016,3,15,14,0,903.0,94.0,1.9,17.0,722.0,813.76,626.4
2016,3,15,14,15,893.5,92.5,1.95,17.0,691.5,837.89,644.34
2016,3,15,14,30,884.0,91.0,2.0,17.0,661.0,858.22,659.85
2016,3,15,14,45,871.0,89.5,2.05,17.0,624.5,871.73,670.84
2016,3,15,15,0,858.0,88.0,2.1,17.0,588.0,891.51,686.42
2016,3,15,15,15,840.0,85.5,2.1,16.5,545.5,891.84,689.44
2016,3,15,15,30,822.0,83.0,2.1,16.0,503.0,888.08,689.96
2016,3,15,15,45,798.5,79.5,2.15,16.0,456.0,873.97,682.52
2016,3,15,16,0,775.0,76.0,2.2,16.0,409.0,855.98,672.3
2016,3,15,16,15,740.5,72.0,2.2,15.5,359.0,823.32,652.06
2016,3,15,16,30,706.0,68.0,2.2,15.0,309.0,787.24,628.64
2016,3,15,16,45,655.5,62.5,2.2,14.5,257.5,738.61,594.66
2016,3,15,17,0,605.0,57.0,2.2,14.0,206.0,681.64,552.37
2016,3,15,17,15,526.0,49.0,2.3,13.5,156.5,593.71,483.91
2016,3,15,17,30,447.0,41.0,2.4,13.0,107.0,506.19,411.07
2016,3,15,17,45,309.0,29.0,2.55,12.5,66.0,364.1,283.32
2016,3,15,18,0,171.0,17.0,2.7,12.0,25.0,204.09,0.0
2016,3,15,18,15,85.5,8.5,2.7,11.5,12.5,77.0,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,7.0,1.1,9.5,7.0,0.0,0.0
2016,3,16,6,30,0.0,14.0,1.0,10.0,14.0,11.02,0.0
2016,3,16,6,45,197.0,26.0,0.9,10.5,51.0,19.89,9.54
2016,3,16,7,0,394.0,38.0,0.8,11.0,88.0,31.28,21.83
2016,3,16,7,15,482.5,46.5,0.8,11.5,137.0,38.19,28.55
2016,3,16,7,30,571.0,55.0,0.8,12.0,186.0,45.19,35.09
2016,3,16,7,45,627.0,61.0,0.85,12.5,237.5,49.99,39.46
2016,3,16,8,0,683.0,67.0,0.9,13.0,289.0,54.81,43.69
2016,3,16,8,15,720.5,71.5,1.0,13.5,339.5,63.04,50.84
2016,3,16,8,30,758.0,76.0,1.1,14.0,390.0,66.72,53.84
2016,3,16,8,45,785.5,79.0,1.25,14.5,438.5,69.08,55.64
2016,3,16,9,0,813.0,82.0,1.4,15.0,487.0,71.43,57.41
2016,3,16,9,15,832.0,84.5,1.4,15.5,530.5,73.23,58.68
2016,3,16,9,30,851.0,87.0,1.4,16.0,574.0,74.99,59.91
2016,3,16,9,45,865.5,89.0,1.45,16.5,612.0,84.76,68.05
2016,3,16,10,0,880.0,91.0,1.5,17.0,650.0,86.47,69.21
2016,3,16,10,15,889.5,92.5,1.5,17.0,682.0,87.66,70.08
2016,3,16,10,30,899.0,94.0,1.5,17.0,714.0,113.93,70.67
2016,3,16,10,45,906.5,95.0,1.55,17.5,738.5,173.91,99.65
2016,3,16,11,0,914.0,96.0,1.6,18.0,763.0,234.39,143.61
2016,3,16,11,15,918.5,96.5,1.6,18.0,779.5,294.1,193.91
2016,3,16,11,30,923.0,97.0,1.6,18.0,796.0,353.46,246.25
2016,3,16,11,45,925.5,97.0,1.6,18.5,805.0,411.17,296.9
2016,3,16,12,0,928.0,97.0,1.6,19.0,814.0,467.81,345.6
2016,3,16,12,15,928.0,97.0,1.6,19.0,814.5,521.98,391.69
2016,3,16,12,30,928.0,97.0,1.6,19.0,815.0,574.35,435.04
2016,3,16,12,45,929.5,95.0,1.65,19.0,808.5,623.86,475.34
2016,3,16,13,0,931.0,93.0,1.7,19.0,802.0,671.16,513.02
2016,3,16,13,15,927.0,92.5,1.7,19.0,786.5,713.77,546.09
2016,3,16,13,30,923.0,92.0,1.7,19.0,771.0,753.38,576.33
2016,3,16,13,45,916.5,90.5,1.7,19.0,748.0,787.0,600.66
2016,3,16,14,0,910.0,89.0,1.7,19.0,725.0,817.12,621.91
2016,3,16,14,15,901.0,88.0,1.7,19.0,695.0,842.15,639.73
2016,3,16,14,30,892.0,87.0,1.7,19.0,665.0,863.43,655.14
2016,3,16,14,45,879.0,85.0,1.7,19.0,628.0,876.32,665.02
2016,3,16,15,0,866.0,83.0,1.7,19.0,591.0,885.22,672.44
2016,3,16,15,15,849.0,80.5,1.65,18.5,549.0,885.97,675.21
2016,3,16,15,30,832.0,78.0,1.6,18.0,507.0,893.45,682.78
2016,3,16,15,45,808.5,75.0,1.6,18.0,460.0,879.86,675.3
2016,3,16,16,0,785.0,72.0,1.6,18.0,413.0,862.41,665.31
2016,3,16,16,15,752.5,68.5,1.55,17.5,363.0,832.17,646.81
2016,3,16,16,30,720.0,65.0,1.5,17.0,313.0,798.55,625.34
2016,3,16,16,45,671.5,59.5,1.45,16.5,261.5,744.3,587.93
2016,3,16,17,0,623.0,54.0,1.4,16.0,210.0,695.27,552.39
2016,3,16,17,15,546.5,47.0,1.45,15.5,160.5,610.64,488.39
2016,3,16,17,30,470.0,40.0,1.5,15.0,111.0,526.39,420.2
2016,3,16,17,45,338.0,28.5,1.6,14.5,69.5,389.18,300.49
2016,3,16,18,0,206.0,17.0,1.7,14.0,28.0,235.97,8.23
2016,3,16,18,15,103.0,8.5,1.7,13.5,14.0,91.57,0.0
2016,3,16,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,17,6,15,76.5,6.5,2.1,11.5,8.5,0.0,0.0
2016,3,17,6,30,153.0,13.0,2.2,12.0,17.0,10.23,0.0
2016,3,17,6,45,302.5,24.5,2.35,12.5,57.0,20.16,10.22
2016,3,17,7,0,452.0,36.0,2.5,13.0,97.0,29.93,20.5
2016,3,17,7,15,537.0,44.0,2.45,13.0,147.0,36.63,26.97
2016,3,17,7,30,622.0,52.0,2.4,13.0,197.0,43.38,33.31
2016,3,17,7,45,675.0,57.0,2.4,13.5,249.5,51.5,40.62
2016,3,17,8,0,728.0,62.0,2.4,14.0,302.0,56.02,44.56
2016,3,17,8,15,763.5,66.0,2.3,14.5,354.0,59.52,47.49
2016,3,17,8,30,799.0,70.0,2.2,15.0,406.0,63.0,50.33
2016,3,17,8,45,824.0,73.5,2.1,15.5,454.5,65.88,52.6
2016,3,17,9,0,849.0,77.0,2.0,16.0,503.0,68.7,54.79
2016,3,17,9,15,867.0,79.0,1.9,16.5,547.5,78.0,62.57
2016,3,17,9,30,885.0,81.0,1.8,17.0,592.0,80.1,64.06
2016,3,17,9,45,898.0,83.0,1.75,17.5,630.5,81.97,65.36
2016,3,17,10,0,911.0,85.0,1.7,18.0,669.0,83.73,66.58
2016,3,17,10,15,920.5,86.5,1.65,18.0,701.0,85.01,67.53
2016,3,17,10,30,930.0,88.0,1.6,18.0,733.0,115.66,69.34
2016,3,17,10,45,936.5,89.0,1.55,18.5,757.5,177.28,100.18
2016,3,17,11,0,943.0,90.0,1.5,19.0,782.0,239.27,145.61
2016,3,17,11,15,947.0,90.5,1.4,19.5,799.5,300.44,196.66
2016,3,17,11,30,951.0,91.0,1.3,20.0,817.0,361.18,249.15
2016,3,17,11,45,953.0,91.5,1.25,20.5,825.5,420.51,300.34
2016,3,17,12,0,955.0,92.0,1.2,21.0,834.0,478.7,349.27
2016,3,17,12,15,955.0,92.0,1.1,21.0,835.0,534.17,394.94
2016,3,17,12,30,955.0,92.0,1.0,21.0,836.0,587.77,437.47
2016,3,17,12,45,951.5,92.5,0.95,21.5,828.0,637.72,475.3
2016,3,17,13,0,948.0,93.0,0.9,22.0,820.0,685.06,509.84
2016,3,17,13,15,944.0,92.5,0.8,22.0,804.0,728.38,540.8
2016,3,17,13,30,940.0,92.0,0.7,22.0,788.0,768.65,568.64
2016,3,17,13,45,933.5,91.0,0.6,22.0,764.5,803.37,590.56
2016,3,17,14,0,927.0,90.0,0.5,22.0,741.0,834.56,609.45
2016,3,17,14,15,917.5,88.5,0.5,22.0,710.0,859.14,625.83
2016,3,17,14,30,908.0,87.0,0.5,22.0,679.0,879.85,639.9
2016,3,17,14,45,895.0,85.0,0.5,22.0,641.5,893.05,649.34
2016,3,17,15,0,882.0,83.0,0.5,22.0,604.0,902.19,656.46
2016,3,17,15,15,865.0,81.0,0.55,21.5,561.0,903.7,661.22
2016,3,17,15,30,848.0,79.0,0.6,21.0,518.0,912.02,670.63
2016,3,17,15,45,824.5,76.0,0.7,21.0,470.5,898.47,665.6
2016,3,17,16,0,801.0,73.0,0.8,21.0,423.0,881.0,658.08
2016,3,17,16,15,768.0,69.0,0.85,20.5,372.0,849.51,641.16
2016,3,17,16,30,735.0,65.0,0.9,20.0,321.0,814.6,621.24
2016,3,17,16,45,686.5,60.0,0.95,19.5,268.5,760.72,586.83
2016,3,17,17,0,638.0,55.0,1.0,19.0,216.0,712.09,553.99
2016,3,17,17,15,561.5,47.5,1.1,18.5,165.5,626.24,491.65
2016,3,17,17,30,485.0,40.0,1.2,18.0,115.0,540.76,424.85
2016,3,17,17,45,352.5,29.0,1.35,17.5,72.5,403.03,308.67
2016,3,17,18,0,220.0,18.0,1.5,17.0,30.0,251.48,47.67
2016,3,17,18,15,110.0,9.0,1.5,16.5,15.0,97.91,0.0
2016,3,17,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,15,71.5,7.5,2.35,10.5,10.0,5.9,0.0
2016,3,18,6,30,143.0,15.0,2.4,11.0,20.0,12.17,0.0
2016,3,18,6,45,285.5,27.5,2.45,11.5,60.0,22.53,12.66
2016,3,18,7,0,428.0,40.0,2.5,12.0,100.0,32.99,23.36
2016,3,18,7,15,513.0,48.5,2.45,12.0,150.0,39.93,30.08
2016,3,18,7,30,598.0,57.0,2.4,12.0,200.0,46.91,36.64
2016,3,18,7,45,299.0,68.0,2.4,12.5,139.5,49.92,39.37
2016,3,18,8,0,0.0,79.0,2.4,13.0,79.0,59.79,48.11
2016,3,18,8,15,0.0,108.0,2.4,13.0,108.0,80.06,66.02
2016,3,18,8,30,0.0,137.0,2.4,13.0,137.0,99.78,83.21
2016,3,18,8,45,12.0,165.0,2.4,13.5,171.0,118.67,99.27
2016,3,18,9,0,24.0,193.0,2.4,14.0,205.0,137.21,114.79
2016,3,18,9,15,25.0,209.5,2.4,14.0,223.0,148.42,124.06
2016,3,18,9,30,26.0,226.0,2.4,14.0,241.0,159.48,133.15
2016,3,18,9,45,135.5,261.0,2.4,14.5,347.5,165.21,137.42
2016,3,18,10,0,245.0,296.0,2.4,15.0,454.0,185.1,153.61
2016,3,18,10,15,341.5,287.0,2.35,15.0,519.0,173.41,143.43
2016,3,18,10,30,438.0,278.0,2.3,15.0,584.0,182.28,133.75
2016,3,18,10,45,675.0,192.5,2.3,15.5,682.5,198.08,128.32
2016,3,18,11,0,912.0,107.0,2.3,16.0,781.0,247.95,155.99
2016,3,18,11,15,916.5,108.0,2.25,16.0,798.0,308.14,207.67
2016,3,18,11,30,921.0,109.0,2.2,16.0,815.0,368.02,261.05
2016,3,18,11,45,920.0,111.0,2.2,16.0,823.0,426.05,313.14
2016,3,18,12,0,919.0,113.0,2.2,16.0,831.0,482.72,363.14
2016,3,18,12,15,919.0,113.5,2.15,16.0,832.0,537.19,409.91
2016,3,18,12,30,919.0,114.0,2.1,16.0,833.0,589.9,453.88
2016,3,18,12,45,913.0,115.5,2.1,16.0,824.5,637.99,493.34
2016,3,18,13,0,907.0,117.0,2.1,16.0,816.0,683.4,529.72
2016,3,18,13,15,902.5,116.0,2.15,16.0,800.0,724.79,562.71
2016,3,18,13,30,898.0,115.0,2.2,16.0,784.0,763.19,592.92
2016,3,18,13,45,892.5,113.0,2.3,16.0,761.0,796.76,618.98
2016,3,18,14,0,887.0,111.0,2.4,16.0,738.0,826.94,641.59
2016,3,18,14,15,877.0,109.0,2.45,16.0,707.0,859.42,665.56
2016,3,18,14,30,867.0,107.0,2.5,16.0,676.0,879.21,680.72
2016,3,18,14,45,857.5,103.0,2.55,16.0,639.5,893.26,692.17
2016,3,18,15,0,848.0,99.0,2.6,16.0,603.0,903.31,701.06
2016,3,18,15,15,829.5,96.0,2.65,15.5,560.0,902.27,703.72
2016,3,18,15,30,811.0,93.0,2.7,15.0,517.0,897.09,703.68
2016,3,18,15,45,598.5,126.0,2.75,15.0,423.0,754.14,602.71
2016,3,18,16,0,386.0,159.0,2.8,15.0,329.0,589.47,479.58
2016,3,18,16,15,360.0,145.5,2.65,14.5,289.5,531.81,438.2
2016,3,18,16,30,334.0,132.0,2.5,14.0,250.0,496.16,411.68
2016,3,18,16,45,308.0,113.5,2.45,13.5,208.5,452.05,377.81
2016,3,18,17,0,282.0,95.0,2.4,13.0,167.0,406.56,341.44
2016,3,18,17,15,242.5,76.0,2.3,12.5,128.0,346.73,291.26
2016,3,18,17,30,203.0,57.0,2.2,12.0,89.0,286.36,238.48
2016,3,18,17,45,129.0,38.5,2.15,11.5,56.5,196.18,156.64
2016,3,18,18,0,55.0,20.0,2.1,11.0,24.0,93.33,26.95
2016,3,18,18,15,27.5,10.0,2.05,11.0,12.0,30.62,0.0
2016,3,18,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.5,1.55,11.0,9.5,7.47,0.0
2016,3,19,6,30,0.0,19.0,1.6,11.0,19.0,14.19,0.0
2016,3,19,6,45,125.5,34.0,1.7,11.5,52.0,25.5,15.5
2016,3,19,7,0,251.0,49.0,1.8,12.0,85.0,36.73,26.73
2016,3,19,7,15,305.5,64.5,1.85,12.0,126.5,47.9,37.23
2016,3,19,7,30,360.0,80.0,1.9,12.0,168.0,58.84,47.34
2016,3,19,7,45,404.0,91.5,1.95,12.5,212.0,66.79,54.47
2016,3,19,8,0,448.0,103.0,2.0,13.0,256.0,74.58,61.25
2016,3,19,8,15,464.0,119.0,2.0,13.0,299.0,84.56,69.96
2016,3,19,8,30,480.0,135.0,2.0,13.0,342.0,94.15,78.21
2016,3,19,8,45,289.0,179.5,2.05,13.5,308.5,119.68,100.09
2016,3,19,9,0,98.0,224.0,2.1,14.0,275.0,149.39,125.18
2016,3,19,9,15,107.5,245.5,2.05,14.0,305.0,162.05,135.56
2016,3,19,9,30,117.0,267.0,2.0,14.0,335.0,167.18,139.52
2016,3,19,9,45,140.5,286.5,2.0,14.5,374.0,177.47,147.6
2016,3,19,10,0,164.0,306.0,2.0,15.0,413.0,187.45,155.35
2016,3,19,10,15,171.5,321.5,2.0,15.0,438.5,194.91,161.26
2016,3,19,10,30,179.0,337.0,2.0,15.0,464.0,214.51,164.98
2016,3,19,10,45,527.5,221.5,2.0,15.5,611.0,200.28,135.65
2016,3,19,11,0,876.0,106.0,2.0,16.0,758.0,243.92,154.28
2016,3,19,11,15,881.0,107.0,2.0,16.0,774.5,302.01,204.35
2016,3,19,11,30,886.0,108.0,2.0,16.0,791.0,359.89,255.99
2016,3,19,11,45,615.0,233.0,2.05,16.0,710.0,399.25,298.59
2016,3,19,12,0,344.0,358.0,2.1,16.0,629.0,412.79,316.44
2016,3,19,12,15,618.0,233.5,2.1,16.0,720.0,488.18,374.94
2016,3,19,12,30,892.0,109.0,2.1,16.0,811.0,574.8,443.57
2016,3,19,12,45,636.0,224.5,2.1,16.0,723.0,574.47,445.09
2016,3,19,13,0,380.0,340.0,2.1,16.0,635.0,534.08,414.99
2016,3,19,13,15,638.5,220.0,2.05,16.0,703.5,650.07,505.71
2016,3,19,13,30,897.0,100.0,2.0,16.0,772.0,751.61,584.36
2016,3,19,13,45,896.5,97.0,2.0,16.0,751.0,787.35,609.93
2016,3,19,14,0,896.0,94.0,2.0,16.0,730.0,819.98,633.33
2016,3,19,14,15,888.0,92.5,2.0,16.0,700.5,844.74,651.29
2016,3,19,14,30,880.0,91.0,2.0,16.0,671.0,865.82,666.86
2016,3,19,14,45,515.0,183.0,2.05,16.0,518.0,674.75,530.7
2016,3,19,15,0,150.0,275.0,2.1,16.0,365.0,419.6,333.8
2016,3,19,15,15,278.0,235.5,2.15,15.5,387.5,525.41,421.85
2016,3,19,15,30,406.0,196.0,2.2,15.0,410.0,633.37,508.1
2016,3,19,15,45,408.0,176.0,2.3,15.0,374.0,622.98,502.09
2016,3,19,16,0,410.0,156.0,2.4,15.0,338.0,609.81,494.81
2016,3,19,16,15,395.0,139.5,2.35,14.5,298.0,581.91,475.88
2016,3,19,16,30,380.0,123.0,2.3,14.0,258.0,551.67,454.64
2016,3,19,16,45,364.5,104.5,2.3,14.0,217.5,516.21,427.9
2016,3,19,17,0,349.0,86.0,2.3,14.0,177.0,478.65,398.19
2016,3,19,17,15,309.5,69.5,2.15,13.5,136.5,420.09,349.8
2016,3,19,17,30,270.0,53.0,2.0,13.0,96.0,361.17,298.65
2016,3,19,17,45,196.5,36.5,1.9,12.5,62.0,272.56,218.27
2016,3,19,18,0,123.0,20.0,1.8,12.0,28.0,170.13,69.97
2016,3,19,18,15,61.5,10.0,1.75,11.5,14.0,58.85,0.0
2016,3,19,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,7.0,2.4,12.0,7.0,5.51,0.0
2016,3,20,6,30,0.0,14.0,2.5,12.0,14.0,10.67,0.0
2016,3,20,6,45,23.5,33.5,2.6,12.5,37.0,25.15,15.44
2016,3,20,7,0,47.0,53.0,2.7,13.0,60.0,39.06,28.72
2016,3,20,7,15,63.5,74.5,2.75,13.0,88.5,53.51,42.09
2016,3,20,7,30,80.0,96.0,2.8,13.0,117.0,67.85,55.18
2016,3,20,7,45,90.5,118.0,2.85,13.5,146.0,82.06,67.81
2016,3,20,8,0,101.0,140.0,2.9,14.0,175.0,95.91,79.85
2016,3,20,8,15,200.5,155.0,2.9,14.0,238.0,107.1,89.5
2016,3,20,8,30,300.0,170.0,2.9,14.0,301.0,114.64,95.82
2016,3,20,8,45,344.0,183.0,2.95,14.5,349.0,122.74,102.37
2016,3,20,9,0,388.0,196.0,3.0,15.0,397.0,130.67,108.7
2016,3,20,9,15,200.0,200.0,3.05,15.0,304.5,128.02,106.1
2016,3,20,9,30,12.0,204.0,3.1,15.0,212.0,146.19,121.39
2016,3,20,9,45,6.5,187.5,3.2,15.5,192.0,136.45,112.55
2016,3,20,10,0,1.0,171.0,3.3,16.0,172.0,126.05,103.26
2016,3,20,10,15,0.5,128.0,3.4,16.0,128.5,96.95,78.25
2016,3,20,10,30,0.0,85.0,3.5,16.0,85.0,65.6,48.84
2016,3,20,10,45,0.0,98.5,3.65,16.0,98.5,75.94,57.31
2016,3,20,11,0,0.0,112.0,3.8,16.0,112.0,85.99,65.48
2016,3,20,11,15,5.0,173.5,3.85,16.0,178.0,132.3,102.94
2016,3,20,11,30,10.0,235.0,3.9,16.0,244.0,178.87,140.22
2016,3,20,11,45,39.0,300.0,4.0,16.0,331.5,235.08,184.42
2016,3,20,12,0,68.0,365.0,4.1,16.0,419.0,299.91,235.32
2016,3,20,12,15,84.0,374.0,4.1,16.0,440.5,324.36,254.72
2016,3,20,12,30,100.0,383.0,4.1,16.0,462.0,350.91,275.96
2016,3,20,12,45,52.0,285.5,4.15,16.0,327.0,257.44,203.22
2016,3,20,13,0,4.0,188.0,4.2,16.0,192.0,148.8,116.28
2016,3,20,13,15,17.0,245.0,4.1,16.0,258.5,204.28,161.37
2016,3,20,13,30,30.0,302.0,4.0,16.0,325.0,275.7,218.44
2016,3,20,13,45,29.5,292.0,3.95,16.0,314.0,272.42,216.02
2016,3,20,14,0,29.0,282.0,3.9,16.0,303.0,268.71,213.46
2016,3,20,14,15,25.0,265.0,3.8,15.5,282.5,238.54,190.13
2016,3,20,14,30,21.0,248.0,3.7,15.0,262.0,223.24,178.53
2016,3,20,14,45,10.5,193.0,3.6,15.0,200.0,166.7,132.81
2016,3,20,15,0,0.0,138.0,3.5,15.0,138.0,109.8,86.06
2016,3,20,15,15,0.0,127.0,3.35,15.0,127.0,100.92,78.99
2016,3,20,15,30,0.0,116.0,3.2,15.0,116.0,91.96,71.77
2016,3,20,15,45,0.0,61.0,3.1,15.0,61.0,46.78,34.04
2016,3,20,16,0,0.0,6.0,3.0,15.0,6.0,4.57,0.0
2016,3,20,16,15,0.0,56.0,2.85,14.5,56.0,42.88,31.06
2016,3,20,16,30,0.0,106.0,2.7,14.0,106.0,89.84,71.16
2016,3,20,16,45,0.0,89.0,2.6,14.0,89.0,75.17,58.74
2016,3,20,17,0,0.0,72.0,2.5,14.0,72.0,60.19,45.94
2016,3,20,17,15,0.0,55.5,2.4,13.5,55.5,45.37,33.18
2016,3,20,17,30,0.0,39.0,2.3,13.0,39.0,29.98,19.77
2016,3,20,17,45,0.0,25.0,2.2,13.0,25.0,19.07,10.01
2016,3,20,18,0,0.0,11.0,2.1,13.0,11.0,8.35,0.0
2016,3,20,18,15,0.0,5.5,2.1,13.0,5.5,4.33,0.0
2016,3,20,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,11.5,2.8,12.0,11.5,9.05,0.0
2016,3,21,6,30,0.0,23.0,2.9,12.0,23.0,17.03,0.0
2016,3,21,6,45,113.0,40.5,3.05,12.5,58.0,29.94,19.71
2016,3,21,7,0,226.0,58.0,3.2,13.0,93.0,42.84,32.1
2016,3,21,7,15,289.0,74.0,3.3,13.0,136.5,54.22,42.76
2016,3,21,7,30,352.0,90.0,3.4,13.0,180.0,65.39,53.02
2016,3,21,7,45,420.5,95.5,3.55,13.0,226.0,69.57,56.84
2016,3,21,8,0,489.0,101.0,3.7,13.0,272.0,73.83,60.58
2016,3,21,8,15,279.0,141.5,3.75,13.0,242.5,97.8,81.67
2016,3,21,8,30,69.0,182.0,3.8,13.0,213.0,123.95,104.38
2016,3,21,8,45,61.0,199.5,3.9,13.5,229.0,134.72,113.22
2016,3,21,9,0,53.0,217.0,4.0,14.0,245.0,145.21,121.73
2016,3,21,9,15,107.5,245.5,4.05,14.0,308.0,162.48,136.22
2016,3,21,9,30,162.0,274.0,4.1,14.0,371.0,171.8,143.82
2016,3,21,9,45,82.0,226.5,4.2,14.5,275.5,153.99,128.03
2016,3,21,10,0,2.0,179.0,4.3,15.0,180.0,131.41,108.27
2016,3,21,10,15,33.0,249.5,4.4,15.0,273.0,166.01,137.55
2016,3,21,10,30,64.0,320.0,4.5,15.0,366.0,210.37,165.19
2016,3,21,10,45,47.5,311.5,4.65,15.0,346.0,213.99,167.64
2016,3,21,11,0,31.0,303.0,4.8,15.0,326.0,214.34,168.47
2016,3,21,11,15,15.5,170.0,4.85,15.0,181.5,129.72,100.77
2016,3,21,11,30,0.0,37.0,4.9,15.0,37.0,28.51,18.09
2016,3,21,11,45,36.5,204.5,5.0,15.5,233.5,167.57,131.26
2016,3,21,12,0,73.0,372.0,5.1,16.0,430.0,307.4,241.96
2016,3,21,12,15,73.5,372.0,5.1,16.0,430.5,318.27,250.77
2016,3,21,12,30,74.0,372.0,5.1,16.0,431.0,329.0,259.71
2016,3,21,12,45,40.5,289.5,5.1,16.0,322.0,254.06,200.92
2016,3,21,13,0,7.0,207.0,5.1,16.0,213.0,165.72,130.11
2016,3,21,13,15,6.5,203.5,5.0,16.0,208.5,163.78,128.76
2016,3,21,13,30,6.0,200.0,4.9,16.0,204.0,161.75,127.23
2016,3,21,13,45,163.5,261.5,4.85,16.0,378.5,361.96,291.36
2016,3,21,14,0,321.0,323.0,4.8,16.0,553.0,575.17,459.13
2016,3,21,14,15,160.5,211.5,4.8,15.5,326.5,333.27,270.09
2016,3,21,14,30,0.0,100.0,4.8,15.0,100.0,77.37,58.84
2016,3,21,14,45,0.0,62.0,4.8,15.0,62.0,47.68,34.37
2016,3,21,15,0,0.0,24.0,4.8,15.0,24.0,18.38,9.85
2016,3,21,15,15,0.0,22.5,4.65,14.5,22.5,17.21,8.93
2016,3,21,15,30,0.0,21.0,4.5,14.0,21.0,16.05,8.01
2016,3,21,15,45,32.5,103.5,4.35,14.0,118.5,121.88,99.08
2016,3,21,16,0,65.0,186.0,4.2,14.0,216.0,251.59,208.0
2016,3,21,16,15,55.5,166.5,4.0,13.5,189.5,226.45,187.56
2016,3,21,16,30,46.0,147.0,3.8,13.0,163.0,200.85,166.73
2016,3,21,16,45,44.5,125.0,3.65,13.0,139.0,178.71,148.46
2016,3,21,17,0,43.0,103.0,3.5,13.0,115.0,155.64,128.99
2016,3,21,17,15,30.0,81.0,3.35,12.5,88.5,120.72,98.67
2016,3,21,17,30,17.0,59.0,3.2,12.0,62.0,84.42,66.67
2016,3,21,17,45,8.5,38.5,3.1,12.0,40.0,44.5,31.45
2016,3,21,18,0,0.0,18.0,3.0,12.0,18.0,13.73,2.22
2016,3,21,18,15,0.0,9.0,2.95,11.5,9.0,7.08,0.0
2016,3,21,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,22,6,15,85.0,11.5,2.25,9.5,16.0,9.05,0.0
2016,3,22,6,30,170.0,23.0,2.3,10.0,32.0,17.54,2.57
2016,3,22,6,45,306.5,35.0,2.4,10.5,75.0,28.6,18.98
2016,3,22,7,0,443.0,47.0,2.5,11.0,118.0,38.53,28.65
2016,3,22,7,15,522.5,55.0,2.6,11.0,169.0,44.9,34.82
2016,3,22,7,30,602.0,63.0,2.7,11.0,220.0,51.34,40.84
2016,3,22,7,45,654.5,68.5,2.8,11.5,272.5,55.62,44.67
2016,3,22,8,0,707.0,74.0,2.9,12.0,325.0,59.93,48.39
2016,3,22,8,15,742.0,78.5,2.9,12.0,376.5,68.44,55.86
2016,3,22,8,30,777.0,83.0,2.9,12.0,428.0,71.94,58.79
2016,3,22,8,45,806.0,84.5,2.95,12.5,477.5,73.14,59.55
2016,3,22,9,0,835.0,86.0,3.0,13.0,527.0,74.4,60.35
2016,3,22,9,15,852.5,88.5,3.0,13.0,570.5,76.08,61.65
2016,3,22,9,30,870.0,91.0,3.0,13.0,614.0,86.07,70.2
2016,3,22,9,45,593.5,191.5,3.05,13.5,558.5,124.19,102.87
2016,3,22,10,0,317.0,292.0,3.1,14.0,503.0,175.44,146.1
2016,3,22,10,15,619.5,193.0,3.1,14.0,629.0,120.78,99.2
2016,3,22,10,30,922.0,94.0,3.1,14.0,755.0,136.54,79.94
2016,3,22,10,45,929.0,95.0,3.1,14.0,779.5,197.88,117.1
2016,3,22,11,0,936.0,96.0,3.1,14.0,804.0,259.64,166.41
2016,3,22,11,15,940.0,96.5,3.1,14.0,821.0,320.46,220.2
2016,3,22,11,30,944.0,97.0,3.1,14.0,838.0,380.84,275.17
2016,3,22,11,45,947.0,97.0,3.15,14.5,846.5,439.8,328.23
2016,3,22,12,0,950.0,97.0,3.2,15.0,855.0,497.7,379.22
2016,3,22,12,15,688.5,215.0,3.25,15.0,764.5,516.15,400.09
2016,3,22,12,30,427.0,333.0,3.3,15.0,674.0,505.94,395.35
2016,3,22,12,45,684.5,215.5,3.4,15.0,756.5,603.25,473.54
2016,3,22,13,0,942.0,98.0,3.5,15.0,839.0,701.92,552.92
2016,3,22,13,15,586.0,232.5,3.55,15.0,690.5,631.24,498.11
2016,3,22,13,30,230.0,367.0,3.6,15.0,542.0,492.86,389.73
2016,3,22,13,45,577.0,230.0,3.7,15.0,651.0,682.09,541.48
2016,3,22,14,0,924.0,93.0,3.8,15.0,760.0,849.94,669.3
2016,3,22,14,15,915.0,92.0,3.8,15.0,729.0,874.99,687.11
2016,3,22,14,30,906.0,91.0,3.8,15.0,698.0,896.23,703.37
2016,3,22,14,45,896.0,88.0,3.85,15.0,661.0,910.5,715.12
2016,3,22,15,0,886.0,85.0,3.9,15.0,624.0,920.77,724.27
2016,3,22,15,15,869.5,83.0,3.85,14.5,581.0,922.26,728.12
2016,3,22,15,30,853.0,81.0,3.8,14.0,538.0,930.87,737.32
2016,3,22,15,45,831.5,77.5,3.8,14.0,490.0,917.98,730.06
2016,3,22,16,0,810.0,74.0,3.8,14.0,442.0,901.18,720.08
2016,3,22,16,15,779.0,70.5,3.7,13.5,391.0,871.54,701.26
2016,3,22,16,30,748.0,67.0,3.6,13.0,340.0,838.47,679.39
2016,3,22,16,45,704.0,62.0,3.5,13.0,287.5,787.95,642.21
2016,3,22,17,0,660.0,57.0,3.4,13.0,235.0,734.86,601.51
2016,3,22,17,15,588.0,50.5,3.3,12.5,183.5,660.59,543.05
2016,3,22,17,30,516.0,44.0,3.2,12.0,132.0,578.92,475.1
2016,3,22,17,45,393.5,34.0,3.1,11.5,87.0,448.69,362.84
2016,3,22,18,0,271.0,24.0,3.0,11.0,42.0,314.76,191.87
2016,3,22,18,15,135.5,12.0,2.95,11.0,21.0,122.39,0.0
2016,3,22,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,6,15,29.0,11.0,1.8,8.5,13.0,8.65,0.0
2016,3,23,6,30,58.0,22.0,1.8,9.0,26.0,16.66,4.2
2016,3,23,6,45,113.5,41.0,1.8,9.5,57.0,30.44,20.85
2016,3,23,7,0,169.0,60.0,1.8,10.0,88.0,44.01,33.73
2016,3,23,7,15,198.0,80.0,1.75,10.5,124.0,57.75,46.47
2016,3,23,7,30,227.0,100.0,1.7,11.0,160.0,71.15,58.64
2016,3,23,7,45,249.5,118.5,1.7,11.5,197.5,83.2,69.33
2016,3,23,8,0,272.0,137.0,1.7,12.0,235.0,94.89,79.46
2016,3,23,8,15,455.5,120.0,1.7,12.5,313.0,84.78,70.17
2016,3,23,8,30,639.0,103.0,1.7,13.0,391.0,77.23,63.18
2016,3,23,8,45,738.0,95.0,1.75,13.5,462.0,79.09,64.5
2016,3,23,9,0,837.0,87.0,1.8,14.0,533.0,75.07,60.66
2016,3,23,9,15,854.5,90.0,1.7,14.5,577.0,77.07,62.1
2016,3,23,9,30,872.0,93.0,1.6,15.0,621.0,87.35,70.69
2016,3,23,9,45,778.0,131.0,1.55,15.5,624.0,100.13,81.33
2016,3,23,10,0,684.0,169.0,1.5,16.0,627.0,110.29,89.62
2016,3,23,10,15,802.0,134.0,1.5,16.0,694.5,100.08,80.75
2016,3,23,10,30,920.0,99.0,1.5,16.0,762.0,142.87,83.06
2016,3,23,10,45,926.5,100.0,1.5,16.5,786.5,204.14,120.31
2016,3,23,11,0,933.0,101.0,1.5,17.0,811.0,265.75,168.64
2016,3,23,11,15,937.0,101.5,1.55,17.0,827.5,326.5,221.27
2016,3,23,11,30,941.0,102.0,1.6,17.0,844.0,386.8,274.81
2016,3,23,11,45,940.5,103.5,1.7,17.0,852.0,445.43,326.87
2016,3,23,12,0,940.0,105.0,1.8,17.0,860.0,502.69,376.78
2016,3,23,12,15,940.0,105.5,1.85,17.0,860.0,557.84,423.58
2016,3,23,12,30,940.0,106.0,1.9,17.0,860.0,611.19,467.68
2016,3,23,12,45,928.0,110.5,1.95,17.5,849.5,658.65,505.27
2016,3,23,13,0,916.0,115.0,2.0,18.0,839.0,702.94,539.41
2016,3,23,13,15,715.5,195.5,2.05,17.5,754.5,691.57,532.28
2016,3,23,13,30,515.0,276.0,2.1,17.0,670.0,648.56,501.54
2016,3,23,13,45,699.0,196.0,2.2,17.0,713.0,753.79,583.03
2016,3,23,14,0,883.0,116.0,2.3,17.0,756.0,842.47,648.92
2016,3,23,14,15,873.0,114.0,2.35,17.0,724.5,875.12,672.22
2016,3,23,14,30,863.0,112.0,2.4,17.0,693.0,894.43,686.91
2016,3,23,14,45,776.5,128.0,2.45,17.0,629.5,860.55,664.95
2016,3,23,15,0,690.0,144.0,2.5,17.0,566.0,827.38,643.79
2016,3,23,15,15,743.0,122.5,2.5,16.5,548.5,869.9,677.0
2016,3,23,15,30,796.0,101.0,2.5,16.0,531.0,903.29,703.19
2016,3,23,15,45,573.0,136.5,2.55,16.0,431.5,749.59,595.13
2016,3,23,16,0,350.0,172.0,2.6,16.0,332.0,551.51,447.18
2016,3,23,16,15,224.0,161.0,2.6,15.5,259.5,424.12,348.46
2016,3,23,16,30,98.0,150.0,2.6,15.0,187.0,274.58,226.81
2016,3,23,16,45,84.0,129.0,2.6,14.5,157.0,221.2,184.04
2016,3,23,17,0,70.0,108.0,2.6,14.0,127.0,187.75,156.23
2016,3,23,17,15,238.5,81.5,2.55,13.5,126.5,351.38,295.92
2016,3,23,17,30,407.0,55.0,2.5,13.0,126.0,493.22,406.84
2016,3,23,17,45,287.5,41.5,2.5,12.5,83.0,361.46,293.45
2016,3,23,18,0,168.0,28.0,2.5,12.0,40.0,232.83,149.78
2016,3,23,18,15,84.0,14.0,2.45,11.5,20.0,81.16,0.0
2016,3,23,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
