Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,15,83.5,12.5,2.6,9.5,18.0,9.83,0.0
2016,3,24,6,30,167.0,25.0,2.7,10.0,36.0,19.02,7.12
2016,3,24,6,45,277.5,39.0,2.8,11.0,77.5,29.76,20.24
2016,3,24,7,0,388.0,53.0,2.9,12.0,119.0,42.83,32.45
2016,3,24,7,15,463.0,63.0,2.9,12.0,168.5,50.47,39.71
2016,3,24,7,30,538.0,73.0,2.9,12.0,218.0,58.07,46.73
2016,3,24,7,45,570.0,84.5,2.95,12.5,267.0,66.13,53.88
2016,3,24,8,0,602.0,96.0,3.0,13.0,316.0,73.9,60.6
2016,3,24,8,15,639.0,102.5,3.0,13.5,366.5,77.93,63.88
2016,3,24,8,30,676.0,109.0,3.0,14.0,417.0,81.89,67.04
2016,3,24,8,45,678.5,123.0,3.05,14.5,460.0,90.01,73.8
2016,3,24,9,0,681.0,137.0,3.1,15.0,503.0,97.68,80.08
2016,3,24,9,15,703.0,141.0,3.0,15.5,545.5,99.05,80.86
2016,3,24,9,30,725.0,145.0,2.9,16.0,588.0,100.4,81.64
2016,3,24,9,45,753.5,143.0,2.8,16.5,628.0,98.37,79.54
2016,3,24,10,0,782.0,141.0,2.7,17.0,668.0,96.59,77.69
2016,3,24,10,15,794.0,143.5,2.6,17.0,699.5,105.47,85.08
2016,3,24,10,30,806.0,146.0,2.5,17.0,731.0,156.74,96.48
2016,3,24,10,45,818.0,145.5,2.45,17.5,756.0,212.93,131.51
2016,3,24,11,0,830.0,145.0,2.4,18.0,781.0,270.36,176.62
2016,3,24,11,15,835.5,146.5,2.4,18.0,798.0,328.35,226.65
2016,3,24,11,30,841.0,148.0,2.4,18.0,815.0,386.36,277.73
2016,3,24,11,45,834.0,154.0,2.4,18.0,821.5,442.55,327.21
2016,3,24,12,0,827.0,160.0,2.4,18.0,828.0,497.05,374.18
2016,3,24,12,15,681.5,226.5,2.4,18.0,777.0,526.26,401.23
2016,3,24,12,30,536.0,293.0,2.4,18.0,726.0,539.97,414.4
2016,3,24,12,45,708.0,210.5,2.4,18.0,776.5,618.31,475.98
2016,3,24,13,0,880.0,128.0,2.4,18.0,827.0,693.4,535.02
2016,3,24,13,15,875.5,127.5,2.4,18.0,811.0,733.94,566.37
2016,3,24,13,30,871.0,127.0,2.4,18.0,795.0,779.83,600.87
2016,3,24,13,45,863.0,125.5,2.4,18.0,771.5,811.72,624.56
2016,3,24,14,0,855.0,124.0,2.4,18.0,748.0,840.03,644.89
2016,3,24,14,15,844.5,122.5,2.4,18.0,717.0,862.58,661.3
2016,3,24,14,30,834.0,121.0,2.4,18.0,686.0,881.26,675.21
2016,3,24,14,45,811.0,122.0,2.45,18.0,647.0,887.5,681.13
2016,3,24,15,0,788.0,123.0,2.5,18.0,608.0,889.31,684.29
2016,3,24,15,15,768.5,119.5,2.55,17.5,565.5,892.21,689.72
2016,3,24,15,30,749.0,116.0,2.6,17.0,523.0,884.91,688.15
2016,3,24,15,45,714.0,114.5,2.65,17.0,474.5,861.33,673.92
2016,3,24,16,0,679.0,113.0,2.7,17.0,426.0,833.86,656.86
2016,3,24,16,15,643.5,106.5,2.8,16.5,375.5,796.39,633.72
2016,3,24,16,30,608.0,100.0,2.9,16.0,325.0,755.7,607.4
2016,3,24,16,45,574.0,88.5,3.0,15.5,275.5,707.91,574.49
2016,3,24,17,0,540.0,77.0,3.1,15.0,226.0,657.81,538.01
2016,3,24,17,15,469.0,66.5,3.1,14.5,176.5,572.48,471.34
2016,3,24,17,30,398.0,56.0,3.1,14.0,127.0,486.93,400.98
2016,3,24,17,45,299.5,41.5,3.15,13.5,84.5,371.87,302.37
2016,3,24,18,0,201.0,27.0,3.2,13.0,42.0,260.59,176.07
2016,3,24,18,15,100.5,13.5,3.1,12.5,21.0,94.69,0.0
2016,3,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,6,15,96.5,14.0,2.05,10.0,21.0,11.02,0.0
2016,3,25,6,30,193.0,28.0,2.1,10.0,42.0,21.3,9.89
2016,3,25,6,45,301.0,42.0,2.2,10.5,85.0,32.04,22.41
2016,3,25,7,0,409.0,56.0,2.3,11.0,128.0,45.33,34.88
2016,3,25,7,15,483.0,65.0,2.4,11.0,178.0,52.14,41.41
2016,3,25,7,30,557.0,74.0,2.5,11.0,228.0,58.96,47.73
2016,3,25,7,45,621.5,77.0,2.6,11.5,281.5,61.21,49.67
2016,3,25,8,0,686.0,80.0,2.7,12.0,335.0,63.69,51.71
2016,3,25,8,15,719.5,84.5,2.75,12.5,385.5,66.81,54.24
2016,3,25,8,30,753.0,89.0,2.8,13.0,436.0,75.65,61.78
2016,3,25,8,45,784.5,90.0,2.85,14.0,485.0,76.37,61.96
2016,3,25,9,0,816.0,91.0,2.9,15.0,534.0,77.19,62.24
2016,3,25,9,15,833.5,93.5,2.75,15.0,577.0,78.72,63.38
2016,3,25,9,30,851.0,96.0,2.6,15.0,620.0,80.22,64.5
2016,3,25,9,45,863.0,98.5,2.5,15.5,657.5,90.42,73.0
2016,3,25,10,0,875.0,101.0,2.4,16.0,695.0,92.11,74.12
2016,3,25,10,15,885.0,103.0,2.35,16.0,726.5,93.35,75.05
2016,3,25,10,30,895.0,105.0,2.3,16.0,758.0,151.16,88.4
2016,3,25,10,45,897.5,108.5,2.25,16.5,781.5,211.89,127.54
2016,3,25,11,0,900.0,112.0,2.2,17.0,805.0,272.59,176.29
2016,3,25,11,15,904.5,113.0,2.15,17.0,821.5,332.03,228.15
2016,3,25,11,30,909.0,114.0,2.1,17.0,838.0,391.15,280.69
2016,3,25,11,45,913.0,113.0,2.05,17.5,847.0,448.14,330.42
2016,3,25,12,0,917.0,112.0,2.0,18.0,856.0,504.18,378.01
2016,3,25,12,15,916.5,112.0,2.0,18.0,856.0,557.54,423.0
2016,3,25,12,30,916.0,112.0,2.0,18.0,856.0,609.06,465.26
2016,3,25,12,45,922.0,107.5,2.05,18.5,849.5,658.76,504.37
2016,3,25,13,0,928.0,103.0,2.1,19.0,843.0,706.49,541.0
2016,3,25,13,15,923.5,102.0,2.15,19.0,826.5,747.86,573.2
2016,3,25,13,30,919.0,101.0,2.2,19.0,810.0,786.15,602.35
2016,3,25,13,45,913.0,99.5,2.25,19.0,786.5,819.57,626.34
2016,3,25,14,0,907.0,98.0,2.3,19.0,763.0,849.52,648.0
2016,3,25,14,15,897.5,96.5,2.35,18.5,731.5,872.94,666.55
2016,3,25,14,30,888.0,95.0,2.4,18.0,700.0,892.54,682.73
2016,3,25,14,45,873.5,94.0,2.5,18.0,662.0,904.37,692.95
2016,3,25,15,0,859.0,93.0,2.6,18.0,624.0,912.22,700.69
2016,3,25,15,15,841.5,90.5,2.65,17.5,580.5,922.9,711.51
2016,3,25,15,30,824.0,88.0,2.7,17.0,537.0,918.51,712.05
2016,3,25,15,45,794.5,86.5,2.8,17.0,488.5,899.89,701.87
2016,3,25,16,0,765.0,85.0,2.9,17.0,440.0,877.32,688.86
2016,3,25,16,15,732.5,80.5,2.95,16.5,389.5,844.48,669.08
2016,3,25,16,30,700.0,76.0,3.0,16.0,339.0,815.21,651.28
2016,3,25,16,45,648.0,71.5,3.1,15.5,286.0,758.4,612.34
2016,3,25,17,0,596.0,67.0,3.2,15.0,233.0,699.57,569.95
2016,3,25,17,15,525.0,59.0,3.2,14.5,183.0,616.79,505.97
2016,3,25,17,30,454.0,51.0,3.2,14.0,133.0,533.87,438.22
2016,3,25,17,45,335.0,39.5,3.25,13.5,88.5,404.88,329.23
2016,3,25,18,0,216.0,28.0,3.3,13.0,44.0,277.41,194.52
2016,3,25,18,15,108.0,14.0,3.25,12.5,22.0,101.51,0.0
2016,3,25,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,26,6,15,149.0,12.0,2.4,11.5,23.5,9.44,0.0
2016,3,26,6,30,298.0,24.0,2.4,12.0,47.0,19.76,9.46
2016,3,26,6,45,407.0,33.5,2.45,12.5,92.0,27.68,18.51
2016,3,26,7,0,516.0,43.0,2.5,13.0,137.0,35.69,26.11
2016,3,26,7,15,582.0,49.5,2.45,13.5,187.5,41.09,31.18
2016,3,26,7,30,648.0,56.0,2.4,14.0,238.0,50.37,39.53
2016,3,26,7,45,690.0,61.0,2.4,14.5,289.5,54.7,43.3
2016,3,26,8,0,732.0,66.0,2.4,15.0,341.0,59.01,46.94
2016,3,26,8,15,762.0,69.5,2.4,15.5,391.0,61.95,49.31
2016,3,26,8,30,792.0,73.0,2.4,16.0,441.0,64.87,51.6
2016,3,26,8,45,812.0,76.0,2.4,16.5,487.5,67.19,53.34
2016,3,26,9,0,832.0,79.0,2.4,17.0,534.0,77.25,61.77
2016,3,26,9,15,847.5,81.5,2.45,17.0,576.5,79.55,63.56
2016,3,26,9,30,863.0,84.0,2.5,17.0,619.0,81.72,65.26
2016,3,26,9,45,872.5,86.5,2.55,17.5,655.5,83.61,66.58
2016,3,26,10,0,882.0,89.0,2.6,18.0,692.0,85.38,67.81
2016,3,26,10,15,890.5,90.0,2.6,18.0,722.0,87.51,69.48
2016,3,26,10,30,899.0,91.0,2.6,18.0,752.0,146.71,83.01
2016,3,26,10,45,905.5,91.5,2.65,18.5,775.5,206.1,121.61
2016,3,26,11,0,912.0,92.0,2.7,19.0,799.0,265.83,169.76
2016,3,26,11,15,915.5,92.5,2.7,19.0,814.5,324.83,221.54
2016,3,26,11,30,919.0,93.0,2.7,19.0,830.0,383.35,273.86
2016,3,26,11,45,918.0,95.0,2.75,19.0,837.0,440.47,324.73
2016,3,26,12,0,917.0,97.0,2.8,19.0,844.0,496.22,373.38
2016,3,26,12,15,916.5,97.0,2.8,19.0,844.0,549.07,418.41
2016,3,26,12,30,916.0,97.0,2.8,19.0,844.0,600.08,460.74
2016,3,26,12,45,895.5,107.0,2.85,19.5,831.0,645.25,496.67
2016,3,26,13,0,875.0,117.0,2.9,20.0,818.0,686.69,528.74
2016,3,26,13,15,715.5,193.0,2.95,19.5,759.0,696.68,536.86
2016,3,26,13,30,556.0,269.0,3.0,19.0,700.0,678.33,523.9
2016,3,26,13,45,607.0,239.5,3.05,19.0,697.0,726.99,562.03
2016,3,26,14,0,658.0,210.0,3.1,19.0,694.0,772.7,597.5
2016,3,26,14,15,626.0,209.5,3.15,18.5,654.5,773.76,600.6
2016,3,26,14,30,594.0,209.0,3.2,18.0,615.0,770.05,600.55
2016,3,26,14,45,633.0,181.5,3.25,18.0,593.5,800.32,625.49
2016,3,26,15,0,672.0,154.0,3.3,18.0,572.0,827.35,646.55
2016,3,26,15,15,486.0,192.0,3.3,17.5,483.5,700.41,554.94
2016,3,26,15,30,300.0,230.0,3.3,17.0,395.0,555.92,445.73
2016,3,26,15,45,403.0,187.5,3.35,17.0,388.0,638.33,513.43
2016,3,26,16,0,506.0,145.0,3.4,17.0,381.0,696.31,561.06
2016,3,26,16,15,557.5,119.0,3.4,16.5,352.0,729.96,588.63
2016,3,26,16,30,609.0,93.0,3.4,16.0,323.0,750.99,606.75
2016,3,26,16,45,572.5,83.5,3.4,16.0,274.0,702.9,571.39
2016,3,26,17,0,536.0,74.0,3.4,16.0,225.0,652.65,533.36
2016,3,26,17,15,464.0,65.0,3.35,15.5,176.5,568.06,467.29
2016,3,26,17,30,392.0,56.0,3.3,15.0,128.0,483.3,397.79
2016,3,26,17,45,281.0,43.0,3.3,14.5,86.0,357.66,291.56
2016,3,26,18,0,170.0,30.0,3.3,14.0,44.0,243.58,174.51
2016,3,26,18,15,85.0,15.0,3.25,13.5,22.0,83.14,0.0
2016,3,26,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,6,15,130.5,14.0,2.6,11.0,25.0,11.02,0.0
2016,3,27,6,30,261.0,28.0,2.7,11.0,50.0,22.91,12.59
2016,3,27,6,45,367.0,40.0,2.8,11.5,95.0,32.67,23.05
2016,3,27,7,0,473.0,52.0,2.9,12.0,140.0,42.41,32.25
2016,3,27,7,15,544.0,60.0,2.9,12.0,191.5,48.69,38.2
2016,3,27,7,30,615.0,68.0,2.9,12.0,243.0,54.98,43.99
2016,3,27,7,45,655.0,75.5,2.95,12.5,295.0,60.45,48.79
2016,3,27,8,0,695.0,83.0,3.0,13.0,347.0,65.81,53.37
2016,3,27,8,15,728.5,87.5,3.1,13.0,398.5,68.89,55.94
2016,3,27,8,30,762.0,92.0,3.2,13.0,450.0,77.85,63.67
2016,3,27,8,45,787.5,95.0,3.3,13.5,498.5,79.79,65.05
2016,3,27,9,0,813.0,98.0,3.4,14.0,547.0,81.72,66.4
2016,3,27,9,15,830.5,101.0,3.45,14.0,590.5,83.42,67.69
2016,3,27,9,30,848.0,104.0,3.5,14.0,634.0,85.07,68.93
2016,3,27,9,45,860.5,106.5,3.6,14.5,671.5,86.21,69.62
2016,3,27,10,0,873.0,109.0,3.7,15.0,709.0,87.31,70.29
2016,3,27,10,15,883.0,111.0,3.75,15.0,741.0,102.39,83.1
2016,3,27,10,30,893.0,113.0,3.8,15.0,773.0,162.35,96.06
2016,3,27,10,45,899.5,114.5,3.85,15.5,797.5,222.51,136.54
2016,3,27,11,0,906.0,116.0,3.9,16.0,822.0,283.05,186.25
2016,3,27,11,15,911.0,116.5,3.9,16.0,838.5,342.7,239.3
2016,3,27,11,30,916.0,117.0,3.9,16.0,855.0,402.06,293.01
2016,3,27,11,45,916.0,119.0,3.95,16.0,863.5,459.94,345.19
2016,3,27,12,0,916.0,121.0,4.0,16.0,872.0,516.58,395.27
2016,3,27,12,15,917.0,121.0,4.0,16.0,872.5,570.8,442.09
2016,3,27,12,30,918.0,121.0,4.0,16.0,873.0,623.34,486.35
2016,3,27,12,45,913.5,122.0,4.05,16.0,864.5,671.42,526.24
2016,3,27,13,0,909.0,123.0,4.1,16.0,856.0,716.91,563.28
2016,3,27,13,15,905.0,122.5,4.1,16.0,839.5,758.72,596.7
2016,3,27,13,30,901.0,122.0,4.1,16.0,823.0,797.57,627.35
2016,3,27,13,45,740.5,181.0,4.2,16.0,746.5,781.47,614.77
2016,3,27,14,0,580.0,240.0,4.3,16.0,670.0,732.22,577.96
2016,3,27,14,15,668.0,193.5,4.35,16.0,669.0,796.57,629.48
2016,3,27,14,30,756.0,147.0,4.4,16.0,668.0,852.8,672.6
2016,3,27,14,45,632.5,179.5,4.45,16.0,599.0,799.7,635.01
2016,3,27,15,0,509.0,212.0,4.5,16.0,530.0,729.76,583.02
2016,3,27,15,15,520.0,192.5,4.45,15.5,498.0,734.31,590.12
2016,3,27,15,30,531.0,173.0,4.4,15.0,466.0,735.87,594.69
2016,3,27,15,45,438.0,176.5,4.4,14.5,404.0,660.65,538.67
2016,3,27,16,0,345.0,180.0,4.4,14.0,342.0,559.02,461.33
2016,3,27,16,15,319.0,162.0,4.3,13.5,299.0,518.61,431.67
2016,3,27,16,30,293.0,144.0,4.2,13.0,256.0,476.37,399.56
2016,3,27,16,45,253.0,129.5,4.15,13.0,216.0,424.33,357.53
2016,3,27,17,0,213.0,115.0,4.1,13.0,176.0,372.26,314.3
2016,3,27,17,15,181.5,94.0,4.1,12.5,138.0,318.05,268.92
2016,3,27,17,30,150.0,73.0,4.1,12.0,100.0,263.29,221.33
2016,3,27,17,45,100.5,52.0,4.1,12.0,67.5,173.76,142.54
2016,3,27,18,0,51.0,31.0,4.1,12.0,35.0,101.37,72.23
2016,3,27,18,15,25.5,15.5,4.1,11.5,17.5,33.63,0.0
2016,3,27,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,6,15,174.5,14.0,4.3,9.0,29.5,11.38,0.0
2016,3,28,6,30,349.0,28.0,4.4,9.0,59.0,23.2,13.42
2016,3,28,6,45,463.0,37.0,4.55,9.5,107.5,30.77,21.64
2016,3,28,7,0,577.0,46.0,4.7,10.0,156.0,38.49,29.03
2016,3,28,7,15,641.5,52.0,4.75,10.0,209.5,47.19,37.17
2016,3,28,7,30,706.0,58.0,4.8,10.0,263.0,52.67,42.24
2016,3,28,7,45,748.0,62.0,4.9,10.5,317.0,56.29,45.41
2016,3,28,8,0,790.0,66.0,5.0,11.0,371.0,59.94,48.5
2016,3,28,8,15,819.0,69.5,5.0,11.0,423.5,62.98,51.08
2016,3,28,8,30,848.0,73.0,5.0,11.0,476.0,65.98,53.59
2016,3,28,8,45,869.5,75.5,5.0,11.5,525.0,75.47,61.73
2016,3,28,9,0,891.0,78.0,5.0,12.0,574.0,78.12,63.75
2016,3,28,9,15,906.0,80.0,4.95,12.0,618.0,80.17,65.36
2016,3,28,9,30,921.0,82.0,4.9,12.0,662.0,82.1,66.88
2016,3,28,9,45,932.0,83.5,4.85,12.5,700.0,83.52,67.82
2016,3,28,10,0,943.0,85.0,4.8,13.0,738.0,84.83,68.69
2016,3,28,10,15,951.0,86.5,4.75,13.0,769.5,94.7,77.11
2016,3,28,10,30,959.0,88.0,4.7,13.0,801.0,157.8,89.85
2016,3,28,10,45,964.0,89.0,4.7,13.5,825.0,220.86,133.55
2016,3,28,11,0,969.0,90.0,4.7,14.0,849.0,284.04,186.61
2016,3,28,11,15,972.0,90.5,4.65,14.0,865.0,346.21,242.95
2016,3,28,11,30,975.0,91.0,4.6,14.0,881.0,407.77,299.6
2016,3,28,11,45,975.5,91.5,4.6,14.0,888.5,467.46,354.26
2016,3,28,12,0,976.0,92.0,4.6,14.0,896.0,525.77,406.59
2016,3,28,12,15,975.5,92.5,4.5,14.0,895.5,581.96,455.55
2016,3,28,12,30,975.0,93.0,4.4,14.0,895.0,636.2,501.48
2016,3,28,12,45,955.5,101.5,4.35,14.0,881.5,683.36,540.76
2016,3,28,13,0,936.0,110.0,4.3,14.0,868.0,726.7,576.01
2016,3,28,13,15,931.0,109.5,4.2,14.0,851.0,768.51,609.16
2016,3,28,13,30,926.0,109.0,4.1,14.0,834.0,807.2,639.0
2016,3,28,13,45,918.0,108.5,4.05,14.0,808.5,840.28,663.32
2016,3,28,14,0,910.0,108.0,4.0,14.0,783.0,869.78,685.06
2016,3,28,14,15,900.0,106.0,3.9,14.0,751.5,892.39,701.64
2016,3,28,14,30,890.0,104.0,3.8,14.0,720.0,911.1,715.55
2016,3,28,14,45,786.5,128.5,3.75,14.0,651.0,880.94,694.9
2016,3,28,15,0,683.0,153.0,3.7,14.0,582.0,840.09,666.81
2016,3,28,15,15,558.0,178.5,3.6,14.0,513.0,755.98,606.15
2016,3,28,15,30,433.0,204.0,3.5,14.0,444.0,677.69,546.56
2016,3,28,15,45,610.0,145.0,3.4,14.0,451.5,801.85,644.07
2016,3,28,16,0,787.0,86.0,3.3,14.0,459.0,905.09,719.83
2016,3,28,16,15,746.0,77.5,3.15,13.5,399.5,858.6,687.6
2016,3,28,16,30,705.0,69.0,3.0,13.0,340.0,808.65,653.32
2016,3,28,16,45,672.0,67.5,2.95,13.0,295.0,779.33,632.8
2016,3,28,17,0,639.0,66.0,2.9,13.0,250.0,742.37,605.15
2016,3,28,17,15,570.0,58.5,2.9,12.5,198.0,661.03,542.98
2016,3,28,17,30,501.0,51.0,2.9,12.0,146.0,579.47,477.11
2016,3,28,17,45,389.5,40.5,2.9,11.5,100.0,456.67,373.99
2016,3,28,18,0,278.0,30.0,2.9,11.0,54.0,338.64,255.67
2016,3,28,18,15,139.0,15.0,2.9,10.5,27.0,128.84,0.0
2016,3,28,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,29,6,15,178.0,14.0,1.7,8.5,31.0,11.35,0.0
2016,3,29,6,30,356.0,28.0,1.8,9.0,62.0,23.18,13.81
2016,3,29,6,45,468.0,36.5,1.95,9.5,110.5,30.37,21.4
2016,3,29,7,0,580.0,45.0,2.1,10.0,159.0,40.91,31.28
2016,3,29,7,15,642.5,51.0,2.25,10.5,212.0,46.36,36.39
2016,3,29,7,30,705.0,57.0,2.4,11.0,265.0,51.84,41.36
2016,3,29,7,45,749.0,60.5,2.6,11.5,319.5,55.14,44.21
2016,3,29,8,0,793.0,64.0,2.8,12.0,374.0,58.49,47.01
2016,3,29,8,15,821.0,67.5,2.75,12.5,426.0,61.56,49.51
2016,3,29,8,30,849.0,71.0,2.7,13.0,478.0,71.48,58.01
2016,3,29,8,45,870.5,73.0,2.7,13.5,527.0,73.93,59.85
2016,3,29,9,0,892.0,75.0,2.7,14.0,576.0,76.27,61.59
2016,3,29,9,15,906.5,77.5,2.5,14.0,620.0,78.65,63.48
2016,3,29,9,30,921.0,80.0,2.3,14.0,664.0,80.9,65.26
2016,3,29,9,45,931.5,81.5,2.15,14.5,702.0,82.31,66.18
2016,3,29,10,0,942.0,83.0,2.0,15.0,740.0,83.63,67.03
2016,3,29,10,15,950.0,84.5,1.9,15.0,771.0,97.11,64.87
2016,3,29,10,30,958.0,86.0,1.8,15.0,802.0,160.08,89.84
2016,3,29,10,45,962.5,87.5,1.7,15.0,826.0,223.22,133.78
2016,3,29,11,0,967.0,89.0,1.6,15.0,850.0,286.46,186.32
2016,3,29,11,15,970.0,89.5,1.55,15.0,866.0,348.43,241.12
2016,3,29,11,30,973.0,90.0,1.5,15.0,882.0,409.79,295.8
2016,3,29,11,45,973.0,91.0,1.5,15.5,889.5,469.45,347.75
2016,3,29,12,0,973.0,92.0,1.5,16.0,897.0,527.7,396.97
2016,3,29,12,15,972.5,92.0,1.5,16.0,896.0,583.25,443.26
2016,3,29,12,30,972.0,92.0,1.5,16.0,895.0,636.83,486.62
2016,3,29,12,45,967.0,93.0,1.5,16.0,885.5,686.29,525.68
2016,3,29,13,0,962.0,94.0,1.5,16.0,876.0,732.97,561.67
2016,3,29,13,15,957.5,93.5,1.55,16.0,859.0,775.68,594.52
2016,3,29,13,30,953.0,93.0,1.6,16.0,842.0,815.23,623.36
2016,3,29,13,45,943.5,93.5,1.65,16.0,816.5,848.52,647.06
2016,3,29,14,0,934.0,94.0,1.7,16.0,791.0,878.1,668.34
2016,3,29,14,15,925.0,92.5,1.75,15.5,759.0,902.26,687.33
2016,3,29,14,30,916.0,91.0,1.8,15.0,727.0,922.52,703.95
2016,3,29,14,45,899.5,91.0,1.85,15.0,687.5,933.73,713.36
2016,3,29,15,0,883.0,91.0,1.9,15.0,648.0,940.84,720.28
2016,3,29,15,15,866.0,88.5,1.95,15.0,604.0,940.54,722.37
2016,3,29,15,30,849.0,86.0,2.0,15.0,560.0,947.84,729.91
2016,3,29,15,45,823.5,84.0,2.05,15.0,511.0,932.13,721.68
2016,3,29,16,0,798.0,82.0,2.1,15.0,462.0,912.5,710.91
2016,3,29,16,15,767.0,78.0,2.1,14.5,410.5,881.26,692.56
2016,3,29,16,30,736.0,74.0,2.1,14.0,359.0,846.62,671.3
2016,3,29,16,45,689.0,69.0,2.15,13.5,305.5,799.11,640.21
2016,3,29,17,0,642.0,64.0,2.2,13.0,252.0,743.42,601.4
2016,3,29,17,15,575.0,57.0,2.2,12.5,200.0,664.49,542.18
2016,3,29,17,30,508.0,50.0,2.2,12.0,148.0,585.37,479.2
2016,3,29,17,45,394.0,40.0,2.2,11.5,101.5,460.66,375.97
2016,3,29,18,0,280.0,30.0,2.2,11.0,55.0,340.84,260.25
2016,3,29,18,15,140.0,15.0,2.2,10.5,27.5,170.95,0.0
2016,3,29,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,6,15,111.5,18.0,1.85,9.5,29.0,13.7,0.0
2016,3,30,6,30,223.0,36.0,1.9,10.0,58.0,27.27,17.46
2016,3,30,6,45,326.5,49.5,1.95,10.5,103.5,37.59,27.76
2016,3,30,7,0,430.0,63.0,2.0,11.0,149.0,50.6,39.85
2016,3,30,7,15,498.0,72.0,1.95,11.0,200.0,57.24,46.12
2016,3,30,7,30,566.0,81.0,1.9,11.0,251.0,63.86,52.17
2016,3,30,7,45,617.5,86.0,1.85,11.5,303.5,67.27,55.07
2016,3,30,8,0,669.0,91.0,1.8,12.0,356.0,70.75,57.92
2016,3,30,8,15,701.5,96.0,1.8,12.0,406.5,73.9,60.54
2016,3,30,8,30,734.0,101.0,1.8,12.0,457.0,77.0,63.09
2016,3,30,8,45,724.5,109.5,1.8,12.5,490.0,81.32,66.55
2016,3,30,9,0,715.0,118.0,1.8,13.0,523.0,85.3,69.68
2016,3,30,9,15,771.0,114.5,1.8,13.5,581.0,90.45,73.81
2016,3,30,9,30,827.0,111.0,1.8,14.0,639.0,88.61,71.88
2016,3,30,9,45,843.0,112.0,1.85,14.5,677.0,88.74,71.68
2016,3,30,10,0,859.0,113.0,1.9,15.0,715.0,88.9,71.53
2016,3,30,10,15,868.5,114.5,1.9,15.0,746.0,113.73,77.0
2016,3,30,10,30,878.0,116.0,1.9,15.0,777.0,172.49,102.1
2016,3,30,10,45,886.5,116.5,1.95,15.0,801.0,231.46,143.66
2016,3,30,11,0,895.0,117.0,2.0,15.0,825.0,291.01,193.34
2016,3,30,11,15,899.0,118.0,2.0,15.0,841.0,349.93,245.57
2016,3,30,11,30,903.0,119.0,2.0,15.0,857.0,408.47,297.9
2016,3,30,11,45,906.0,118.5,2.0,15.5,865.5,464.98,347.26
2016,3,30,12,0,909.0,118.0,2.0,16.0,874.0,520.47,394.39
2016,3,30,12,15,909.0,118.0,2.0,16.0,873.5,573.51,438.96
2016,3,30,12,30,909.0,118.0,2.0,16.0,873.0,624.79,480.87
2016,3,30,12,45,911.0,115.5,2.0,16.0,866.0,673.3,519.62
2016,3,30,13,0,913.0,113.0,2.0,16.0,859.0,719.63,555.82
2016,3,30,13,15,909.0,112.0,2.05,16.0,842.5,760.61,587.74
2016,3,30,13,30,905.0,111.0,2.1,16.0,826.0,798.58,616.41
2016,3,30,13,45,898.5,110.0,2.15,16.0,802.0,831.43,640.14
2016,3,30,14,0,892.0,109.0,2.2,16.0,778.0,860.83,661.57
2016,3,30,14,15,882.5,107.5,2.3,16.0,746.5,883.63,678.99
2016,3,30,14,30,873.0,106.0,2.4,16.0,715.0,902.65,694.04
2016,3,30,14,45,860.0,103.5,2.5,16.0,677.0,924.88,711.52
2016,3,30,15,0,847.0,101.0,2.6,16.0,639.0,932.24,718.88
2016,3,30,15,15,829.5,98.5,2.75,15.5,595.5,931.29,722.58
2016,3,30,15,30,812.0,96.0,2.9,15.0,552.0,926.29,723.62
2016,3,30,15,45,788.5,92.5,3.05,15.0,504.0,910.31,715.59
2016,3,30,16,0,765.0,89.0,3.2,15.0,456.0,890.48,704.75
2016,3,30,16,15,733.0,85.0,3.25,14.5,405.0,858.08,685.17
2016,3,30,16,30,701.0,81.0,3.3,14.0,354.0,829.75,668.06
2016,3,30,16,45,655.5,75.5,3.4,13.5,302.0,777.01,632.08
2016,3,30,17,0,610.0,70.0,3.5,13.0,250.0,722.14,592.81
2016,3,30,17,15,542.5,62.0,3.4,12.5,198.5,641.55,530.39
2016,3,30,17,30,475.0,54.0,3.3,12.0,147.0,560.71,464.49
2016,3,30,17,45,366.0,43.0,3.25,11.5,101.5,439.51,362.42
2016,3,30,18,0,257.0,32.0,3.2,11.0,56.0,322.83,251.03
2016,3,30,18,15,128.5,16.0,3.1,10.5,28.0,159.54,0.0
2016,3,30,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,6,15,138.5,18.0,2.3,11.0,32.5,13.79,0.0
2016,3,31,6,30,277.0,36.0,2.4,11.0,65.0,29.38,19.41
2016,3,31,6,45,381.0,47.0,2.5,11.5,112.0,38.17,28.2
2016,3,31,7,0,485.0,58.0,2.6,12.0,159.0,46.98,36.5
2016,3,31,7,15,550.5,66.0,2.6,12.0,210.5,53.09,42.23
2016,3,31,7,30,616.0,74.0,2.6,12.0,262.0,59.19,47.78
2016,3,31,7,45,500.5,106.0,2.6,12.5,277.5,77.2,63.69
2016,3,31,8,0,385.0,138.0,2.6,13.0,293.0,94.88,79.03
2016,3,31,8,15,582.0,114.0,2.55,13.0,382.0,83.81,69.02
2016,3,31,8,30,779.0,90.0,2.5,13.0,471.0,76.45,62.33
2016,3,31,8,45,806.0,91.5,2.45,13.5,519.5,77.47,62.9
2016,3,31,9,0,833.0,93.0,2.4,14.0,568.0,78.53,63.5
2016,3,31,9,15,849.5,95.5,2.4,14.0,611.5,79.98,64.59
2016,3,31,9,30,866.0,98.0,2.4,14.0,655.0,90.21,73.28
2016,3,31,9,45,879.5,99.0,2.4,14.5,692.5,91.11,73.72
2016,3,31,10,0,893.0,100.0,2.4,15.0,730.0,91.93,74.13
2016,3,31,10,15,901.5,101.5,2.4,15.0,761.0,111.57,72.63
2016,3,31,10,30,910.0,103.0,2.4,15.0,792.0,171.94,99.84
2016,3,31,10,45,916.5,103.5,2.45,15.5,815.5,232.18,142.88
2016,3,31,11,0,923.0,104.0,2.5,16.0,839.0,292.74,193.57
2016,3,31,11,15,927.0,105.0,2.5,16.0,855.0,352.97,247.17
2016,3,31,11,30,931.0,106.0,2.5,16.0,871.0,412.79,300.79
2016,3,31,11,45,933.0,106.0,2.5,16.5,878.5,470.43,351.29
2016,3,31,12,0,935.0,106.0,2.5,17.0,886.0,526.91,399.4
2016,3,31,12,15,935.0,105.5,2.6,17.0,885.5,580.56,445.0
2016,3,31,12,30,935.0,105.0,2.7,17.0,885.0,632.34,488.0
2016,3,31,12,45,938.0,102.0,2.8,17.0,878.0,681.82,528.29
2016,3,31,13,0,941.0,99.0,2.9,17.0,871.0,729.1,566.12
2016,3,31,13,15,937.0,98.5,2.95,17.0,854.5,771.22,599.19
2016,3,31,13,30,933.0,98.0,3.0,17.0,838.0,810.29,628.29
2016,3,31,13,45,926.5,97.0,3.15,17.0,813.5,843.67,653.22
2016,3,31,14,0,920.0,96.0,3.3,17.0,789.0,873.53,675.79
2016,3,31,14,15,911.5,95.0,3.4,16.5,757.5,898.05,695.76
2016,3,31,14,30,903.0,94.0,3.5,16.0,726.0,918.79,713.34
2016,3,31,14,45,890.5,92.0,3.6,16.0,688.0,930.95,723.8
2016,3,31,15,0,878.0,90.0,3.7,16.0,650.0,939.1,731.7
2016,3,31,15,15,862.5,88.0,3.7,15.5,607.0,940.46,735.78
2016,3,31,15,30,847.0,86.0,3.7,15.0,564.0,949.6,745.63
2016,3,31,15,45,824.5,83.5,3.75,15.0,516.0,935.91,738.25
2016,3,31,16,0,802.0,81.0,3.8,15.0,468.0,918.34,728.26
2016,3,31,16,15,772.5,77.0,3.75,14.5,417.0,888.33,709.84
2016,3,31,16,30,743.0,73.0,3.7,14.0,366.0,854.92,688.52
2016,3,31,16,45,699.5,68.5,3.7,13.5,313.0,804.18,653.69
2016,3,31,17,0,656.0,64.0,3.7,13.0,260.0,758.8,621.39
2016,3,31,17,15,592.5,57.5,3.55,12.5,208.0,683.36,563.18
2016,3,31,17,30,529.0,51.0,3.4,12.0,156.0,607.54,501.5
2016,3,31,17,45,422.5,41.0,3.25,12.0,109.0,488.64,400.97
2016,3,31,18,0,316.0,31.0,3.1,12.0,62.0,374.1,291.67
2016,3,31,18,15,158.0,15.5,2.95,11.5,31.0,190.29,0.0
2016,3,31,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,6,15,169.0,17.0,2.4,10.5,35.5,13.71,0.89
2016,4,1,6,30,338.0,34.0,2.5,11.0,71.0,27.92,18.36
2016,4,1,6,45,435.5,44.0,2.65,11.5,118.5,36.04,26.39
2016,4,1,7,0,533.0,54.0,2.8,12.0,166.0,44.21,34.06
2016,4,1,7,15,593.5,61.0,2.8,12.0,218.5,49.72,39.22
2016,4,1,7,30,654.0,68.0,2.8,12.0,271.0,55.23,44.23
2016,4,1,7,45,694.0,73.0,2.8,12.5,323.5,59.0,47.45
2016,4,1,8,0,734.0,78.0,2.8,13.0,376.0,67.88,55.13
2016,4,1,8,15,763.0,82.0,2.75,13.0,426.5,70.88,57.6
2016,4,1,8,30,792.0,86.0,2.7,13.0,477.0,73.83,60.01
2016,4,1,8,45,813.5,88.5,2.7,13.5,524.5,75.52,61.18
2016,4,1,9,0,835.0,91.0,2.7,14.0,572.0,77.19,62.32
2016,4,1,9,15,850.5,93.5,2.65,14.0,614.5,78.66,63.42
2016,4,1,9,30,866.0,96.0,2.6,14.0,657.0,89.05,72.25
2016,4,1,9,45,878.0,98.0,2.6,14.5,694.0,90.48,73.17
2016,4,1,10,0,890.0,100.0,2.6,15.0,731.0,91.81,74.01
2016,4,1,10,15,898.5,101.5,2.5,15.0,762.0,114.79,73.35
2016,4,1,10,30,907.0,103.0,2.4,15.0,793.0,174.94,101.73
2016,4,1,10,45,914.0,103.5,2.35,15.5,816.5,235.05,145.24
2016,4,1,11,0,921.0,104.0,2.3,16.0,840.0,295.54,195.98
2016,4,1,11,15,925.0,104.5,2.25,16.0,856.0,355.27,249.09
2016,4,1,11,30,929.0,105.0,2.2,16.0,872.0,414.57,302.05
2016,4,1,11,45,932.0,104.5,2.2,16.0,880.0,472.06,352.82
2016,4,1,12,0,935.0,104.0,2.2,16.0,888.0,528.48,401.44
2016,4,1,12,15,935.0,104.0,2.2,16.0,887.5,582.38,446.76
2016,4,1,12,30,935.0,104.0,2.2,16.0,887.0,634.45,489.35
2016,4,1,12,45,935.0,102.5,2.2,16.0,879.0,683.2,528.35
2016,4,1,13,0,935.0,101.0,2.2,16.0,871.0,729.59,564.64
2016,4,1,13,15,931.5,100.5,2.25,16.0,854.5,771.78,597.45
2016,4,1,13,30,928.0,100.0,2.3,16.0,838.0,810.97,626.34
2016,4,1,13,45,923.0,98.5,2.35,16.0,814.5,844.85,650.79
2016,4,1,14,0,918.0,97.0,2.4,16.0,791.0,875.28,672.93
2016,4,1,14,15,909.5,95.5,2.45,16.0,759.5,899.14,690.64
2016,4,1,14,30,901.0,94.0,2.5,16.0,728.0,919.2,705.93
2016,4,1,14,45,889.5,92.0,2.6,16.0,690.5,932.12,716.95
2016,4,1,15,0,878.0,90.0,2.7,16.0,653.0,941.07,725.5
2016,4,1,15,15,862.5,87.5,2.75,15.5,610.0,941.71,729.44
2016,4,1,15,30,847.0,85.0,2.8,15.0,567.0,950.11,739.07
2016,4,1,15,45,826.0,82.5,2.9,15.0,519.0,937.74,733.28
2016,4,1,16,0,805.0,80.0,3.0,15.0,471.0,921.54,724.93
2016,4,1,16,15,776.0,76.5,3.0,14.5,420.0,892.53,707.84
2016,4,1,16,30,747.0,73.0,3.0,14.0,369.0,860.14,687.9
2016,4,1,16,45,704.0,68.5,3.0,13.5,316.0,809.74,653.86
2016,4,1,17,0,661.0,64.0,3.0,13.0,263.0,764.55,622.23
2016,4,1,17,15,598.5,57.0,2.85,12.5,210.5,689.09,564.65
2016,4,1,17,30,536.0,50.0,2.7,12.0,158.0,613.31,503.72
2016,4,1,17,45,432.5,40.5,2.55,12.0,111.0,497.49,406.68
2016,4,1,18,0,329.0,31.0,2.4,12.0,64.0,385.86,302.05
2016,4,1,18,15,164.5,15.5,2.3,11.5,32.0,197.42,0.0
2016,4,1,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,166.0,18.0,1.5,10.0,37.0,14.48,2.93
2016,4,2,6,30,332.0,36.0,1.5,10.0,74.0,29.48,19.98
2016,4,2,6,45,418.5,47.5,1.5,10.5,121.0,38.67,28.93
2016,4,2,7,0,505.0,59.0,1.5,11.0,168.0,47.8,37.48
2016,4,2,7,15,252.5,66.0,1.4,11.0,120.5,48.13,37.99
2016,4,2,7,30,0.0,73.0,1.3,11.0,73.0,55.4,44.58
2016,4,2,7,45,0.0,87.0,1.25,11.5,87.0,65.66,53.61
2016,4,2,8,0,0.0,101.0,1.2,12.0,101.0,75.84,62.39
2016,4,2,8,15,0.0,113.5,1.15,12.5,113.5,84.93,70.07
2016,4,2,8,30,0.0,126.0,1.1,13.0,126.0,93.96,77.58
2016,4,2,8,45,0.0,137.5,1.1,13.5,137.5,102.24,84.35
2016,4,2,9,0,0.0,149.0,1.1,14.0,149.0,110.45,90.99
2016,4,2,9,15,136.5,223.0,1.1,14.0,312.0,146.06,121.12
2016,4,2,9,30,273.0,297.0,1.1,14.0,475.0,177.06,146.83
2016,4,2,9,45,276.5,312.0,1.1,14.5,501.0,183.05,151.1
2016,4,2,10,0,280.0,327.0,1.1,15.0,527.0,188.77,155.23
2016,4,2,10,15,452.0,281.0,1.15,15.0,619.5,176.54,129.51
2016,4,2,10,30,624.0,235.0,1.2,15.0,712.0,207.21,137.61
2016,4,2,10,45,738.0,189.5,1.25,15.5,770.5,246.33,160.86
2016,4,2,11,0,852.0,144.0,1.3,16.0,829.0,302.36,203.01
2016,4,2,11,15,856.5,145.0,1.3,16.0,844.5,360.8,253.98
2016,4,2,11,30,861.0,146.0,1.3,16.0,860.0,419.06,304.82
2016,4,2,11,45,869.5,142.5,1.35,16.5,869.0,475.31,352.73
2016,4,2,12,0,878.0,139.0,1.4,17.0,878.0,529.29,397.66
2016,4,2,12,15,877.5,139.0,1.45,17.0,877.5,580.8,440.23
2016,4,2,12,30,877.0,139.0,1.5,17.0,877.0,630.57,480.34
2016,4,2,12,45,886.0,132.0,1.55,17.0,871.0,678.95,518.55
2016,4,2,13,0,895.0,125.0,1.6,17.0,865.0,725.55,554.67
2016,4,2,13,15,890.5,124.0,1.65,17.0,848.5,765.51,585.29
2016,4,2,13,30,886.0,123.0,1.7,17.0,832.0,802.47,612.87
2016,4,2,13,45,879.5,121.5,1.75,17.0,807.5,834.24,635.56
2016,4,2,14,0,873.0,120.0,1.8,17.0,783.0,862.59,656.0
2016,4,2,14,15,863.5,118.0,1.8,17.0,752.0,895.34,679.0
2016,4,2,14,30,854.0,116.0,1.8,17.0,721.0,913.9,692.4
2016,4,2,14,45,836.5,116.0,1.85,17.0,682.0,923.4,700.59
2016,4,2,15,0,819.0,116.0,1.9,17.0,643.0,928.75,706.25
2016,4,2,15,15,801.5,113.0,1.9,16.5,600.0,926.66,707.83
2016,4,2,15,30,784.0,110.0,1.9,16.0,557.0,920.52,706.88
2016,4,2,15,45,756.5,107.0,1.9,16.0,509.0,907.75,700.2
2016,4,2,16,0,729.0,104.0,1.9,16.0,461.0,884.92,686.61
2016,4,2,16,15,697.0,99.0,1.9,15.5,410.5,851.64,666.84
2016,4,2,16,30,665.0,94.0,1.9,15.0,360.0,815.2,644.35
2016,4,2,16,45,610.5,89.5,1.95,15.0,307.0,754.57,602.67
2016,4,2,17,0,556.0,85.0,2.0,15.0,254.0,691.62,557.68
2016,4,2,17,15,490.0,75.0,2.0,14.5,203.0,609.78,496.64
2016,4,2,17,30,424.0,65.0,2.0,14.0,152.0,527.38,431.81
2016,4,2,17,45,320.0,52.0,2.0,13.5,106.5,407.47,333.48
2016,4,2,18,0,216.0,39.0,2.0,13.0,61.0,296.87,233.78
2016,4,2,18,15,108.0,19.5,2.0,12.5,30.5,153.23,20.07
2016,4,2,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,3,6,15,167.0,19.5,1.75,9.0,39.5,15.67,4.92
2016,4,3,6,30,334.0,39.0,1.8,9.0,79.0,31.91,22.32
2016,4,3,6,45,429.0,49.5,1.85,9.5,127.5,40.29,30.55
2016,4,3,7,0,524.0,60.0,1.9,10.0,176.0,48.69,38.46
2016,4,3,7,15,262.0,68.5,1.9,10.5,126.5,49.9,39.66
2016,4,3,7,30,0.0,77.0,1.9,11.0,77.0,58.22,47.1
2016,4,3,7,45,0.0,92.0,1.9,11.5,92.0,69.14,56.7
2016,4,3,8,0,0.0,107.0,1.9,12.0,107.0,79.97,66.04
