Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,8,15,1.5,135.0,1.9,12.0,136.0,99.29,82.87
2016,4,3,8,30,3.0,163.0,1.9,12.0,165.0,118.2,99.12
2016,4,3,8,45,77.0,214.0,1.9,12.5,259.0,144.94,121.72
2016,4,3,9,0,151.0,265.0,1.9,13.0,353.0,167.04,139.97
2016,4,3,9,15,507.5,185.5,1.9,13.5,513.0,118.84,98.09
2016,4,3,9,30,864.0,106.0,1.9,14.0,673.0,86.03,69.52
2016,4,3,9,45,876.0,108.0,1.95,14.5,710.5,95.98,77.83
2016,4,3,10,0,888.0,110.0,2.0,15.0,748.0,97.15,78.51
2016,4,3,10,15,897.0,112.0,2.0,15.0,779.0,127.14,79.83
2016,4,3,10,30,906.0,114.0,2.0,15.0,810.0,187.74,110.83
2016,4,3,10,45,717.5,203.5,2.0,15.5,765.5,253.67,168.19
2016,4,3,11,0,529.0,293.0,2.0,16.0,721.0,314.69,225.6
2016,4,3,11,15,725.5,206.5,2.0,16.0,804.5,360.08,258.77
2016,4,3,11,30,922.0,120.0,2.0,16.0,888.0,428.3,312.83
2016,4,3,11,45,921.0,122.0,2.0,16.5,895.0,485.72,362.39
2016,4,3,12,0,920.0,124.0,2.0,17.0,902.0,541.77,409.37
2016,4,3,12,15,920.0,124.0,2.05,17.0,901.5,595.31,453.96
2016,4,3,12,30,920.0,124.0,2.1,17.0,901.0,647.06,495.97
2016,4,3,12,45,915.0,125.0,2.15,17.0,891.0,694.42,533.69
2016,4,3,13,0,910.0,126.0,2.2,17.0,881.0,739.14,568.64
2016,4,3,13,15,905.5,125.0,2.25,17.0,864.0,779.71,599.99
2016,4,3,13,30,901.0,124.0,2.3,17.0,847.0,817.24,628.07
2016,4,3,13,45,889.5,125.0,2.4,17.0,821.5,847.79,650.49
2016,4,3,14,0,878.0,126.0,2.5,17.0,796.0,885.47,678.01
2016,4,3,14,15,868.5,124.0,2.55,16.5,764.5,908.12,696.04
2016,4,3,14,30,859.0,122.0,2.6,16.0,733.0,926.87,711.73
2016,4,3,14,45,840.5,122.0,2.65,16.0,693.5,935.54,719.39
2016,4,3,15,0,822.0,122.0,2.7,16.0,654.0,939.95,724.39
2016,4,3,15,15,804.5,118.5,2.7,15.5,610.5,937.32,725.66
2016,4,3,15,30,787.0,115.0,2.7,15.0,567.0,930.59,724.29
2016,4,3,15,45,635.5,137.0,2.75,15.0,482.0,826.23,652.64
2016,4,3,16,0,484.0,159.0,2.8,15.0,397.0,699.17,562.16
2016,4,3,16,15,575.0,129.0,2.75,14.5,382.0,767.47,616.78
2016,4,3,16,30,666.0,99.0,2.7,14.0,367.0,823.52,660.03
2016,4,3,16,45,621.5,92.0,2.7,14.0,314.5,769.33,621.06
2016,4,3,17,0,577.0,85.0,2.7,14.0,262.0,712.79,579.81
2016,4,3,17,15,511.0,75.5,2.6,13.5,210.0,631.08,517.75
2016,4,3,17,30,445.0,66.0,2.5,13.0,158.0,548.67,452.04
2016,4,3,17,45,348.5,52.5,2.45,12.5,112.0,434.02,357.18
2016,4,3,18,0,252.0,39.0,2.4,12.0,66.0,327.89,261.37
2016,4,3,18,15,126.0,19.5,2.35,11.5,33.0,169.49,45.26
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.0,2.8,10.5,6.0,0.0,0.0
2016,4,4,6,0,0.0,12.0,2.8,11.0,12.0,9.44,0.0
2016,4,4,6,15,164.5,27.0,2.85,11.0,47.0,20.48,9.18
2016,4,4,6,30,329.0,42.0,2.9,11.0,82.0,34.3,24.3
2016,4,4,6,45,429.0,52.0,2.95,11.5,131.5,42.23,32.04
2016,4,4,7,0,529.0,62.0,3.0,12.0,181.0,50.23,39.53
2016,4,4,7,15,590.5,69.0,3.0,12.5,234.5,55.55,44.4
2016,4,4,7,30,652.0,76.0,3.0,13.0,288.0,60.89,49.09
2016,4,4,7,45,695.5,80.5,3.0,13.5,341.5,64.17,51.82
2016,4,4,8,0,739.0,85.0,3.0,14.0,395.0,67.47,54.49
2016,4,4,8,15,768.0,89.0,2.95,14.0,446.5,75.88,61.72
2016,4,4,8,30,797.0,93.0,2.9,14.0,498.0,78.67,63.95
2016,4,4,8,45,816.5,97.0,2.9,14.5,546.0,81.17,65.8
2016,4,4,9,0,836.0,101.0,2.9,15.0,594.0,83.58,67.56
2016,4,4,9,15,852.0,103.5,2.8,15.5,637.0,84.84,68.31
2016,4,4,9,30,868.0,106.0,2.7,16.0,680.0,86.04,69.04
2016,4,4,9,45,878.0,109.0,2.65,16.5,717.0,96.56,77.72
2016,4,4,10,0,888.0,112.0,2.6,17.0,754.0,98.18,78.77
2016,4,4,10,15,896.5,113.5,2.5,17.0,784.5,131.21,80.93
2016,4,4,10,30,905.0,115.0,2.4,17.0,815.0,191.43,112.58
2016,4,4,10,45,909.5,117.0,2.35,17.0,838.0,251.99,158.06
2016,4,4,11,0,914.0,119.0,2.3,17.0,861.0,312.7,209.66
2016,4,4,11,15,918.0,120.0,2.25,17.0,876.5,372.54,262.61
2016,4,4,11,30,922.0,121.0,2.2,17.0,892.0,431.98,315.16
2016,4,4,11,45,922.0,122.0,2.2,17.5,899.0,489.1,364.4
2016,4,4,12,0,922.0,123.0,2.2,18.0,906.0,544.9,411.09
2016,4,4,12,15,921.5,123.0,2.15,18.0,905.0,598.18,454.96
2016,4,4,12,30,921.0,123.0,2.1,18.0,904.0,649.61,496.07
2016,4,4,12,45,920.5,121.5,2.1,18.0,895.5,697.77,533.92
2016,4,4,13,0,920.0,120.0,2.1,18.0,887.0,743.55,569.13
2016,4,4,13,15,915.5,119.0,2.2,18.0,869.5,784.27,600.75
2016,4,4,13,30,911.0,118.0,2.3,18.0,852.0,821.93,628.81
2016,4,4,13,45,900.5,118.5,2.45,18.0,826.0,852.92,651.84
2016,4,4,14,0,890.0,119.0,2.6,18.0,800.0,880.27,672.49
2016,4,4,14,15,743.5,168.5,2.85,18.0,722.5,852.49,655.78
2016,4,4,14,30,597.0,218.0,3.1,18.0,645.0,796.09,617.05
2016,4,4,14,45,718.0,165.0,3.35,18.0,651.5,876.96,679.36
2016,4,4,15,0,839.0,112.0,3.6,18.0,658.0,946.78,730.78
2016,4,4,15,15,821.5,109.5,3.7,17.5,614.0,945.31,732.99
2016,4,4,15,30,804.0,107.0,3.8,17.0,570.0,939.77,733.08
2016,4,4,15,45,779.0,103.5,3.9,16.5,521.5,921.74,724.38
2016,4,4,16,0,754.0,100.0,4.0,16.0,473.0,907.03,718.06
2016,4,4,16,15,722.0,95.5,3.8,15.5,421.5,874.14,696.72
2016,4,4,16,30,690.0,91.0,3.6,15.0,370.0,838.09,672.72
2016,4,4,16,45,646.0,84.5,3.45,15.0,317.5,784.84,634.29
2016,4,4,17,0,602.0,78.0,3.3,15.0,265.0,729.39,593.04
2016,4,4,17,15,535.0,70.0,3.15,14.5,213.0,648.42,531.42
2016,4,4,17,30,468.0,62.0,3.0,14.0,161.0,566.92,466.4
2016,4,4,17,45,366.5,50.0,2.9,13.5,114.0,450.11,369.92
2016,4,4,18,0,265.0,38.0,2.8,13.0,67.0,336.74,269.17
2016,4,4,18,15,132.5,19.0,2.7,12.5,33.5,174.68,64.75
2016,4,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,44.0,6.0,1.8,10.5,7.5,0.0,0.0
2016,4,5,6,0,88.0,12.0,1.7,11.0,15.0,9.44,0.0
2016,4,5,6,15,239.5,25.5,1.65,11.5,52.5,20.81,10.23
2016,4,5,6,30,391.0,39.0,1.6,12.0,90.0,32.07,22.4
2016,4,5,6,45,481.5,48.5,1.55,12.5,140.0,39.76,29.8
2016,4,5,7,0,572.0,58.0,1.5,13.0,190.0,47.49,36.98
2016,4,5,7,15,630.0,64.0,1.55,13.5,243.5,52.23,41.28
2016,4,5,7,30,688.0,70.0,1.6,14.0,297.0,57.0,45.44
2016,4,5,7,45,732.0,73.5,1.65,14.5,351.5,64.7,52.08
2016,4,5,8,0,776.0,77.0,1.7,15.0,406.0,67.71,54.46
2016,4,5,8,15,803.0,80.5,1.75,15.5,457.5,70.41,56.53
2016,4,5,8,30,830.0,84.0,1.8,16.0,509.0,73.06,58.53
2016,4,5,8,45,851.5,86.0,1.85,16.5,557.5,74.52,59.49
2016,4,5,9,0,873.0,88.0,1.9,17.0,606.0,84.27,67.58
2016,4,5,9,15,887.0,90.0,1.95,17.0,648.5,86.05,68.89
2016,4,5,9,30,901.0,92.0,2.0,17.0,691.0,87.7,70.13
2016,4,5,9,45,909.0,95.0,2.05,17.5,727.5,89.63,71.47
2016,4,5,10,0,917.0,98.0,2.1,18.0,764.0,91.41,72.7
2016,4,5,10,15,924.5,99.0,2.15,18.5,794.5,128.38,75.96
2016,4,5,10,30,932.0,100.0,2.2,19.0,825.0,189.54,108.64
2016,4,5,10,45,936.0,102.0,2.25,19.5,847.5,251.29,154.95
2016,4,5,11,0,940.0,104.0,2.3,20.0,870.0,313.1,206.98
2016,4,5,11,15,943.0,104.5,2.3,20.0,885.0,373.43,260.1
2016,4,5,11,30,946.0,105.0,2.3,20.0,900.0,433.18,312.65
2016,4,5,11,45,946.5,105.5,2.35,20.0,907.0,491.04,362.91
2016,4,5,12,0,947.0,106.0,2.4,20.0,914.0,547.57,410.83
2016,4,5,12,15,946.5,106.0,2.35,20.0,913.0,601.61,455.16
2016,4,5,12,30,946.0,106.0,2.3,20.0,912.0,653.74,496.68
2016,4,5,12,45,944.5,105.0,2.25,20.5,902.5,702.26,533.37
2016,4,5,13,0,943.0,104.0,2.2,21.0,893.0,748.27,567.1
2016,4,5,13,15,938.5,103.5,2.15,21.0,875.5,789.83,597.88
2016,4,5,13,30,934.0,103.0,2.1,21.0,858.0,828.28,624.26
2016,4,5,13,45,926.5,102.0,2.05,21.0,833.0,860.57,646.09
2016,4,5,14,0,919.0,101.0,2.0,21.0,808.0,889.25,665.46
2016,4,5,14,15,909.5,99.5,2.0,21.0,775.5,911.99,681.4
2016,4,5,14,30,900.0,98.0,2.0,21.0,743.0,930.86,694.94
2016,4,5,14,45,886.5,96.5,2.0,21.0,704.0,942.15,703.63
2016,4,5,15,0,873.0,95.0,2.0,21.0,665.0,949.43,709.91
2016,4,5,15,15,857.0,92.5,1.95,20.5,621.0,949.22,712.21
2016,4,5,15,30,841.0,90.0,1.9,20.0,577.0,957.14,720.18
2016,4,5,15,45,818.5,87.0,1.85,20.0,528.5,942.22,711.55
2016,4,5,16,0,796.0,84.0,1.8,20.0,480.0,923.45,700.61
2016,4,5,16,15,766.5,80.0,1.7,19.5,428.5,892.86,682.26
2016,4,5,16,30,737.0,76.0,1.6,19.0,377.0,858.92,661.31
2016,4,5,16,45,695.5,71.5,1.55,19.0,324.0,816.26,632.99
2016,4,5,17,0,654.0,67.0,1.5,19.0,271.0,765.58,597.92
2016,4,5,17,15,593.0,60.0,1.5,18.0,219.0,691.05,546.41
2016,4,5,17,30,532.0,53.0,1.5,17.0,167.0,616.16,491.27
2016,4,5,17,45,434.0,43.5,1.5,16.5,119.5,504.57,403.33
2016,4,5,18,0,336.0,34.0,1.5,16.0,72.0,396.62,310.57
2016,4,5,18,15,168.0,17.0,1.5,15.5,36.0,209.37,94.04
2016,4,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,5,45,46.0,6.5,2.45,12.5,8.0,0.0,0.0
2016,4,6,6,0,92.0,13.0,2.5,13.0,16.0,10.23,0.0
2016,4,6,6,15,233.0,27.0,2.55,13.5,53.5,21.98,11.61
2016,4,6,6,30,374.0,41.0,2.6,14.0,91.0,33.55,23.55
2016,4,6,6,45,463.0,50.5,2.65,14.5,140.5,41.15,30.79
2016,4,6,7,0,552.0,60.0,2.7,15.0,190.0,48.78,37.81
2016,4,6,7,15,609.0,66.5,2.65,15.5,243.0,53.78,42.31
2016,4,6,7,30,666.0,73.0,2.6,16.0,296.0,58.8,46.65
2016,4,6,7,45,706.0,78.0,2.55,16.5,349.5,62.49,49.69
2016,4,6,8,0,746.0,83.0,2.5,17.0,403.0,71.56,57.37
2016,4,6,8,15,774.5,87.0,2.5,17.5,454.5,74.44,59.56
2016,4,6,8,30,803.0,91.0,2.5,18.0,506.0,77.27,61.68
2016,4,6,8,45,824.5,93.5,2.5,18.5,554.0,78.85,62.71
2016,4,6,9,0,846.0,96.0,2.5,19.0,602.0,80.4,63.72
2016,4,6,9,15,861.5,98.5,2.5,19.5,645.0,81.75,64.56
2016,4,6,9,30,877.0,101.0,2.5,20.0,688.0,92.2,73.1
2016,4,6,9,45,889.0,103.0,2.55,20.5,725.5,93.51,73.88
2016,4,6,10,0,901.0,105.0,2.6,21.0,763.0,94.72,74.6
2016,4,6,10,15,909.5,106.5,2.6,21.0,793.5,134.81,79.3
2016,4,6,10,30,918.0,108.0,2.6,21.0,824.0,195.59,112.81
2016,4,6,10,45,923.5,109.0,2.6,21.5,847.5,256.3,158.4
2016,4,6,11,0,929.0,110.0,2.6,22.0,871.0,317.2,209.45
2016,4,6,11,15,932.0,111.0,2.55,22.0,886.0,377.28,261.97
2016,4,6,11,30,935.0,112.0,2.5,22.0,901.0,436.82,313.86
2016,4,6,11,45,936.0,112.5,2.45,22.5,908.0,494.38,362.51
2016,4,6,12,0,937.0,113.0,2.4,23.0,915.0,550.68,408.59
2016,4,6,12,15,936.0,113.0,2.35,23.0,913.5,604.05,451.78
2016,4,6,12,30,935.0,113.0,2.3,23.0,912.0,655.47,492.2
2016,4,6,12,45,931.0,113.0,2.25,23.5,902.0,702.8,527.51
2016,4,6,13,0,927.0,113.0,2.2,24.0,892.0,747.49,559.82
2016,4,6,13,15,922.5,112.5,2.15,24.0,874.5,788.55,589.84
2016,4,6,13,30,918.0,112.0,2.1,24.0,857.0,826.54,615.81
2016,4,6,13,45,909.5,111.5,2.05,24.5,831.5,858.09,635.66
2016,4,6,14,0,901.0,111.0,2.0,25.0,806.0,886.04,653.03
2016,4,6,14,15,891.5,109.5,1.9,25.0,774.0,908.45,667.48
2016,4,6,14,30,882.0,108.0,1.8,25.0,742.0,927.05,679.46
2016,4,6,14,45,868.0,106.5,1.75,25.0,703.5,937.66,686.91
2016,4,6,15,0,854.0,105.0,1.7,25.0,665.0,956.48,699.91
2016,4,6,15,15,727.5,132.0,1.6,25.0,587.5,890.16,656.8
2016,4,6,15,30,601.0,159.0,1.5,25.0,510.0,810.39,604.93
2016,4,6,15,45,578.0,151.0,1.45,25.0,465.0,788.3,592.04
2016,4,6,16,0,555.0,143.0,1.4,25.0,420.0,752.36,568.96
2016,4,6,16,15,612.5,112.5,1.3,24.5,388.5,789.07,596.32
2016,4,6,16,30,670.0,82.0,1.2,24.0,357.0,808.1,610.57
2016,4,6,16,45,644.5,78.5,1.1,24.0,314.0,777.06,589.35
2016,4,6,17,0,619.0,75.0,1.0,24.0,271.0,743.55,566.15
2016,4,6,17,15,556.0,67.5,1.0,23.5,219.0,666.68,513.38
2016,4,6,17,30,493.0,60.0,1.0,23.0,167.0,589.31,457.4
2016,4,6,17,45,394.0,49.0,1.0,22.5,119.5,475.25,370.53
2016,4,6,18,0,295.0,38.0,1.0,22.0,72.0,364.63,279.58
2016,4,6,18,15,147.5,19.0,0.85,22.0,36.0,189.13,93.84
2016,4,6,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,3.5,1.75,13.5,3.5,2.75,0.0
2016,4,7,6,0,0.0,7.0,1.8,14.0,7.0,5.31,0.0
2016,4,7,6,15,0.0,23.5,1.9,14.0,23.5,17.95,8.81
2016,4,7,6,30,0.0,40.0,2.0,14.0,40.0,30.13,20.67
2016,4,7,6,45,2.0,61.5,2.1,14.5,62.0,45.47,34.66
2016,4,7,7,0,4.0,83.0,2.2,15.0,84.0,60.62,48.32
2016,4,7,7,15,12.0,103.5,2.25,15.0,107.5,75.09,61.26
2016,4,7,7,30,20.0,124.0,2.3,15.0,131.0,89.48,73.89
2016,4,7,7,45,10.0,128.5,2.35,15.5,132.0,93.58,77.16
2016,4,7,8,0,0.0,133.0,2.4,16.0,133.0,97.41,80.12
2016,4,7,8,15,220.0,158.0,2.4,16.0,273.0,106.0,87.3
2016,4,7,8,30,440.0,183.0,2.4,16.0,413.0,119.66,98.77
2016,4,7,8,45,463.0,195.5,2.4,16.5,457.0,125.78,103.48
2016,4,7,9,0,486.0,208.0,2.4,17.0,501.0,131.62,107.93
2016,4,7,9,15,648.0,166.5,2.35,17.0,586.0,109.89,89.16
2016,4,7,9,30,810.0,125.0,2.3,17.0,671.0,95.8,76.98
2016,4,7,9,45,687.5,183.0,2.25,17.5,663.5,115.92,93.72
2016,4,7,10,0,565.0,241.0,2.2,18.0,656.0,143.6,116.52
2016,4,7,10,15,559.0,256.5,2.15,18.0,681.0,181.23,125.45
2016,4,7,10,30,553.0,272.0,2.1,18.0,706.0,231.35,156.85
2016,4,7,10,45,548.0,285.0,2.1,18.0,725.5,280.27,194.49
2016,4,7,11,0,543.0,298.0,2.1,18.0,745.0,329.11,235.07
2016,4,7,11,15,707.0,217.5,2.1,18.0,810.5,371.14,266.94
2016,4,7,11,30,871.0,137.0,2.1,18.0,876.0,431.79,315.64
2016,4,7,11,45,871.5,138.0,2.15,18.0,882.0,486.37,363.03
2016,4,7,12,0,872.0,139.0,2.2,18.0,888.0,539.8,408.33
2016,4,7,12,15,671.0,240.5,2.2,18.0,816.5,562.99,429.17
2016,4,7,12,30,470.0,342.0,2.2,18.0,745.0,563.34,430.71
2016,4,7,12,45,475.0,336.0,2.25,18.0,740.0,597.06,457.54
2016,4,7,13,0,480.0,330.0,2.3,18.0,735.0,629.55,482.9
2016,4,7,13,15,505.5,314.0,2.3,18.0,733.0,667.45,511.99
2016,4,7,13,30,531.0,298.0,2.3,18.0,731.0,704.77,540.41
2016,4,7,13,45,442.0,321.0,2.35,18.0,674.5,682.45,524.19
2016,4,7,14,0,353.0,344.0,2.4,18.0,618.0,638.21,492.38
2016,4,7,14,15,339.0,332.5,2.4,17.5,587.0,635.16,492.5
2016,4,7,14,30,325.0,321.0,2.4,17.0,556.0,629.42,490.34
2016,4,7,14,45,342.5,298.0,2.45,17.0,534.5,638.33,499.17
2016,4,7,15,0,360.0,275.0,2.5,17.0,513.0,645.4,506.69
2016,4,7,15,15,228.0,267.5,2.5,16.5,414.5,499.96,397.81
2016,4,7,15,30,96.0,260.0,2.5,16.0,316.0,349.81,280.73
2016,4,7,15,45,49.0,209.5,2.5,16.0,238.0,252.06,203.24
2016,4,7,16,0,2.0,159.0,2.5,16.0,160.0,136.4,108.2
2016,4,7,16,15,1.0,135.5,2.4,15.5,136.0,114.67,90.9
2016,4,7,16,30,0.0,112.0,2.3,15.0,112.0,92.61,72.88
2016,4,7,16,45,0.0,96.0,2.25,15.0,96.0,78.93,61.58
2016,4,7,17,0,0.0,80.0,2.2,15.0,80.0,65.06,49.94
2016,4,7,17,15,0.0,64.5,2.05,14.5,64.5,51.49,38.47
2016,4,7,17,30,0.0,49.0,1.9,14.0,49.0,37.63,26.55
2016,4,7,17,45,0.0,35.0,1.8,14.0,35.0,26.74,16.99
2016,4,7,18,0,0.0,21.0,1.7,14.0,21.0,15.99,7.51
2016,4,7,18,15,0.0,10.5,1.65,13.5,10.5,7.97,0.0
2016,4,7,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.5,1.4,12.5,3.5,2.75,0.0
2016,4,8,6,0,0.0,7.0,1.4,13.0,7.0,5.31,0.0
2016,4,8,6,15,0.0,20.0,1.45,13.0,20.0,15.24,6.92
2016,4,8,6,30,0.0,33.0,1.5,13.0,33.0,25.22,16.53
2016,4,8,6,45,0.0,50.0,1.55,13.5,50.0,37.87,28.13
2016,4,8,7,0,0.0,67.0,1.6,14.0,67.0,50.25,39.35
2016,4,8,7,15,0.0,85.5,1.6,14.0,85.5,63.52,51.25
2016,4,8,7,30,0.0,104.0,1.6,14.0,104.0,76.67,62.86
2016,4,8,7,45,9.0,131.5,1.6,14.5,135.5,95.57,79.18
2016,4,8,8,0,18.0,159.0,1.6,15.0,167.0,114.16,94.92
2016,4,8,8,15,9.0,125.0,1.55,15.0,129.0,93.24,76.43
2016,4,8,8,30,0.0,91.0,1.5,15.0,91.0,69.87,55.89
2016,4,8,8,45,17.0,166.0,1.5,15.5,176.5,121.8,100.42
2016,4,8,9,0,34.0,241.0,1.5,16.0,262.0,159.88,132.06
2016,4,8,9,15,48.0,269.0,1.5,16.0,300.5,175.59,144.76
2016,4,8,9,30,62.0,297.0,1.5,16.0,339.0,190.78,157.0
2016,4,8,9,45,78.5,321.5,1.55,16.5,377.5,203.89,167.17
2016,4,8,10,0,95.0,346.0,1.6,17.0,416.0,216.58,176.93
2016,4,8,10,15,51.0,279.0,1.65,17.0,317.0,188.9,145.65
2016,4,8,10,30,7.0,212.0,1.7,17.0,218.0,157.33,121.79
2016,4,8,10,45,10.5,240.5,1.75,17.0,249.5,179.05,138.8
2016,4,8,11,0,14.0,269.0,1.8,17.0,281.0,201.59,156.31
2016,4,8,11,15,102.5,347.5,1.85,16.5,434.5,273.01,209.79
2016,4,8,11,30,191.0,426.0,1.9,16.0,588.0,369.51,282.9
2016,4,8,11,45,161.0,428.5,1.95,16.0,566.5,379.11,291.58
2016,4,8,12,0,131.0,431.0,2.0,16.0,545.0,385.19,297.44
2016,4,8,12,15,105.0,421.0,2.0,16.0,512.0,378.71,293.31
2016,4,8,12,30,79.0,411.0,2.0,16.0,479.0,368.42,285.96
2016,4,8,12,45,164.0,413.0,2.05,16.5,552.5,443.64,343.8
2016,4,8,13,0,249.0,415.0,2.1,17.0,626.0,531.06,409.48
2016,4,8,13,15,259.0,404.0,2.1,17.0,619.5,552.09,425.57
2016,4,8,13,30,269.0,393.0,2.1,17.0,613.0,572.39,441.52
2016,4,8,13,45,163.0,370.0,2.15,17.0,502.0,470.07,365.32
2016,4,8,14,0,57.0,347.0,2.2,17.0,391.0,354.25,276.65
2016,4,8,14,15,82.0,344.5,2.2,16.5,405.5,382.32,300.54
2016,4,8,14,30,107.0,342.0,2.2,16.0,420.0,412.05,325.16
2016,4,8,14,45,100.0,322.0,2.25,16.0,391.5,394.62,312.48
2016,4,8,15,0,93.0,302.0,2.3,16.0,363.0,375.91,298.97
2016,4,8,15,15,47.0,236.0,2.3,16.0,266.5,266.93,213.31
2016,4,8,15,30,1.0,170.0,2.3,16.0,170.0,140.97,111.09
2016,4,8,15,45,0.5,118.5,2.3,16.0,118.5,94.59,73.49
2016,4,8,16,0,0.0,67.0,2.3,16.0,67.0,51.43,37.75
2016,4,8,16,15,7.5,108.0,2.25,15.5,111.0,94.08,74.19
2016,4,8,16,30,15.0,149.0,2.2,15.0,155.0,147.06,119.05
2016,4,8,16,45,8.5,129.5,2.15,15.0,133.0,124.12,99.84
2016,4,8,17,0,2.0,110.0,2.1,15.0,111.0,100.97,80.31
2016,4,8,17,15,1.0,88.5,2.0,14.5,89.0,80.32,62.97
2016,4,8,17,30,0.0,67.0,1.9,14.0,67.0,58.91,44.65
2016,4,8,17,45,0.0,47.5,1.8,14.0,47.5,40.08,28.28
2016,4,8,18,0,0.0,28.0,1.7,14.0,28.0,21.38,11.99
2016,4,8,18,15,0.0,15.0,1.65,13.5,15.0,11.42,1.59
2016,4,8,18,30,0.0,2.0,1.6,13.0,2.0,1.57,0.0
2016,4,8,18,45,0.0,1.0,1.55,13.0,1.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.0,2.0,13.0,3.0,2.36,0.0
2016,4,9,6,0,0.0,6.0,2.0,13.0,6.0,4.54,0.0
2016,4,9,6,15,0.0,16.0,2.0,13.0,16.0,12.16,4.52
2016,4,9,6,30,0.0,26.0,2.0,13.0,26.0,19.81,11.82
2016,4,9,6,45,0.0,39.5,2.05,13.0,39.5,30.18,21.36
2016,4,9,7,0,0.0,53.0,2.1,13.0,53.0,40.59,30.87
2016,4,9,7,15,0.0,67.5,2.1,13.0,67.5,51.39,40.62
2016,4,9,7,30,0.0,82.0,2.1,13.0,82.0,62.03,50.08
2016,4,9,7,45,0.0,74.0,2.15,13.0,74.0,56.81,45.31
2016,4,9,8,0,0.0,66.0,2.2,13.0,66.0,50.62,39.67
2016,4,9,8,15,0.0,49.5,2.15,13.0,49.5,37.91,28.24
2016,4,9,8,30,0.0,33.0,2.1,13.0,33.0,25.25,16.89
2016,4,9,8,45,0.0,65.5,2.1,13.5,65.5,50.32,38.93
2016,4,9,9,0,0.0,98.0,2.1,14.0,98.0,75.28,60.51
2016,4,9,9,15,1.0,136.5,2.05,14.0,137.0,102.67,84.0
2016,4,9,9,30,2.0,175.0,2.0,14.0,176.0,129.04,106.34
2016,4,9,9,45,31.0,252.5,2.0,14.0,275.5,167.86,138.95
2016,4,9,10,0,60.0,330.0,2.0,14.0,375.0,208.21,172.33
2016,4,9,10,15,30.0,224.0,2.0,14.0,246.5,156.2,121.84
2016,4,9,10,30,0.0,118.0,2.0,14.0,118.0,90.34,69.23
2016,4,9,10,45,1.5,142.5,2.05,14.5,144.0,108.7,84.01
2016,4,9,11,0,3.0,167.0,2.1,15.0,170.0,127.32,98.78
2016,4,9,11,15,2.5,162.5,2.05,15.0,165.5,124.53,96.45
2016,4,9,11,30,2.0,158.0,2.0,15.0,161.0,121.58,94.03
2016,4,9,11,45,19.5,261.5,2.0,15.5,279.0,206.27,161.22
2016,4,9,12,0,37.0,365.0,2.0,16.0,397.0,292.55,227.85
2016,4,9,12,15,21.0,273.0,2.0,16.0,291.5,222.65,173.53
2016,4,9,12,30,5.0,181.0,2.0,16.0,186.0,143.03,110.74
2016,4,9,12,45,30.5,283.0,2.0,16.0,309.5,245.88,192.7
2016,4,9,13,0,56.0,385.0,2.0,16.0,433.0,353.16,275.59
2016,4,9,13,15,41.5,353.0,2.0,16.0,388.5,323.93,252.89
2016,4,9,13,30,27.0,321.0,2.0,16.0,344.0,291.72,228.26
2016,4,9,13,45,21.0,291.5,2.0,16.0,309.0,251.91,197.65
2016,4,9,14,0,15.0,262.0,2.0,16.0,274.0,224.36,176.31
2016,4,9,14,15,9.0,222.0,2.0,15.5,229.5,186.72,146.97
2016,4,9,14,30,3.0,182.0,2.0,15.0,185.0,148.27,116.48
2016,4,9,14,45,1.5,102.0,2.05,15.0,103.5,80.46,61.36
2016,4,9,15,0,0.0,22.0,2.1,15.0,22.0,16.87,8.53
2016,4,9,15,15,0.0,21.5,2.05,15.0,21.5,16.47,8.25
2016,4,9,15,30,0.0,21.0,2.0,15.0,21.0,16.07,7.95
2016,4,9,15,45,0.0,61.0,2.0,15.0,61.0,46.82,33.96
2016,4,9,16,0,0.0,101.0,2.0,15.0,101.0,79.19,61.24
2016,4,9,16,15,0.0,113.5,1.9,15.0,113.5,91.74,71.92
2016,4,9,16,30,0.0,126.0,1.8,15.0,126.0,106.75,84.69
2016,4,9,16,45,0.0,108.5,1.75,15.0,108.5,91.78,72.34
2016,4,9,17,0,0.0,91.0,1.7,15.0,91.0,76.56,59.65
2016,4,9,17,15,0.0,73.5,1.55,14.5,73.5,61.03,46.59
2016,4,9,17,30,0.0,56.0,1.4,14.0,56.0,45.08,32.93
2016,4,9,17,45,0.0,40.5,1.3,14.0,40.5,30.98,20.63
2016,4,9,18,0,0.0,25.0,1.2,14.0,25.0,19.06,10.14
2016,4,9,18,15,0.0,14.0,1.2,13.5,14.0,10.65,1.47
2016,4,9,18,30,0.0,3.0,1.2,13.0,3.0,2.36,0.0
2016,4,9,18,45,0.0,1.5,1.2,13.0,1.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.65,12.0,0.5,0.39,0.0
2016,4,10,6,0,0.0,1.0,1.7,12.0,1.0,0.75,0.0
2016,4,10,6,15,0.0,3.5,1.75,12.0,3.5,2.64,0.0
2016,4,10,6,30,0.0,6.0,1.8,12.0,6.0,4.54,0.0
2016,4,10,6,45,0.0,9.0,1.9,12.5,9.0,6.82,0.48
2016,4,10,7,0,0.0,12.0,2.0,13.0,12.0,9.11,2.57
2016,4,10,7,15,0.0,15.0,2.0,13.0,15.0,11.4,4.66
2016,4,10,7,30,0.0,18.0,2.0,13.0,18.0,13.7,6.73
2016,4,10,7,45,0.0,31.0,2.05,13.0,31.0,23.66,15.66
2016,4,10,8,0,0.0,44.0,2.1,13.0,44.0,33.66,24.55
2016,4,10,8,15,0.0,43.5,2.1,13.0,43.5,33.3,24.13
2016,4,10,8,30,0.0,43.0,2.1,13.0,43.0,32.94,23.72
2016,4,10,8,45,0.0,50.5,2.1,13.5,50.5,38.74,28.71
2016,4,10,9,0,0.0,58.0,2.1,14.0,58.0,44.56,33.66
2016,4,10,9,15,0.0,80.0,2.1,14.0,80.0,61.63,48.46
2016,4,10,9,30,0.0,102.0,2.1,14.0,102.0,78.39,62.85
2016,4,10,9,45,5.5,170.0,2.15,14.0,174.5,126.18,103.71
2016,4,10,10,0,11.0,238.0,2.2,14.0,247.0,170.73,141.12
2016,4,10,10,15,18.5,272.5,2.25,14.0,287.5,195.51,153.88
2016,4,10,10,30,26.0,307.0,2.3,14.0,328.0,209.44,164.14
2016,4,10,10,45,16.5,256.5,2.35,14.5,270.0,191.33,149.71
2016,4,10,11,0,7.0,206.0,2.4,15.0,212.0,156.31,121.84
2016,4,10,11,15,7.0,201.5,2.45,15.0,207.5,154.38,120.34
2016,4,10,11,30,7.0,197.0,2.5,15.0,203.0,152.3,118.68
2016,4,10,11,45,7.5,200.5,2.55,15.0,207.0,156.24,121.87
2016,4,10,12,0,8.0,204.0,2.6,15.0,211.0,160.27,125.14
2016,4,10,12,15,8.0,203.5,2.65,15.0,211.0,161.07,125.84
2016,4,10,12,30,8.0,203.0,2.7,15.0,211.0,161.83,126.53
2016,4,10,12,45,6.5,191.0,2.8,15.0,197.5,152.6,119.2
2016,4,10,13,0,5.0,179.0,2.9,15.0,184.0,143.0,111.57
2016,4,10,13,15,7.0,202.0,2.95,14.5,208.5,163.55,128.53
2016,4,10,13,30,9.0,225.0,3.0,14.0,233.0,184.84,146.07
2016,4,10,13,45,7.5,213.0,3.05,14.0,219.5,175.07,138.33
2016,4,10,14,0,6.0,201.0,3.1,14.0,206.0,164.99,130.37
2016,4,10,14,15,3.0,152.0,3.1,14.0,154.5,122.41,95.87
2016,4,10,14,30,0.0,103.0,3.1,14.0,103.0,79.88,60.97
2016,4,10,14,45,2.0,144.5,3.1,14.0,146.0,116.14,91.18
2016,4,10,15,0,4.0,186.0,3.1,14.0,189.0,155.03,123.33
2016,4,10,15,15,3.5,181.5,3.05,13.5,184.0,152.08,121.37
2016,4,10,15,30,3.0,177.0,3.0,13.0,179.0,149.34,119.66
2016,4,10,15,45,1.5,128.0,3.0,13.0,129.0,104.02,82.3
2016,4,10,16,0,0.0,79.0,3.0,13.0,79.0,60.72,46.07
2016,4,10,16,15,0.0,56.0,2.9,13.0,56.0,42.91,31.11
2016,4,10,16,30,0.0,33.0,2.8,13.0,33.0,25.2,16.04
2016,4,10,16,45,0.0,28.5,2.75,13.0,28.5,21.73,13.12
2016,4,10,17,0,0.0,24.0,2.7,13.0,24.0,18.28,10.16
2016,4,10,17,15,0.0,19.5,2.55,12.5,19.5,14.83,7.2
2016,4,10,17,30,0.0,15.0,2.4,12.0,15.0,11.39,4.2
2016,4,10,17,45,0.0,10.5,2.25,12.0,10.5,7.96,1.16
2016,4,10,18,0,0.0,6.0,2.1,12.0,6.0,4.54,0.0
2016,4,10,18,15,0.0,3.0,2.0,12.0,3.0,2.27,0.0
2016,4,10,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,46.0,11.0,0.65,11.5,13.5,8.65,0.0
2016,4,11,6,0,92.0,22.0,0.6,12.0,27.0,16.68,1.35
2016,4,11,6,15,201.5,38.5,0.65,12.0,65.5,28.97,19.15
2016,4,11,6,30,311.0,55.0,0.7,12.0,104.0,41.35,31.05
2016,4,11,6,45,387.5,66.5,0.8,12.5,151.5,50.0,39.17
2016,4,11,7,0,464.0,78.0,0.9,13.0,199.0,61.36,49.46
2016,4,11,7,15,241.5,104.0,0.95,13.0,167.5,74.22,60.96
2016,4,11,7,30,19.0,130.0,1.0,13.0,136.0,93.76,78.13
2016,4,11,7,45,11.0,139.0,1.1,13.5,143.0,100.68,83.82
2016,4,11,8,0,3.0,148.0,1.2,14.0,150.0,107.43,89.28
2016,4,11,8,15,19.5,180.0,1.2,14.0,191.0,128.85,107.48
2016,4,11,8,30,36.0,212.0,1.2,14.0,232.0,142.71,118.95
2016,4,11,8,45,19.0,193.5,1.25,14.5,204.0,139.55,115.64
2016,4,11,9,0,2.0,175.0,1.3,15.0,176.0,128.16,105.44
2016,4,11,9,15,4.0,187.0,1.3,15.0,190.0,136.58,112.33
2016,4,11,9,30,6.0,199.0,1.3,15.0,204.0,144.92,119.08
2016,4,11,9,45,25.0,258.5,1.35,15.0,277.5,170.96,140.65
2016,4,11,10,0,44.0,318.0,1.4,15.0,351.0,202.14,166.21
2016,4,11,10,15,55.5,342.0,1.4,15.0,385.5,223.7,173.67
2016,4,11,10,30,67.0,366.0,1.4,15.0,420.0,248.01,191.27
2016,4,11,10,45,42.5,331.0,1.4,15.5,366.0,233.79,180.67
2016,4,11,11,0,18.0,296.0,1.4,16.0,312.0,221.37,171.73
2016,4,11,11,15,18.0,298.5,1.4,16.0,314.0,226.39,175.71
2016,4,11,11,30,18.0,301.0,1.4,16.0,316.0,231.34,179.62
2016,4,11,11,45,108.0,369.0,1.4,16.0,463.5,318.42,245.93
2016,4,11,12,0,198.0,437.0,1.4,16.0,611.0,424.76,325.77
2016,4,11,12,15,126.0,415.0,1.4,16.0,526.0,389.95,300.17
2016,4,11,12,30,54.0,393.0,1.4,16.0,441.0,340.35,263.12
2016,4,11,12,45,434.0,278.5,1.45,16.0,651.0,530.75,411.33
2016,4,11,13,0,814.0,164.0,1.5,16.0,861.0,730.73,559.98
2016,4,11,13,15,809.0,163.0,1.5,16.0,844.5,768.3,586.33
2016,4,11,13,30,804.0,162.0,1.5,16.0,828.0,802.92,611.83
2016,4,11,13,45,797.0,160.0,1.55,16.0,803.5,831.88,633.17
2016,4,11,14,0,790.0,158.0,1.6,16.0,779.0,857.44,651.7
2016,4,11,14,15,779.5,155.5,1.6,16.0,748.0,875.92,664.97
2016,4,11,14,30,769.0,153.0,1.6,16.0,717.0,890.64,675.89
2016,4,11,14,45,576.0,213.5,1.65,16.0,624.0,794.25,610.09
2016,4,11,15,0,383.0,274.0,1.7,16.0,531.0,668.56,519.65
2016,4,11,15,15,550.5,203.5,1.7,15.5,546.0,792.11,615.73
2016,4,11,15,30,718.0,133.0,1.7,15.0,561.0,902.1,694.79
2016,4,11,15,45,697.0,127.0,1.7,15.0,515.0,884.5,683.33
2016,4,11,16,0,676.0,121.0,1.7,15.0,469.0,863.35,670.9
2016,4,11,16,15,644.0,115.0,1.7,15.0,419.0,827.89,648.29
2016,4,11,16,30,612.0,109.0,1.7,15.0,369.0,789.39,623.2
2016,4,11,16,45,577.5,100.0,1.7,15.0,319.5,742.19,591.12
2016,4,11,17,0,543.0,91.0,1.7,15.0,270.0,692.77,556.32
2016,4,11,17,15,483.0,81.5,1.65,14.5,219.5,616.42,500.23
2016,4,11,17,30,423.0,72.0,1.6,14.0,169.0,534.68,437.34
2016,4,11,17,45,347.0,58.0,1.55,13.5,124.5,440.65,361.39
2016,4,11,18,0,271.0,44.0,1.5,13.0,80.0,349.67,283.48
2016,4,11,18,15,156.0,27.5,1.55,12.5,46.0,222.63,155.88
2016,4,11,18,30,41.0,11.0,1.6,12.0,12.0,42.53,0.0
2016,4,11,18,45,20.5,5.5,1.7,12.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,3.0,2.4,11.5,3.0,2.36,0.0
2016,4,12,6,0,0.0,6.0,2.5,12.0,6.0,4.54,0.0
2016,4,12,6,15,0.0,14.0,2.55,12.0,14.0,10.63,3.5
2016,4,12,6,30,0.0,22.0,2.6,12.0,22.0,16.74,9.24
2016,4,12,6,45,0.0,32.0,2.65,12.0,32.0,24.4,16.32
2016,4,12,7,0,0.0,42.0,2.7,12.0,42.0,32.08,23.37
2016,4,12,7,15,0.0,52.5,2.7,12.0,52.5,40.17,30.7
2016,4,12,7,30,0.0,63.0,2.7,12.0,63.0,48.28,37.94
2016,4,12,7,45,48.5,127.0,2.75,12.5,149.5,91.41,76.12
2016,4,12,8,0,97.0,191.0,2.8,13.0,236.0,129.84,109.36
2016,4,12,8,15,92.5,213.0,2.8,13.0,259.5,143.08,120.43
2016,4,12,8,30,88.0,235.0,2.8,13.0,283.0,155.97,131.13
2016,4,12,8,45,45.5,208.0,2.85,13.5,233.0,141.93,118.42
2016,4,12,9,0,3.0,181.0,2.9,14.0,183.0,132.13,109.49
2016,4,12,9,15,67.5,253.0,2.9,14.0,300.0,168.33,140.07
2016,4,12,9,30,132.0,325.0,2.9,14.0,417.0,195.4,162.51
2016,4,12,9,45,134.5,341.5,2.95,14.5,439.0,202.76,167.97
2016,4,12,10,0,137.0,358.0,3.0,15.0,461.0,209.79,173.2
2016,4,12,10,15,105.5,365.0,3.05,15.0,446.0,240.28,185.92
2016,4,12,10,30,74.0,372.0,3.1,15.0,431.0,252.8,195.83
2016,4,12,10,45,211.0,377.0,3.2,15.5,553.0,286.93,216.46
2016,4,12,11,0,348.0,382.0,3.3,16.0,675.0,340.13,253.88
2016,4,12,11,15,229.0,403.5,3.35,16.0,598.0,351.24,268.18
2016,4,12,11,30,110.0,425.0,3.4,16.0,521.0,345.09,267.27
2016,4,12,11,45,171.0,430.0,3.45,16.0,579.5,387.46,300.17
2016,4,12,12,0,232.0,435.0,3.5,16.0,638.0,441.36,342.18
2016,4,12,12,15,241.0,427.0,3.55,16.0,637.5,465.37,361.71
2016,4,12,12,30,250.0,419.0,3.6,16.0,637.0,489.73,381.49
2016,4,12,12,45,533.5,292.0,3.65,16.5,752.0,608.27,474.63
2016,4,12,13,0,817.0,165.0,3.7,17.0,867.0,735.66,573.05
2016,4,12,13,15,697.0,226.0,3.8,16.5,816.5,746.52,581.4
2016,4,12,13,30,577.0,287.0,3.9,16.0,766.0,738.29,576.06
2016,4,12,13,45,685.5,223.5,4.0,16.0,776.5,806.92,630.41
2016,4,12,14,0,794.0,160.0,4.1,16.0,787.0,864.39,674.96
2016,4,12,14,15,784.0,158.0,4.1,16.0,756.5,883.86,689.48
2016,4,12,14,30,774.0,156.0,4.1,16.0,726.0,907.26,707.19
2016,4,12,14,45,761.5,152.0,4.2,16.0,689.0,915.47,714.75
2016,4,12,15,0,749.0,148.0,4.3,16.0,652.0,919.81,719.88
2016,4,12,15,15,730.5,144.5,4.3,15.5,610.0,915.08,719.59
2016,4,12,15,30,712.0,141.0,4.3,15.0,568.0,906.52,716.75
2016,4,12,15,45,515.5,173.5,4.35,15.0,469.5,746.56,601.21
2016,4,12,16,0,319.0,206.0,4.4,15.0,371.0,571.25,466.08
2016,4,12,16,15,364.5,175.0,4.3,14.5,345.5,584.99,481.59
2016,4,12,16,30,410.0,144.0,4.2,14.0,320.0,621.23,513.03
2016,4,12,16,45,361.0,136.5,4.15,14.0,276.5,565.01,469.13
2016,4,12,17,0,312.0,129.0,4.1,14.0,233.0,486.35,407.18
2016,4,12,17,15,273.0,110.5,4.0,13.5,189.5,426.1,358.97
2016,4,12,17,30,234.0,92.0,3.9,13.0,146.0,365.93,308.85
2016,4,12,17,45,179.0,72.0,3.85,12.5,107.0,288.89,242.44
2016,4,12,18,0,124.0,52.0,3.8,12.0,68.0,213.08,174.85
2016,4,12,18,15,62.0,31.0,3.75,12.0,39.0,111.46,78.54
2016,4,12,18,30,0.0,10.0,3.7,12.0,10.0,7.87,0.0
2016,4,12,18,45,0.0,5.0,3.65,12.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,5,45,58.0,12.5,2.25,10.5,16.5,9.83,0.0
2016,4,13,6,0,116.0,25.0,2.3,11.0,33.0,18.85,6.23
2016,4,13,6,15,228.5,41.0,2.4,11.5,73.5,30.9,21.11
2016,4,13,6,30,341.0,57.0,2.5,12.0,114.0,42.98,32.55
2016,4,13,6,45,423.0,67.5,2.65,12.5,163.5,51.03,40.11
2016,4,13,7,0,505.0,78.0,2.8,13.0,213.0,61.59,49.68
2016,4,13,7,15,558.5,86.0,2.8,13.0,265.5,67.13,54.66
2016,4,13,7,30,612.0,94.0,2.8,13.0,318.0,72.61,59.45
2016,4,13,7,45,650.5,100.0,2.85,13.5,370.0,76.34,62.47
2016,4,13,8,0,689.0,106.0,2.9,14.0,422.0,80.02,65.38
2016,4,13,8,15,716.5,110.5,2.85,14.0,472.0,82.4,67.24
2016,4,13,8,30,744.0,115.0,2.8,14.0,522.0,84.72,69.04
2016,4,13,8,45,768.5,117.5,2.8,14.5,569.5,92.93,75.81
2016,4,13,9,0,793.0,120.0,2.8,15.0,617.0,93.9,76.27
2016,4,13,9,15,808.5,122.5,2.75,15.0,658.0,94.61,76.67
2016,4,13,9,30,824.0,125.0,2.7,15.0,699.0,95.27,77.05
2016,4,13,9,45,846.0,122.0,2.7,15.5,737.5,92.88,74.68
2016,4,13,10,0,868.0,119.0,2.7,16.0,776.0,103.4,83.36
2016,4,13,10,15,876.0,120.5,2.7,16.0,805.5,161.08,95.51
2016,4,13,10,30,884.0,122.0,2.7,16.0,835.0,219.69,134.03
2016,4,13,10,45,887.5,124.0,2.7,16.0,856.5,278.34,181.79
2016,4,13,11,0,891.0,126.0,2.7,16.0,878.0,337.0,233.31
2016,4,13,11,15,894.5,127.0,2.7,16.0,892.5,394.86,285.11
2016,4,13,11,30,898.0,128.0,2.7,16.0,907.0,452.28,336.07
2016,4,13,11,45,893.0,132.0,2.7,16.5,912.0,507.19,383.34
2016,4,13,12,0,888.0,136.0,2.7,17.0,917.0,560.44,427.76
2016,4,13,12,15,888.0,136.0,2.7,17.0,915.5,611.83,470.18
