Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,12,30,888.0,136.0,2.7,17.0,914.0,661.5,510.14
2016,4,13,12,45,882.5,137.0,2.7,17.0,904.0,706.38,545.58
2016,4,13,13,0,877.0,138.0,2.7,17.0,894.0,748.66,578.32
2016,4,13,13,15,873.0,137.0,2.75,17.0,877.0,787.65,608.41
2016,4,13,13,30,869.0,136.0,2.8,17.0,860.0,823.74,635.01
2016,4,13,13,45,855.5,138.5,2.85,17.0,833.5,863.49,663.59
2016,4,13,14,0,842.0,141.0,2.9,17.0,807.0,889.17,682.34
2016,4,13,14,15,832.5,139.0,2.9,16.5,776.0,910.07,698.95
2016,4,13,14,30,823.0,137.0,2.9,16.0,745.0,927.18,713.15
2016,4,13,14,45,802.5,138.0,2.95,16.0,706.0,933.19,718.93
2016,4,13,15,0,782.0,139.0,3.0,16.0,667.0,934.95,722.06
2016,4,13,15,15,765.0,135.0,3.0,15.5,624.0,939.01,727.97
2016,4,13,15,30,748.0,131.0,3.0,15.0,581.0,931.55,725.99
2016,4,13,15,45,722.5,127.5,3.05,15.0,533.5,912.48,715.04
2016,4,13,16,0,697.0,124.0,3.1,15.0,486.0,889.74,701.53
2016,4,13,16,15,665.5,118.0,3.1,14.5,435.5,854.59,679.86
2016,4,13,16,30,634.0,112.0,3.1,14.0,385.0,816.31,655.47
2016,4,13,16,45,586.5,105.5,3.1,14.0,332.5,758.75,614.8
2016,4,13,17,0,539.0,99.0,3.1,14.0,280.0,698.88,571.18
2016,4,13,17,15,478.5,89.0,2.95,13.5,229.0,615.41,507.91
2016,4,13,17,30,418.0,79.0,2.8,13.0,178.0,540.61,448.78
2016,4,13,17,45,323.0,65.5,2.7,12.5,130.5,430.31,358.29
2016,4,13,18,0,228.0,52.0,2.6,12.0,83.0,324.42,266.59
2016,4,13,18,15,127.0,32.5,2.55,11.5,48.5,187.7,138.55
2016,4,13,18,30,26.0,13.0,2.5,11.0,14.0,31.74,0.0
2016,4,13,18,45,13.0,6.5,2.45,11.0,7.0,5.11,0.0
2016,4,13,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,45,56.5,14.5,2.2,9.5,18.5,11.41,0.0
2016,4,14,6,0,113.0,29.0,2.2,10.0,37.0,21.71,9.44
2016,4,14,6,15,227.5,45.0,2.25,10.5,78.0,33.74,23.79
2016,4,14,6,30,342.0,61.0,2.3,11.0,119.0,45.76,35.22
2016,4,14,6,45,418.5,72.0,2.35,11.5,168.5,54.06,43.02
2016,4,14,7,0,495.0,83.0,2.4,12.0,218.0,65.24,53.16
2016,4,14,7,15,516.5,90.0,2.5,12.0,257.0,69.43,56.93
2016,4,14,7,30,538.0,97.0,2.6,12.0,296.0,73.49,60.46
2016,4,14,7,45,620.0,92.5,2.75,12.5,354.5,70.49,57.5
2016,4,14,8,0,702.0,88.0,2.9,13.0,413.0,68.2,55.18
2016,4,14,8,15,650.5,117.0,2.95,13.0,444.5,85.09,69.87
2016,4,14,8,30,599.0,146.0,3.0,13.0,476.0,101.02,83.55
2016,4,14,8,45,440.0,210.5,3.1,13.5,464.5,132.36,110.23
2016,4,14,9,0,281.0,275.0,3.2,14.0,453.0,167.27,139.52
2016,4,14,9,15,238.0,302.0,3.25,14.0,459.5,187.93,156.6
2016,4,14,9,30,195.0,329.0,3.3,14.0,466.0,199.08,165.6
2016,4,14,9,45,215.5,345.0,3.4,14.5,503.5,206.8,171.41
2016,4,14,10,0,236.0,361.0,3.5,15.0,541.0,216.67,179.01
2016,4,14,10,15,543.0,253.0,3.55,15.0,687.0,192.27,131.97
2016,4,14,10,30,850.0,145.0,3.6,15.0,833.0,223.54,139.14
2016,4,14,10,45,432.0,208.0,3.65,15.0,558.5,223.74,158.43
2016,4,14,11,0,14.0,271.0,3.7,15.0,284.0,203.82,159.7
2016,4,14,11,15,427.0,219.0,3.8,15.0,591.5,294.89,221.79
2016,4,14,11,30,840.0,167.0,3.9,15.0,899.0,457.3,344.46
2016,4,14,11,45,826.5,177.0,4.0,15.5,901.5,511.9,391.4
2016,4,14,12,0,813.0,187.0,4.1,16.0,904.0,564.26,435.51
2016,4,14,12,15,813.0,186.5,4.2,16.0,902.5,614.13,477.34
2016,4,14,12,30,813.0,186.0,4.3,16.0,901.0,662.39,517.13
2016,4,14,12,45,842.0,166.0,4.4,16.0,900.0,712.46,557.95
2016,4,14,13,0,871.0,146.0,4.5,16.0,899.0,761.54,597.53
2016,4,14,13,15,567.5,274.0,4.55,16.0,761.0,689.52,541.45
2016,4,14,13,30,264.0,402.0,4.6,16.0,623.0,580.45,455.47
2016,4,14,13,45,548.5,276.0,4.65,16.0,717.5,738.32,581.6
2016,4,14,14,0,833.0,150.0,4.7,16.0,812.0,891.75,698.64
2016,4,14,14,15,823.0,147.5,4.7,15.5,780.0,911.55,714.24
2016,4,14,14,30,813.0,145.0,4.7,15.0,748.0,927.5,728.16
2016,4,14,14,45,801.5,141.5,4.75,15.0,710.5,937.16,736.77
2016,4,14,15,0,790.0,138.0,4.8,15.0,673.0,942.87,742.79
2016,4,14,15,15,772.0,134.0,4.8,14.5,629.5,945.81,748.09
2016,4,14,15,30,754.0,130.0,4.8,14.0,586.0,937.34,745.33
2016,4,14,15,45,743.0,121.0,4.8,14.0,540.5,926.04,739.28
2016,4,14,16,0,732.0,112.0,4.8,14.0,495.0,911.04,730.59
2016,4,14,16,15,701.0,107.0,4.7,13.5,444.0,877.52,708.84
2016,4,14,16,30,670.0,102.0,4.6,13.0,393.0,840.89,684.49
2016,4,14,16,45,632.5,95.0,4.6,13.0,341.0,792.52,649.99
2016,4,14,17,0,595.0,88.0,4.6,13.0,289.0,741.87,612.68
2016,4,14,17,15,535.5,79.5,4.35,12.5,237.0,666.31,554.27
2016,4,14,17,30,476.0,71.0,4.1,12.0,185.0,590.03,492.99
2016,4,14,17,45,389.5,59.5,3.95,12.0,137.5,481.68,402.67
2016,4,14,18,0,303.0,48.0,3.8,12.0,90.0,384.04,317.28
2016,4,14,18,15,151.5,33.0,3.7,11.5,54.0,229.88,173.29
2016,4,14,18,30,0.0,18.0,3.6,11.0,18.0,18.23,0.0
2016,4,14,18,45,0.0,9.0,3.5,11.0,9.0,7.08,0.0
2016,4,14,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,15,5,45,113.0,13.0,2.65,8.5,21.5,10.23,0.0
2016,4,15,6,0,226.0,26.0,2.7,9.0,43.0,21.23,10.12
2016,4,15,6,15,344.5,38.0,2.75,9.5,87.5,31.04,21.63
2016,4,15,6,30,463.0,50.0,2.8,10.0,132.0,40.87,31.04
2016,4,15,6,45,532.5,59.0,2.9,10.5,183.5,47.92,37.7
2016,4,15,7,0,602.0,68.0,3.0,11.0,235.0,54.93,44.11
2016,4,15,7,15,651.5,74.0,3.15,11.5,289.0,59.41,48.06
2016,4,15,7,30,701.0,80.0,3.3,12.0,343.0,63.89,51.88
2016,4,15,7,45,731.5,86.0,3.45,12.5,396.0,67.99,55.27
2016,4,15,8,0,762.0,92.0,3.6,13.0,449.0,77.9,63.74
2016,4,15,8,15,787.5,96.0,3.55,13.5,500.0,80.51,65.68
2016,4,15,8,30,813.0,100.0,3.5,14.0,551.0,83.04,67.55
2016,4,15,8,45,831.5,103.5,3.45,14.5,598.5,84.99,68.89
2016,4,15,9,0,850.0,107.0,3.4,15.0,646.0,86.84,70.16
2016,4,15,9,15,864.5,109.0,3.3,15.0,688.0,87.57,70.59
2016,4,15,9,30,879.0,111.0,3.2,15.0,730.0,97.58,79.02
2016,4,15,9,45,896.0,110.0,3.1,15.5,768.5,97.2,78.35
2016,4,15,10,0,913.0,109.0,3.0,16.0,807.0,105.88,73.93
2016,4,15,10,15,920.5,110.5,2.95,16.0,836.5,165.94,96.31
2016,4,15,10,30,928.0,112.0,2.9,16.0,866.0,226.86,137.68
2016,4,15,10,45,935.5,111.5,2.9,16.5,889.0,287.25,187.01
2016,4,15,11,0,943.0,111.0,2.9,17.0,912.0,347.99,240.0
2016,4,15,11,15,945.5,111.5,2.9,17.0,926.5,407.75,293.54
2016,4,15,11,30,948.0,112.0,2.9,17.0,941.0,466.87,345.93
2016,4,15,11,45,950.5,111.5,2.95,17.5,947.5,524.41,395.27
2016,4,15,12,0,953.0,111.0,3.0,18.0,954.0,580.79,442.18
2016,4,15,12,15,951.5,111.0,3.0,18.0,952.0,633.88,485.92
2016,4,15,12,30,950.0,111.0,3.0,18.0,950.0,684.94,526.92
2016,4,15,12,45,950.5,109.0,3.05,18.0,940.5,733.46,565.27
2016,4,15,13,0,951.0,107.0,3.1,18.0,931.0,779.57,601.09
2016,4,15,13,15,946.5,106.0,3.1,18.0,913.0,820.17,631.26
2016,4,15,13,30,942.0,105.0,3.1,18.0,895.0,857.61,657.76
2016,4,15,13,45,936.0,103.5,3.15,18.5,869.0,890.01,679.76
2016,4,15,14,0,930.0,102.0,3.2,19.0,843.0,918.85,699.31
2016,4,15,14,15,921.0,100.5,3.2,18.5,810.5,941.36,716.92
2016,4,15,14,30,912.0,99.0,3.2,18.0,778.0,960.0,732.12
2016,4,15,14,45,899.5,97.5,3.2,18.0,739.0,971.46,741.23
2016,4,15,15,0,887.0,96.0,3.2,18.0,700.0,978.93,747.85
2016,4,15,15,15,872.0,94.0,3.15,18.0,656.0,979.47,749.54
2016,4,15,15,30,857.0,92.0,3.1,18.0,612.0,988.61,757.38
2016,4,15,15,45,836.5,89.0,3.05,18.0,563.0,974.78,749.52
2016,4,15,16,0,816.0,86.0,3.0,18.0,514.0,957.13,739.28
2016,4,15,16,15,789.5,82.5,2.9,17.5,462.5,929.2,722.82
2016,4,15,16,30,763.0,79.0,2.8,17.0,411.0,897.9,703.77
2016,4,15,16,45,727.5,74.0,2.7,17.0,358.0,852.68,672.97
2016,4,15,17,0,692.0,69.0,2.6,17.0,305.0,811.99,644.61
2016,4,15,17,15,638.5,63.0,2.55,16.0,252.0,744.36,597.66
2016,4,15,17,30,585.0,57.0,2.5,15.0,199.0,676.02,547.51
2016,4,15,17,45,504.0,48.5,2.45,14.5,149.5,578.74,470.68
2016,4,15,18,0,423.0,40.0,2.4,14.0,100.0,483.72,390.92
2016,4,15,18,15,286.5,27.5,2.45,13.5,60.5,339.92,257.63
2016,4,15,18,30,150.0,15.0,2.5,13.0,21.0,176.98,0.0
2016,4,15,18,45,75.0,7.5,2.55,13.0,10.5,65.65,0.0
2016,4,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,121.5,13.5,1.4,11.5,23.0,10.62,0.0
2016,4,16,6,0,243.0,27.0,1.3,12.0,46.0,22.07,11.32
2016,4,16,6,15,352.5,39.0,1.25,12.5,90.0,31.84,22.17
2016,4,16,6,30,462.0,51.0,1.2,13.0,134.0,41.6,31.38
2016,4,16,6,45,531.0,59.5,1.2,14.0,185.0,48.23,37.49
2016,4,16,7,0,600.0,68.0,1.2,15.0,236.0,54.85,43.35
2016,4,16,7,15,647.5,74.0,1.2,15.5,289.5,59.31,47.2
2016,4,16,7,30,695.0,80.0,1.2,16.0,343.0,63.74,50.91
2016,4,16,7,45,728.0,85.0,1.3,16.5,396.0,67.2,53.68
2016,4,16,8,0,761.0,90.0,1.4,17.0,449.0,76.36,61.35
2016,4,16,8,15,785.5,94.0,1.4,17.0,499.5,78.99,63.4
2016,4,16,8,30,810.0,98.0,1.4,17.0,550.0,81.54,65.38
2016,4,16,8,45,827.5,101.5,1.45,17.5,597.0,83.49,66.72
2016,4,16,9,0,845.0,105.0,1.5,18.0,644.0,85.35,67.97
2016,4,16,9,15,859.0,107.5,1.5,18.5,686.0,86.39,68.54
2016,4,16,9,30,873.0,110.0,1.5,19.0,728.0,96.82,77.03
2016,4,16,9,45,885.0,111.0,1.55,19.5,764.5,97.33,77.13
2016,4,16,10,0,897.0,112.0,1.6,20.0,801.0,109.71,73.85
2016,4,16,10,15,904.5,113.5,1.6,20.0,830.0,168.79,96.69
2016,4,16,10,30,912.0,115.0,1.6,20.0,859.0,228.73,137.1
2016,4,16,10,45,922.5,112.5,1.6,20.5,883.0,287.66,184.21
2016,4,16,11,0,933.0,110.0,1.6,21.0,907.0,347.19,234.81
2016,4,16,11,15,936.0,110.5,1.6,21.0,921.0,406.43,286.36
2016,4,16,11,30,939.0,111.0,1.6,21.0,935.0,465.09,336.69
2016,4,16,11,45,943.0,109.5,1.65,21.5,942.0,522.01,383.9
2016,4,16,12,0,947.0,108.0,1.7,22.0,949.0,577.88,428.82
2016,4,16,12,15,946.5,108.0,1.7,22.0,947.5,631.04,470.92
2016,4,16,12,30,946.0,108.0,1.7,22.0,946.0,682.28,510.4
2016,4,16,12,45,944.0,107.0,1.7,22.0,936.0,729.57,546.04
2016,4,16,13,0,942.0,106.0,1.7,22.0,926.0,774.3,579.06
2016,4,16,13,15,938.0,105.5,1.7,22.0,908.0,815.2,607.94
2016,4,16,13,30,934.0,105.0,1.7,22.0,890.0,853.05,633.44
2016,4,16,13,45,929.0,103.0,1.7,22.0,865.5,885.41,655.22
2016,4,16,14,0,924.0,101.0,1.7,22.0,841.0,914.27,674.74
2016,4,16,14,15,916.0,100.0,1.7,22.0,808.5,937.88,690.9
2016,4,16,14,30,908.0,99.0,1.7,22.0,776.0,957.73,704.76
2016,4,16,14,45,898.0,96.5,1.75,22.0,738.0,970.27,714.71
2016,4,16,15,0,888.0,94.0,1.8,22.0,700.0,978.87,722.36
2016,4,16,15,15,873.0,92.0,1.8,21.5,656.5,979.25,725.63
2016,4,16,15,30,858.0,90.0,1.8,21.0,613.0,975.74,726.62
2016,4,16,15,45,834.0,88.5,1.8,21.0,563.5,972.62,726.66
2016,4,16,16,0,810.0,87.0,1.8,21.0,514.0,953.26,716.03
2016,4,16,16,15,783.5,83.5,1.75,20.5,463.0,925.24,700.43
2016,4,16,16,30,757.0,80.0,1.7,20.0,412.0,893.89,682.34
2016,4,16,16,45,698.5,80.5,1.65,19.5,356.5,840.01,648.15
2016,4,16,17,0,640.0,81.0,1.6,19.0,301.0,778.19,607.31
2016,4,16,17,15,586.0,73.5,1.5,18.5,249.0,708.58,558.57
2016,4,16,17,30,532.0,66.0,1.4,18.0,197.0,638.17,506.77
2016,4,16,17,45,428.0,58.0,1.35,17.5,146.5,520.59,416.77
2016,4,16,18,0,324.0,50.0,1.3,17.0,96.0,405.48,324.0
2016,4,16,18,15,162.0,35.5,1.3,16.5,58.5,242.11,182.12
2016,4,16,18,30,0.0,21.0,1.3,16.0,21.0,23.28,0.0
2016,4,16,18,45,0.0,10.5,1.3,16.0,10.5,8.26,0.0
2016,4,16,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,45,100.0,15.0,0.7,13.5,23.0,11.8,0.0
2016,4,17,6,0,200.0,30.0,0.7,14.0,46.0,22.81,12.34
2016,4,17,6,15,301.5,43.5,0.75,14.0,89.0,33.15,23.25
2016,4,17,6,30,403.0,57.0,0.8,14.0,132.0,45.89,35.09
2016,4,17,6,45,474.0,66.5,0.85,14.5,182.0,53.04,41.7
2016,4,17,7,0,545.0,76.0,0.9,15.0,232.0,60.14,48.04
2016,4,17,7,15,593.0,83.5,0.95,15.0,284.5,65.38,52.66
2016,4,17,7,30,641.0,91.0,1.0,15.0,337.0,70.55,57.09
2016,4,17,7,45,678.0,96.0,1.05,15.5,389.0,73.7,59.56
2016,4,17,8,0,715.0,101.0,1.1,16.0,441.0,76.82,61.95
2016,4,17,8,15,740.5,105.5,1.15,16.5,491.0,79.31,63.77
2016,4,17,8,30,766.0,110.0,1.2,17.0,541.0,88.56,71.39
2016,4,17,8,45,789.5,112.0,1.25,17.5,588.0,89.32,71.66
2016,4,17,9,0,813.0,114.0,1.3,18.0,635.0,90.09,71.97
2016,4,17,9,15,827.5,116.5,1.35,18.5,676.5,90.9,72.32
2016,4,17,9,30,842.0,119.0,1.4,19.0,718.0,91.65,72.64
2016,4,17,9,45,859.0,118.0,1.45,19.5,755.0,90.42,71.31
2016,4,17,10,0,876.0,117.0,1.5,20.0,792.0,114.17,75.7
2016,4,17,10,15,884.0,118.5,1.55,20.5,821.5,172.06,99.18
2016,4,17,10,30,892.0,120.0,1.6,21.0,851.0,230.87,139.01
2016,4,17,10,45,897.5,121.0,1.65,21.5,873.0,289.54,186.16
2016,4,17,11,0,903.0,122.0,1.7,22.0,895.0,348.41,236.21
2016,4,17,11,15,906.5,122.5,1.7,22.0,909.5,406.26,286.32
2016,4,17,11,30,910.0,123.0,1.7,22.0,924.0,463.63,335.33
2016,4,17,11,45,911.5,123.5,1.7,22.5,930.5,519.37,381.17
2016,4,17,12,0,913.0,124.0,1.7,23.0,937.0,573.98,424.6
2016,4,17,12,15,912.5,123.5,1.65,23.0,935.5,625.36,464.83
2016,4,17,12,30,912.0,123.0,1.6,23.0,934.0,674.88,502.46
2016,4,17,12,45,912.0,121.5,1.6,23.5,924.5,721.87,536.58
2016,4,17,13,0,912.0,120.0,1.6,24.0,915.0,766.55,568.14
2016,4,17,13,15,908.0,119.0,1.5,24.0,898.0,806.1,595.18
2016,4,17,13,30,904.0,118.0,1.4,24.0,881.0,842.65,618.37
2016,4,17,13,45,900.0,115.5,1.3,24.5,856.5,874.65,637.06
2016,4,17,14,0,896.0,113.0,1.2,25.0,832.0,903.27,653.29
2016,4,17,14,15,887.5,111.5,1.05,25.0,800.5,925.38,665.64
2016,4,17,14,30,879.0,110.0,0.9,25.0,769.0,943.77,675.45
2016,4,17,14,45,870.5,106.5,0.8,25.0,731.5,956.29,682.41
2016,4,17,15,0,862.0,103.0,0.7,25.0,694.0,964.96,687.06
2016,4,17,15,15,847.0,100.5,0.6,25.0,650.5,977.29,694.05
2016,4,17,15,30,832.0,98.0,0.5,25.0,607.0,973.17,690.9
2016,4,17,15,45,814.5,94.0,0.4,25.0,559.5,960.85,683.08
2016,4,17,16,0,797.0,90.0,0.3,25.0,512.0,944.78,673.2
2016,4,17,16,15,771.0,86.0,0.35,24.5,461.5,916.57,660.26
2016,4,17,16,30,745.0,82.0,0.4,24.0,411.0,885.06,645.0
2016,4,17,16,45,710.5,77.0,0.45,24.0,358.5,840.81,619.62
2016,4,17,17,0,676.0,72.0,0.5,24.0,306.0,801.59,596.63
2016,4,17,17,15,625.0,65.5,0.65,23.0,253.5,735.72,557.76
2016,4,17,17,30,574.0,59.0,0.8,22.0,201.0,669.08,515.15
2016,4,17,17,45,495.5,50.0,0.95,21.0,152.0,573.44,447.3
2016,4,17,18,0,417.0,41.0,1.1,20.0,103.0,479.98,375.38
2016,4,17,18,15,293.5,28.5,1.15,19.5,63.5,347.04,259.95
2016,4,17,18,30,170.0,16.0,1.2,19.0,24.0,198.05,0.0
2016,4,17,18,45,85.0,8.0,1.25,18.5,12.0,74.07,0.0
2016,4,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,45,130.5,15.0,0.55,14.5,26.5,12.14,0.0
2016,4,18,6,0,261.0,30.0,0.5,15.0,53.0,24.54,14.09
2016,4,18,6,15,366.0,41.5,0.5,15.0,98.0,33.85,23.84
2016,4,18,6,30,471.0,53.0,0.5,15.0,143.0,43.15,32.59
2016,4,18,6,45,539.5,61.5,0.5,15.5,194.5,49.76,38.67
2016,4,18,7,0,608.0,70.0,0.5,16.0,246.0,56.34,44.52
2016,4,18,7,15,654.0,76.0,0.45,16.5,299.5,60.75,48.27
2016,4,18,7,30,700.0,82.0,0.4,17.0,353.0,65.13,51.89
2016,4,18,7,45,731.5,87.5,0.4,17.5,406.0,68.85,54.85
2016,4,18,8,0,763.0,93.0,0.4,18.0,459.0,78.44,62.8
2016,4,18,8,15,787.5,96.5,0.45,18.5,509.5,80.65,64.33
2016,4,18,8,30,812.0,100.0,0.5,19.0,560.0,82.79,65.81
2016,4,18,8,45,831.5,103.0,0.6,20.0,607.5,84.42,66.72
2016,4,18,9,0,851.0,106.0,0.7,21.0,655.0,85.97,67.57
2016,4,18,9,15,864.5,108.0,0.8,21.0,696.5,86.67,67.98
2016,4,18,9,30,878.0,110.0,0.9,21.0,738.0,96.9,76.37
2016,4,18,9,45,894.0,109.0,1.0,21.5,775.5,96.46,75.69
2016,4,18,10,0,910.0,108.0,1.1,22.0,813.0,113.96,72.56
2016,4,18,10,15,917.0,109.5,1.15,22.5,842.5,173.58,97.64
2016,4,18,10,30,924.0,111.0,1.2,23.0,872.0,233.98,138.65
2016,4,18,10,45,930.0,111.5,1.25,23.5,894.0,294.14,186.65
2016,4,18,11,0,936.0,112.0,1.3,24.0,916.0,354.51,237.42
2016,4,18,11,15,939.0,112.5,1.3,24.0,930.0,413.81,288.1
2016,4,18,11,30,942.0,113.0,1.3,24.0,944.0,472.52,337.48
2016,4,18,11,45,942.0,113.5,1.3,24.0,950.0,529.02,383.94
2016,4,18,12,0,942.0,114.0,1.3,24.0,956.0,584.15,427.92
2016,4,18,12,15,941.0,114.0,1.3,24.0,954.0,636.76,468.72
2016,4,18,12,30,940.0,114.0,1.3,24.0,952.0,687.41,506.9
2016,4,18,12,45,933.0,116.5,1.3,24.5,940.5,733.89,540.04
2016,4,18,13,0,926.0,119.0,1.3,25.0,929.0,777.59,570.31
2016,4,18,13,15,921.5,118.5,1.3,24.5,911.0,817.67,599.26
2016,4,18,13,30,917.0,118.0,1.3,24.0,893.0,854.7,624.82
2016,4,18,13,45,904.0,120.0,1.3,24.0,866.0,883.72,643.95
2016,4,18,14,0,891.0,122.0,1.3,24.0,839.0,909.01,660.77
2016,4,18,14,15,881.5,120.5,1.3,24.0,807.0,930.26,675.1
2016,4,18,14,30,872.0,119.0,1.3,24.0,775.0,947.76,687.19
2016,4,18,14,45,849.5,121.5,1.35,24.0,734.0,966.51,701.03
2016,4,18,15,0,827.0,124.0,1.4,24.0,693.0,968.4,704.27
2016,4,18,15,15,810.5,121.0,1.4,23.5,649.5,965.93,705.71
2016,4,18,15,30,794.0,118.0,1.4,23.0,606.0,959.48,704.78
2016,4,18,15,45,766.5,116.0,1.45,22.5,557.0,946.81,700.71
2016,4,18,16,0,739.0,114.0,1.5,22.0,508.0,923.68,689.78
2016,4,18,16,15,710.0,109.0,1.5,21.5,457.0,891.84,672.26
2016,4,18,16,30,681.0,104.0,1.5,21.0,406.0,856.88,652.29
2016,4,18,16,45,638.0,98.0,1.55,20.5,353.0,803.9,619.76
2016,4,18,17,0,595.0,92.0,1.6,20.0,300.0,748.68,584.39
2016,4,18,17,15,540.0,83.5,1.6,19.0,248.0,677.1,535.87
2016,4,18,17,30,485.0,75.0,1.6,18.0,196.0,604.6,483.91
2016,4,18,17,45,403.5,63.0,1.6,17.0,148.0,499.65,403.71
2016,4,18,18,0,322.0,51.0,1.6,16.0,100.0,404.6,326.62
2016,4,18,18,15,161.0,37.0,1.65,15.5,61.5,242.36,186.77
2016,4,18,18,30,0.0,23.0,1.7,15.0,23.0,26.06,0.0
2016,4,18,18,45,0.0,11.5,1.75,15.0,11.5,9.05,0.0
2016,4,18,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,45,115.5,16.5,1.2,12.5,27.0,12.59,0.0
2016,4,19,6,0,231.0,33.0,1.1,13.0,54.0,25.13,15.03
2016,4,19,6,15,333.0,46.0,1.05,13.5,98.5,37.27,27.03
2016,4,19,6,30,435.0,59.0,1.0,14.0,143.0,47.59,36.66
2016,4,19,6,45,514.0,66.0,1.0,14.5,195.0,52.9,41.61
2016,4,19,7,0,593.0,73.0,1.0,15.0,247.0,58.33,46.45
2016,4,19,7,15,639.0,79.0,0.95,15.5,300.0,62.64,50.13
2016,4,19,7,30,685.0,85.0,0.9,16.0,353.0,66.91,53.66
2016,4,19,7,45,725.5,88.0,0.9,16.5,407.0,69.02,55.22
2016,4,19,8,0,766.0,91.0,0.9,17.0,461.0,77.0,61.83
2016,4,19,8,15,790.0,94.5,0.9,17.5,511.5,79.25,63.41
2016,4,19,8,30,814.0,98.0,0.9,18.0,562.0,81.43,64.94
2016,4,19,8,45,830.5,101.5,0.9,18.5,608.0,83.34,66.23
2016,4,19,9,0,847.0,105.0,0.9,19.0,654.0,85.15,67.43
2016,4,19,9,15,860.5,107.5,0.85,19.5,696.0,86.16,67.96
2016,4,19,9,30,874.0,110.0,0.8,20.0,738.0,96.74,76.52
2016,4,19,9,45,875.5,116.5,0.8,20.5,771.5,99.74,78.68
2016,4,19,10,0,877.0,123.0,0.8,21.0,805.0,122.78,78.66
2016,4,19,10,15,884.5,125.0,0.8,21.0,834.5,180.93,104.46
2016,4,19,10,30,892.0,127.0,0.8,21.0,864.0,239.96,145.23
2016,4,19,10,45,891.5,131.5,0.8,21.5,884.0,299.18,192.76
2016,4,19,11,0,891.0,136.0,0.8,22.0,904.0,358.02,242.14
2016,4,19,11,15,894.5,137.0,0.85,22.0,918.5,415.62,291.21
2016,4,19,11,30,898.0,138.0,0.9,22.0,933.0,472.8,339.18
2016,4,19,11,45,682.0,250.5,0.95,22.5,857.0,505.05,368.56
2016,4,19,12,0,466.0,363.0,1.0,23.0,781.0,518.88,381.32
2016,4,19,12,15,417.5,384.0,1.05,23.0,758.0,542.61,400.25
2016,4,19,12,30,369.0,405.0,1.1,23.0,735.0,558.7,412.94
2016,4,19,12,45,366.5,402.5,1.15,23.0,727.0,584.53,432.56
2016,4,19,13,0,364.0,400.0,1.2,23.0,719.0,608.96,450.86
2016,4,19,13,15,485.0,342.0,1.25,22.5,759.0,689.98,511.02
2016,4,19,13,30,606.0,284.0,1.3,22.0,799.0,769.41,569.27
2016,4,19,13,45,440.5,333.0,1.4,22.0,701.5,703.89,523.22
2016,4,19,14,0,275.0,382.0,1.5,22.0,604.0,614.7,460.4
2016,4,19,14,15,200.0,371.0,1.55,21.5,529.5,535.17,405.6
2016,4,19,14,30,125.0,360.0,1.6,21.0,455.0,468.36,357.7
2016,4,19,14,45,135.0,342.0,1.7,21.0,439.5,470.66,361.5
2016,4,19,15,0,145.0,324.0,1.8,21.0,424.0,472.17,364.34
2016,4,19,15,15,84.5,278.0,1.85,20.5,335.5,348.34,271.99
2016,4,19,15,30,24.0,232.0,1.9,20.0,247.0,222.56,174.4
2016,4,19,15,45,100.0,233.0,2.0,19.5,288.0,328.06,261.44
2016,4,19,16,0,176.0,234.0,2.1,19.0,329.0,437.99,349.56
2016,4,19,16,15,105.5,202.5,2.15,18.5,258.0,335.44,269.43
2016,4,19,16,30,35.0,171.0,2.2,18.0,187.0,209.07,168.1
2016,4,19,16,45,29.5,151.0,2.25,17.5,163.5,185.49,149.95
2016,4,19,17,0,24.0,131.0,2.3,17.0,140.0,144.01,116.33
2016,4,19,17,15,17.0,110.0,2.25,16.5,116.0,118.53,95.24
2016,4,19,17,30,10.0,89.0,2.2,16.0,92.0,92.68,73.33
2016,4,19,17,45,183.0,69.5,2.2,16.0,98.0,283.22,235.94
2016,4,19,18,0,356.0,50.0,2.2,16.0,104.0,435.24,353.82
2016,4,19,18,15,238.0,34.5,2.15,15.5,65.0,303.09,236.79
2016,4,19,18,30,120.0,19.0,2.1,15.0,26.0,159.43,24.59
2016,4,19,18,45,60.0,9.5,2.05,15.0,13.0,55.37,0.0
2016,4,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,45,134.0,16.5,1.15,12.5,29.5,12.65,0.0
2016,4,20,6,0,268.0,33.0,1.2,13.0,59.0,26.95,16.82
2016,4,20,6,15,369.5,44.5,1.2,13.5,104.0,36.19,26.14
2016,4,20,6,30,471.0,56.0,1.2,14.0,149.0,45.41,34.77
2016,4,20,6,45,537.0,64.0,1.3,14.5,200.5,51.54,40.41
2016,4,20,7,0,603.0,72.0,1.4,15.0,252.0,57.66,45.85
2016,4,20,7,15,648.0,78.0,1.35,15.5,305.0,61.99,49.55
2016,4,20,7,30,693.0,84.0,1.3,16.0,358.0,66.3,53.11
2016,4,20,7,45,727.0,88.0,1.3,16.5,410.5,69.0,55.19
2016,4,20,8,0,761.0,92.0,1.3,17.0,463.0,77.55,62.3
2016,4,20,8,15,784.5,95.5,1.3,17.0,513.0,79.75,63.97
2016,4,20,8,30,808.0,99.0,1.3,17.0,563.0,81.88,65.59
2016,4,20,8,45,833.0,99.0,1.35,17.5,610.5,81.72,65.12
2016,4,20,9,0,858.0,99.0,1.4,18.0,658.0,90.56,72.33
2016,4,20,9,15,766.5,143.5,1.4,18.0,667.0,96.95,77.54
2016,4,20,9,30,675.0,188.0,1.4,18.0,676.0,117.11,94.34
2016,4,20,9,45,654.0,211.5,1.45,18.5,702.5,126.72,101.95
2016,4,20,10,0,633.0,235.0,1.5,19.0,729.0,155.35,108.12
2016,4,20,10,15,459.5,313.5,1.55,19.0,679.5,224.61,155.63
2016,4,20,10,30,286.0,392.0,1.6,19.0,630.0,281.57,204.54
2016,4,20,10,45,422.5,353.5,1.65,19.5,714.0,312.15,223.02
2016,4,20,11,0,559.0,315.0,1.7,20.0,798.0,366.82,262.56
2016,4,20,11,15,411.0,375.0,1.7,20.0,733.5,392.8,289.32
2016,4,20,11,30,263.0,435.0,1.7,20.0,669.0,409.03,306.24
2016,4,20,11,45,352.5,403.5,1.75,20.0,719.0,457.7,343.44
2016,4,20,12,0,442.0,372.0,1.8,20.0,769.0,513.48,386.18
2016,4,20,12,15,426.0,378.0,1.8,20.0,760.0,544.41,410.33
2016,4,20,12,30,410.0,384.0,1.8,20.0,751.0,573.13,432.42
2016,4,20,12,45,656.0,257.0,1.85,20.0,837.0,674.72,509.77
2016,4,20,13,0,902.0,130.0,1.9,20.0,923.0,772.78,584.01
2016,4,20,13,15,897.5,129.0,1.9,20.0,905.5,811.58,611.7
2016,4,20,13,30,893.0,128.0,1.9,20.0,888.0,847.38,636.19
2016,4,20,13,45,884.0,127.5,1.95,20.0,862.0,876.68,656.77
2016,4,20,14,0,875.0,127.0,2.0,20.0,836.0,902.45,675.11
2016,4,20,14,15,865.5,125.5,2.0,19.5,804.0,923.2,691.03
2016,4,20,14,30,856.0,124.0,2.0,19.0,772.0,953.22,713.33
2016,4,20,14,45,844.0,121.0,2.0,19.0,733.5,962.94,720.82
2016,4,20,15,0,832.0,118.0,2.0,19.0,695.0,968.67,726.06
2016,4,20,15,15,815.5,115.0,1.95,18.5,651.0,966.02,726.72
2016,4,20,15,30,799.0,112.0,1.9,18.0,607.0,959.42,724.98
2016,4,20,15,45,782.5,106.5,1.9,18.0,560.0,946.1,718.13
2016,4,20,16,0,766.0,101.0,1.9,18.0,513.0,929.06,708.89
2016,4,20,16,15,715.5,96.5,1.85,17.5,451.5,882.27,679.92
2016,4,20,16,30,665.0,92.0,1.8,17.0,390.0,826.17,644.07
2016,4,20,16,45,609.0,94.0,1.8,17.0,341.0,770.84,607.14
2016,4,20,17,0,553.0,96.0,1.8,17.0,292.0,712.87,567.04
2016,4,20,17,15,508.5,85.0,1.7,16.5,242.5,649.08,521.31
2016,4,20,17,30,464.0,74.0,1.6,16.0,193.0,584.42,472.78
2016,4,20,17,45,400.5,61.5,1.55,15.5,147.0,500.29,406.84
2016,4,20,18,0,337.0,49.0,1.5,15.0,101.0,413.74,335.47
2016,4,20,18,15,231.0,34.5,1.5,14.5,64.0,296.18,232.81
2016,4,20,18,30,125.0,20.0,1.5,14.0,27.0,166.77,46.22
2016,4,20,18,45,62.5,10.0,1.5,14.0,13.5,57.78,0.0
2016,4,20,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,9.0,0.9,14.0,9.0,6.83,0.0
2016,4,21,6,0,0.0,18.0,0.9,14.0,18.0,13.7,5.87
2016,4,21,6,15,0.0,32.0,1.0,14.0,32.0,24.43,15.86
2016,4,21,6,30,0.0,46.0,1.1,14.0,46.0,35.19,25.75
2016,4,21,6,45,0.0,61.5,1.2,14.5,61.5,46.62,36.07
2016,4,21,7,0,0.0,77.0,1.3,15.0,77.0,57.95,46.12
2016,4,21,7,15,0.0,93.5,1.35,15.0,93.5,69.87,56.6
2016,4,21,7,30,0.0,110.0,1.4,15.0,110.0,81.69,66.84
2016,4,21,7,45,52.5,160.0,1.5,15.5,186.0,111.71,92.58
2016,4,21,8,0,105.0,210.0,1.6,16.0,262.0,141.4,117.52
2016,4,21,8,15,147.0,233.5,1.65,16.0,314.0,150.63,124.92
2016,4,21,8,30,189.0,257.0,1.7,16.0,366.0,164.0,135.82
2016,4,21,8,45,201.5,278.5,1.8,16.0,403.0,175.31,144.92
2016,4,21,9,0,214.0,300.0,1.9,16.0,440.0,186.19,153.63
2016,4,21,9,15,202.5,321.5,1.95,16.0,461.0,195.93,161.34
2016,4,21,9,30,191.0,343.0,2.0,16.0,482.0,205.16,168.63
2016,4,21,9,45,142.0,356.0,2.05,16.5,462.0,209.09,171.22
2016,4,21,10,0,93.0,369.0,2.1,17.0,442.0,233.94,180.7
2016,4,21,10,15,175.0,384.5,2.1,17.0,528.5,251.37,188.81
2016,4,21,10,30,257.0,400.0,2.1,17.0,615.0,281.36,207.57
2016,4,21,10,45,199.5,416.5,2.1,17.5,586.0,313.27,234.67
2016,4,21,11,0,142.0,433.0,2.1,18.0,557.0,326.65,247.35
2016,4,21,11,15,99.0,419.5,2.15,18.0,507.0,328.42,250.75
2016,4,21,11,30,56.0,406.0,2.2,18.0,457.0,314.71,241.71
2016,4,21,11,45,59.0,407.0,2.25,18.0,461.0,326.79,251.37
2016,4,21,12,0,62.0,408.0,2.3,18.0,465.0,339.11,261.11
2016,4,21,12,15,175.0,421.5,2.35,18.0,579.5,427.6,328.87
2016,4,21,12,30,288.0,435.0,2.4,18.0,694.0,531.98,407.5
2016,4,21,12,45,295.5,428.0,2.5,18.5,691.5,558.08,426.78
2016,4,21,13,0,303.0,421.0,2.6,19.0,689.0,583.57,445.92
2016,4,21,13,15,590.0,272.0,2.65,19.0,780.5,715.66,547.88
2016,4,21,13,30,877.0,123.0,2.7,19.0,872.0,831.5,634.9
2016,4,21,13,45,508.5,260.0,2.8,19.0,692.0,697.03,535.65
2016,4,21,14,0,140.0,397.0,2.9,19.0,512.0,493.36,380.37
2016,4,21,14,15,288.5,348.0,2.9,18.5,571.5,612.83,475.22
2016,4,21,14,30,437.0,299.0,2.9,18.0,631.0,738.56,571.06
2016,4,21,14,45,524.5,250.5,2.95,18.0,629.0,792.09,612.58
2016,4,21,15,0,612.0,202.0,3.0,18.0,627.0,852.46,659.16
2016,4,21,15,15,716.5,149.0,2.95,17.5,616.5,914.83,705.15
2016,4,21,15,30,821.0,96.0,2.9,17.0,606.0,963.23,740.93
2016,4,21,15,45,802.0,92.5,2.9,17.0,559.0,949.59,733.11
2016,4,21,16,0,783.0,89.0,2.9,17.0,512.0,932.28,723.38
2016,4,21,16,15,479.0,139.0,2.85,16.5,390.0,683.89,547.23
2016,4,21,16,30,175.0,189.0,2.8,16.0,268.0,395.58,322.86
2016,4,21,16,45,166.5,167.0,2.8,16.0,234.5,365.24,301.06
2016,4,21,17,0,158.0,145.0,2.8,16.0,201.0,333.79,276.67
2016,4,21,17,15,146.0,122.0,2.65,15.5,167.5,296.32,246.95
2016,4,21,17,30,134.0,99.0,2.5,15.0,134.0,257.67,215.32
2016,4,21,17,45,113.0,78.0,2.4,15.0,102.5,212.89,176.84
2016,4,21,18,0,92.0,57.0,2.3,15.0,71.0,167.24,136.61
2016,4,21,18,15,46.0,38.5,2.25,14.5,45.5,103.75,79.54
2016,4,21,18,30,0.0,20.0,2.2,14.0,20.0,17.26,1.26
2016,4,21,18,45,0.0,10.0,2.15,14.0,10.0,7.87,0.0
2016,4,21,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,45,9.5,17.5,3.75,14.0,18.5,13.55,0.0
2016,4,22,6,0,19.0,35.0,3.8,14.0,37.0,26.26,16.52
2016,4,22,6,15,44.0,56.5,3.85,14.0,64.5,41.37,30.68
2016,4,22,6,30,69.0,78.0,3.9,14.0,92.0,55.81,43.99
2016,4,22,6,45,89.0,100.5,4.0,14.0,124.0,70.73,57.55
2016,4,22,7,0,109.0,123.0,4.1,14.0,156.0,85.33,70.59
2016,4,22,7,15,124.0,144.5,4.2,14.0,189.0,98.97,82.57
2016,4,22,7,30,139.0,166.0,4.3,14.0,222.0,112.29,94.06
2016,4,22,7,45,230.0,179.5,4.45,14.5,287.0,118.62,99.11
2016,4,22,8,0,321.0,193.0,4.6,15.0,352.0,127.71,106.5
2016,4,22,8,15,180.5,213.0,4.7,15.0,304.0,141.11,117.71
2016,4,22,8,30,40.0,233.0,4.8,15.0,256.0,155.11,129.35
2016,4,22,8,45,20.0,129.0,4.9,15.0,140.5,93.98,76.39
2016,4,22,9,0,0.0,25.0,5.0,15.0,25.0,19.17,11.16
2016,4,22,9,15,5.0,126.5,5.1,15.0,130.5,96.08,77.89
2016,4,22,9,30,10.0,228.0,5.2,15.0,236.0,164.09,135.74
2016,4,22,9,45,23.0,275.5,5.35,15.0,294.0,194.21,160.84
2016,4,22,10,0,36.0,323.0,5.5,15.0,352.0,208.76,164.38
2016,4,22,10,15,190.0,351.0,5.55,15.0,509.0,238.02,180.57
2016,4,22,10,30,344.0,379.0,5.6,15.0,666.0,287.73,212.49
2016,4,22,10,45,177.0,306.0,5.65,15.0,454.0,247.36,188.42
2016,4,22,11,0,10.0,233.0,5.7,15.0,242.0,177.11,138.75
2016,4,22,11,15,242.5,296.0,5.7,14.5,513.0,290.8,224.98
2016,4,22,11,30,475.0,359.0,5.7,14.0,784.0,447.76,347.11
2016,4,22,11,45,293.0,404.0,5.7,14.0,667.0,431.54,338.61
2016,4,22,12,0,111.0,449.0,5.7,14.0,550.0,394.48,311.27
2016,4,22,12,15,185.0,446.5,5.6,14.0,613.5,451.96,357.16
2016,4,22,12,30,259.0,444.0,5.5,14.0,677.0,521.05,411.84
2016,4,22,12,45,556.5,296.5,5.4,14.0,790.5,640.04,508.37
2016,4,22,13,0,854.0,149.0,5.3,14.0,904.0,765.78,609.42
2016,4,22,13,15,627.0,258.0,5.2,14.0,806.5,733.85,582.14
2016,4,22,13,30,400.0,367.0,5.1,14.0,709.0,663.34,525.63
2016,4,22,13,45,208.0,321.0,5.05,14.0,498.5,483.09,386.29
2016,4,22,14,0,16.0,275.0,5.0,14.0,288.0,236.31,187.8
2016,4,22,14,15,230.5,286.0,5.0,14.0,461.5,498.98,402.73
2016,4,22,14,30,445.0,297.0,5.0,14.0,635.0,744.7,594.11
2016,4,22,14,45,644.0,205.5,5.0,14.0,668.5,869.72,692.37
2016,4,22,15,0,843.0,114.0,5.0,14.0,702.0,976.75,771.08
2016,4,22,15,15,506.5,199.5,5.0,14.0,546.5,751.56,604.98
2016,4,22,15,30,170.0,285.0,5.0,14.0,391.0,473.81,384.53
2016,4,22,15,45,102.5,248.5,5.0,14.0,311.0,348.21,285.02
2016,4,22,16,0,35.0,212.0,5.0,14.0,231.0,244.04,199.06
2016,4,22,16,15,17.5,125.0,4.9,13.5,134.5,119.27,96.15
2016,4,22,16,30,0.0,38.0,4.8,13.0,38.0,29.05,19.26
2016,4,22,16,45,23.5,88.0,4.7,13.0,96.5,102.32,83.16
2016,4,22,17,0,47.0,138.0,4.6,13.0,155.0,192.61,160.48
2016,4,22,17,15,37.5,117.0,4.35,12.5,129.0,162.83,135.3
2016,4,22,17,30,28.0,96.0,4.1,12.0,103.0,132.56,109.35
2016,4,22,17,45,16.0,75.0,3.9,12.0,79.0,86.77,69.41
2016,4,22,18,0,4.0,54.0,3.7,12.0,55.0,55.04,41.19
2016,4,22,18,15,2.0,34.5,3.5,11.5,35.0,33.05,21.58
2016,4,22,18,30,0.0,15.0,3.3,11.0,15.0,11.43,0.0
2016,4,22,18,45,0.0,7.5,3.15,11.0,7.5,5.9,0.0
2016,4,22,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,23,5,45,149.5,17.5,2.35,11.5,34.0,14.06,1.31
2016,4,23,6,0,299.0,35.0,2.4,12.0,68.0,28.56,18.81
2016,4,23,6,15,396.0,45.5,2.4,12.0,114.0,36.99,27.16
2016,4,23,6,30,493.0,56.0,2.4,12.0,160.0,45.43,35.14
2016,4,23,6,45,551.0,64.0,2.45,12.5,210.5,51.53,40.76
2016,4,23,7,0,609.0,72.0,2.5,13.0,261.0,57.58,46.15
2016,4,23,7,15,651.5,77.5,2.5,13.0,313.0,61.54,49.62
2016,4,23,7,30,694.0,83.0,2.5,13.0,365.0,65.48,52.99
2016,4,23,7,45,718.0,89.5,2.5,13.5,415.5,69.67,56.42
2016,4,23,8,0,742.0,96.0,2.5,14.0,466.0,79.8,65.0
2016,4,23,8,15,765.0,99.5,2.5,14.0,515.0,81.85,66.56
2016,4,23,8,30,788.0,103.0,2.5,14.0,564.0,83.83,68.06
2016,4,23,8,45,800.5,108.0,2.5,14.5,608.0,86.42,69.96
2016,4,23,9,0,813.0,113.0,2.5,15.0,652.0,88.83,71.7
2016,4,23,9,15,826.5,115.5,2.5,15.0,692.0,89.59,72.17
2016,4,23,9,30,840.0,118.0,2.5,15.0,732.0,90.28,72.59
2016,4,23,9,45,859.0,115.0,2.5,15.5,768.5,98.2,79.06
2016,4,23,10,0,878.0,112.0,2.5,16.0,805.0,127.53,78.8
2016,4,23,10,15,884.5,113.5,2.5,16.0,833.0,184.86,108.53
2016,4,23,10,30,891.0,115.0,2.5,16.0,861.0,242.91,151.8
2016,4,23,10,45,895.5,116.0,2.55,16.5,882.0,300.71,200.66
2016,4,23,11,0,900.0,117.0,2.6,17.0,903.0,358.57,251.6
2016,4,23,11,15,903.0,117.5,2.6,17.0,916.5,415.43,302.32
