Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,11,30,906.0,118.0,2.6,17.0,930.0,471.76,351.77
2016,4,23,11,45,904.0,120.0,2.6,17.0,935.0,525.97,398.4
2016,4,23,12,0,902.0,122.0,2.6,17.0,940.0,578.74,442.57
2016,4,23,12,15,901.5,122.0,2.65,17.0,938.0,629.32,484.03
2016,4,23,12,30,901.0,122.0,2.7,17.0,936.0,678.11,523.1
2016,4,23,12,45,895.5,123.5,2.8,17.5,925.0,722.67,557.37
2016,4,23,13,0,890.0,125.0,2.9,18.0,914.0,764.64,588.97
2016,4,23,13,15,507.0,273.5,3.05,17.5,721.5,652.78,505.32
2016,4,23,13,30,124.0,422.0,3.2,17.0,529.0,475.19,368.53
2016,4,23,13,45,207.5,402.0,3.35,17.0,574.5,541.65,422.29
2016,4,23,14,0,291.0,382.0,3.5,17.0,620.0,630.25,490.64
2016,4,23,14,15,237.5,374.5,3.55,17.0,564.0,573.43,448.44
2016,4,23,14,30,184.0,367.0,3.6,17.0,508.0,530.8,416.59
2016,4,23,14,45,264.0,333.0,3.7,17.0,523.5,607.07,477.42
2016,4,23,15,0,344.0,299.0,3.8,17.0,539.0,662.48,522.21
2016,4,23,15,15,251.0,292.5,3.8,16.5,462.0,576.47,457.66
2016,4,23,15,30,158.0,286.0,3.8,16.0,385.0,462.8,370.93
2016,4,23,15,45,438.5,200.0,3.85,16.0,445.5,704.6,565.14
2016,4,23,16,0,719.0,114.0,3.9,16.0,506.0,906.41,716.18
2016,4,23,16,15,690.5,109.5,3.85,15.5,456.5,875.39,695.47
2016,4,23,16,30,662.0,105.0,3.8,15.0,407.0,841.36,674.02
2016,4,23,16,45,612.0,102.0,3.8,15.0,355.0,784.94,634.41
2016,4,23,17,0,562.0,99.0,3.8,15.0,303.0,726.28,592.11
2016,4,23,17,15,508.0,90.5,3.65,14.5,252.5,655.73,539.64
2016,4,23,17,30,454.0,82.0,3.5,14.0,202.0,578.94,480.13
2016,4,23,17,45,378.0,70.0,3.4,14.0,155.0,486.13,404.39
2016,4,23,18,0,302.0,58.0,3.3,14.0,108.0,396.37,328.01
2016,4,23,18,15,198.5,41.5,3.2,13.5,69.5,279.46,224.78
2016,4,23,18,30,95.0,25.0,3.1,13.0,31.0,138.03,70.61
2016,4,23,18,45,47.5,12.5,3.05,13.0,15.5,47.82,0.0
2016,4,23,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,98.0,22.0,3.35,11.5,33.5,16.62,4.05
2016,4,24,6,0,196.0,44.0,3.5,12.0,67.0,32.85,22.61
2016,4,24,6,15,289.0,59.0,3.5,12.0,111.5,43.98,33.36
2016,4,24,6,30,382.0,74.0,3.5,12.0,156.0,55.06,43.75
2016,4,24,6,45,461.5,82.5,3.55,12.5,208.0,61.61,49.77
2016,4,24,7,0,541.0,91.0,3.6,13.0,260.0,70.79,57.93
2016,4,24,7,15,588.5,98.0,3.6,13.0,313.0,75.28,61.84
2016,4,24,7,30,636.0,105.0,3.6,13.0,366.0,79.72,65.61
2016,4,24,7,45,681.0,107.5,3.6,13.5,420.0,80.98,66.38
2016,4,24,8,0,726.0,110.0,3.6,14.0,474.0,82.36,67.23
2016,4,24,8,15,751.0,114.0,3.55,14.5,524.0,84.32,68.58
2016,4,24,8,30,776.0,118.0,3.5,15.0,574.0,93.5,76.18
2016,4,24,8,45,800.0,119.0,3.5,15.5,621.0,93.43,75.74
2016,4,24,9,0,824.0,120.0,3.5,16.0,668.0,93.42,75.37
2016,4,24,9,15,838.0,122.5,3.4,16.0,709.0,94.05,75.71
2016,4,24,9,30,852.0,125.0,3.3,16.0,750.0,94.62,76.02
2016,4,24,9,45,864.5,126.0,3.25,16.5,786.0,94.24,75.39
2016,4,24,10,0,877.0,127.0,3.2,17.0,822.0,137.64,85.55
2016,4,24,10,15,884.0,128.5,3.25,17.0,850.0,195.19,116.15
2016,4,24,10,30,891.0,130.0,3.3,17.0,878.0,253.53,159.9
2016,4,24,10,45,894.0,132.0,3.4,17.5,899.0,311.73,209.21
2016,4,24,11,0,897.0,134.0,3.5,18.0,920.0,369.87,260.43
2016,4,24,11,15,899.5,134.5,3.7,18.0,933.5,426.68,311.35
2016,4,24,11,30,902.0,135.0,3.9,18.0,947.0,482.91,361.16
2016,4,24,11,45,895.5,140.5,4.1,18.0,950.0,537.28,408.52
2016,4,24,12,0,889.0,146.0,4.3,18.0,953.0,589.91,453.41
2016,4,24,12,15,888.0,146.0,4.5,17.5,951.0,640.12,496.56
2016,4,24,12,30,887.0,146.0,4.7,17.0,949.0,688.54,537.69
2016,4,24,12,45,862.5,159.0,4.95,17.0,933.5,737.86,577.41
2016,4,24,13,0,838.0,172.0,5.2,17.0,918.0,776.48,608.76
2016,4,24,13,15,688.5,245.0,5.35,17.0,850.0,772.68,605.48
2016,4,24,13,30,539.0,318.0,5.5,17.0,782.0,748.11,586.37
2016,4,24,13,45,652.0,256.5,5.65,17.0,802.0,822.42,645.94
2016,4,24,14,0,765.0,195.0,5.8,17.0,822.0,895.93,704.08
2016,4,24,14,15,754.5,192.0,5.85,16.5,790.5,913.53,719.16
2016,4,24,14,30,744.0,189.0,5.9,16.0,759.0,927.39,732.03
2016,4,24,14,45,736.0,182.0,5.95,16.0,723.0,935.79,739.74
2016,4,24,15,0,728.0,175.0,6.0,16.0,687.0,940.42,744.92
2016,4,24,15,15,710.0,170.5,6.0,15.5,644.0,934.1,743.44
2016,4,24,15,30,692.0,166.0,6.0,15.0,601.0,923.93,739.31
2016,4,24,15,45,691.5,151.5,6.05,15.0,558.0,916.91,736.5
2016,4,24,16,0,691.0,137.0,6.1,15.0,515.0,906.18,731.0
2016,4,24,16,15,660.5,131.0,6.05,14.5,464.5,871.25,708.19
2016,4,24,16,30,630.0,125.0,6.0,14.0,414.0,833.19,682.72
2016,4,24,16,45,595.5,116.0,6.0,14.0,363.0,784.99,647.81
2016,4,24,17,0,561.0,107.0,6.0,14.0,312.0,734.43,610.19
2016,4,24,17,15,506.0,97.5,5.95,13.5,260.0,655.16,549.41
2016,4,24,17,30,451.0,88.0,5.9,13.0,208.0,584.73,493.46
2016,4,24,17,45,370.0,75.5,5.85,12.5,159.5,486.82,412.32
2016,4,24,18,0,289.0,63.0,5.8,12.0,111.0,392.19,330.34
2016,4,24,18,15,191.0,44.5,5.7,11.5,72.0,277.68,227.15
2016,4,24,18,30,93.0,26.0,5.6,11.0,33.0,139.05,79.11
2016,4,24,18,45,46.5,13.0,5.6,11.0,16.5,47.44,0.0
2016,4,24,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,25,5,15,39.5,5.0,3.1,8.0,5.5,0.0,0.0
2016,4,25,5,30,79.0,10.0,3.2,8.0,11.0,7.87,0.0
2016,4,25,5,45,238.5,22.0,3.3,8.5,46.0,18.0,6.17
2016,4,25,6,0,398.0,34.0,3.4,9.0,81.0,28.14,18.93
2016,4,25,6,15,490.0,42.5,3.5,9.5,129.5,35.18,25.91
2016,4,25,6,30,582.0,51.0,3.6,10.0,178.0,42.3,32.65
2016,4,25,6,45,640.5,57.0,3.75,10.5,231.5,47.23,37.22
2016,4,25,7,0,699.0,63.0,3.9,11.0,285.0,56.46,45.5
2016,4,25,7,15,738.5,67.5,3.9,11.5,339.5,60.3,48.79
2016,4,25,7,30,778.0,72.0,3.9,12.0,394.0,64.12,51.97
2016,4,25,7,45,806.0,76.0,3.95,12.5,447.5,67.32,54.53
2016,4,25,8,0,834.0,80.0,4.0,13.0,501.0,70.45,56.99
2016,4,25,8,15,855.0,82.5,4.0,13.0,551.5,72.32,58.44
2016,4,25,8,30,876.0,85.0,4.0,13.0,602.0,82.48,67.15
2016,4,25,8,45,891.5,87.5,4.0,13.5,649.0,84.66,68.7
2016,4,25,9,0,907.0,90.0,4.0,14.0,696.0,86.69,70.14
2016,4,25,9,15,918.5,91.5,3.95,14.0,737.5,87.89,70.99
2016,4,25,9,30,930.0,93.0,3.9,14.0,779.0,88.96,71.76
2016,4,25,9,45,937.5,95.0,3.9,14.5,814.0,90.07,72.42
2016,4,25,10,0,945.0,97.0,3.9,15.0,849.0,129.12,76.5
2016,4,25,10,15,951.0,98.5,3.9,15.0,877.5,190.01,109.9
2016,4,25,10,30,957.0,100.0,3.9,15.0,906.0,251.54,157.0
2016,4,25,10,45,960.5,101.0,3.9,15.5,927.0,312.56,209.51
2016,4,25,11,0,964.0,102.0,3.9,16.0,948.0,373.48,263.91
2016,4,25,11,15,966.0,102.5,3.9,16.0,961.5,433.18,317.89
2016,4,25,11,30,968.0,103.0,3.9,16.0,975.0,492.14,370.36
2016,4,25,11,45,965.5,105.0,3.9,16.5,979.5,549.01,419.16
2016,4,25,12,0,963.0,107.0,3.9,17.0,984.0,604.28,465.11
2016,4,25,12,15,962.0,107.0,3.85,17.0,981.5,657.12,508.58
2016,4,25,12,30,961.0,107.0,3.8,17.0,979.0,707.99,549.35
2016,4,25,12,45,953.0,109.5,3.8,17.0,967.0,753.88,585.57
2016,4,25,13,0,945.0,112.0,3.8,17.0,955.0,796.87,618.89
2016,4,25,13,15,941.0,111.0,3.75,17.0,936.5,836.84,647.94
2016,4,25,13,30,937.0,110.0,3.7,17.0,918.0,873.72,674.05
2016,4,25,13,45,930.0,109.5,3.7,17.0,892.5,905.28,696.65
2016,4,25,14,0,923.0,109.0,3.7,17.0,867.0,933.32,716.85
2016,4,25,14,15,914.5,107.5,3.75,17.0,834.5,955.39,733.31
2016,4,25,14,30,906.0,106.0,3.8,17.0,802.0,973.66,747.34
2016,4,25,14,45,893.5,104.5,3.85,17.0,763.0,984.3,756.29
2016,4,25,15,0,881.0,103.0,3.9,17.0,724.0,991.0,762.77
2016,4,25,15,15,866.0,101.0,3.95,16.5,680.0,990.8,766.12
2016,4,25,15,30,851.0,99.0,4.0,16.0,636.0,999.85,776.19
2016,4,25,15,45,830.5,96.0,4.05,16.0,587.5,985.3,768.38
2016,4,25,16,0,810.0,93.0,4.1,16.0,539.0,966.97,758.13
2016,4,25,16,15,784.0,89.5,4.1,15.5,487.5,938.88,741.97
2016,4,25,16,30,758.0,86.0,4.1,15.0,436.0,907.47,723.19
2016,4,25,16,45,719.5,82.0,4.1,15.0,382.0,866.84,695.84
2016,4,25,17,0,681.0,78.0,4.1,15.0,328.0,817.78,661.49
2016,4,25,17,15,631.0,72.0,4.0,14.5,275.5,752.96,614.71
2016,4,25,17,30,581.0,66.0,3.9,14.0,223.0,687.23,565.13
2016,4,25,17,45,500.5,58.0,3.85,13.5,172.5,590.14,488.35
2016,4,25,18,0,420.0,50.0,3.8,13.0,122.0,494.81,409.08
2016,4,25,18,15,303.5,37.5,3.7,12.5,80.0,366.26,297.76
2016,4,25,18,30,187.0,25.0,3.6,12.0,38.0,234.73,145.59
2016,4,25,18,45,93.5,12.5,3.5,11.5,19.0,84.69,0.0
2016,4,25,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.5,1.85,8.5,4.5,0.0,0.0
2016,4,26,5,30,0.0,9.0,1.8,9.0,9.0,7.08,0.0
2016,4,26,5,45,74.0,26.0,1.8,9.5,35.0,19.56,8.13
2016,4,26,6,0,148.0,43.0,1.8,10.0,61.0,32.05,22.38
2016,4,26,6,15,196.5,61.5,1.85,10.5,98.0,45.27,34.85
2016,4,26,6,30,245.0,80.0,1.9,11.0,135.0,58.28,46.89
2016,4,26,6,45,271.0,99.5,2.0,11.5,175.0,71.42,58.79
2016,4,26,7,0,297.0,119.0,2.1,12.0,215.0,84.21,70.1
2016,4,26,7,15,329.0,133.0,2.1,12.5,256.5,93.48,78.05
2016,4,26,7,30,361.0,147.0,2.1,13.0,298.0,99.68,83.14
2016,4,26,7,45,512.5,128.5,2.15,13.5,372.5,90.27,74.46
2016,4,26,8,0,664.0,110.0,2.2,14.0,447.0,80.83,65.82
2016,4,26,8,15,521.5,170.5,2.1,14.0,451.5,113.3,93.83
2016,4,26,8,30,379.0,231.0,2.0,14.0,456.0,148.33,123.52
2016,4,26,8,45,453.5,224.5,1.9,14.5,514.5,138.22,114.23
2016,4,26,9,0,528.0,218.0,1.8,15.0,573.0,134.67,110.69
2016,4,26,9,15,556.5,224.5,1.8,15.0,618.5,136.83,112.26
2016,4,26,9,30,585.0,231.0,1.8,15.0,664.0,138.89,113.75
2016,4,26,9,45,556.0,257.0,1.8,15.0,684.0,148.54,121.64
2016,4,26,10,0,527.0,283.0,1.8,15.0,704.0,186.49,132.26
2016,4,26,10,15,491.5,308.5,1.9,15.0,711.5,234.79,163.63
2016,4,26,10,30,456.0,334.0,2.0,15.0,719.0,280.01,199.6
2016,4,26,10,45,401.5,371.5,2.15,15.5,716.5,333.03,244.41
2016,4,26,11,0,347.0,409.0,2.3,16.0,714.0,370.89,277.37
2016,4,26,11,15,258.5,432.0,2.4,16.0,661.5,382.87,291.06
2016,4,26,11,30,170.0,455.0,2.5,16.0,609.0,391.54,300.71
2016,4,26,11,45,201.5,455.0,2.7,16.0,638.5,426.95,328.79
2016,4,26,12,0,233.0,455.0,2.9,16.0,668.0,465.48,359.25
2016,4,26,12,15,319.5,423.0,3.0,16.0,714.5,517.95,400.48
2016,4,26,12,30,406.0,391.0,3.1,16.0,761.0,580.8,449.51
2016,4,26,12,45,444.0,373.0,3.25,16.0,773.5,626.02,485.01
2016,4,26,13,0,482.0,355.0,3.4,16.0,786.0,672.28,521.21
2016,4,26,13,15,649.5,259.5,3.45,16.0,828.5,756.52,587.29
2016,4,26,13,30,817.0,164.0,3.5,16.0,871.0,836.93,649.96
2016,4,26,13,45,822.0,155.5,3.6,16.0,849.5,869.35,673.58
2016,4,26,14,0,827.0,147.0,3.7,16.0,828.0,898.73,695.48
2016,4,26,14,15,614.0,234.0,3.75,16.0,729.0,827.01,643.6
2016,4,26,14,30,401.0,321.0,3.8,16.0,630.0,709.12,555.25
2016,4,26,14,45,588.0,231.5,3.85,16.0,660.0,836.24,654.87
2016,4,26,15,0,775.0,142.0,3.9,16.0,690.0,943.64,733.57
2016,4,26,15,15,758.0,138.5,3.95,15.5,647.0,947.18,738.61
2016,4,26,15,30,741.0,135.0,4.0,15.0,604.0,939.28,736.54
2016,4,26,15,45,504.0,183.5,4.05,15.0,491.5,752.79,602.37
2016,4,26,16,0,267.0,232.0,4.1,15.0,379.0,551.11,446.5
2016,4,26,16,15,458.5,172.0,4.1,14.5,396.0,704.44,572.93
2016,4,26,16,30,650.0,112.0,4.1,14.0,413.0,838.95,677.12
2016,4,26,16,45,616.5,104.5,4.2,14.0,362.5,793.41,644.57
2016,4,26,17,0,583.0,97.0,4.3,14.0,312.0,745.62,610.91
2016,4,26,17,15,531.0,88.5,4.2,13.5,261.5,676.74,559.64
2016,4,26,17,30,479.0,80.0,4.1,13.0,211.0,607.01,505.72
2016,4,26,17,45,401.5,69.5,4.05,12.5,163.0,506.57,424.71
2016,4,26,18,0,324.0,59.0,4.0,12.0,115.0,416.69,348.74
2016,4,26,18,15,223.5,43.5,3.95,12.0,76.0,302.8,247.89
2016,4,26,18,30,123.0,28.0,3.9,12.0,37.0,188.87,122.3
2016,4,26,18,45,61.5,14.0,3.85,12.0,18.5,60.27,0.0
2016,4,26,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,5,15,19.5,5.5,2.3,10.5,6.0,0.0,0.0
2016,4,27,5,30,39.0,11.0,2.5,11.0,12.0,8.65,0.0
2016,4,27,5,45,160.5,26.5,2.7,11.5,44.5,20.11,9.15
2016,4,27,6,0,282.0,42.0,2.9,12.0,77.0,31.93,22.14
2016,4,27,6,15,371.5,53.0,2.95,12.0,122.5,42.62,32.31
2016,4,27,6,30,461.0,64.0,3.0,12.0,168.0,51.16,40.36
2016,4,27,6,45,230.5,75.0,3.15,12.5,127.0,53.85,42.87
2016,4,27,7,0,0.0,86.0,3.3,13.0,86.0,64.38,52.21
2016,4,27,7,15,0.0,103.0,3.45,13.0,103.0,76.58,62.97
2016,4,27,7,30,0.0,120.0,3.6,13.0,120.0,88.67,73.49
2016,4,27,7,45,6.5,149.0,3.8,13.0,152.5,108.5,90.68
2016,4,27,8,0,13.0,178.0,4.0,13.0,185.0,127.95,107.33
2016,4,27,8,15,25.0,207.5,4.15,13.0,222.5,147.48,123.91
2016,4,27,8,30,37.0,237.0,4.3,13.0,260.0,157.58,132.22
2016,4,27,8,45,36.5,254.0,4.45,13.5,277.5,167.44,140.04
2016,4,27,9,0,36.0,271.0,4.6,14.0,295.0,177.03,147.59
2016,4,27,9,15,74.5,310.5,4.7,14.0,364.5,198.54,165.45
2016,4,27,9,30,113.0,350.0,4.8,14.0,434.0,219.05,182.35
2016,4,27,9,45,188.5,364.0,4.9,14.0,512.0,213.85,177.64
2016,4,27,10,0,264.0,378.0,5.0,14.0,590.0,225.54,171.53
2016,4,27,10,15,565.0,260.0,5.05,14.0,733.0,221.09,151.17
2016,4,27,10,30,866.0,142.0,5.1,14.0,876.0,255.8,165.45
2016,4,27,10,45,867.5,146.0,5.15,14.0,897.0,314.85,217.17
2016,4,27,11,0,869.0,150.0,5.2,14.0,918.0,373.87,270.68
2016,4,27,11,15,873.0,151.0,5.2,14.0,932.5,432.21,323.59
2016,4,27,11,30,877.0,152.0,5.2,14.0,947.0,488.0,373.75
2016,4,27,11,45,873.5,156.0,5.2,14.0,951.5,541.47,421.05
2016,4,27,12,0,870.0,160.0,5.2,14.0,956.0,598.72,469.83
2016,4,27,12,15,869.5,160.0,5.15,14.0,954.0,649.95,512.72
2016,4,27,12,30,869.0,160.0,5.1,14.0,952.0,699.45,553.22
2016,4,27,12,45,865.5,160.0,5.1,14.0,942.0,744.89,589.94
2016,4,27,13,0,862.0,160.0,5.1,14.0,932.0,787.83,624.09
2016,4,27,13,15,436.0,194.5,5.1,14.0,585.0,535.93,430.82
2016,4,27,13,30,10.0,229.0,5.1,14.0,238.0,189.21,149.28
2016,4,27,13,45,426.0,190.0,5.1,14.0,542.0,572.28,463.35
2016,4,27,14,0,842.0,151.0,5.1,14.0,846.0,916.8,724.6
2016,4,27,14,15,831.5,149.0,5.05,14.0,813.5,935.81,736.92
2016,4,27,14,30,821.0,147.0,5.0,14.0,781.0,950.99,748.59
2016,4,27,14,45,807.5,144.0,4.95,14.5,742.5,958.42,753.4
2016,4,27,15,0,794.0,141.0,4.9,15.0,704.0,961.89,755.57
2016,4,27,15,15,776.5,137.5,4.8,15.0,660.5,956.94,752.97
2016,4,27,15,30,759.0,134.0,4.7,15.0,617.0,956.7,753.95
2016,4,27,15,45,741.0,128.0,4.65,15.0,570.0,941.22,744.5
2016,4,27,16,0,723.0,122.0,4.6,15.0,523.0,922.17,732.63
2016,4,27,16,15,694.0,117.0,4.55,14.5,472.0,889.82,712.43
2016,4,27,16,30,665.0,112.0,4.5,14.0,421.0,854.42,689.72
2016,4,27,16,45,637.5,102.5,4.45,14.0,370.5,812.29,660.19
2016,4,27,17,0,610.0,93.0,4.4,14.0,320.0,767.75,628.15
2016,4,27,17,15,558.0,85.5,4.3,13.5,268.5,699.75,577.81
2016,4,27,17,30,506.0,78.0,4.2,13.0,217.0,630.84,524.78
2016,4,27,17,45,441.5,66.5,4.15,13.0,169.0,545.57,455.41
2016,4,27,18,0,377.0,55.0,4.1,13.0,121.0,461.56,383.96
2016,4,27,18,15,269.5,41.5,4.05,12.5,80.5,338.51,277.5
2016,4,27,18,30,162.0,28.0,4.0,12.0,40.0,222.62,151.34
2016,4,27,18,45,81.0,14.0,3.95,12.0,20.0,75.92,0.0
2016,4,27,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,15,33.0,6.5,2.8,9.5,7.5,0.0,0.0
2016,4,28,5,30,66.0,13.0,2.9,10.0,15.0,10.23,0.0
2016,4,28,5,45,198.5,26.5,3.0,10.5,49.0,20.26,9.88
2016,4,28,6,0,331.0,40.0,3.1,11.0,83.0,32.57,22.88
2016,4,28,6,15,419.5,50.0,3.1,11.5,129.5,40.5,30.53
2016,4,28,6,30,508.0,60.0,3.1,12.0,176.0,48.43,37.93
2016,4,28,6,45,571.5,66.0,3.1,12.5,228.0,53.04,42.15
2016,4,28,7,0,635.0,72.0,3.1,13.0,280.0,57.72,46.26
2016,4,28,7,15,675.5,77.0,3.05,13.5,332.5,61.37,49.32
2016,4,28,7,30,716.0,82.0,3.0,14.0,385.0,64.99,52.29
2016,4,28,7,45,747.5,85.0,2.95,14.5,437.0,72.52,58.63
2016,4,28,8,0,779.0,88.0,2.9,15.0,489.0,74.7,60.21
2016,4,28,8,15,801.0,91.5,2.8,15.5,538.5,76.97,61.85
2016,4,28,8,30,823.0,95.0,2.7,16.0,588.0,79.15,63.41
2016,4,28,8,45,840.5,97.0,2.65,16.5,634.0,80.17,63.97
2016,4,28,9,0,858.0,99.0,2.6,17.0,680.0,90.49,72.49
2016,4,28,9,15,870.5,101.0,2.55,17.0,720.5,91.77,73.39
2016,4,28,9,30,883.0,103.0,2.5,17.0,761.0,92.91,74.19
2016,4,28,9,45,900.0,101.0,2.45,17.5,798.0,91.96,73.09
2016,4,28,10,0,917.0,99.0,2.4,18.0,835.0,135.37,78.23
2016,4,28,10,15,924.0,100.0,2.35,18.0,863.5,194.22,112.01
2016,4,28,10,30,931.0,101.0,2.3,18.0,892.0,253.81,157.75
2016,4,28,10,45,932.0,104.0,2.3,18.5,912.5,313.6,208.62
2016,4,28,11,0,933.0,107.0,2.3,19.0,933.0,373.06,260.65
2016,4,28,11,15,935.5,107.5,2.35,19.0,946.5,430.98,311.79
2016,4,28,11,30,938.0,108.0,2.4,19.0,960.0,488.26,361.48
2016,4,28,11,45,936.0,110.5,2.5,19.5,965.0,543.87,408.03
2016,4,28,12,0,934.0,113.0,2.6,20.0,970.0,598.02,452.01
2016,4,28,12,15,933.5,112.5,2.65,20.0,968.0,649.18,493.24
2016,4,28,12,30,933.0,112.0,2.7,20.0,966.0,698.47,532.04
2016,4,28,12,45,933.0,110.5,2.8,20.0,956.5,745.18,568.39
2016,4,28,13,0,933.0,109.0,2.9,20.0,947.0,789.54,602.41
2016,4,28,13,15,929.5,108.5,2.95,19.5,929.5,829.47,632.19
2016,4,28,13,30,926.0,108.0,3.0,19.0,912.0,866.43,659.61
2016,4,28,13,45,916.5,109.0,3.1,19.0,886.5,896.57,681.46
2016,4,28,14,0,907.0,110.0,3.2,19.0,861.0,923.14,701.01
2016,4,28,14,15,899.0,109.0,3.3,19.0,829.5,945.49,717.82
2016,4,28,14,30,891.0,108.0,3.4,19.0,798.0,964.17,732.3
2016,4,28,14,45,873.0,109.5,3.5,19.0,758.0,972.21,739.71
2016,4,28,15,0,855.0,111.0,3.6,19.0,718.0,989.62,753.82
2016,4,28,15,15,840.5,108.5,3.65,18.5,675.5,989.16,756.89
2016,4,28,15,30,826.0,106.0,3.7,18.0,633.0,984.81,757.6
2016,4,28,15,45,799.5,105.5,3.8,17.5,584.0,966.89,749.33
2016,4,28,16,0,773.0,105.0,3.9,17.0,535.0,945.19,738.44
2016,4,28,16,15,747.0,100.5,3.9,16.5,484.5,922.9,726.42
2016,4,28,16,30,721.0,96.0,3.9,16.0,434.0,890.9,707.18
2016,4,28,16,45,681.0,92.0,3.95,15.5,381.0,842.72,675.89
2016,4,28,17,0,641.0,88.0,4.0,15.0,328.0,792.34,641.99
2016,4,28,17,15,591.0,81.0,3.95,14.5,276.0,726.54,594.54
2016,4,28,17,30,541.0,74.0,3.9,14.0,224.0,659.81,544.31
2016,4,28,17,45,464.0,65.0,3.85,13.5,174.5,565.1,469.35
2016,4,28,18,0,387.0,56.0,3.8,13.0,125.0,471.82,391.92
2016,4,28,18,15,279.0,42.5,3.6,12.5,83.5,348.05,285.39
2016,4,28,18,30,171.0,29.0,3.4,12.0,42.0,233.46,163.94
2016,4,28,18,45,85.5,14.5,3.2,12.0,21.0,79.95,0.0
2016,4,28,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,1.65,10.0,6.0,4.72,0.0
2016,4,29,5,30,0.0,12.0,1.7,10.0,12.0,9.44,0.0
2016,4,29,5,45,98.0,32.5,1.75,10.5,45.5,24.2,13.45
2016,4,29,6,0,196.0,53.0,1.8,11.0,79.0,39.05,28.65
2016,4,29,6,15,280.5,68.0,1.85,11.0,123.5,50.11,39.21
2016,4,29,6,30,365.0,83.0,1.9,11.0,168.0,60.95,49.34
2016,4,29,6,45,436.0,92.0,1.95,11.0,218.5,67.57,55.48
2016,4,29,7,0,507.0,101.0,2.0,11.0,269.0,74.2,61.42
2016,4,29,7,15,551.5,109.0,2.05,11.0,320.0,82.18,68.42
2016,4,29,7,30,596.0,117.0,2.1,11.0,371.0,86.94,72.44
2016,4,29,7,45,631.0,122.5,2.2,11.5,422.0,89.67,74.47
2016,4,29,8,0,666.0,128.0,2.3,12.0,473.0,92.34,76.43
2016,4,29,8,15,691.0,133.0,2.35,12.0,521.0,94.39,77.96
2016,4,29,8,30,716.0,138.0,2.4,12.0,569.0,96.34,79.42
2016,4,29,8,45,734.5,142.0,2.45,12.5,613.5,97.42,79.97
2016,4,29,9,0,753.0,146.0,2.5,13.0,658.0,98.41,80.45
2016,4,29,9,15,767.5,149.0,2.5,13.0,697.5,98.64,80.45
2016,4,29,9,30,782.0,152.0,2.5,13.0,737.0,107.55,87.94
2016,4,29,9,45,808.5,146.0,2.5,13.5,775.5,102.95,83.65
2016,4,29,10,0,835.0,140.0,2.5,14.0,814.0,143.86,87.88
2016,4,29,10,15,843.0,142.0,2.6,14.0,842.0,200.38,121.95
2016,4,29,10,30,851.0,144.0,2.7,14.0,870.0,257.98,167.11
2016,4,29,10,45,856.5,145.0,2.8,14.5,891.0,315.19,216.35
2016,4,29,11,0,862.0,146.0,2.9,15.0,912.0,375.22,269.16
2016,4,29,11,15,865.5,147.0,3.0,15.0,925.5,430.47,318.68
2016,4,29,11,30,869.0,148.0,3.1,15.0,939.0,485.35,367.13
2016,4,29,11,45,872.5,147.5,3.25,15.5,945.5,538.73,412.67
2016,4,29,12,0,876.0,147.0,3.4,16.0,952.0,591.27,456.29
2016,4,29,12,15,875.5,146.5,3.5,16.0,950.5,640.35,496.93
2016,4,29,12,30,875.0,146.0,3.6,16.0,949.0,687.73,535.35
2016,4,29,12,45,868.0,149.0,3.7,16.5,937.5,731.27,569.0
2016,4,29,13,0,861.0,152.0,3.8,17.0,926.0,782.57,607.14
2016,4,29,13,15,856.5,150.5,3.9,17.0,908.5,820.26,636.34
2016,4,29,13,30,852.0,149.0,4.0,17.0,891.0,854.92,662.09
2016,4,29,13,45,844.0,148.5,4.1,17.0,866.0,884.35,683.88
2016,4,29,14,0,836.0,148.0,4.2,17.0,841.0,910.3,703.34
2016,4,29,14,15,827.0,146.0,4.25,17.0,810.0,930.3,718.49
2016,4,29,14,30,818.0,144.0,4.3,17.0,779.0,946.58,731.23
2016,4,29,14,45,807.0,140.5,4.35,17.0,742.0,955.64,739.17
2016,4,29,15,0,796.0,137.0,4.4,17.0,705.0,960.86,744.73
2016,4,29,15,15,780.0,134.0,4.4,17.0,662.5,957.81,744.27
2016,4,29,15,30,764.0,131.0,4.4,17.0,620.0,959.04,747.05
2016,4,29,15,45,746.0,126.0,4.45,17.0,574.0,944.65,739.32
2016,4,29,16,0,728.0,121.0,4.5,17.0,528.0,926.72,729.21
2016,4,29,16,15,701.0,116.5,4.5,16.5,478.5,896.93,711.49
2016,4,29,16,30,674.0,112.0,4.5,16.0,429.0,864.07,691.28
2016,4,29,16,45,644.0,104.0,4.5,15.5,378.5,821.13,663.09
2016,4,29,17,0,614.0,96.0,4.5,15.0,328.0,775.82,632.27
2016,4,29,17,15,563.5,88.5,4.45,14.5,276.5,709.08,583.48
2016,4,29,17,30,513.0,81.0,4.4,14.0,225.0,641.3,531.89
2016,4,29,17,45,446.0,70.5,4.4,13.5,176.5,554.37,462.64
2016,4,29,18,0,379.0,60.0,4.4,13.0,128.0,466.93,389.55
2016,4,29,18,15,272.0,45.5,4.35,12.5,86.5,346.84,285.82
2016,4,29,18,30,165.0,31.0,4.3,12.0,45.0,233.94,168.82
2016,4,29,18,45,82.5,15.5,4.3,12.0,22.5,78.37,0.0
2016,4,29,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,15,58.0,7.5,3.35,11.5,9.5,5.9,0.0
2016,4,30,5,30,116.0,15.0,3.4,12.0,19.0,11.47,0.0
2016,4,30,5,45,254.5,27.5,3.5,12.5,56.0,22.44,12.29
2016,4,30,6,0,393.0,40.0,3.6,13.0,93.0,32.83,23.03
2016,4,30,6,15,477.5,48.5,3.65,13.0,141.5,39.68,29.67
2016,4,30,6,30,562.0,57.0,3.7,13.0,190.0,46.58,36.15
2016,4,30,6,45,619.5,63.0,3.8,13.5,242.5,51.33,40.45
2016,4,30,7,0,677.0,69.0,3.9,14.0,295.0,56.1,44.62
2016,4,30,7,15,715.0,73.5,3.9,14.5,348.5,64.39,51.79
2016,4,30,7,30,753.0,78.0,3.9,15.0,402.0,67.99,54.7
2016,4,30,7,45,781.0,81.5,3.95,15.5,454.5,70.63,56.71
2016,4,30,8,0,809.0,85.0,4.0,16.0,507.0,73.22,58.66
2016,4,30,8,15,829.5,88.0,3.95,16.0,556.5,75.23,60.21
2016,4,30,8,30,850.0,91.0,3.9,16.0,606.0,77.17,61.69
2016,4,30,8,45,865.0,93.5,3.85,16.5,651.5,87.55,70.32
2016,4,30,9,0,880.0,96.0,3.8,17.0,697.0,89.39,71.55
2016,4,30,9,15,891.5,98.0,3.75,17.0,737.0,90.7,72.48
2016,4,30,9,30,903.0,100.0,3.7,17.0,777.0,91.86,73.31
2016,4,30,9,45,917.0,98.5,3.65,17.5,813.0,91.12,72.39
2016,4,30,10,0,931.0,97.0,3.6,18.0,849.0,139.92,79.87
2016,4,30,10,15,936.5,98.0,3.55,18.0,877.0,199.2,115.27
2016,4,30,10,30,942.0,99.0,3.5,18.0,905.0,259.04,162.08
2016,4,30,10,45,946.0,99.5,3.5,18.5,925.5,318.52,213.22
2016,4,30,11,0,950.0,100.0,3.5,19.0,946.0,377.93,265.71
2016,4,30,11,15,952.5,100.5,3.45,19.0,959.0,436.49,317.78
2016,4,30,11,30,955.0,101.0,3.4,19.0,972.0,494.38,368.3
2016,4,30,11,45,955.0,101.5,3.4,19.5,977.0,550.15,415.19
2016,4,30,12,0,955.0,102.0,3.4,20.0,982.0,604.55,459.5
2016,4,30,12,15,954.0,102.0,3.35,20.0,979.5,656.37,501.27
2016,4,30,12,30,953.0,102.0,3.3,20.0,977.0,706.24,540.43
2016,4,30,12,45,946.0,104.0,3.25,20.0,965.0,751.42,575.15
2016,4,30,13,0,939.0,106.0,3.2,20.0,953.0,793.78,607.05
2016,4,30,13,15,935.0,105.5,3.15,20.0,935.0,833.32,634.68
2016,4,30,13,30,931.0,105.0,3.1,20.0,917.0,869.83,659.91
2016,4,30,13,45,926.0,103.0,3.1,20.5,892.0,900.88,680.35
2016,4,30,14,0,921.0,101.0,3.1,21.0,867.0,928.47,698.4
2016,4,30,14,15,913.0,100.0,3.05,21.0,835.0,950.78,713.89
2016,4,30,14,30,905.0,99.0,3.0,21.0,803.0,969.38,727.01
2016,4,30,14,45,895.0,96.5,3.0,21.0,765.0,980.71,735.8
2016,4,30,15,0,885.0,94.0,3.0,21.0,727.0,988.17,742.23
2016,4,30,15,15,871.5,92.0,2.9,21.0,684.0,988.89,743.5
2016,4,30,15,30,858.0,90.0,2.8,21.0,641.0,985.82,742.42
2016,4,30,15,45,839.5,87.5,2.75,21.0,593.5,973.41,735.67
2016,4,30,16,0,821.0,85.0,2.7,21.0,546.0,970.17,735.32
2016,4,30,16,15,797.5,82.0,2.6,20.5,495.5,944.95,720.94
2016,4,30,16,30,774.0,79.0,2.5,20.0,445.0,916.49,704.35
2016,4,30,16,45,740.5,75.0,2.45,20.0,392.5,873.68,676.56
2016,4,30,17,0,707.0,71.0,2.4,20.0,340.0,828.39,646.41
2016,4,30,17,15,661.5,66.0,2.3,19.0,287.5,774.77,611.18
2016,4,30,17,30,616.0,61.0,2.2,18.0,235.0,714.21,569.01
2016,4,30,17,45,546.5,54.0,2.15,17.5,185.0,627.93,504.31
2016,4,30,18,0,477.0,47.0,2.1,17.0,135.0,543.13,437.15
2016,4,30,18,15,369.0,37.0,2.1,16.5,92.0,423.04,338.35
2016,4,30,18,30,261.0,27.0,2.1,16.0,49.0,310.04,224.37
2016,4,30,18,45,130.5,13.5,2.1,16.0,24.5,115.34,0.0
2016,4,30,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,15,59.0,8.0,1.3,12.5,10.0,6.29,0.0
2016,5,1,5,30,118.0,16.0,1.2,13.0,20.0,12.23,0.0
2016,5,1,5,45,247.5,28.5,1.2,13.5,57.0,23.2,13.18
2016,5,1,6,0,377.0,41.0,1.2,14.0,94.0,33.5,23.62
2016,5,1,6,15,461.0,50.0,1.15,14.5,141.5,40.69,30.45
2016,5,1,6,30,545.0,59.0,1.1,15.0,189.0,47.9,37.08
2016,5,1,6,45,598.0,65.5,1.1,15.5,240.5,52.88,41.53
2016,5,1,7,0,651.0,72.0,1.1,16.0,292.0,57.85,45.81
2016,5,1,7,15,689.5,77.0,1.15,16.5,344.5,61.5,48.82
2016,5,1,7,30,728.0,82.0,1.2,17.0,397.0,70.44,56.38
2016,5,1,7,45,754.5,86.5,1.25,17.5,448.5,73.62,58.81
2016,5,1,8,0,781.0,91.0,1.3,18.0,500.0,76.69,61.13
2016,5,1,8,15,802.0,94.0,1.3,18.5,549.0,78.53,62.37
2016,5,1,8,30,823.0,97.0,1.3,19.0,598.0,80.29,63.54
2016,5,1,8,45,837.5,100.0,1.3,19.5,642.5,81.8,64.5
2016,5,1,9,0,852.0,103.0,1.3,20.0,687.0,92.53,73.24
2016,5,1,9,15,864.0,105.0,1.25,20.5,727.0,93.7,73.86
2016,5,1,9,30,876.0,107.0,1.2,21.0,767.0,94.73,74.4
2016,5,1,9,45,885.0,109.0,1.2,21.5,801.5,95.52,74.76
2016,5,1,10,0,894.0,111.0,1.2,22.0,836.0,146.45,83.82
2016,5,1,10,15,901.0,112.0,1.1,22.0,863.5,203.91,117.66
2016,5,1,10,30,908.0,113.0,1.0,22.0,891.0,262.12,161.79
2016,5,1,10,45,912.0,114.0,0.95,22.5,912.0,320.07,209.66
2016,5,1,11,0,916.0,115.0,0.9,23.0,933.0,378.0,258.41
2016,5,1,11,15,919.0,115.5,0.85,23.0,946.0,435.03,306.41
2016,5,1,11,30,922.0,116.0,0.8,23.0,959.0,491.51,352.71
2016,5,1,11,45,922.5,116.5,0.75,23.5,964.5,545.99,395.27
2016,5,1,12,0,923.0,117.0,0.7,24.0,970.0,599.24,435.2
2016,5,1,12,15,922.5,117.0,0.65,24.0,967.5,650.06,472.73
2016,5,1,12,30,922.0,117.0,0.6,24.0,965.0,699.08,507.71
2016,5,1,12,45,920.0,116.0,0.6,24.0,955.0,744.22,539.73
2016,5,1,13,0,918.0,115.0,0.6,24.0,945.0,786.9,569.37
2016,5,1,13,15,914.0,114.5,0.65,24.0,927.5,825.79,595.45
2016,5,1,13,30,910.0,114.0,0.7,24.0,910.0,861.71,619.25
2016,5,1,13,45,903.0,113.0,0.8,24.0,884.5,891.48,640.07
2016,5,1,14,0,896.0,112.0,0.9,24.0,859.0,917.8,658.87
2016,5,1,14,15,888.0,110.5,1.0,23.5,827.5,939.17,676.02
2016,5,1,14,30,880.0,109.0,1.1,23.0,796.0,956.9,691.12
2016,5,1,14,45,867.5,108.0,1.25,23.0,758.0,967.15,701.2
2016,5,1,15,0,855.0,107.0,1.4,23.0,720.0,973.62,709.03
2016,5,1,15,15,840.5,104.5,1.45,22.5,677.0,985.97,720.65
2016,5,1,15,30,826.0,102.0,1.5,22.0,634.0,981.39,721.51
2016,5,1,15,45,805.5,99.5,1.55,22.0,586.5,966.99,714.92
2016,5,1,16,0,785.0,97.0,1.6,22.0,539.0,948.93,706.07
2016,5,1,16,15,760.0,93.5,1.6,21.5,489.0,921.63,691.7
2016,5,1,16,30,735.0,90.0,1.6,21.0,439.0,891.11,675.01
2016,5,1,16,45,699.5,85.5,1.65,20.5,387.0,853.02,653.29
2016,5,1,17,0,664.0,81.0,1.7,20.0,335.0,806.24,624.69
2016,5,1,17,15,617.0,74.5,1.6,19.0,283.0,743.68,583.25
2016,5,1,17,30,570.0,68.0,1.5,18.0,231.0,680.23,539.25
2016,5,1,17,45,501.0,60.0,1.45,17.5,182.0,593.88,475.06
2016,5,1,18,0,432.0,52.0,1.4,17.0,133.0,508.88,408.43
2016,5,1,18,15,328.0,40.5,1.35,16.0,90.5,391.48,313.2
2016,5,1,18,30,224.0,29.0,1.3,15.0,48.0,277.19,204.13
2016,5,1,18,45,112.0,14.5,1.3,14.5,24.0,134.53,0.0
2016,5,1,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,15,39.5,8.5,1.0,11.0,10.5,6.69,0.0
2016,5,2,5,30,79.0,17.0,1.0,11.0,21.0,12.89,0.0
2016,5,2,5,45,185.0,33.0,1.05,11.5,56.0,24.93,15.01
2016,5,2,6,0,291.0,49.0,1.1,12.0,91.0,36.98,26.94
2016,5,2,6,15,373.0,60.5,1.1,12.5,137.0,45.72,35.21
2016,5,2,6,30,455.0,72.0,1.1,13.0,183.0,57.02,45.53
2016,5,2,6,45,279.5,103.5,1.15,13.5,176.5,74.24,60.86
2016,5,2,7,0,104.0,135.0,1.2,14.0,170.0,93.01,77.24
2016,5,2,7,15,105.0,158.0,1.2,14.0,198.5,107.01,89.29
2016,5,2,7,30,106.0,181.0,1.2,14.0,227.0,120.56,100.78
2016,5,2,7,45,53.0,152.0,1.2,14.5,175.0,107.95,89.31
2016,5,2,8,0,0.0,123.0,1.2,15.0,123.0,92.25,75.31
2016,5,2,8,15,19.5,183.5,1.15,15.0,195.5,133.04,110.09
2016,5,2,8,30,39.0,244.0,1.1,15.0,268.0,161.66,133.83
2016,5,2,8,45,82.0,281.0,1.1,15.5,336.5,182.66,150.64
2016,5,2,9,0,125.0,318.0,1.1,16.0,405.0,192.05,157.66
2016,5,2,9,15,170.0,337.5,1.1,16.5,462.5,202.12,165.22
2016,5,2,9,30,215.0,357.0,1.1,17.0,520.0,211.88,172.49
2016,5,2,9,45,536.5,241.5,1.1,17.5,672.0,139.06,112.05
2016,5,2,10,0,858.0,126.0,1.1,18.0,824.0,153.04,90.73
2016,5,2,10,15,865.5,127.5,1.1,18.0,851.5,208.88,124.74
2016,5,2,10,30,873.0,129.0,1.1,18.0,879.0,265.55,168.61
2016,5,2,10,45,876.0,131.0,1.15,18.5,899.5,321.94,216.16
2016,5,2,11,0,879.0,133.0,1.2,19.0,920.0,378.27,264.68
2016,5,2,11,15,882.0,134.0,1.2,19.0,933.0,433.77,312.51
2016,5,2,11,30,885.0,135.0,1.2,19.0,946.0,488.81,358.91
2016,5,2,11,45,882.0,137.5,1.25,19.5,950.5,541.2,401.59
2016,5,2,12,0,879.0,140.0,1.3,20.0,955.0,592.16,441.81
2016,5,2,12,15,878.5,140.0,1.35,20.0,952.5,641.31,480.34
2016,5,2,12,30,878.0,140.0,1.4,20.0,950.0,688.77,516.7
2016,5,2,12,45,870.5,142.5,1.45,20.0,938.5,731.32,548.76
2016,5,2,13,0,863.0,145.0,1.5,20.0,927.0,771.27,578.38
2016,5,2,13,15,858.0,144.5,1.55,20.0,909.5,807.98,605.08
2016,5,2,13,30,853.0,144.0,1.6,20.0,892.0,841.8,628.54
2016,5,2,13,45,698.0,221.5,1.65,20.0,822.0,836.95,624.57
2016,5,2,14,0,543.0,299.0,1.7,20.0,752.0,796.24,595.26
2016,5,2,14,15,539.0,284.5,1.75,19.5,720.5,803.49,603.75
2016,5,2,14,30,535.0,270.0,1.8,19.0,689.0,807.52,609.63
2016,5,2,14,45,574.0,239.5,1.85,19.0,670.0,833.5,630.63
2016,5,2,15,0,613.0,209.0,1.9,19.0,651.0,866.11,655.8
2016,5,2,15,15,667.5,177.0,1.9,18.5,631.5,902.42,683.3
2016,5,2,15,30,722.0,145.0,1.9,18.0,612.0,934.23,707.46
2016,5,2,15,45,690.0,144.5,1.9,18.0,564.0,910.58,693.01
2016,5,2,16,0,658.0,144.0,1.9,18.0,516.0,883.35,676.67
2016,5,2,16,15,454.0,169.0,1.9,17.5,414.5,696.8,547.44
2016,5,2,16,30,250.0,194.0,1.9,17.0,313.0,498.84,399.91
2016,5,2,16,45,314.0,161.5,1.95,16.5,293.5,525.64,426.41
2016,5,2,17,0,378.0,129.0,2.0,16.0,274.0,573.61,466.73
2016,5,2,17,15,319.5,121.0,1.95,15.5,231.0,480.77,395.77
2016,5,2,17,30,261.0,113.0,1.9,15.0,188.0,415.69,344.41
2016,5,2,17,45,264.5,93.0,1.9,15.0,155.5,391.82,325.25
2016,5,2,18,0,268.0,73.0,1.9,15.0,123.0,385.39,317.45
2016,5,2,18,15,186.0,54.0,1.85,14.5,83.5,265.55,216.32
2016,5,2,18,30,104.0,35.0,1.8,14.0,44.0,168.29,125.36
2016,5,2,18,45,52.0,17.5,1.8,14.0,22.0,80.44,0.0
2016,5,2,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,6.0,1.3,12.0,6.0,4.72,0.0
2016,5,3,5,30,0.0,12.0,1.3,12.0,12.0,9.13,0.0
2016,5,3,5,45,9.0,31.0,1.3,12.5,32.5,23.4,13.87
2016,5,3,6,0,18.0,50.0,1.3,13.0,53.0,36.88,26.78
2016,5,3,6,15,34.5,72.0,1.25,13.0,80.0,52.04,40.76
2016,5,3,6,30,51.0,94.0,1.2,13.0,107.0,66.98,54.39
2016,5,3,6,45,69.0,114.5,1.2,13.0,136.5,80.9,66.87
2016,5,3,7,0,87.0,135.0,1.2,13.0,166.0,94.65,78.97
2016,5,3,7,15,185.0,152.5,1.25,13.0,230.0,105.44,88.25
2016,5,3,7,30,283.0,170.0,1.3,13.0,294.0,114.32,95.73
2016,5,3,7,45,219.0,200.0,1.4,13.5,303.5,134.01,112.28
2016,5,3,8,0,155.0,230.0,1.5,14.0,313.0,148.94,124.46
2016,5,3,8,15,125.0,251.0,1.6,14.0,322.0,159.43,132.99
2016,5,3,8,30,95.0,272.0,1.7,14.0,331.0,177.28,147.71
2016,5,3,8,45,143.5,296.0,1.8,14.5,392.0,182.34,151.26
2016,5,3,9,0,192.0,320.0,1.9,15.0,453.0,194.93,161.14
2016,5,3,9,15,209.5,338.5,1.85,15.0,491.0,203.78,168.05
2016,5,3,9,30,227.0,357.0,1.8,15.0,529.0,212.26,174.65
2016,5,3,9,45,227.5,374.5,1.8,15.5,553.5,219.38,179.82
2016,5,3,10,0,228.0,392.0,1.8,16.0,578.0,248.91,186.91
2016,5,3,10,15,196.5,409.5,1.7,16.0,573.5,275.13,205.74
