Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,10,30,165.0,427.0,1.6,16.0,569.0,298.31,224.56
2016,5,3,10,45,178.0,437.5,1.55,16.5,594.5,326.87,246.06
2016,5,3,11,0,191.0,448.0,1.5,17.0,620.0,357.37,269.26
2016,5,3,11,15,164.5,455.0,1.4,17.0,604.5,372.5,282.12
2016,5,3,11,30,138.0,462.0,1.3,17.0,589.0,384.86,292.41
2016,5,3,11,45,120.5,460.5,1.2,17.0,572.0,393.5,299.38
2016,5,3,12,0,103.0,459.0,1.1,17.0,555.0,400.45,304.75
2016,5,3,12,15,217.5,447.0,1.05,17.0,648.5,476.26,361.43
2016,5,3,12,30,332.0,435.0,1.0,17.0,742.0,566.84,427.53
2016,5,3,12,45,411.0,399.0,1.0,17.0,775.0,626.98,471.41
2016,5,3,13,0,490.0,363.0,1.0,17.0,808.0,689.11,516.57
2016,5,3,13,15,642.5,267.5,1.05,17.0,839.5,763.03,571.79
2016,5,3,13,30,795.0,172.0,1.1,17.0,871.0,832.14,623.46
2016,5,3,13,45,625.5,250.0,1.15,17.0,790.5,800.67,599.77
2016,5,3,14,0,456.0,328.0,1.2,17.0,710.0,745.64,560.49
2016,5,3,14,15,458.0,313.5,1.3,17.0,684.5,756.71,571.28
2016,5,3,14,30,460.0,299.0,1.4,17.0,659.0,765.15,579.58
2016,5,3,14,45,400.5,304.5,1.5,17.0,607.5,730.98,556.8
2016,5,3,15,0,341.0,310.0,1.6,17.0,556.0,672.52,517.14
2016,5,3,15,15,301.0,298.0,1.65,17.0,506.0,632.42,489.93
2016,5,3,15,30,261.0,286.0,1.7,17.0,456.0,589.73,460.12
2016,5,3,15,45,237.0,266.5,1.8,17.0,412.5,527.65,416.63
2016,5,3,16,0,213.0,247.0,1.9,17.0,369.0,488.51,389.0
2016,5,3,16,15,124.0,215.5,1.95,16.5,285.0,366.56,295.14
2016,5,3,16,30,35.0,184.0,2.0,16.0,201.0,220.47,177.92
2016,5,3,16,45,25.5,160.5,2.05,16.0,172.5,169.07,136.75
2016,5,3,17,0,16.0,137.0,2.1,16.0,144.0,138.34,111.49
2016,5,3,17,15,9.0,117.5,2.05,15.5,121.5,114.53,91.8
2016,5,3,17,30,2.0,98.0,2.0,15.0,99.0,90.6,71.58
2016,5,3,17,45,1.0,77.5,1.95,15.0,78.0,70.73,54.62
2016,5,3,18,0,0.0,57.0,1.9,15.0,57.0,50.03,36.71
2016,5,3,18,15,0.0,39.0,1.8,14.5,39.0,32.51,21.5
2016,5,3,18,30,0.0,21.0,1.7,14.0,21.0,16.01,6.84
2016,5,3,18,45,0.0,10.5,1.6,14.0,10.5,7.98,0.0
2016,5,3,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.5,2.05,12.0,7.5,5.9,0.0
2016,5,4,5,30,0.0,15.0,2.1,12.0,15.0,11.44,0.0
2016,5,4,5,45,44.0,37.0,2.15,12.5,43.5,27.43,17.39
2016,5,4,6,0,88.0,59.0,2.2,13.0,72.0,42.75,31.94
2016,5,4,6,15,130.0,81.0,2.2,13.0,109.0,57.85,45.92
2016,5,4,6,30,172.0,103.0,2.2,13.0,146.0,72.77,59.54
2016,5,4,6,45,236.5,113.0,2.2,13.0,187.0,79.54,65.69
2016,5,4,7,0,301.0,123.0,2.2,13.0,228.0,86.91,72.17
2016,5,4,7,15,272.0,150.0,2.1,13.0,256.0,102.63,85.86
2016,5,4,7,30,243.0,177.0,2.0,13.0,284.0,117.49,98.58
2016,5,4,7,45,187.0,204.5,1.95,13.0,292.5,135.73,114.07
2016,5,4,8,0,131.0,232.0,1.9,13.0,301.0,149.44,125.45
2016,5,4,8,15,183.0,252.0,1.85,13.0,359.0,161.39,135.23
2016,5,4,8,30,235.0,272.0,1.8,13.0,417.0,173.1,144.73
2016,5,4,8,45,225.0,295.5,1.75,13.5,443.0,184.43,153.55
2016,5,4,9,0,215.0,319.0,1.7,14.0,469.0,195.19,161.82
2016,5,4,9,15,249.5,333.5,1.6,14.0,516.5,190.19,157.19
2016,5,4,9,30,284.0,348.0,1.5,14.0,564.0,195.87,161.54
2016,5,4,9,45,317.0,356.0,1.45,14.5,607.0,198.45,163.02
2016,5,4,10,0,350.0,364.0,1.4,15.0,650.0,233.02,170.71
2016,5,4,10,15,303.5,391.0,1.35,15.0,645.0,269.06,196.84
2016,5,4,10,30,257.0,418.0,1.3,15.0,640.0,300.87,223.13
2016,5,4,10,45,241.0,432.0,1.3,15.0,644.0,341.62,255.98
2016,5,4,11,0,225.0,446.0,1.3,15.0,648.0,367.98,277.85
2016,5,4,11,15,250.5,447.5,1.35,15.0,675.5,393.64,298.41
2016,5,4,11,30,276.0,449.0,1.4,15.0,703.0,432.29,328.81
2016,5,4,11,45,295.0,446.5,1.5,15.5,719.5,467.87,356.36
2016,5,4,12,0,314.0,444.0,1.6,16.0,736.0,505.07,384.86
2016,5,4,12,15,295.0,448.5,1.7,16.0,722.0,525.76,401.51
2016,5,4,12,30,276.0,453.0,1.8,16.0,708.0,544.27,416.3
2016,5,4,12,45,246.5,453.5,1.9,16.0,680.0,550.08,421.48
2016,5,4,13,0,217.0,454.0,2.0,16.0,652.0,543.2,417.33
2016,5,4,13,15,201.0,446.5,2.05,16.0,627.0,543.64,418.45
2016,5,4,13,30,185.0,439.0,2.1,16.0,602.0,541.71,417.7
2016,5,4,13,45,250.0,413.5,2.15,16.0,627.0,606.95,467.78
2016,5,4,14,0,315.0,388.0,2.2,16.0,652.0,659.87,508.41
2016,5,4,14,15,399.0,339.0,2.25,16.0,661.0,708.37,546.71
2016,5,4,14,30,483.0,290.0,2.3,16.0,670.0,778.47,599.75
2016,5,4,14,45,422.5,298.0,2.4,16.0,618.5,746.14,576.87
2016,5,4,15,0,362.0,306.0,2.5,16.0,567.0,688.92,536.96
2016,5,4,15,15,392.0,278.0,2.5,16.0,546.0,701.23,548.99
2016,5,4,15,30,422.0,250.0,2.5,16.0,525.0,735.52,575.95
2016,5,4,15,45,474.0,212.0,2.55,16.0,499.5,755.86,594.37
2016,5,4,16,0,526.0,174.0,2.6,16.0,474.0,771.91,609.94
2016,5,4,16,15,446.5,175.0,2.55,15.5,413.5,696.31,555.79
2016,5,4,16,30,367.0,176.0,2.5,15.0,353.0,593.86,481.04
2016,5,4,16,45,297.5,164.0,2.5,15.0,297.0,511.92,418.94
2016,5,4,17,0,228.0,152.0,2.5,15.0,241.0,430.46,355.09
2016,5,4,17,15,199.5,134.5,2.4,14.5,204.0,382.57,317.95
2016,5,4,17,30,171.0,117.0,2.3,14.0,167.0,314.07,263.04
2016,5,4,17,45,143.0,95.5,2.2,14.0,132.0,261.74,219.12
2016,5,4,18,0,115.0,74.0,2.1,14.0,97.0,209.18,173.71
2016,5,4,18,15,77.0,53.5,2.0,13.5,67.0,149.28,121.08
2016,5,4,18,30,39.0,33.0,1.9,13.0,37.0,88.37,65.16
2016,5,4,18,45,19.5,16.5,1.8,13.0,18.5,41.01,0.0
2016,5,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,6.0,1.75,12.0,6.0,4.72,0.0
2016,5,5,5,30,0.0,12.0,1.8,12.0,12.0,9.12,0.0
2016,5,5,5,45,0.0,31.0,1.9,12.5,31.0,23.38,14.14
2016,5,5,6,0,0.0,50.0,2.0,13.0,50.0,37.04,26.99
2016,5,5,6,15,11.5,71.0,2.05,13.0,74.0,51.95,40.72
2016,5,5,6,30,23.0,92.0,2.1,13.0,98.0,65.74,53.32
2016,5,5,6,45,34.5,112.5,2.2,13.5,123.5,79.54,65.57
2016,5,5,7,0,46.0,133.0,2.3,14.0,149.0,93.15,77.39
2016,5,5,7,15,42.0,152.0,2.3,14.0,168.5,105.46,88.0
2016,5,5,7,30,38.0,171.0,2.3,14.0,188.0,117.51,98.23
2016,5,5,7,45,54.5,197.5,2.3,14.0,225.0,133.75,111.95
2016,5,5,8,0,71.0,224.0,2.3,14.0,262.0,149.61,125.19
2016,5,5,8,15,242.5,229.0,2.25,14.0,376.0,144.17,120.09
2016,5,5,8,30,414.0,234.0,2.2,14.0,490.0,143.24,118.93
2016,5,5,8,45,411.0,255.0,2.2,14.5,525.0,151.88,125.72
2016,5,5,9,0,408.0,276.0,2.2,15.0,560.0,159.89,131.89
2016,5,5,9,15,351.5,311.0,2.15,15.0,565.5,182.85,150.81
2016,5,5,9,30,295.0,346.0,2.1,15.0,571.0,195.2,160.69
2016,5,5,9,45,158.0,323.0,2.1,15.5,444.0,195.17,160.03
2016,5,5,10,0,21.0,300.0,2.1,16.0,317.0,213.92,166.56
2016,5,5,10,15,89.5,365.0,2.1,16.0,442.0,251.05,192.1
2016,5,5,10,30,158.0,430.0,2.1,16.0,567.0,299.35,226.35
2016,5,5,10,45,144.5,439.5,2.1,16.5,567.5,319.76,242.64
2016,5,5,11,0,131.0,449.0,2.1,17.0,568.0,338.96,258.06
2016,5,5,11,15,81.0,411.0,2.15,17.0,484.5,321.04,246.38
2016,5,5,11,30,31.0,373.0,2.2,17.0,401.0,284.69,219.8
2016,5,5,11,45,32.5,374.0,2.25,17.0,404.5,293.46,226.89
2016,5,5,12,0,34.0,375.0,2.3,17.0,408.0,302.38,233.94
2016,5,5,12,15,177.0,408.0,2.3,17.0,573.0,424.02,327.56
2016,5,5,12,30,320.0,441.0,2.3,17.0,738.0,564.3,432.51
2016,5,5,12,45,363.0,415.5,2.3,17.0,749.0,601.97,460.92
2016,5,5,13,0,406.0,390.0,2.3,17.0,760.0,648.63,496.23
2016,5,5,13,15,426.0,373.5,2.25,17.0,755.0,680.59,520.13
2016,5,5,13,30,446.0,357.0,2.2,17.0,750.0,711.54,543.23
2016,5,5,13,45,400.5,366.5,2.2,17.0,712.5,693.26,530.48
2016,5,5,14,0,355.0,376.0,2.2,17.0,675.0,684.27,524.23
2016,5,5,14,15,208.0,364.0,2.2,17.0,537.5,537.21,416.14
2016,5,5,14,30,61.0,352.0,2.2,17.0,400.0,377.72,294.4
2016,5,5,14,45,158.0,342.5,2.2,17.0,459.0,492.47,385.49
2016,5,5,15,0,255.0,333.0,2.2,17.0,518.0,612.4,476.72
2016,5,5,15,15,184.5,315.0,2.15,16.5,445.0,510.32,400.97
2016,5,5,15,30,114.0,297.0,2.1,16.0,372.0,428.73,339.48
2016,5,5,15,45,171.0,272.5,2.05,16.0,375.5,467.13,372.36
2016,5,5,16,0,228.0,248.0,2.0,16.0,379.0,504.53,403.68
2016,5,5,16,15,425.0,186.5,1.95,16.0,402.5,687.81,546.39
2016,5,5,16,30,622.0,125.0,1.9,16.0,426.0,827.89,649.21
2016,5,5,16,45,583.0,118.5,1.85,16.0,375.5,777.89,613.57
2016,5,5,17,0,544.0,112.0,1.8,16.0,325.0,725.7,577.53
2016,5,5,17,15,495.0,103.0,1.7,15.5,275.5,651.61,524.75
2016,5,5,17,30,446.0,94.0,1.6,15.0,226.0,587.22,477.42
2016,5,5,17,45,379.5,82.0,1.55,14.5,179.0,502.86,412.61
2016,5,5,18,0,313.0,70.0,1.5,14.0,132.0,420.78,346.43
2016,5,5,18,15,225.0,54.0,1.35,13.5,91.5,316.97,258.64
2016,5,5,18,30,137.0,38.0,1.2,13.0,51.0,199.35,154.1
2016,5,5,18,45,68.5,19.0,1.1,13.0,25.5,97.42,0.0
2016,5,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,3.0,1.5,11.0,3.0,2.36,0.0
2016,5,6,5,30,0.0,6.0,1.5,11.0,6.0,4.54,0.0
2016,5,6,5,45,0.0,14.0,1.55,11.5,14.0,10.63,3.44
2016,5,6,6,0,0.0,22.0,1.6,12.0,22.0,16.74,9.22
2016,5,6,6,15,0.0,33.0,1.55,12.0,33.0,25.17,17.0
2016,5,6,6,30,0.0,44.0,1.5,12.0,44.0,33.63,24.77
2016,5,6,6,45,0.0,55.0,1.45,12.0,55.0,42.11,32.47
2016,5,6,7,0,0.0,66.0,1.4,12.0,66.0,50.61,40.07
2016,5,6,7,15,9.0,113.0,1.3,12.0,117.0,83.84,69.57
2016,5,6,7,30,18.0,160.0,1.2,12.0,168.0,115.03,96.7
2016,5,6,7,45,68.5,197.0,1.2,12.5,233.0,133.87,112.46
2016,5,6,8,0,119.0,234.0,1.2,13.0,298.0,150.27,125.9
2016,5,6,8,15,67.0,224.0,1.15,13.0,261.0,151.01,126.05
2016,5,6,8,30,15.0,214.0,1.1,13.0,224.0,153.13,127.45
2016,5,6,8,45,25.0,246.0,1.1,13.0,263.5,173.85,144.59
2016,5,6,9,0,35.0,278.0,1.1,13.0,303.0,181.03,150.17
2016,5,6,9,15,20.5,237.5,1.1,13.0,252.5,170.41,140.9
2016,5,6,9,30,6.0,197.0,1.1,13.0,202.0,144.57,118.93
2016,5,6,9,45,3.0,147.5,1.15,13.5,150.0,111.14,90.32
2016,5,6,10,0,0.0,98.0,1.2,14.0,98.0,75.56,57.02
2016,5,6,10,15,0.0,100.5,1.2,14.0,100.5,77.44,58.53
2016,5,6,10,30,0.0,103.0,1.2,14.0,103.0,79.34,60.0
2016,5,6,10,45,28.0,256.0,1.25,14.5,281.5,189.33,147.15
2016,5,6,11,0,56.0,409.0,1.3,15.0,460.0,300.28,231.87
2016,5,6,11,15,41.5,385.0,1.3,15.0,423.5,289.26,223.52
2016,5,6,11,30,27.0,361.0,1.3,15.0,387.0,274.91,212.99
2016,5,6,11,45,25.5,357.0,1.35,15.0,382.0,278.12,215.76
2016,5,6,12,0,24.0,353.0,1.4,15.0,377.0,281.37,218.45
2016,5,6,12,15,18.5,308.5,1.4,15.0,326.5,248.2,193.02
2016,5,6,12,30,13.0,264.0,1.4,15.0,276.0,213.04,165.89
2016,5,6,12,45,13.5,261.0,1.4,15.0,273.5,212.91,166.06
2016,5,6,13,0,14.0,258.0,1.4,15.0,271.0,212.72,166.07
2016,5,6,13,15,117.5,347.5,1.4,15.0,452.0,393.56,307.7
2016,5,6,13,30,221.0,437.0,1.4,15.0,633.0,569.81,438.42
2016,5,6,13,45,162.5,421.5,1.4,15.0,563.5,522.85,402.41
2016,5,6,14,0,104.0,406.0,1.4,15.0,494.0,451.96,350.04
2016,5,6,14,15,59.0,331.5,1.3,15.0,381.0,348.18,272.01
2016,5,6,14,30,14.0,257.0,1.2,15.0,268.0,222.95,174.76
2016,5,6,14,45,15.0,252.5,1.2,15.0,264.0,222.15,175.06
2016,5,6,15,0,16.0,248.0,1.2,15.0,260.0,221.51,175.0
2016,5,6,15,15,38.0,264.0,1.1,15.0,290.0,284.0,225.23
2016,5,6,15,30,60.0,280.0,1.0,15.0,320.0,330.22,261.88
2016,5,6,15,45,57.0,260.0,0.95,15.0,296.0,311.77,247.93
2016,5,6,16,0,54.0,240.0,0.9,15.0,272.0,292.69,233.81
2016,5,6,16,15,51.0,219.0,0.85,15.0,246.5,271.82,218.17
2016,5,6,16,30,48.0,198.0,0.8,15.0,221.0,250.37,201.9
2016,5,6,16,45,288.0,157.5,0.8,15.0,273.0,493.21,399.75
2016,5,6,17,0,528.0,117.0,0.8,15.0,325.0,706.69,558.99
2016,5,6,17,15,479.5,107.5,0.75,14.5,275.5,642.5,511.21
2016,5,6,17,30,431.0,98.0,0.7,14.0,226.0,578.27,465.16
2016,5,6,17,45,367.0,85.0,0.7,14.0,179.5,495.28,402.24
2016,5,6,18,0,303.0,72.0,0.7,14.0,133.0,414.38,337.66
2016,5,6,18,15,219.5,55.5,0.7,13.5,93.0,314.09,254.64
2016,5,6,18,30,136.0,39.0,0.7,13.0,53.0,199.62,154.77
2016,5,6,18,45,68.0,19.5,0.75,13.0,26.5,98.26,11.59
2016,5,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,9.0,1.4,12.0,9.0,7.08,0.0
2016,5,7,5,30,0.0,18.0,1.5,12.0,18.0,13.74,1.46
2016,5,7,5,45,33.0,39.0,1.6,12.5,44.0,28.97,19.13
2016,5,7,6,0,66.0,60.0,1.7,13.0,70.0,43.51,32.77
2016,5,7,6,15,94.5,81.5,1.75,13.0,102.5,58.16,46.29
2016,5,7,6,30,123.0,103.0,1.8,13.0,135.0,72.57,59.4
2016,5,7,6,45,156.5,121.0,1.85,13.0,170.5,84.85,70.39
2016,5,7,7,0,190.0,139.0,1.9,13.0,206.0,96.96,81.02
2016,5,7,7,15,108.0,153.0,1.95,13.0,192.5,104.69,87.6
2016,5,7,7,30,26.0,167.0,2.0,13.0,179.0,115.23,96.55
2016,5,7,7,45,16.0,170.0,2.05,13.5,177.5,122.59,102.42
2016,5,7,8,0,6.0,173.0,2.1,14.0,176.0,125.39,104.3
2016,5,7,8,15,3.0,143.5,2.1,14.0,145.0,106.85,87.96
2016,5,7,8,30,0.0,114.0,2.1,14.0,114.0,86.76,70.36
2016,5,7,8,45,0.0,90.5,2.15,14.0,90.5,69.8,55.49
2016,5,7,9,0,0.0,67.0,2.2,14.0,67.0,51.62,39.56
2016,5,7,9,15,0.0,77.0,2.15,14.0,77.0,59.42,46.25
2016,5,7,9,30,0.0,87.0,2.1,14.0,87.0,67.25,52.91
2016,5,7,9,45,0.0,89.0,2.1,14.5,89.0,68.86,54.08
2016,5,7,10,0,0.0,91.0,2.1,15.0,91.0,70.37,52.6
2016,5,7,10,15,0.0,78.5,2.05,15.0,78.5,60.8,44.67
2016,5,7,10,30,0.0,66.0,2.0,15.0,66.0,51.12,36.67
2016,5,7,10,45,0.0,71.5,2.0,15.5,71.5,55.45,40.11
2016,5,7,11,0,0.0,77.0,2.0,16.0,77.0,59.75,43.49
2016,5,7,11,15,0.0,75.5,1.95,16.0,75.5,58.6,42.52
2016,5,7,11,30,0.0,74.0,1.9,16.0,74.0,57.45,41.56
2016,5,7,11,45,0.0,84.5,1.9,16.0,84.5,65.54,48.14
2016,5,7,12,0,0.0,95.0,1.9,16.0,95.0,73.67,54.73
2016,5,7,12,15,2.5,133.5,1.85,16.0,136.5,104.94,80.05
2016,5,7,12,30,5.0,172.0,1.8,16.0,178.0,136.72,105.55
2016,5,7,12,45,4.0,164.0,1.75,16.0,168.5,130.43,100.48
2016,5,7,13,0,3.0,156.0,1.7,16.0,159.0,123.91,95.31
2016,5,7,13,15,4.5,168.0,1.65,16.0,172.5,135.01,104.32
2016,5,7,13,30,6.0,180.0,1.6,16.0,186.0,146.38,113.53
2016,5,7,13,45,6.0,185.0,1.6,16.0,191.0,151.09,117.39
2016,5,7,14,0,6.0,190.0,1.6,16.0,196.0,155.89,121.37
2016,5,7,14,15,3.0,146.0,1.55,16.0,149.0,117.56,90.68
2016,5,7,14,30,0.0,102.0,1.5,16.0,102.0,79.22,59.66
2016,5,7,14,45,10.5,183.5,1.5,16.0,191.0,157.15,123.41
2016,5,7,15,0,21.0,265.0,1.5,16.0,280.0,242.12,191.25
2016,5,7,15,15,22.0,254.0,1.45,16.0,269.0,235.98,186.57
2016,5,7,15,30,23.0,243.0,1.4,16.0,258.0,229.85,182.28
2016,5,7,15,45,15.0,213.0,1.4,16.0,222.5,195.74,155.37
2016,5,7,16,0,7.0,183.0,1.4,16.0,187.0,161.08,127.7
2016,5,7,16,15,90.0,195.0,1.35,15.5,239.5,282.21,229.46
2016,5,7,16,30,173.0,207.0,1.3,15.0,292.0,411.9,334.26
2016,5,7,16,45,86.5,166.5,1.3,15.0,209.0,255.98,209.12
2016,5,7,17,0,0.0,126.0,1.3,15.0,126.0,108.9,86.21
2016,5,7,17,15,0.0,107.0,1.2,14.5,107.0,92.3,72.95
2016,5,7,17,30,0.0,88.0,1.1,14.0,88.0,75.34,58.84
2016,5,7,17,45,155.5,79.0,1.05,14.0,110.5,264.54,221.97
2016,5,7,18,0,311.0,70.0,1.0,14.0,133.0,418.33,344.77
2016,5,7,18,15,227.5,54.0,0.95,13.5,93.0,318.16,259.25
2016,5,7,18,30,144.0,38.0,0.9,13.0,53.0,202.62,158.62
2016,5,7,18,45,72.0,19.0,0.9,13.0,26.5,100.23,23.77
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,5,15,41.5,12.0,1.0,12.0,14.5,9.44,0.0
2016,5,8,5,30,83.0,24.0,1.0,12.0,29.0,18.11,4.9
2016,5,8,5,45,178.0,40.5,1.05,12.5,65.0,30.28,20.36
2016,5,8,6,0,273.0,57.0,1.1,13.0,101.0,42.47,31.92
2016,5,8,6,15,136.5,55.5,1.15,13.0,77.5,41.23,31.28
2016,5,8,6,30,0.0,54.0,1.2,13.0,54.0,41.35,31.6
2016,5,8,6,45,0.0,68.0,1.25,13.5,68.0,51.84,40.96
2016,5,8,7,0,0.0,82.0,1.3,14.0,82.0,62.13,49.96
2016,5,8,7,15,58.5,135.5,1.25,14.0,162.0,96.54,80.12
2016,5,8,7,30,117.0,189.0,1.2,14.0,242.0,125.38,104.86
2016,5,8,7,45,100.0,210.0,1.2,14.5,259.0,141.55,118.12
2016,5,8,8,0,83.0,231.0,1.2,15.0,276.0,153.74,127.82
2016,5,8,8,15,64.5,243.5,1.15,15.0,280.5,161.23,133.69
2016,5,8,8,30,46.0,256.0,1.1,15.0,285.0,168.41,139.26
2016,5,8,8,45,38.0,264.0,1.1,15.5,289.5,173.28,142.65
2016,5,8,9,0,30.0,272.0,1.1,16.0,294.0,177.9,145.83
2016,5,8,9,15,18.5,241.5,1.1,16.0,255.5,172.9,141.34
2016,5,8,9,30,7.0,211.0,1.1,16.0,217.0,153.78,125.21
2016,5,8,9,45,7.0,204.0,1.15,16.0,210.0,149.71,121.68
2016,5,8,10,0,7.0,197.0,1.2,16.0,203.0,146.46,113.32
2016,5,8,10,15,12.0,244.5,1.2,16.0,255.0,180.73,140.03
2016,5,8,10,30,17.0,292.0,1.2,16.0,307.0,215.72,166.94
2016,5,8,10,45,53.0,364.5,1.3,16.5,412.5,263.79,202.37
2016,5,8,11,0,89.0,437.0,1.4,17.0,518.0,328.52,250.39
2016,5,8,11,15,94.0,438.5,1.45,17.0,525.5,344.06,262.38
2016,5,8,11,30,99.0,440.0,1.5,17.0,533.0,360.03,274.99
2016,5,8,11,45,205.0,444.0,1.6,17.0,636.5,426.38,324.98
2016,5,8,12,0,311.0,448.0,1.7,17.0,740.0,507.68,386.01
2016,5,8,12,15,583.0,296.0,1.75,17.0,841.0,590.93,450.42
2016,5,8,12,30,855.0,144.0,1.8,17.0,942.0,681.86,521.22
2016,5,8,12,45,652.0,260.0,1.9,17.5,864.5,690.72,525.3
2016,5,8,13,0,449.0,376.0,2.0,18.0,787.0,670.88,508.52
2016,5,8,13,15,657.0,251.5,2.05,18.0,841.0,763.89,580.23
2016,5,8,13,30,865.0,127.0,2.1,18.0,895.0,840.9,637.69
2016,5,8,13,45,497.0,270.5,2.15,18.0,709.0,705.82,539.13
2016,5,8,14,0,129.0,414.0,2.2,18.0,523.0,500.33,383.76
2016,5,8,14,15,202.0,391.5,2.25,17.5,555.5,558.58,431.69
2016,5,8,14,30,275.0,369.0,2.3,17.0,588.0,640.31,494.52
2016,5,8,14,45,553.5,239.0,2.35,17.0,652.5,814.41,627.31
2016,5,8,15,0,832.0,109.0,2.4,17.0,717.0,955.56,726.91
2016,5,8,15,15,818.0,106.5,2.4,16.5,675.5,968.03,736.92
2016,5,8,15,30,804.0,104.0,2.4,16.0,634.0,963.48,736.89
2016,5,8,15,45,789.5,100.0,2.45,16.0,589.0,953.0,732.24
2016,5,8,16,0,775.0,96.0,2.5,16.0,544.0,938.99,725.29
2016,5,8,16,15,752.0,92.5,2.5,16.0,495.0,913.57,709.95
2016,5,8,16,30,729.0,89.0,2.5,16.0,446.0,885.02,692.38
2016,5,8,16,45,699.5,84.0,2.5,16.0,396.0,851.54,671.01
2016,5,8,17,0,670.0,79.0,2.5,16.0,346.0,809.88,643.22
2016,5,8,17,15,627.0,73.5,2.5,15.5,295.5,752.41,604.08
2016,5,8,17,30,584.0,68.0,2.5,15.0,245.0,693.93,562.53
2016,5,8,17,45,523.5,60.5,2.5,14.5,196.5,615.8,503.65
2016,5,8,18,0,463.0,53.0,2.5,14.0,148.0,538.65,442.37
2016,5,8,18,15,369.0,43.0,2.35,13.5,105.5,430.59,352.68
2016,5,8,18,30,275.0,33.0,2.2,13.0,63.0,327.83,260.11
2016,5,8,18,45,137.5,16.5,2.1,13.0,31.5,171.86,60.89
2016,5,8,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,15,44.0,13.5,1.95,11.0,16.5,10.62,0.0
2016,5,9,5,30,88.0,27.0,2.0,11.0,33.0,20.21,7.17
2016,5,9,5,45,187.0,43.5,2.05,11.0,70.5,32.45,22.44
2016,5,9,6,0,286.0,60.0,2.1,11.0,108.0,44.65,34.12
2016,5,9,6,15,150.5,77.0,2.05,11.0,103.0,55.38,44.22
2016,5,9,6,30,15.0,94.0,2.0,11.0,98.0,68.3,56.08
2016,5,9,6,45,24.5,114.0,2.0,11.5,122.5,80.66,67.08
2016,5,9,7,0,34.0,134.0,2.0,12.0,147.0,93.91,78.62
2016,5,9,7,15,22.0,145.0,1.95,12.0,154.0,104.64,87.88
2016,5,9,7,30,10.0,156.0,1.9,12.0,161.0,112.63,94.59
2016,5,9,7,45,5.0,144.5,1.9,12.5,147.0,106.29,88.54
2016,5,9,8,0,0.0,133.0,1.9,13.0,133.0,99.24,81.95
2016,5,9,8,15,88.5,208.5,1.85,13.0,264.0,143.32,119.77
2016,5,9,8,30,177.0,284.0,1.8,13.0,395.0,177.38,148.29
2016,5,9,8,45,232.5,298.0,1.75,13.5,455.0,185.93,154.69
2016,5,9,9,0,288.0,312.0,1.7,14.0,515.0,182.64,151.21
2016,5,9,9,15,281.0,333.5,1.7,14.0,540.5,190.6,157.51
2016,5,9,9,30,274.0,355.0,1.7,14.0,566.0,197.97,163.3
2016,5,9,9,45,250.5,377.0,1.7,14.5,576.5,208.89,161.83
2016,5,9,10,0,227.0,399.0,1.7,15.0,587.0,256.08,192.32
2016,5,9,10,15,167.0,412.0,1.65,15.0,553.0,275.03,207.4
2016,5,9,10,30,107.0,425.0,1.6,15.0,519.0,300.29,229.31
2016,5,9,10,45,247.5,410.5,1.6,15.5,633.5,322.65,241.65
2016,5,9,11,0,388.0,396.0,1.6,16.0,748.0,386.68,287.85
2016,5,9,11,15,285.5,432.5,1.6,16.0,694.0,400.6,302.68
2016,5,9,11,30,183.0,469.0,1.6,16.0,640.0,411.15,313.34
2016,5,9,11,45,322.5,429.0,1.65,16.5,731.5,472.17,358.99
2016,5,9,12,0,462.0,389.0,1.7,17.0,823.0,550.5,417.47
2016,5,9,12,15,682.0,258.0,1.75,17.0,896.5,624.79,475.1
2016,5,9,12,30,902.0,127.0,1.8,17.0,970.0,701.08,534.92
2016,5,9,12,45,897.5,128.0,1.85,17.0,959.5,744.83,568.11
2016,5,9,13,0,893.0,129.0,1.9,17.0,949.0,786.11,599.19
2016,5,9,13,15,889.0,128.5,1.9,17.0,932.0,823.89,625.8
2016,5,9,13,30,885.0,128.0,1.9,17.0,915.0,858.79,649.82
2016,5,9,13,45,880.0,126.0,1.95,17.5,890.5,888.46,669.52
2016,5,9,14,0,875.0,124.0,2.0,18.0,866.0,914.83,687.03
2016,5,9,14,15,867.0,122.5,2.0,17.5,835.5,935.53,702.9
2016,5,9,14,30,859.0,121.0,2.0,17.0,805.0,952.68,716.6
2016,5,9,14,45,849.5,118.5,2.05,17.0,768.0,963.77,725.71
2016,5,9,15,0,840.0,116.0,2.1,17.0,731.0,984.99,741.82
2016,5,9,15,15,826.5,113.5,2.1,17.0,689.0,984.89,743.17
2016,5,9,15,30,813.0,111.0,2.1,17.0,647.0,981.03,742.42
2016,5,9,15,45,794.5,107.5,2.1,17.0,601.0,967.23,735.15
2016,5,9,16,0,776.0,104.0,2.1,17.0,555.0,949.82,725.62
2016,5,9,16,15,752.0,100.5,2.1,16.5,505.5,923.38,711.26
2016,5,9,16,30,728.0,97.0,2.1,16.0,456.0,900.92,699.54
2016,5,9,16,45,691.0,93.5,2.15,16.0,404.0,856.08,670.95
2016,5,9,17,0,654.0,90.0,2.2,16.0,352.0,809.05,640.15
2016,5,9,17,15,609.0,83.5,2.2,15.5,300.5,748.43,599.05
2016,5,9,17,30,564.0,77.0,2.2,15.0,249.0,686.75,555.42
2016,5,9,17,45,492.0,70.0,2.25,15.0,199.5,598.52,488.49
2016,5,9,18,0,420.0,63.0,2.3,15.0,150.0,511.18,419.03
2016,5,9,18,15,324.0,50.5,2.25,14.5,106.5,396.02,324.36
2016,5,9,18,30,228.0,38.0,2.2,14.0,63.0,292.34,232.31
2016,5,9,18,45,114.0,19.0,2.2,13.5,31.5,151.8,64.71
2016,5,9,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,15,64.0,13.0,1.65,11.5,17.5,10.23,0.0
2016,5,10,5,30,128.0,26.0,1.7,12.0,35.0,19.62,7.54
2016,5,10,5,45,238.0,40.0,1.75,12.5,73.5,30.25,20.48
2016,5,10,6,0,348.0,54.0,1.8,13.0,112.0,40.94,30.62
2016,5,10,6,15,183.5,74.5,1.7,13.0,106.0,54.13,42.79
2016,5,10,6,30,19.0,95.0,1.6,13.0,100.0,69.06,56.32
2016,5,10,6,45,27.5,115.5,1.55,13.5,124.5,81.65,67.42
2016,5,10,7,0,36.0,136.0,1.5,14.0,149.0,95.16,79.07
2016,5,10,7,15,39.0,157.0,1.35,14.5,173.0,108.63,90.43
2016,5,10,7,30,42.0,178.0,1.2,15.0,197.0,121.83,101.34
2016,5,10,7,45,47.0,200.5,1.05,15.5,224.0,135.61,112.51
2016,5,10,8,0,52.0,223.0,0.9,16.0,251.0,149.07,123.22
2016,5,10,8,15,100.0,254.0,0.8,16.5,315.0,167.57,137.97
2016,5,10,8,30,148.0,285.0,0.7,17.0,379.0,177.09,145.02
2016,5,10,8,45,255.5,289.5,0.65,17.5,464.5,172.42,140.4
2016,5,10,9,0,363.0,294.0,0.6,18.0,550.0,176.27,142.9
2016,5,10,9,15,600.5,208.5,0.6,18.0,660.0,124.76,100.12
2016,5,10,9,30,838.0,123.0,0.6,18.0,770.0,91.37,72.22
2016,5,10,9,45,835.5,132.0,0.6,18.5,800.5,105.44,71.69
2016,5,10,10,0,833.0,141.0,0.6,19.0,831.0,163.2,95.23
2016,5,10,10,15,840.5,142.5,0.65,19.5,858.5,218.46,131.38
2016,5,10,10,30,848.0,144.0,0.7,20.0,886.0,280.0,179.37
2016,5,10,10,45,857.0,143.0,0.8,20.5,907.5,334.54,224.93
2016,5,10,11,0,866.0,142.0,0.9,21.0,929.0,389.63,271.64
2016,5,10,11,15,869.5,142.5,0.95,21.0,942.5,443.77,317.66
2016,5,10,11,30,873.0,143.0,1.0,21.0,956.0,497.53,362.37
2016,5,10,11,45,878.5,141.0,1.1,21.5,963.0,550.18,404.63
2016,5,10,12,0,884.0,139.0,1.2,22.0,970.0,602.14,445.15
2016,5,10,12,15,884.0,139.0,1.3,22.0,968.0,651.2,483.39
2016,5,10,12,30,884.0,139.0,1.4,22.0,966.0,698.67,519.64
2016,5,10,12,45,888.0,135.0,1.5,22.0,958.5,744.09,553.85
2016,5,10,13,0,892.0,131.0,1.6,22.0,951.0,787.51,586.14
2016,5,10,13,15,888.5,130.0,1.7,22.0,934.0,825.23,612.97
2016,5,10,13,30,885.0,129.0,1.8,22.0,917.0,860.09,637.4
2016,5,10,13,45,881.5,126.5,1.9,22.0,893.5,890.59,658.98
2016,5,10,14,0,878.0,124.0,2.0,22.0,870.0,917.85,678.55
2016,5,10,14,15,870.5,122.0,2.05,21.5,839.0,938.57,694.74
2016,5,10,14,30,863.0,120.0,2.1,21.0,808.0,955.72,708.83
2016,5,10,14,45,854.5,117.0,2.2,21.0,772.0,967.28,718.64
2016,5,10,15,0,846.0,114.0,2.3,21.0,736.0,988.84,735.29
2016,5,10,15,15,832.5,111.5,2.35,20.5,693.5,988.76,738.59
2016,5,10,15,30,819.0,109.0,2.4,20.0,651.0,984.9,739.78
2016,5,10,15,45,803.5,105.0,2.45,20.0,605.5,973.55,734.7
2016,5,10,16,0,788.0,101.0,2.5,20.0,560.0,958.61,727.33
2016,5,10,16,15,764.5,97.5,2.55,19.5,510.0,932.65,713.82
2016,5,10,16,30,741.0,94.0,2.6,19.0,460.0,903.5,697.93
2016,5,10,16,45,711.5,88.5,2.65,18.5,409.0,869.97,678.57
2016,5,10,17,0,682.0,83.0,2.7,18.0,358.0,827.48,652.16
2016,5,10,17,15,639.0,77.5,2.65,17.5,306.5,769.78,613.0
2016,5,10,17,30,596.0,72.0,2.6,17.0,255.0,710.96,571.46
2016,5,10,17,45,536.5,64.0,2.6,16.5,205.5,632.72,513.28
2016,5,10,18,0,477.0,56.0,2.6,16.0,156.0,555.27,452.59
2016,5,10,18,15,383.5,46.0,2.5,15.5,112.0,447.0,363.93
2016,5,10,18,30,290.0,36.0,2.4,15.0,68.0,343.58,272.92
2016,5,10,18,45,145.0,18.0,2.3,14.5,34.0,174.91,86.02
2016,5,10,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,9.5,1.9,11.0,9.5,7.47,0.0
2016,5,11,5,30,0.0,19.0,2.0,11.0,19.0,14.49,4.59
2016,5,11,5,45,5.0,38.0,2.1,11.5,39.0,28.44,19.08
2016,5,11,6,0,10.0,57.0,2.2,12.0,59.0,42.08,31.78
2016,5,11,6,15,20.5,77.5,2.1,12.5,83.0,55.99,44.54
2016,5,11,6,30,31.0,98.0,2.0,13.0,107.0,69.92,57.09
2016,5,11,6,45,39.5,119.0,1.95,13.5,132.0,83.91,69.43
2016,5,11,7,0,48.0,140.0,1.9,14.0,157.0,97.68,81.3
2016,5,11,7,15,31.5,151.0,1.85,14.0,163.0,105.21,87.66
2016,5,11,7,30,15.0,162.0,1.8,14.0,169.0,116.57,97.25
2016,5,11,7,45,26.0,188.5,1.75,14.5,202.0,134.37,112.07
2016,5,11,8,0,37.0,215.0,1.7,15.0,235.0,144.58,120.16
2016,5,11,8,15,162.5,242.5,1.65,15.5,344.0,156.48,129.59
2016,5,11,8,30,288.0,270.0,1.6,16.0,453.0,164.98,136.06
2016,5,11,8,45,400.0,254.0,1.55,16.5,526.5,150.14,122.95
2016,5,11,9,0,512.0,238.0,1.5,17.0,600.0,142.48,116.02
2016,5,11,9,15,502.5,258.0,1.45,17.0,630.0,149.76,121.84
2016,5,11,9,30,493.0,278.0,1.4,17.0,660.0,156.43,127.09
2016,5,11,9,45,565.5,265.0,1.4,17.5,721.0,159.49,117.04
2016,5,11,10,0,638.0,252.0,1.4,18.0,782.0,196.52,128.75
2016,5,11,10,15,762.0,190.5,1.4,18.0,844.0,227.19,142.77
2016,5,11,10,30,886.0,129.0,1.4,18.0,906.0,281.79,181.75
2016,5,11,10,45,890.5,130.0,1.45,18.0,926.5,338.0,230.2
2016,5,11,11,0,895.0,131.0,1.5,18.0,947.0,394.29,279.46
2016,5,11,11,15,898.0,131.5,1.55,18.0,959.5,449.57,327.52
2016,5,11,11,30,901.0,132.0,1.6,18.0,972.0,504.36,374.15
2016,5,11,11,45,906.0,129.5,1.65,18.5,978.5,557.56,417.59
2016,5,11,12,0,911.0,127.0,1.7,19.0,985.0,609.94,459.04
2016,5,11,12,15,910.5,127.0,1.75,19.0,982.5,659.65,498.23
2016,5,11,12,30,910.0,127.0,1.8,19.0,980.0,707.65,535.21
2016,5,11,12,45,910.5,124.5,1.9,19.5,970.5,752.47,568.5
2016,5,11,13,0,911.0,122.0,2.0,20.0,961.0,795.01,599.5
2016,5,11,13,15,907.0,121.5,2.05,20.0,943.5,833.18,626.2
2016,5,11,13,30,903.0,121.0,2.1,20.0,926.0,868.43,650.69
2016,5,11,13,45,897.0,119.5,2.15,20.0,901.5,897.98,671.36
2016,5,11,14,0,891.0,118.0,2.2,20.0,877.0,924.15,689.88
2016,5,11,14,15,883.0,116.5,2.2,19.5,845.5,945.02,705.82
2016,5,11,14,30,875.0,115.0,2.2,19.0,814.0,962.3,719.58
2016,5,11,14,45,864.0,113.5,2.2,19.0,777.0,973.05,727.84
2016,5,11,15,0,853.0,112.0,2.2,19.0,740.0,980.1,733.87
2016,5,11,15,15,839.0,109.5,2.15,18.5,697.5,993.09,744.89
2016,5,11,15,30,825.0,107.0,2.1,18.0,655.0,988.73,744.49
2016,5,11,15,45,808.5,103.5,2.1,18.0,609.0,976.95,738.64
2016,5,11,16,0,792.0,100.0,2.1,18.0,563.0,961.57,730.53
2016,5,11,16,15,768.5,96.5,2.05,17.5,513.0,935.6,716.07
2016,5,11,16,30,745.0,93.0,2.0,17.0,463.0,906.44,699.35
2016,5,11,16,45,716.5,87.5,1.95,17.0,412.0,873.64,678.52
2016,5,11,17,0,688.0,82.0,1.9,17.0,361.0,832.06,651.09
2016,5,11,17,15,645.0,76.5,1.8,16.5,309.5,774.27,611.98
2016,5,11,17,30,602.0,71.0,1.7,16.0,258.0,715.37,570.64
2016,5,11,17,45,544.0,63.5,1.65,16.0,208.5,639.09,513.7
2016,5,11,18,0,486.0,56.0,1.6,16.0,159.0,563.5,454.54
2016,5,11,18,15,393.5,46.0,1.55,15.0,114.5,455.85,368.82
2016,5,11,18,30,301.0,36.0,1.5,14.0,70.0,353.0,280.49
2016,5,11,18,45,150.5,18.0,1.45,13.5,35.0,188.69,102.61
2016,5,11,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,5,15,64.0,14.0,2.25,10.5,19.0,11.02,0.0
2016,5,12,5,30,128.0,28.0,2.4,11.0,38.0,21.08,9.78
2016,5,12,5,45,224.0,43.5,2.55,11.5,76.0,32.66,22.79
2016,5,12,6,0,320.0,59.0,2.7,12.0,114.0,44.21,33.69
2016,5,12,6,15,174.5,79.0,2.7,12.0,110.5,56.96,45.51
2016,5,12,6,30,29.0,99.0,2.7,12.0,107.0,70.56,57.9
2016,5,12,6,45,39.0,120.0,2.75,12.5,133.0,84.56,70.29
2016,5,12,7,0,49.0,141.0,2.8,13.0,159.0,98.34,82.23
2016,5,12,7,15,156.0,162.0,2.75,13.0,232.0,110.76,92.93
2016,5,12,7,30,263.0,183.0,2.7,13.0,305.0,121.17,101.71
2016,5,12,7,45,279.0,203.5,2.65,13.5,346.0,132.46,110.96
2016,5,12,8,0,295.0,224.0,2.6,14.0,387.0,143.29,119.67
2016,5,12,8,15,354.5,232.0,2.55,14.0,444.5,148.25,123.52
2016,5,12,8,30,414.0,240.0,2.5,14.0,502.0,145.58,120.85
2016,5,12,8,45,423.5,255.5,2.5,14.5,540.5,151.47,125.29
2016,5,12,9,0,433.0,271.0,2.5,15.0,579.0,156.91,129.33
2016,5,12,9,15,620.5,205.0,2.4,15.0,673.0,123.05,100.38
2016,5,12,9,30,808.0,139.0,2.3,15.0,767.0,99.17,79.92
2016,5,12,9,45,825.0,137.0,2.25,15.5,802.0,110.51,75.0
2016,5,12,10,0,842.0,135.0,2.2,16.0,837.0,163.47,96.08
2016,5,12,10,15,849.0,136.5,2.15,16.0,863.5,226.07,139.77
2016,5,12,10,30,856.0,138.0,2.1,16.0,890.0,281.01,184.51
2016,5,12,10,45,862.0,138.5,2.1,16.5,910.5,335.7,231.78
2016,5,12,11,0,868.0,139.0,2.1,17.0,931.0,390.65,279.83
2016,5,12,11,15,718.0,243.0,2.1,17.0,904.0,446.89,330.93
2016,5,12,11,30,568.0,347.0,2.1,17.0,877.0,498.85,375.19
2016,5,12,11,45,721.5,244.0,2.1,17.5,921.5,546.23,412.72
2016,5,12,12,0,875.0,141.0,2.1,18.0,966.0,599.82,455.58
2016,5,12,12,15,874.0,141.5,2.1,18.0,964.0,648.08,493.8
2016,5,12,12,30,873.0,142.0,2.1,18.0,962.0,694.7,529.85
2016,5,12,12,45,847.0,156.0,2.15,18.0,944.5,741.66,564.93
2016,5,12,13,0,821.0,170.0,2.2,18.0,927.0,777.55,591.67
2016,5,12,13,15,816.5,169.0,2.25,18.0,910.0,813.74,618.69
2016,5,12,13,30,812.0,168.0,2.3,18.0,893.0,847.05,642.9
2016,5,12,13,45,805.5,166.0,2.35,18.0,869.0,874.67,662.6
2016,5,12,14,0,799.0,164.0,2.4,18.0,845.0,898.98,680.14
2016,5,12,14,15,789.5,162.0,2.4,17.5,814.5,917.1,694.47
2016,5,12,14,30,780.0,160.0,2.4,17.0,784.0,931.62,706.58
2016,5,12,14,45,772.0,155.0,2.45,17.0,749.0,941.01,714.55
2016,5,12,15,0,764.0,150.0,2.5,17.0,714.0,946.75,720.26
2016,5,12,15,15,748.5,146.5,2.55,17.0,672.5,951.62,725.59
2016,5,12,15,30,733.0,143.0,2.6,17.0,631.0,944.6,722.97
2016,5,12,15,45,720.0,136.0,2.65,17.0,587.0,932.5,717.07
2016,5,12,16,0,707.0,129.0,2.7,17.0,543.0,916.99,708.91
2016,5,12,16,15,681.0,124.0,2.75,16.5,494.5,887.36,692.15
2016,5,12,16,30,655.0,119.0,2.8,16.0,446.0,854.79,673.09
2016,5,12,16,45,627.5,106.0,2.9,16.0,391.5,808.26,642.55
2016,5,12,17,0,600.0,93.0,3.0,16.0,337.0,759.22,609.37
2016,5,12,17,15,555.5,90.5,3.0,15.5,292.0,704.97,571.71
2016,5,12,17,30,511.0,88.0,3.0,15.0,247.0,649.12,531.3
2016,5,12,17,45,453.5,77.5,3.05,14.5,199.5,563.98,466.19
2016,5,12,18,0,396.0,67.0,3.1,14.0,152.0,489.5,406.49
2016,5,12,18,15,308.0,54.0,3.05,13.5,109.5,386.63,320.51
2016,5,12,18,30,220.0,41.0,3.0,13.0,67.0,289.16,233.79
2016,5,12,18,45,110.0,24.5,2.95,13.0,37.5,163.67,95.57
2016,5,12,19,0,0.0,8.0,2.9,13.0,8.0,6.29,0.0
2016,5,12,19,15,0.0,4.0,2.9,12.5,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,5,15,81.5,14.5,2.7,11.0,20.5,11.41,0.0
2016,5,13,5,30,163.0,29.0,2.8,11.0,41.0,21.93,10.86
2016,5,13,5,45,268.5,42.5,2.95,11.5,81.5,32.21,22.45
2016,5,13,6,0,374.0,56.0,3.1,12.0,122.0,42.56,32.25
2016,5,13,6,15,446.0,65.5,3.1,12.0,169.5,52.24,41.31
2016,5,13,6,30,518.0,75.0,3.1,12.0,217.0,59.34,47.87
2016,5,13,6,45,562.5,84.0,3.15,12.0,267.5,65.62,53.53
2016,5,13,7,0,607.0,93.0,3.2,12.0,318.0,71.75,58.92
2016,5,13,7,15,502.5,126.5,3.15,12.5,331.5,89.54,74.42
2016,5,13,7,30,398.0,160.0,3.1,13.0,345.0,107.09,89.43
2016,5,13,7,45,368.0,188.5,3.1,13.5,374.5,126.17,105.55
2016,5,13,8,0,338.0,217.0,3.1,14.0,404.0,140.56,117.39
2016,5,13,8,15,560.0,168.5,3.1,14.0,510.5,111.97,92.36
2016,5,13,8,30,782.0,120.0,3.1,14.0,617.0,93.34,76.03
2016,5,13,8,45,803.5,120.5,3.1,14.5,662.5,92.85,75.26
2016,5,13,9,0,825.0,121.0,3.1,15.0,708.0,92.4,74.54
2016,5,13,9,15,837.0,123.5,3.15,15.0,747.0,92.83,74.73
2016,5,13,9,30,849.0,126.0,3.2,15.0,786.0,93.17,74.87
2016,5,13,9,45,866.5,123.0,3.25,15.5,821.5,116.48,78.48
2016,5,13,10,0,884.0,120.0,3.3,16.0,857.0,170.17,99.77
2016,5,13,10,15,890.0,121.5,3.35,16.0,884.0,226.33,138.56
2016,5,13,10,30,896.0,123.0,3.4,16.0,911.0,283.11,185.42
2016,5,13,10,45,903.5,121.5,3.5,16.0,932.0,339.07,234.88
2016,5,13,11,0,911.0,120.0,3.6,16.0,953.0,395.32,285.52
