Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,11,15,913.5,120.5,3.7,16.0,965.5,450.91,335.4
2016,5,13,11,30,916.0,121.0,3.8,16.0,978.0,505.93,383.87
2016,5,13,11,45,919.0,120.0,3.9,16.5,984.0,559.46,429.23
2016,5,13,12,0,922.0,119.0,4.0,17.0,990.0,612.0,472.51
2016,5,13,12,15,921.5,119.0,4.05,17.0,987.5,661.9,513.41
2016,5,13,12,30,921.0,119.0,4.1,17.0,985.0,710.06,552.05
2016,5,13,12,45,917.5,119.0,4.15,17.0,974.5,754.12,586.86
2016,5,13,13,0,914.0,119.0,4.2,17.0,964.0,795.71,619.22
2016,5,13,13,15,910.5,118.5,4.2,16.5,947.0,834.19,648.26
2016,5,13,13,30,907.0,118.0,4.2,16.0,930.0,869.79,675.18
2016,5,13,13,45,906.5,114.0,4.25,16.0,907.0,901.73,698.52
2016,5,13,14,0,906.0,110.0,4.3,16.0,884.0,930.46,719.66
2016,5,13,14,15,899.0,109.0,4.25,16.0,853.5,952.84,735.89
2016,5,13,14,30,892.0,108.0,4.2,16.0,823.0,971.66,749.76
2016,5,13,14,45,887.5,103.5,4.2,16.0,787.5,985.62,760.69
2016,5,13,15,0,883.0,99.0,4.2,16.0,752.0,995.85,769.23
2016,5,13,15,15,871.0,97.0,4.15,15.5,710.0,997.67,773.26
2016,5,13,15,30,859.0,95.0,4.1,15.0,668.0,995.79,774.95
2016,5,13,15,45,848.5,90.5,4.05,15.0,623.5,988.86,771.82
2016,5,13,16,0,838.0,86.0,4.0,15.0,579.0,978.31,766.31
2016,5,13,16,15,817.5,83.0,3.9,14.5,529.5,968.72,762.71
2016,5,13,16,30,797.0,80.0,3.8,14.0,480.0,943.01,747.56
2016,5,13,16,45,775.0,75.0,3.75,14.0,429.0,910.1,726.03
2016,5,13,17,0,753.0,70.0,3.7,14.0,378.0,874.44,702.1
2016,5,13,17,15,714.5,65.5,3.6,13.5,326.0,820.81,665.1
2016,5,13,17,30,676.0,61.0,3.5,13.0,274.0,765.6,625.54
2016,5,13,17,45,623.0,55.0,3.45,13.0,223.5,700.77,575.73
2016,5,13,18,0,570.0,49.0,3.4,13.0,173.0,630.17,518.79
2016,5,13,18,15,482.0,41.5,3.2,12.5,126.5,527.66,433.96
2016,5,13,18,30,394.0,34.0,3.0,12.0,80.0,429.48,346.85
2016,5,13,18,45,247.0,22.5,2.85,12.0,46.5,276.86,174.74
2016,5,13,19,0,100.0,11.0,2.7,12.0,13.0,85.76,0.0
2016,5,13,19,15,50.0,5.5,2.7,11.5,6.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,5,15,2.0,13.0,2.1,12.0,13.5,10.23,0.0
2016,5,14,5,30,4.0,26.0,2.2,12.0,27.0,19.6,9.4
2016,5,14,5,45,32.0,44.5,2.35,12.5,50.5,32.99,23.09
2016,5,14,6,0,60.0,63.0,2.5,13.0,74.0,45.84,35.04
2016,5,14,6,15,74.5,84.5,2.5,13.0,102.0,60.31,48.34
2016,5,14,6,30,89.0,106.0,2.5,13.0,130.0,74.47,61.16
2016,5,14,6,45,97.5,127.5,2.55,13.5,159.0,88.23,73.26
2016,5,14,7,0,106.0,149.0,2.6,14.0,188.0,101.64,84.79
2016,5,14,7,15,53.0,121.0,2.5,14.5,140.5,87.98,72.41
2016,5,14,7,30,0.0,93.0,2.4,15.0,93.0,70.88,57.07
2016,5,14,7,45,20.5,156.5,2.3,15.5,168.0,114.57,94.71
2016,5,14,8,0,41.0,220.0,2.2,16.0,243.0,147.5,122.28
2016,5,14,8,15,90.0,254.5,2.1,16.0,310.5,167.85,139.02
2016,5,14,8,30,139.0,289.0,2.0,16.0,378.0,178.8,147.72
2016,5,14,8,45,288.5,279.5,1.95,16.5,480.5,168.22,138.16
2016,5,14,9,0,438.0,270.0,1.9,17.0,583.0,156.27,127.59
2016,5,14,9,15,409.0,300.5,1.9,17.0,605.5,167.46,136.64
2016,5,14,9,30,380.0,331.0,1.9,17.0,628.0,190.2,155.15
2016,5,14,9,45,304.5,366.5,1.9,17.5,611.0,210.01,158.78
2016,5,14,10,0,229.0,402.0,1.9,18.0,594.0,260.38,193.07
2016,5,14,10,15,358.5,372.0,1.95,18.0,683.0,275.25,197.24
2016,5,14,10,30,488.0,342.0,2.0,18.0,772.0,307.86,217.94
2016,5,14,10,45,355.5,398.0,2.05,18.0,715.0,348.65,256.29
2016,5,14,11,0,223.0,454.0,2.1,18.0,658.0,375.95,282.58
2016,5,14,11,15,565.0,286.5,2.15,18.0,813.5,413.8,307.8
2016,5,14,11,30,907.0,119.0,2.2,18.0,969.0,501.31,374.5
2016,5,14,11,45,906.0,120.5,2.25,18.0,974.0,553.84,418.48
2016,5,14,12,0,905.0,122.0,2.3,18.0,979.0,605.12,460.48
2016,5,14,12,15,905.0,122.0,2.35,18.0,976.5,654.49,499.98
2016,5,14,12,30,905.0,122.0,2.4,18.0,974.0,702.21,537.31
2016,5,14,12,45,893.5,127.5,2.45,18.5,961.5,744.17,568.49
2016,5,14,13,0,882.0,133.0,2.5,19.0,949.0,783.29,596.91
2016,5,14,13,15,878.0,132.0,2.55,18.5,932.0,820.07,624.61
2016,5,14,13,30,874.0,131.0,2.6,18.0,915.0,853.98,649.85
2016,5,14,13,45,866.5,131.0,2.65,18.0,890.5,882.76,670.4
2016,5,14,14,0,859.0,131.0,2.7,18.0,866.0,908.26,688.79
2016,5,14,14,15,850.5,129.5,2.75,18.0,835.0,928.06,703.43
2016,5,14,14,30,842.0,128.0,2.8,18.0,804.0,958.2,725.28
2016,5,14,14,45,828.0,127.5,2.85,18.0,767.0,967.07,732.72
2016,5,14,15,0,814.0,127.0,2.9,18.0,730.0,972.13,737.95
2016,5,14,15,15,799.5,124.0,2.9,17.5,688.5,970.18,739.6
2016,5,14,15,30,785.0,121.0,2.9,17.0,647.0,964.5,738.91
2016,5,14,15,45,763.0,119.0,2.95,17.0,601.0,948.67,730.41
2016,5,14,16,0,741.0,117.0,3.0,17.0,555.0,936.93,724.88
2016,5,14,16,15,716.5,113.0,2.95,16.5,506.0,909.96,709.24
2016,5,14,16,30,692.0,109.0,2.9,16.0,457.0,880.02,691.43
2016,5,14,16,45,649.0,101.0,2.9,16.0,399.5,823.58,653.27
2016,5,14,17,0,606.0,93.0,2.9,16.0,342.0,765.17,612.93
2016,5,14,17,15,573.5,88.5,2.85,15.5,299.0,720.14,582.21
2016,5,14,17,30,541.0,84.0,2.8,15.0,256.0,673.48,548.88
2016,5,14,17,45,491.5,73.5,2.75,15.0,208.0,602.54,494.2
2016,5,14,18,0,442.0,63.0,2.7,15.0,160.0,531.97,437.43
2016,5,14,18,15,352.5,52.0,2.55,14.5,116.5,421.62,346.77
2016,5,14,18,30,263.0,41.0,2.4,14.0,73.0,324.3,262.11
2016,5,14,18,45,151.5,26.0,2.25,14.0,42.5,202.31,131.31
2016,5,14,19,0,40.0,11.0,2.1,14.0,12.0,39.51,0.0
2016,5,14,19,15,20.0,5.5,2.1,13.5,6.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,5,15,80.5,15.0,2.2,12.5,22.0,11.8,0.0
2016,5,15,5,30,161.0,30.0,2.2,13.0,44.0,22.65,12.0
2016,5,15,5,45,266.5,43.0,2.25,13.5,83.5,32.57,22.67
2016,5,15,6,0,372.0,56.0,2.3,14.0,123.0,42.56,32.04
2016,5,15,6,15,443.5,65.0,2.15,14.0,170.0,51.72,40.55
2016,5,15,6,30,515.0,74.0,2.0,14.0,217.0,58.44,46.7
2016,5,15,6,45,571.0,79.5,1.85,14.5,268.5,62.32,50.07
2016,5,15,7,0,627.0,85.0,1.7,15.0,320.0,66.26,53.35
2016,5,15,7,15,663.0,90.0,1.65,15.5,371.0,69.51,55.95
2016,5,15,7,30,699.0,95.0,1.6,16.0,422.0,72.72,58.45
2016,5,15,7,45,730.0,97.5,1.55,16.5,472.5,80.33,64.72
2016,5,15,8,0,761.0,100.0,1.5,17.0,523.0,81.81,65.63
2016,5,15,8,15,781.5,103.0,1.5,17.5,570.5,83.35,66.61
2016,5,15,8,30,802.0,106.0,1.5,18.0,618.0,84.81,67.52
2016,5,15,8,45,821.5,106.5,1.5,18.5,663.0,84.64,67.04
2016,5,15,9,0,841.0,107.0,1.5,19.0,708.0,94.16,74.77
2016,5,15,9,15,853.0,109.0,1.55,19.0,747.5,95.13,75.4
2016,5,15,9,30,865.0,111.0,1.6,19.0,787.0,95.96,75.94
2016,5,15,9,45,883.5,107.5,1.65,19.5,823.0,112.1,71.74
2016,5,15,10,0,902.0,104.0,1.7,20.0,859.0,166.14,93.58
2016,5,15,10,15,908.5,105.5,1.85,20.0,886.5,223.02,132.53
2016,5,15,10,30,915.0,107.0,2.0,20.0,914.0,280.59,179.28
2016,5,15,10,45,920.0,107.5,2.15,20.0,934.5,337.61,228.76
2016,5,15,11,0,925.0,108.0,2.3,20.0,955.0,394.71,279.09
2016,5,15,11,15,927.5,108.5,2.4,20.0,968.0,450.68,328.1
2016,5,15,11,30,930.0,109.0,2.5,20.0,981.0,506.05,375.64
2016,5,15,11,45,930.0,110.0,2.7,20.5,986.5,559.69,420.2
2016,5,15,12,0,930.0,111.0,2.9,21.0,992.0,612.1,462.57
2016,5,15,12,15,929.5,111.0,2.95,20.5,989.5,662.05,503.36
2016,5,15,12,30,929.0,111.0,3.0,20.0,987.0,710.23,542.05
2016,5,15,12,45,930.0,108.5,3.15,20.0,978.0,755.48,577.4
2016,5,15,13,0,931.0,106.0,3.3,20.0,969.0,798.45,610.2
2016,5,15,13,15,927.5,105.5,3.35,20.0,952.0,837.09,637.58
2016,5,15,13,30,924.0,105.0,3.4,20.0,935.0,872.8,662.9
2016,5,15,13,45,917.0,105.0,3.5,20.0,910.0,902.89,684.64
2016,5,15,14,0,910.0,105.0,3.6,20.0,885.0,929.59,704.18
2016,5,15,14,15,903.0,103.5,3.65,19.5,854.0,951.34,721.53
2016,5,15,14,30,896.0,102.0,3.7,19.0,823.0,969.5,736.64
2016,5,15,14,45,886.0,100.5,3.75,19.0,786.5,981.14,746.1
2016,5,15,15,0,876.0,99.0,3.8,19.0,750.0,989.06,753.24
2016,5,15,15,15,863.5,97.0,3.85,18.5,708.0,990.24,757.4
2016,5,15,15,30,851.0,95.0,3.9,18.0,666.0,987.74,759.27
2016,5,15,15,45,832.5,93.0,4.0,18.0,619.5,975.57,753.46
2016,5,15,16,0,814.0,91.0,4.1,18.0,573.0,973.05,754.55
2016,5,15,16,15,792.5,88.0,4.1,17.5,523.5,949.66,741.76
2016,5,15,16,30,771.0,85.0,4.1,17.0,474.0,923.08,726.71
2016,5,15,16,45,739.0,81.5,4.1,17.0,422.5,882.3,699.78
2016,5,15,17,0,707.0,78.0,4.1,17.0,371.0,839.04,670.54
2016,5,15,17,15,667.0,73.5,4.0,16.5,319.5,791.5,638.04
2016,5,15,17,30,627.0,69.0,3.9,16.0,268.0,736.55,598.68
2016,5,15,17,45,565.5,63.0,3.85,16.0,218.0,658.55,538.91
2016,5,15,18,0,504.0,57.0,3.8,16.0,168.0,581.3,477.1
2016,5,15,18,15,416.5,47.5,3.7,15.5,123.5,478.07,392.35
2016,5,15,18,30,329.0,38.0,3.6,15.0,79.0,379.1,306.33
2016,5,15,18,45,196.0,25.0,3.5,14.5,46.5,236.88,160.4
2016,5,15,19,0,63.0,12.0,3.4,14.0,14.0,58.06,0.0
2016,5,15,19,15,31.5,6.0,3.4,14.0,7.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,5,15,80.5,15.0,2.0,11.5,22.0,11.41,0.0
2016,5,16,5,30,161.0,30.0,2.0,12.0,44.0,22.66,12.34
2016,5,16,5,45,258.5,43.5,2.05,12.5,83.0,32.88,23.09
2016,5,16,6,0,356.0,57.0,2.1,13.0,122.0,43.13,32.71
2016,5,16,6,15,425.5,66.5,2.05,13.5,168.5,52.67,41.49
2016,5,16,6,30,495.0,76.0,2.0,14.0,215.0,59.68,47.81
2016,5,16,6,45,549.0,82.0,2.0,14.5,265.0,63.81,51.39
2016,5,16,7,0,603.0,88.0,2.0,15.0,315.0,67.97,54.86
2016,5,16,7,15,639.0,93.5,2.0,15.5,365.5,71.44,57.64
2016,5,16,7,30,675.0,99.0,2.0,16.0,416.0,74.85,60.31
2016,5,16,7,45,708.0,101.5,2.05,16.5,467.0,76.19,61.13
2016,5,16,8,0,741.0,104.0,2.1,17.0,518.0,84.02,67.56
2016,5,16,8,15,761.5,107.0,2.1,17.5,565.0,85.43,68.4
2016,5,16,8,30,782.0,110.0,2.1,18.0,612.0,86.76,69.19
2016,5,16,8,45,801.0,111.5,2.1,18.5,656.0,87.06,69.11
2016,5,16,9,0,820.0,113.0,2.1,19.0,700.0,87.33,69.02
2016,5,16,9,15,832.5,115.0,2.1,19.5,739.0,97.6,77.36
2016,5,16,9,30,845.0,117.0,2.1,20.0,778.0,98.31,77.63
2016,5,16,9,45,863.0,113.5,2.1,20.5,813.5,115.25,73.61
2016,5,16,10,0,881.0,110.0,2.1,21.0,849.0,168.12,95.38
2016,5,16,10,15,888.0,111.5,2.1,21.0,876.5,223.87,133.63
2016,5,16,10,30,895.0,113.0,2.1,21.0,904.0,280.37,179.35
2016,5,16,10,45,900.0,114.0,2.15,21.5,924.5,336.56,227.39
2016,5,16,11,0,905.0,115.0,2.2,22.0,945.0,392.85,275.98
2016,5,16,11,15,908.0,115.5,2.25,22.0,958.0,447.96,323.67
2016,5,16,11,30,911.0,116.0,2.3,22.0,971.0,502.56,369.93
2016,5,16,11,45,912.0,116.0,2.35,22.0,976.5,555.11,413.5
2016,5,16,12,0,913.0,116.0,2.4,22.0,982.0,606.53,455.04
2016,5,16,12,15,913.0,116.0,2.45,22.0,980.0,656.01,494.07
2016,5,16,12,30,913.0,116.0,2.5,22.0,978.0,703.82,530.95
2016,5,16,12,45,912.0,115.0,2.6,22.0,968.5,748.23,564.94
2016,5,16,13,0,911.0,114.0,2.7,22.0,959.0,790.35,596.65
2016,5,16,13,15,907.0,113.5,2.75,22.0,942.0,828.0,622.94
2016,5,16,13,30,903.0,113.0,2.8,22.0,925.0,862.75,647.22
2016,5,16,13,45,898.5,111.5,2.85,22.0,901.0,893.1,668.53
2016,5,16,14,0,894.0,110.0,2.9,22.0,877.0,920.19,687.73
2016,5,16,14,15,886.0,109.0,2.9,21.5,846.5,941.2,703.9
2016,5,16,14,30,878.0,108.0,2.9,21.0,816.0,958.65,717.91
2016,5,16,14,45,864.5,108.0,2.95,21.0,778.5,968.25,725.87
2016,5,16,15,0,851.0,108.0,3.0,21.0,741.0,974.16,731.6
2016,5,16,15,15,837.5,105.5,3.0,21.0,699.5,973.7,732.83
2016,5,16,15,30,824.0,103.0,3.0,21.0,658.0,983.14,740.97
2016,5,16,15,45,800.0,103.0,3.05,21.0,610.5,967.81,732.86
2016,5,16,16,0,776.0,103.0,3.1,21.0,563.0,948.92,722.57
2016,5,16,16,15,753.0,99.5,3.1,20.5,514.5,923.5,708.76
2016,5,16,16,30,730.0,96.0,3.1,20.0,466.0,894.94,692.63
2016,5,16,16,45,696.5,92.5,3.1,19.5,415.0,860.2,671.8
2016,5,16,17,0,663.0,89.0,3.1,19.0,364.0,816.65,644.1
2016,5,16,17,15,621.0,83.0,3.05,18.5,313.5,759.55,605.29
2016,5,16,17,30,579.0,77.0,3.0,18.0,263.0,701.32,564.22
2016,5,16,17,45,518.5,69.5,2.95,17.5,214.0,623.1,505.99
2016,5,16,18,0,458.0,62.0,2.9,17.0,165.0,545.6,445.53
2016,5,16,18,15,370.5,52.0,2.85,16.5,121.5,442.77,361.95
2016,5,16,18,30,283.0,42.0,2.8,16.0,78.0,341.97,275.75
2016,5,16,18,45,164.0,27.0,2.75,15.5,46.0,216.37,149.36
2016,5,16,19,0,45.0,12.0,2.7,15.0,14.0,44.19,0.0
2016,5,16,19,15,22.5,6.0,2.65,14.5,7.0,4.72,0.0
2016,5,16,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,130.0,14.0,1.85,14.5,25.5,11.29,0.0
2016,5,17,5,30,260.0,28.0,1.9,15.0,51.0,22.88,12.53
2016,5,17,5,45,363.5,38.0,1.95,16.0,93.0,31.03,21.17
2016,5,17,6,0,467.0,48.0,2.0,17.0,135.0,39.22,28.76
2016,5,17,6,15,534.0,55.5,2.0,17.0,184.0,45.18,34.32
2016,5,17,6,30,601.0,63.0,2.0,17.0,233.0,51.14,39.71
2016,5,17,6,45,648.5,68.0,2.05,17.5,285.0,55.01,43.04
2016,5,17,7,0,696.0,73.0,2.1,18.0,337.0,63.75,50.51
2016,5,17,7,15,729.0,77.0,2.15,18.5,389.0,66.86,52.96
2016,5,17,7,30,762.0,81.0,2.2,19.0,441.0,69.94,55.34
2016,5,17,7,45,787.0,84.0,2.3,20.0,491.5,72.1,56.77
2016,5,17,8,0,812.0,87.0,2.4,21.0,542.0,74.21,58.13
2016,5,17,8,15,830.5,90.0,2.4,21.0,590.0,76.09,59.54
2016,5,17,8,30,849.0,93.0,2.4,21.0,638.0,86.82,68.42
2016,5,17,8,45,863.0,95.5,2.45,21.5,682.5,88.62,69.59
2016,5,17,9,0,877.0,98.0,2.5,22.0,727.0,90.26,70.65
2016,5,17,9,15,888.0,99.5,2.45,22.5,766.0,91.11,71.04
2016,5,17,9,30,899.0,101.0,2.4,23.0,805.0,91.82,71.34
2016,5,17,9,45,907.5,102.5,2.4,23.5,839.0,113.17,69.76
2016,5,17,10,0,916.0,104.0,2.4,24.0,873.0,169.96,94.21
2016,5,17,10,15,922.0,105.0,2.35,24.0,900.0,227.14,133.22
2016,5,17,10,30,928.0,106.0,2.3,24.0,927.0,284.93,179.64
2016,5,17,10,45,931.5,107.0,2.3,24.5,947.0,342.39,228.35
2016,5,17,11,0,935.0,108.0,2.3,25.0,967.0,399.77,277.37
2016,5,17,11,15,937.0,108.5,2.25,25.0,980.0,455.94,325.28
2016,5,17,11,30,939.0,109.0,2.2,25.0,993.0,511.45,371.49
2016,5,17,11,45,939.0,110.0,2.15,25.0,997.5,565.43,415.2
2016,5,17,12,0,939.0,111.0,2.1,25.0,1002.0,618.17,456.61
2016,5,17,12,15,938.0,110.5,2.05,25.0,999.5,667.77,494.54
2016,5,17,12,30,937.0,110.0,2.0,25.0,997.0,715.52,530.04
2016,5,17,12,45,935.0,109.5,2.0,25.5,987.0,760.47,561.92
2016,5,17,13,0,933.0,109.0,2.0,26.0,977.0,803.01,591.01
2016,5,17,13,15,929.5,108.5,2.0,26.0,959.0,841.74,616.76
2016,5,17,13,30,926.0,108.0,2.0,26.0,941.0,877.55,640.48
2016,5,17,13,45,919.5,107.5,2.0,26.0,916.5,907.69,660.45
2016,5,17,14,0,913.0,107.0,2.0,26.0,892.0,934.45,678.28
2016,5,17,14,15,905.5,105.5,2.05,26.0,860.5,955.83,693.28
2016,5,17,14,30,898.0,104.0,2.1,26.0,829.0,973.6,706.12
2016,5,17,14,45,888.0,102.5,2.15,26.0,792.5,985.29,715.25
2016,5,17,15,0,878.0,101.0,2.2,26.0,756.0,993.28,722.23
2016,5,17,15,15,865.0,98.5,2.25,25.5,713.5,993.45,725.8
2016,5,17,15,30,852.0,96.0,2.3,25.0,671.0,989.91,727.21
2016,5,17,15,45,835.5,93.5,2.35,25.0,625.0,979.2,722.67
2016,5,17,16,0,819.0,91.0,2.4,25.0,579.0,978.14,724.64
2016,5,17,16,15,797.5,88.0,2.4,24.5,529.5,954.74,712.72
2016,5,17,16,30,776.0,85.0,2.4,24.0,480.0,928.16,698.73
2016,5,17,16,45,745.0,81.5,2.45,23.5,428.5,888.37,675.89
2016,5,17,17,0,714.0,78.0,2.5,23.0,377.0,846.08,650.68
2016,5,17,17,15,674.5,73.5,2.4,22.0,325.5,798.78,621.09
2016,5,17,17,30,635.0,69.0,2.3,21.0,274.0,744.2,584.92
2016,5,17,17,45,574.5,63.0,2.25,20.5,223.5,666.96,529.46
2016,5,17,18,0,514.0,57.0,2.2,20.0,173.0,590.45,471.77
2016,5,17,18,15,429.0,48.0,2.15,19.0,128.0,489.78,393.06
2016,5,17,18,30,344.0,39.0,2.1,18.0,83.0,393.05,312.58
2016,5,17,18,45,214.5,26.0,2.05,17.5,49.5,261.23,183.28
2016,5,17,19,0,85.0,13.0,2.0,17.0,16.0,75.89,0.0
2016,5,17,19,15,42.5,6.5,1.95,16.5,8.0,5.11,0.0
2016,5,17,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,5,15,108.5,15.0,1.3,14.5,25.0,11.47,0.0
2016,5,18,5,30,217.0,30.0,1.3,15.0,50.0,22.9,12.75
2016,5,18,5,45,315.0,41.5,1.35,15.5,90.5,33.57,23.47
2016,5,18,6,0,413.0,53.0,1.4,16.0,131.0,42.74,32.01
2016,5,18,6,15,479.5,61.5,1.3,16.0,178.0,49.23,38.06
2016,5,18,6,30,546.0,70.0,1.2,16.0,225.0,55.68,43.9
2016,5,18,6,45,592.5,76.0,1.15,16.5,275.0,59.97,47.59
2016,5,18,7,0,639.0,82.0,1.1,17.0,325.0,64.24,51.14
2016,5,18,7,15,672.5,87.0,1.0,17.5,375.5,67.55,53.76
2016,5,18,7,30,706.0,92.0,0.9,18.0,426.0,70.79,56.27
2016,5,18,7,45,731.0,96.0,0.85,18.5,475.0,79.19,63.17
2016,5,18,8,0,756.0,100.0,0.8,19.0,524.0,81.58,64.85
2016,5,18,8,15,775.0,103.0,0.8,19.5,571.0,83.07,65.76
2016,5,18,8,30,794.0,106.0,0.8,20.0,618.0,84.48,66.61
2016,5,18,8,45,806.0,110.0,0.85,20.5,660.0,86.2,67.74
2016,5,18,9,0,818.0,114.0,0.9,21.0,702.0,87.76,68.73
2016,5,18,9,15,829.5,116.0,1.0,21.0,740.0,88.01,68.79
2016,5,18,9,30,841.0,118.0,1.1,21.0,778.0,98.62,77.48
2016,5,18,9,45,853.5,117.5,1.2,21.5,812.0,118.88,75.01
2016,5,18,10,0,866.0,117.0,1.3,22.0,846.0,172.1,98.05
2016,5,18,10,15,872.5,118.5,1.4,22.0,872.5,226.85,135.65
2016,5,18,10,30,879.0,120.0,1.5,22.0,899.0,282.29,180.31
2016,5,18,10,45,880.5,122.5,1.6,22.5,918.0,337.35,227.14
2016,5,18,11,0,882.0,125.0,1.7,23.0,937.0,392.2,274.18
2016,5,18,11,15,885.0,125.5,1.75,23.0,949.5,446.06,320.28
2016,5,18,11,30,888.0,126.0,1.8,23.0,962.0,499.46,365.02
2016,5,18,11,45,890.0,126.0,1.85,23.0,967.5,551.39,407.51
2016,5,18,12,0,892.0,126.0,1.9,23.0,973.0,602.37,448.13
2016,5,18,12,15,891.5,126.0,1.95,23.0,971.5,650.65,485.77
2016,5,18,12,30,891.0,126.0,2.0,23.0,970.0,697.29,521.33
2016,5,18,12,45,888.5,126.0,2.05,23.0,960.0,740.64,553.83
2016,5,18,13,0,886.0,126.0,2.1,23.0,950.0,781.69,584.13
2016,5,18,13,15,882.5,125.0,2.15,23.0,933.5,818.63,609.88
2016,5,18,13,30,879.0,124.0,2.2,23.0,917.0,852.74,633.43
2016,5,18,13,45,872.5,123.5,2.3,23.0,893.0,881.74,654.02
2016,5,18,14,0,866.0,123.0,2.4,23.0,869.0,907.5,672.56
2016,5,18,14,15,858.5,121.5,2.45,22.5,839.0,928.05,688.67
2016,5,18,14,30,851.0,120.0,2.5,22.0,809.0,945.14,702.7
2016,5,18,14,45,837.0,120.0,2.55,22.0,772.0,953.96,710.1
2016,5,18,15,0,823.0,120.0,2.6,22.0,735.0,973.31,724.74
2016,5,18,15,15,809.5,117.5,2.6,21.5,694.0,972.88,727.24
2016,5,18,15,30,796.0,115.0,2.6,21.0,653.0,968.77,727.63
2016,5,18,15,45,781.0,111.0,2.65,20.5,608.5,957.82,724.04
2016,5,18,16,0,766.0,107.0,2.7,20.0,564.0,943.37,718.19
2016,5,18,16,15,743.5,103.0,2.7,19.5,515.5,917.9,704.34
2016,5,18,16,30,721.0,99.0,2.7,19.0,467.0,896.29,693.09
2016,5,18,16,45,699.5,92.0,2.7,18.5,418.5,862.44,672.96
2016,5,18,17,0,678.0,85.0,2.7,18.0,370.0,826.07,650.58
2016,5,18,17,15,638.5,79.5,2.7,17.5,319.5,771.9,614.45
2016,5,18,17,30,599.0,74.0,2.7,17.0,269.0,716.53,576.07
2016,5,18,17,45,543.5,67.0,2.75,17.0,220.5,643.34,521.51
2016,5,18,18,0,488.0,60.0,2.8,17.0,172.0,570.65,464.71
2016,5,18,18,15,403.5,50.5,2.8,16.5,127.5,470.39,383.92
2016,5,18,18,30,319.0,41.0,2.8,16.0,83.0,373.98,301.95
2016,5,18,18,45,194.5,27.5,2.85,15.5,50.0,242.85,175.51
2016,5,18,19,0,70.0,14.0,2.9,15.0,17.0,65.12,0.0
2016,5,18,19,15,35.0,7.0,2.95,14.5,8.5,31.26,0.0
2016,5,18,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,92.0,17.5,3.95,11.0,26.0,13.28,0.0
2016,5,19,5,30,184.0,35.0,4.1,11.0,52.0,26.35,15.97
2016,5,19,5,45,291.5,47.0,4.35,11.5,93.0,35.57,25.62
2016,5,19,6,0,399.0,59.0,4.6,12.0,134.0,47.44,36.7
2016,5,19,6,15,469.0,67.5,4.6,12.0,182.5,53.77,42.73
2016,5,19,6,30,539.0,76.0,4.6,12.0,231.0,60.1,48.56
2016,5,19,6,45,588.0,76.5,4.7,12.5,275.5,60.24,48.6
2016,5,19,7,0,637.0,77.0,4.8,13.0,320.0,60.69,48.8
2016,5,19,7,15,585.0,105.0,4.6,13.5,353.0,78.28,64.16
2016,5,19,7,30,533.0,133.0,4.4,14.0,386.0,93.26,76.97
2016,5,19,7,45,490.0,164.0,4.25,14.5,416.5,109.81,90.97
2016,5,19,8,0,447.0,195.0,4.1,15.0,447.0,125.2,103.76
2016,5,19,8,15,412.0,225.5,4.0,15.5,473.0,139.36,115.33
2016,5,19,8,30,377.0,256.0,3.9,16.0,499.0,160.02,132.29
2016,5,19,8,45,626.0,181.5,3.8,16.5,618.0,115.16,93.63
2016,5,19,9,0,875.0,107.0,3.7,17.0,737.0,95.14,76.24
2016,5,19,9,15,885.5,109.0,3.55,17.0,776.5,96.09,76.89
2016,5,19,9,30,896.0,111.0,3.4,17.0,816.0,96.88,77.39
2016,5,19,9,45,894.5,118.5,3.25,17.5,847.0,122.76,78.26
2016,5,19,10,0,893.0,126.0,3.1,18.0,878.0,180.79,105.68
2016,5,19,10,15,898.5,127.0,3.15,18.0,904.5,236.75,145.17
2016,5,19,10,30,904.0,128.0,3.2,18.0,931.0,293.27,191.92
2016,5,19,10,45,909.5,128.5,3.25,18.5,951.0,349.87,241.14
2016,5,19,11,0,915.0,129.0,3.3,19.0,971.0,406.64,290.96
2016,5,19,11,15,917.5,129.5,3.35,19.0,984.0,462.15,339.88
2016,5,19,11,30,920.0,130.0,3.4,19.0,997.0,517.13,387.35
2016,5,19,11,45,922.5,129.5,3.45,19.0,1003.0,570.74,432.6
2016,5,19,12,0,925.0,129.0,3.5,19.0,1009.0,623.39,475.92
2016,5,19,12,15,924.5,128.5,3.55,19.0,1007.0,673.0,515.92
2016,5,19,12,30,924.0,128.0,3.6,19.0,1005.0,720.89,553.71
2016,5,19,12,45,689.0,256.0,3.7,19.0,906.0,716.89,549.49
2016,5,19,13,0,454.0,384.0,3.8,19.0,807.0,682.53,522.23
2016,5,19,13,15,495.0,363.0,3.95,19.0,817.0,729.03,558.42
2016,5,19,13,30,536.0,342.0,4.1,19.0,827.0,775.6,594.09
2016,5,19,13,45,723.5,229.5,4.25,19.0,865.0,870.92,667.99
2016,5,19,14,0,911.0,117.0,4.4,19.0,903.0,942.29,720.25
2016,5,19,14,15,903.0,116.0,4.5,18.5,871.5,963.92,737.99
2016,5,19,14,30,895.0,115.0,4.6,18.0,840.0,981.95,753.81
2016,5,19,14,45,880.0,115.0,4.7,18.0,801.5,990.6,761.87
2016,5,19,15,0,865.0,115.0,4.8,18.0,763.0,995.44,767.52
2016,5,19,15,15,851.0,113.0,4.9,17.5,720.5,1009.36,781.25
2016,5,19,15,30,837.0,111.0,5.0,17.0,678.0,1005.69,782.79
2016,5,19,15,45,709.0,138.0,5.1,16.5,595.5,923.35,728.18
2016,5,19,16,0,581.0,165.0,5.2,16.0,513.0,828.53,663.11
2016,5,19,16,15,532.5,164.0,5.25,15.5,462.0,769.93,623.13
2016,5,19,16,30,484.0,163.0,5.3,15.0,411.0,721.19,589.34
2016,5,19,16,45,437.5,152.5,5.4,14.5,359.0,661.51,546.11
2016,5,19,17,0,391.0,142.0,5.5,14.0,307.0,600.82,500.83
2016,5,19,17,15,356.0,130.5,5.4,13.5,265.5,549.73,461.69
2016,5,19,17,30,321.0,119.0,5.3,13.0,224.0,475.37,403.0
2016,5,19,17,45,289.5,101.0,5.25,13.0,183.5,419.79,357.09
2016,5,19,18,0,258.0,83.0,5.2,13.0,143.0,364.28,309.65
2016,5,19,18,15,210.5,65.5,5.2,12.5,106.5,295.87,249.95
2016,5,19,18,30,163.0,48.0,5.2,12.0,70.0,229.06,189.6
2016,5,19,18,45,81.5,31.5,5.25,12.0,42.5,138.4,101.3
2016,5,19,19,0,0.0,15.0,5.3,12.0,15.0,12.07,0.0
2016,5,19,19,15,0.0,7.5,5.3,12.0,7.5,5.9,0.0
2016,5,19,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,10.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,15,113.0,17.0,4.5,10.0,27.5,12.96,0.0
2016,5,20,5,30,226.0,34.0,4.5,10.0,55.0,25.82,15.77
2016,5,20,5,45,332.5,45.0,4.55,10.5,97.5,36.49,26.58
2016,5,20,6,0,439.0,56.0,4.6,11.0,140.0,45.3,34.97
2016,5,20,6,15,507.0,63.5,4.6,11.0,188.5,51.0,40.43
2016,5,20,6,30,575.0,71.0,4.6,11.0,237.0,56.73,45.73
2016,5,20,6,45,626.5,76.0,4.7,11.5,289.0,60.41,48.94
2016,5,20,7,0,678.0,81.0,4.8,12.0,341.0,64.13,52.08
2016,5,20,7,15,711.0,85.5,4.75,12.0,393.0,67.19,54.65
2016,5,20,7,30,744.0,90.0,4.7,12.0,445.0,75.98,62.27
2016,5,20,7,45,768.5,93.5,4.7,12.5,495.0,78.22,63.9
2016,5,20,8,0,793.0,97.0,4.7,13.0,545.0,80.39,65.46
2016,5,20,8,15,811.5,100.0,4.65,13.0,592.5,81.99,66.66
2016,5,20,8,30,830.0,103.0,4.6,13.0,640.0,83.51,67.78
2016,5,20,8,45,841.0,107.5,4.6,13.5,683.0,85.63,69.29
2016,5,20,9,0,852.0,112.0,4.6,14.0,726.0,87.55,70.63
2016,5,20,9,15,863.5,114.0,4.6,14.0,765.5,97.98,79.45
2016,5,20,9,30,875.0,116.0,4.6,14.0,805.0,98.69,79.89
2016,5,20,9,45,885.5,116.5,4.6,14.5,838.5,122.17,78.41
2016,5,20,10,0,896.0,117.0,4.6,15.0,872.0,177.39,104.1
2016,5,20,10,15,902.0,118.0,4.6,15.0,899.0,233.39,144.44
2016,5,20,10,30,908.0,119.0,4.6,15.0,926.0,290.0,192.19
2016,5,20,10,45,909.5,122.0,4.65,15.0,945.5,346.85,243.24
2016,5,20,11,0,911.0,125.0,4.7,15.0,965.0,403.48,294.79
2016,5,20,11,15,913.5,125.5,4.7,15.0,978.0,458.62,344.63
2016,5,20,11,30,916.0,126.0,4.7,15.0,991.0,513.22,393.02
2016,5,20,11,45,617.5,289.5,4.75,15.0,874.5,525.95,408.37
2016,5,20,12,0,319.0,453.0,4.8,15.0,758.0,517.65,403.45
2016,5,20,12,15,616.0,291.0,4.8,15.0,877.0,611.06,478.98
2016,5,20,12,30,913.0,129.0,4.8,15.0,996.0,714.5,562.57
2016,5,20,12,45,906.0,131.5,4.85,15.0,984.5,757.56,596.86
2016,5,20,13,0,899.0,134.0,4.9,15.0,973.0,798.05,628.92
2016,5,20,13,15,894.5,133.5,4.9,15.0,955.5,835.33,656.75
2016,5,20,13,30,890.0,133.0,4.9,15.0,938.0,869.71,682.0
2016,5,20,13,45,881.5,133.0,4.9,15.0,913.0,898.03,702.87
2016,5,20,14,0,873.0,133.0,4.9,15.0,888.0,922.98,721.4
2016,5,20,14,15,864.5,131.5,4.9,15.0,857.0,943.09,736.58
2016,5,20,14,30,856.0,130.0,4.9,15.0,826.0,959.65,749.38
2016,5,20,14,45,844.5,128.0,4.9,15.0,788.5,983.62,767.61
2016,5,20,15,0,833.0,126.0,4.9,15.0,751.0,989.73,773.27
2016,5,20,15,15,818.5,123.5,4.85,14.5,709.5,988.53,775.13
2016,5,20,15,30,804.0,121.0,4.8,14.0,668.0,983.59,774.52
2016,5,20,15,45,787.0,117.5,4.8,14.0,622.0,971.3,767.75
2016,5,20,16,0,770.0,114.0,4.8,14.0,576.0,955.47,758.56
2016,5,20,16,15,746.0,110.0,4.7,13.5,527.0,935.93,747.38
2016,5,20,16,30,722.0,106.0,4.6,13.0,478.0,906.39,728.83
2016,5,20,16,45,692.0,101.0,4.55,13.0,427.0,866.74,701.6
2016,5,20,17,0,662.0,96.0,4.5,13.0,376.0,824.73,672.17
2016,5,20,17,15,619.5,90.0,4.4,12.5,325.0,767.14,631.06
2016,5,20,17,30,577.0,84.0,4.3,12.0,274.0,708.32,587.69
2016,5,20,17,45,513.0,77.0,4.25,12.0,224.0,627.22,524.19
2016,5,20,18,0,449.0,70.0,4.2,12.0,174.0,546.6,458.57
2016,5,20,18,15,362.5,59.0,4.05,11.5,130.0,440.09,369.57
2016,5,20,18,30,276.0,48.0,3.9,11.0,86.0,344.73,286.06
2016,5,20,18,45,161.5,32.5,3.8,11.0,52.5,225.21,170.26
2016,5,20,19,0,47.0,17.0,3.7,11.0,19.0,72.88,0.0
2016,5,20,19,15,23.5,8.5,3.6,11.0,9.5,24.0,0.0
2016,5,20,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,14.0,2.05,11.0,14.0,10.67,0.0
2016,5,21,5,30,0.0,28.0,2.1,11.0,28.0,21.2,12.01
2016,5,21,5,45,6.0,47.0,2.2,11.0,48.5,34.88,25.17
2016,5,21,6,0,12.0,66.0,2.3,11.0,69.0,48.45,37.83
2016,5,21,6,15,22.5,87.0,2.35,11.0,93.0,62.37,50.66
2016,5,21,6,30,33.0,108.0,2.4,11.0,117.0,76.47,63.46
2016,5,21,6,45,42.0,128.5,2.45,11.5,143.0,90.06,75.43
2016,5,21,7,0,51.0,149.0,2.5,12.0,169.0,103.44,86.98
2016,5,21,7,15,67.5,173.5,2.6,12.0,203.5,118.92,100.34
2016,5,21,7,30,84.0,198.0,2.7,12.0,238.0,134.09,113.27
2016,5,21,7,45,147.0,221.5,2.8,12.5,301.0,144.33,121.55
2016,5,21,8,0,210.0,245.0,2.9,13.0,364.0,158.42,133.05
2016,5,21,8,15,118.0,244.0,2.95,13.0,312.0,156.27,130.77
2016,5,21,8,30,26.0,243.0,3.0,13.0,260.0,171.68,143.56
2016,5,21,8,45,104.0,290.0,3.1,13.0,364.5,188.78,157.67
2016,5,21,9,0,182.0,337.0,3.2,13.0,469.0,202.27,168.66
2016,5,21,9,15,144.0,354.0,3.15,13.0,462.5,208.31,173.31
2016,5,21,9,30,106.0,371.0,3.1,13.0,456.0,229.47,190.6
2016,5,21,9,45,94.5,383.0,3.1,13.0,461.0,240.68,188.93
2016,5,21,10,0,83.0,395.0,3.1,13.0,466.0,257.84,200.75
2016,5,21,10,15,160.5,414.5,3.05,13.0,556.0,279.11,213.37
2016,5,21,10,30,238.0,434.0,3.0,13.0,646.0,325.48,246.78
2016,5,21,10,45,186.0,447.0,3.0,13.0,615.0,340.27,261.32
2016,5,21,11,0,134.0,460.0,3.0,13.0,584.0,349.68,271.18
2016,5,21,11,15,122.0,464.0,2.95,13.0,578.0,364.83,283.95
2016,5,21,11,30,110.0,468.0,2.9,13.0,572.0,384.89,300.16
2016,5,21,11,45,196.0,466.0,2.9,13.5,653.0,438.24,340.83
2016,5,21,12,0,282.0,464.0,2.9,14.0,734.0,504.22,391.06
2016,5,21,12,15,241.5,471.0,2.9,14.0,702.0,511.19,396.9
2016,5,21,12,30,201.0,478.0,2.9,14.0,670.0,511.96,397.92
2016,5,21,12,45,257.5,460.0,2.9,14.0,702.5,564.26,438.58
2016,5,21,13,0,314.0,442.0,2.9,14.0,735.0,616.36,478.69
2016,5,21,13,15,300.5,437.0,2.9,14.0,713.5,626.39,486.48
2016,5,21,13,30,287.0,432.0,2.9,14.0,692.0,633.95,492.63
2016,5,21,13,45,346.0,396.5,2.9,14.0,702.0,674.18,524.62
2016,5,21,14,0,405.0,361.0,2.9,14.0,712.0,730.73,567.79
2016,5,21,14,15,449.0,329.0,2.9,14.0,705.5,763.78,593.69
2016,5,21,14,30,493.0,297.0,2.9,14.0,699.0,795.25,618.66
2016,5,21,14,45,628.5,225.0,2.9,14.0,713.5,881.35,684.71
2016,5,21,15,0,764.0,153.0,2.9,14.0,728.0,949.7,733.91
2016,5,21,15,15,749.0,149.5,2.9,14.0,687.0,955.17,738.64
2016,5,21,15,30,734.0,146.0,2.9,14.0,646.0,948.64,735.79
2016,5,21,15,45,634.5,163.5,2.9,14.0,574.5,876.08,686.62
2016,5,21,16,0,535.0,181.0,2.9,14.0,503.0,788.27,625.87
2016,5,21,16,15,602.5,150.0,2.9,14.0,484.0,836.67,663.69
2016,5,21,16,30,670.0,119.0,2.9,14.0,465.0,869.72,689.21
2016,5,21,16,45,646.0,111.0,2.95,14.0,416.5,832.86,664.73
2016,5,21,17,0,622.0,103.0,3.0,14.0,368.0,793.61,638.54
2016,5,21,17,15,580.0,96.5,2.95,13.5,318.0,736.4,598.71
2016,5,21,17,30,538.0,90.0,2.9,13.0,268.0,677.96,556.62
2016,5,21,17,45,484.5,80.5,2.9,13.0,220.5,604.48,500.24
2016,5,21,18,0,431.0,71.0,2.9,13.0,173.0,525.48,437.09
2016,5,21,18,15,350.0,59.5,2.7,12.5,129.5,429.57,357.77
2016,5,21,18,30,269.0,48.0,2.5,12.0,86.0,338.34,278.7
2016,5,21,18,45,166.5,32.5,2.35,12.0,53.0,228.46,173.52
2016,5,21,19,0,64.0,17.0,2.2,12.0,20.0,86.07,0.0
2016,5,21,19,15,32.0,8.5,2.15,11.5,10.0,30.27,0.0
2016,5,21,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,15,100.5,18.0,1.7,10.5,28.0,13.68,0.0
2016,5,22,5,30,201.0,36.0,1.8,11.0,56.0,27.16,17.09
2016,5,22,5,45,295.5,48.5,1.95,11.5,96.5,36.66,26.72
2016,5,22,6,0,390.0,61.0,2.1,12.0,137.0,46.21,35.69
2016,5,22,6,15,456.0,70.5,2.1,12.0,184.5,55.88,44.67
2016,5,22,6,30,522.0,80.0,2.1,12.0,232.0,62.82,51.02
2016,5,22,6,45,380.5,114.0,2.1,12.5,236.5,80.71,66.84
2016,5,22,7,0,239.0,148.0,2.1,13.0,241.0,100.89,84.38
2016,5,22,7,15,159.5,173.0,2.05,13.0,238.5,117.22,98.41
2016,5,22,7,30,80.0,198.0,2.0,13.0,236.0,134.07,112.71
2016,5,22,7,45,49.5,201.0,2.0,13.5,225.5,136.6,114.27
2016,5,22,8,0,19.0,204.0,2.0,14.0,215.0,145.57,121.37
2016,5,22,8,15,9.5,176.5,1.95,14.0,182.0,129.12,106.89
2016,5,22,8,30,0.0,149.0,1.9,14.0,149.0,111.19,91.24
2016,5,22,8,45,2.5,171.5,1.9,14.5,173.5,126.77,104.15
2016,5,22,9,0,5.0,194.0,1.9,15.0,198.0,142.1,116.63
2016,5,22,9,15,4.5,185.5,1.9,15.0,189.5,136.85,111.91
2016,5,22,9,30,4.0,177.0,1.9,15.0,181.0,131.37,107.08
2016,5,22,9,45,130.0,289.5,1.95,15.5,399.5,183.61,141.09
2016,5,22,10,0,256.0,402.0,2.0,16.0,618.0,250.75,185.63
2016,5,22,10,15,361.0,376.5,2.05,16.0,692.0,281.27,203.32
2016,5,22,10,30,466.0,351.0,2.1,16.0,766.0,311.06,223.25
2016,5,22,10,45,330.0,406.5,2.15,16.0,704.0,348.31,259.11
2016,5,22,11,0,194.0,462.0,2.2,16.0,642.0,371.92,282.59
2016,5,22,11,15,256.0,455.0,2.25,16.0,695.5,404.89,308.0
2016,5,22,11,30,318.0,448.0,2.3,16.0,749.0,455.33,347.02
2016,5,22,11,45,259.5,464.5,2.4,16.0,711.0,465.23,356.4
2016,5,22,12,0,201.0,481.0,2.5,16.0,673.0,472.14,362.81
2016,5,22,12,15,193.5,480.5,2.55,16.0,665.0,488.37,375.86
2016,5,22,12,30,186.0,480.0,2.6,16.0,657.0,503.43,387.8
2016,5,22,12,45,285.0,444.5,2.7,16.0,712.5,571.59,440.72
2016,5,22,13,0,384.0,409.0,2.8,16.0,768.0,642.03,494.88
2016,5,22,13,15,339.0,420.0,2.85,16.0,732.5,642.43,495.07
2016,5,22,13,30,294.0,431.0,2.9,16.0,697.0,638.75,492.49
2016,5,22,13,45,405.0,377.0,2.95,16.0,733.5,721.07,555.8
2016,5,22,14,0,516.0,323.0,3.0,16.0,770.0,796.43,613.14
2016,5,22,14,15,486.5,317.0,3.05,15.5,726.5,787.3,608.32
2016,5,22,14,30,457.0,311.0,3.1,15.0,683.0,774.23,601.26
2016,5,22,14,45,386.5,321.5,3.15,15.0,626.5,712.96,557.41
2016,5,22,15,0,316.0,332.0,3.2,15.0,570.0,668.99,525.22
2016,5,22,15,15,425.5,274.0,3.2,15.0,575.5,752.29,591.0
2016,5,22,15,30,535.0,216.0,3.2,15.0,581.0,812.45,639.1
2016,5,22,15,45,637.5,168.0,3.25,15.0,573.5,883.93,693.14
2016,5,22,16,0,740.0,120.0,3.3,15.0,566.0,939.07,733.96
2016,5,22,16,15,639.5,133.5,3.3,14.5,496.0,855.72,677.41
2016,5,22,16,30,539.0,147.0,3.3,14.0,426.0,757.2,609.06
2016,5,22,16,45,471.5,144.5,3.3,14.0,370.0,685.53,557.78
2016,5,22,17,0,404.0,142.0,3.3,14.0,314.0,613.35,503.69
2016,5,22,17,15,370.0,129.5,3.2,13.5,272.0,561.76,465.51
2016,5,22,17,30,336.0,117.0,3.1,13.0,230.0,509.74,425.66
2016,5,22,17,45,308.5,99.5,3.05,13.0,189.5,457.24,383.68
2016,5,22,18,0,281.0,82.0,3.0,13.0,149.0,404.52,339.92
2016,5,22,18,15,231.5,65.5,2.8,12.5,112.0,334.01,279.66
2016,5,22,18,30,182.0,49.0,2.6,12.0,75.0,245.02,202.67
2016,5,22,18,45,91.0,33.5,2.45,12.0,46.5,147.78,112.05
2016,5,22,19,0,0.0,18.0,2.3,12.0,18.0,16.05,0.0
2016,5,22,19,15,0.0,9.0,2.25,11.5,9.0,7.08,0.0
2016,5,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,5,15,107.5,17.0,2.2,11.5,27.5,12.96,0.0
2016,5,23,5,30,215.0,34.0,2.3,12.0,55.0,25.8,15.96
2016,5,23,5,45,304.5,46.0,2.4,12.5,95.5,34.97,25.13
2016,5,23,6,0,394.0,58.0,2.5,13.0,136.0,46.43,35.75
2016,5,23,6,15,457.5,67.0,2.5,13.0,182.5,53.12,42.03
2016,5,23,6,30,521.0,76.0,2.5,13.0,229.0,59.74,48.07
2016,5,23,6,45,565.5,83.0,2.55,13.5,278.0,64.54,52.23
2016,5,23,7,0,610.0,90.0,2.6,14.0,327.0,69.26,56.2
2016,5,23,7,15,644.0,95.5,2.55,14.0,377.0,72.67,59.03
2016,5,23,7,30,678.0,101.0,2.5,14.0,427.0,76.0,61.76
