Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,7,45,700.0,106.5,2.5,14.5,475.0,78.97,64.01
2016,5,23,8,0,722.0,112.0,2.5,15.0,523.0,81.79,66.11
2016,5,23,8,15,742.0,116.0,2.5,15.0,569.5,90.57,73.5
2016,5,23,8,30,762.0,120.0,2.5,15.0,616.0,92.28,74.74
2016,5,23,8,45,774.5,124.5,2.5,15.5,657.5,93.95,75.82
2016,5,23,9,0,787.0,129.0,2.5,16.0,699.0,95.44,76.75
2016,5,23,9,15,799.0,131.5,2.5,16.0,737.0,95.6,76.71
2016,5,23,9,30,811.0,134.0,2.5,16.0,775.0,95.67,76.61
2016,5,23,9,45,829.5,130.5,2.5,16.5,810.0,118.32,74.33
2016,5,23,10,0,848.0,127.0,2.5,17.0,845.0,178.96,105.73
2016,5,23,10,15,854.5,128.5,2.5,17.0,871.0,232.47,144.03
2016,5,23,10,30,861.0,130.0,2.5,17.0,897.0,286.67,189.03
2016,5,23,10,45,865.0,131.5,2.55,17.0,916.5,340.65,236.54
2016,5,23,11,0,869.0,133.0,2.6,17.0,936.0,394.7,284.62
2016,5,23,11,15,871.5,133.5,2.6,17.0,949.0,447.43,331.14
2016,5,23,11,30,874.0,134.0,2.6,17.0,962.0,499.69,376.26
2016,5,23,11,45,875.5,134.0,2.65,17.5,967.5,550.49,418.44
2016,5,23,12,0,877.0,134.0,2.7,18.0,973.0,600.36,458.63
2016,5,23,12,15,876.5,134.0,2.7,17.5,971.0,647.85,497.55
2016,5,23,12,30,876.0,134.0,2.7,17.0,969.0,693.79,534.52
2016,5,23,12,45,856.5,145.0,2.75,17.0,954.5,732.57,564.55
2016,5,23,13,0,837.0,156.0,2.8,17.0,940.0,779.64,599.5
2016,5,23,13,15,833.0,155.0,2.8,17.0,923.5,816.05,626.61
2016,5,23,13,30,829.0,154.0,2.8,17.0,907.0,849.63,650.36
2016,5,23,13,45,829.5,148.5,2.85,17.0,885.0,879.89,672.07
2016,5,23,14,0,830.0,143.0,2.9,17.0,863.0,907.07,691.71
2016,5,23,14,15,821.5,141.0,2.9,17.0,833.0,926.24,705.58
2016,5,23,14,30,813.0,139.0,2.9,17.0,803.0,941.87,717.19
2016,5,23,14,45,808.0,134.0,2.95,17.0,769.0,954.18,727.11
2016,5,23,15,0,803.0,129.0,3.0,17.0,735.0,962.94,734.81
2016,5,23,15,15,789.0,126.0,3.0,17.0,694.5,961.33,735.19
2016,5,23,15,30,775.0,123.0,3.0,17.0,654.0,956.07,733.32
2016,5,23,15,45,761.5,118.0,3.05,17.0,610.0,945.53,728.36
2016,5,23,16,0,748.0,113.0,3.1,17.0,566.0,931.55,721.13
2016,5,23,16,15,725.5,109.0,3.1,16.5,518.5,913.34,711.97
2016,5,23,16,30,703.0,105.0,3.1,16.0,471.0,885.47,695.89
2016,5,23,16,45,676.0,99.0,3.15,16.0,422.0,847.74,671.54
2016,5,23,17,0,649.0,93.0,3.2,16.0,373.0,807.69,645.02
2016,5,23,17,15,609.5,87.5,3.2,15.5,323.0,754.03,608.5
2016,5,23,17,30,570.0,82.0,3.2,15.0,273.0,699.13,569.75
2016,5,23,17,45,518.0,74.0,3.2,14.5,225.0,628.49,517.07
2016,5,23,18,0,466.0,66.0,3.2,14.0,177.0,558.15,462.12
2016,5,23,18,15,387.0,55.5,3.1,13.5,133.5,461.96,383.4
2016,5,23,18,30,308.0,45.0,3.0,13.0,90.0,365.42,300.95
2016,5,23,18,45,200.0,31.5,2.9,13.0,56.0,252.12,195.15
2016,5,23,19,0,92.0,18.0,2.8,13.0,22.0,124.66,0.0
2016,5,23,19,15,46.0,9.0,2.75,12.5,11.0,41.01,0.0
2016,5,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,5,15,112.5,17.5,2.6,12.0,29.0,13.35,0.0
2016,5,24,5,30,225.0,35.0,2.7,12.0,58.0,26.56,16.68
2016,5,24,5,45,320.0,46.5,2.85,12.5,99.0,35.43,25.55
2016,5,24,6,0,415.0,58.0,3.0,13.0,140.0,46.58,35.89
2016,5,24,6,15,303.0,85.5,3.0,13.0,154.5,61.93,49.89
2016,5,24,6,30,191.0,113.0,3.0,13.0,169.0,78.9,65.14
2016,5,24,6,45,211.5,131.5,3.0,13.5,205.0,90.6,75.33
2016,5,24,7,0,232.0,150.0,3.0,14.0,241.0,101.94,85.0
2016,5,24,7,15,247.5,171.0,3.0,14.0,280.0,114.22,95.49
2016,5,24,7,30,263.0,192.0,3.0,14.0,319.0,126.04,105.44
2016,5,24,7,45,321.5,203.5,3.0,14.0,375.0,133.23,111.29
2016,5,24,8,0,380.0,215.0,3.0,14.0,431.0,140.29,116.99
2016,5,24,8,15,358.5,241.5,3.0,14.0,459.5,152.95,127.45
2016,5,24,8,30,337.0,268.0,3.0,14.0,488.0,164.78,137.13
2016,5,24,8,45,199.5,292.5,3.0,14.5,425.0,182.58,151.52
2016,5,24,9,0,62.0,317.0,3.0,15.0,362.0,201.64,166.79
2016,5,24,9,15,77.0,342.5,2.95,15.0,402.0,214.92,177.41
2016,5,24,9,30,92.0,368.0,2.9,15.0,442.0,227.73,187.61
2016,5,24,9,45,131.5,391.0,2.9,15.5,500.5,230.83,178.36
2016,5,24,10,0,171.0,414.0,2.9,16.0,559.0,262.29,198.32
2016,5,24,10,15,175.5,428.0,2.9,16.0,581.0,288.77,217.69
2016,5,24,10,30,180.0,442.0,2.9,16.0,603.0,316.31,239.13
2016,5,24,10,45,320.0,409.5,2.95,16.5,703.0,347.29,259.11
2016,5,24,11,0,460.0,377.0,3.0,17.0,803.0,397.21,295.84
2016,5,24,11,15,423.0,396.0,3.0,17.0,792.0,430.14,324.64
2016,5,24,11,30,386.0,415.0,3.0,17.0,781.0,466.08,354.65
2016,5,24,11,45,636.5,274.0,3.0,17.0,882.0,525.92,401.84
2016,5,24,12,0,887.0,133.0,3.0,17.0,983.0,605.45,465.22
2016,5,24,12,15,887.0,133.0,3.0,17.0,981.0,653.68,503.87
2016,5,24,12,30,887.0,133.0,3.0,17.0,979.0,700.39,540.6
2016,5,24,12,45,875.0,139.0,3.05,17.0,966.5,741.26,572.37
2016,5,24,13,0,863.0,145.0,3.1,17.0,954.0,779.39,601.57
2016,5,24,13,15,859.0,144.0,3.1,17.0,937.0,815.45,628.03
2016,5,24,13,30,855.0,143.0,3.1,17.0,920.0,848.74,651.65
2016,5,24,13,45,851.0,140.5,3.15,17.0,897.0,877.82,672.63
2016,5,24,14,0,847.0,138.0,3.2,17.0,874.0,903.75,691.51
2016,5,24,14,15,838.5,136.5,3.2,16.5,844.0,937.29,716.74
2016,5,24,14,30,830.0,135.0,3.2,16.0,814.0,953.75,730.24
2016,5,24,14,45,821.5,131.5,3.25,16.0,778.5,964.5,739.14
2016,5,24,15,0,813.0,128.0,3.3,16.0,743.0,971.61,745.74
2016,5,24,15,15,799.0,125.5,3.3,16.0,702.0,970.68,746.62
2016,5,24,15,30,785.0,123.0,3.3,16.0,661.0,966.09,745.2
2016,5,24,15,45,768.0,119.0,3.3,16.0,616.0,953.19,738.17
2016,5,24,16,0,751.0,115.0,3.3,16.0,571.0,936.81,728.86
2016,5,24,16,15,553.0,155.5,3.3,15.5,476.0,791.72,628.35
2016,5,24,16,30,355.0,196.0,3.3,15.0,381.0,602.7,487.92
2016,5,24,16,45,500.0,146.5,3.35,15.0,378.5,716.56,580.26
2016,5,24,17,0,645.0,97.0,3.4,15.0,376.0,808.88,650.35
2016,5,24,17,15,604.0,91.0,3.4,14.5,326.0,753.13,611.0
2016,5,24,17,30,563.0,85.0,3.4,14.0,276.0,696.17,570.43
2016,5,24,17,45,507.5,77.5,3.4,13.5,227.5,622.91,515.38
2016,5,24,18,0,452.0,70.0,3.4,13.0,179.0,549.94,458.02
2016,5,24,18,15,373.0,59.0,3.3,13.0,135.0,448.32,373.79
2016,5,24,18,30,294.0,48.0,3.2,13.0,91.0,358.41,295.96
2016,5,24,18,45,188.0,33.5,3.1,13.0,57.0,245.83,191.51
2016,5,24,19,0,82.0,19.0,3.0,13.0,23.0,104.93,3.07
2016,5,24,19,15,41.0,9.5,2.95,12.5,11.5,37.73,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,5,15,111.0,17.5,2.3,12.0,29.0,13.35,0.0
2016,5,25,5,30,222.0,35.0,2.4,12.0,58.0,26.55,16.76
2016,5,25,5,45,311.5,47.0,2.55,12.5,98.5,35.73,25.84
2016,5,25,6,0,401.0,59.0,2.7,13.0,139.0,47.23,36.48
2016,5,25,6,15,200.5,63.0,2.7,13.0,103.0,47.07,36.64
2016,5,25,6,30,0.0,67.0,2.7,13.0,67.0,50.96,40.22
2016,5,25,6,45,0.0,81.0,2.75,13.5,81.0,61.24,49.29
2016,5,25,7,0,0.0,95.0,2.8,14.0,95.0,71.45,58.13
2016,5,25,7,15,0.0,108.0,2.8,14.0,108.0,80.92,66.3
2016,5,25,7,30,0.0,121.0,2.8,14.0,121.0,90.33,74.31
2016,5,25,7,45,0.0,134.5,2.85,14.5,134.5,100.01,82.33
2016,5,25,8,0,0.0,148.0,2.9,15.0,148.0,109.61,90.19
2016,5,25,8,15,0.0,153.0,2.9,15.0,153.0,113.49,93.23
2016,5,25,8,30,0.0,158.0,2.9,15.0,158.0,117.29,96.21
2016,5,25,8,45,5.0,189.5,2.95,15.0,193.5,138.72,114.22
2016,5,25,9,0,10.0,221.0,3.0,15.0,229.0,159.63,131.6
2016,5,25,9,15,9.0,217.5,3.0,15.0,225.0,157.91,129.82
2016,5,25,9,30,8.0,214.0,3.0,15.0,221.0,156.02,127.97
2016,5,25,9,45,11.0,241.0,3.0,15.5,251.0,174.75,136.66
2016,5,25,10,0,14.0,268.0,3.0,16.0,281.0,194.82,151.78
2016,5,25,10,15,34.5,334.0,3.0,16.0,365.0,228.36,176.98
2016,5,25,10,30,55.0,400.0,3.0,16.0,449.0,277.59,214.42
2016,5,25,10,45,46.0,394.5,3.0,16.5,436.5,281.26,217.22
2016,5,25,11,0,37.0,389.0,3.0,17.0,424.0,283.36,218.88
2016,5,25,11,15,39.5,392.5,3.0,17.0,430.0,294.51,227.62
2016,5,25,11,30,42.0,396.0,3.0,17.0,436.0,306.06,236.66
2016,5,25,11,45,477.0,254.0,3.05,17.5,710.5,430.43,331.52
2016,5,25,12,0,912.0,112.0,3.1,18.0,985.0,605.45,464.59
2016,5,25,12,15,912.0,111.5,3.15,18.0,983.5,653.93,503.07
2016,5,25,12,30,912.0,111.0,3.2,18.0,982.0,700.76,540.14
2016,5,25,12,45,906.0,113.5,3.25,18.0,971.5,743.79,573.61
2016,5,25,13,0,900.0,116.0,3.3,18.0,961.0,784.36,604.61
2016,5,25,13,15,897.0,115.5,3.35,18.0,944.5,822.13,631.66
2016,5,25,13,30,894.0,115.0,3.4,18.0,928.0,857.14,656.73
2016,5,25,13,45,891.5,112.0,3.5,18.0,905.5,887.38,678.78
2016,5,25,14,0,889.0,109.0,3.6,18.0,883.0,914.44,698.72
2016,5,25,14,15,882.5,108.0,3.65,18.0,853.5,936.49,715.01
2016,5,25,14,30,876.0,107.0,3.7,18.0,824.0,955.12,729.09
2016,5,25,14,45,868.0,105.0,3.75,18.0,789.0,967.79,739.25
2016,5,25,15,0,860.0,103.0,3.8,18.0,754.0,976.89,747.16
2016,5,25,15,15,848.5,101.0,3.85,17.5,713.5,978.93,751.83
2016,5,25,15,30,837.0,99.0,3.9,17.0,673.0,977.41,754.26
2016,5,25,15,45,820.0,97.0,3.95,17.0,628.0,980.17,758.45
2016,5,25,16,0,803.0,95.0,4.0,17.0,583.0,966.15,751.01
2016,5,25,16,15,782.5,92.0,4.0,16.5,535.5,943.95,739.06
2016,5,25,16,30,762.0,89.0,4.0,16.0,488.0,918.62,724.8
2016,5,25,16,45,730.0,86.5,4.05,16.0,437.0,879.36,699.15
2016,5,25,17,0,698.0,84.0,4.1,16.0,386.0,844.26,676.12
2016,5,25,17,15,660.5,79.0,4.1,15.5,336.0,792.56,641.03
2016,5,25,17,30,623.0,74.0,4.1,15.0,286.0,739.54,603.72
2016,5,25,17,45,559.5,69.5,4.1,14.5,235.5,661.78,545.59
2016,5,25,18,0,496.0,65.0,4.1,14.0,185.0,584.56,485.24
2016,5,25,18,15,416.0,55.5,4.0,13.5,140.5,487.85,406.04
2016,5,25,18,30,336.0,46.0,3.9,13.0,96.0,394.43,325.99
2016,5,25,18,45,213.0,33.5,3.8,13.0,60.5,265.57,208.82
2016,5,25,19,0,90.0,21.0,3.7,13.0,25.0,116.11,16.89
2016,5,25,19,15,45.0,10.5,3.65,12.5,12.5,41.49,0.0
2016,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,26,5,15,89.5,19.5,1.9,12.0,29.0,14.76,0.0
2016,5,26,5,30,179.0,39.0,1.9,12.0,58.0,29.21,19.08
2016,5,26,5,45,268.5,52.5,1.95,12.5,98.0,39.3,29.0
2016,5,26,6,0,358.0,66.0,2.0,13.0,138.0,49.38,38.41
2016,5,26,6,15,424.0,75.5,1.9,13.0,184.5,56.5,45.07
2016,5,26,6,30,490.0,85.0,1.8,13.0,231.0,66.09,53.74
2016,5,26,6,45,289.0,120.5,1.75,13.5,211.0,85.2,70.53
2016,5,26,7,0,88.0,156.0,1.7,14.0,191.0,108.15,90.36
2016,5,26,7,15,126.0,179.5,1.6,14.5,237.0,120.17,100.31
2016,5,26,7,30,164.0,203.0,1.5,15.0,283.0,134.35,111.95
2016,5,26,7,45,239.0,216.5,1.4,15.5,346.5,138.34,114.71
2016,5,26,8,0,314.0,230.0,1.3,16.0,410.0,146.59,121.07
2016,5,26,8,15,532.0,179.5,1.25,16.0,514.5,116.62,95.26
2016,5,26,8,30,750.0,129.0,1.2,16.0,619.0,97.59,78.85
2016,5,26,8,45,768.0,131.0,1.15,16.5,662.0,97.65,78.56
2016,5,26,9,0,786.0,133.0,1.1,17.0,705.0,97.67,78.21
2016,5,26,9,15,798.5,135.5,1.05,17.5,743.0,97.74,77.94
2016,5,26,9,30,811.0,138.0,1.0,18.0,781.0,97.73,77.61
2016,5,26,9,45,811.5,145.5,1.0,18.5,811.5,127.08,80.03
2016,5,26,10,0,812.0,153.0,1.0,19.0,842.0,181.85,107.78
2016,5,26,10,15,819.0,154.5,1.0,19.0,868.5,234.85,145.3
2016,5,26,10,30,826.0,156.0,1.0,19.0,895.0,288.79,189.02
2016,5,26,10,45,834.0,155.5,1.05,19.5,915.5,342.57,234.42
2016,5,26,11,0,842.0,155.0,1.1,20.0,936.0,396.96,280.5
2016,5,26,11,15,845.0,155.5,1.15,20.0,948.5,449.77,325.42
2016,5,26,11,30,848.0,156.0,1.2,20.0,961.0,501.1,368.26
2016,5,26,11,45,851.5,155.0,1.3,20.5,967.5,551.29,408.67
2016,5,26,12,0,855.0,154.0,1.4,21.0,974.0,600.82,447.42
2016,5,26,12,15,855.0,153.5,1.55,21.0,972.0,647.63,484.44
2016,5,26,12,30,855.0,153.0,1.7,21.0,970.0,693.0,519.69
2016,5,26,12,45,864.0,145.5,1.85,21.0,964.0,738.02,554.22
2016,5,26,13,0,873.0,138.0,2.0,21.0,958.0,781.31,587.08
2016,5,26,13,15,869.5,137.0,2.15,21.0,942.0,817.9,613.84
2016,5,26,13,30,866.0,136.0,2.3,21.0,926.0,851.74,638.2
2016,5,26,13,45,859.0,136.0,2.45,21.0,902.0,880.51,659.19
2016,5,26,14,0,852.0,136.0,2.6,21.0,878.0,906.09,678.17
2016,5,26,14,15,844.5,134.0,2.7,20.5,848.5,926.09,694.45
2016,5,26,14,30,837.0,132.0,2.8,20.0,819.0,956.91,718.26
2016,5,26,14,45,826.5,130.0,2.9,20.0,783.5,967.4,727.1
2016,5,26,15,0,816.0,128.0,3.0,20.0,748.0,974.23,733.82
2016,5,26,15,15,803.0,125.5,3.05,19.5,707.5,974.37,737.22
2016,5,26,15,30,790.0,123.0,3.1,19.0,667.0,970.87,738.37
2016,5,26,15,45,774.0,119.5,3.2,19.0,623.0,959.63,733.36
2016,5,26,16,0,758.0,116.0,3.3,19.0,579.0,944.91,726.05
2016,5,26,16,15,736.0,112.5,3.35,18.5,531.0,928.25,718.44
2016,5,26,16,30,714.0,109.0,3.4,18.0,483.0,901.58,703.69
2016,5,26,16,45,684.0,104.0,3.45,17.5,433.5,862.13,679.55
2016,5,26,17,0,654.0,99.0,3.5,17.0,384.0,820.35,653.16
2016,5,26,17,15,614.5,93.0,3.45,16.5,334.0,765.96,616.05
2016,5,26,17,30,575.0,87.0,3.4,16.0,284.0,710.24,576.72
2016,5,26,17,45,518.5,79.5,3.4,15.5,235.0,635.75,521.44
2016,5,26,18,0,462.0,72.0,3.4,15.0,186.0,561.5,463.83
2016,5,26,18,15,382.0,61.5,3.3,14.5,141.0,459.86,381.24
2016,5,26,18,30,302.0,51.0,3.2,14.0,96.0,369.65,304.49
2016,5,26,18,45,191.5,36.0,3.1,13.5,61.0,252.42,198.48
2016,5,26,19,0,81.0,21.0,3.0,13.0,26.0,109.11,25.57
2016,5,26,19,15,40.5,10.5,2.95,12.5,13.0,38.18,0.0
2016,5,26,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,95.0,19.5,1.0,11.5,29.5,14.78,0.66
2016,5,27,5,30,190.0,39.0,1.0,12.0,59.0,29.26,19.22
2016,5,27,5,45,286.0,51.5,1.05,12.5,100.0,38.72,28.54
2016,5,27,6,0,382.0,64.0,1.1,13.0,141.0,48.22,37.42
2016,5,27,6,15,446.5,73.5,1.15,13.5,188.0,57.96,46.3
2016,5,27,6,30,511.0,83.0,1.2,14.0,235.0,64.8,52.38
2016,5,27,6,45,563.0,88.5,1.25,14.5,285.5,68.42,55.44
2016,5,27,7,0,615.0,94.0,1.3,15.0,336.0,72.08,58.42
2016,5,27,7,15,649.5,99.5,1.3,15.5,386.5,75.41,61.04
2016,5,27,7,30,684.0,105.0,1.3,16.0,437.0,78.67,63.54
2016,5,27,7,45,715.0,107.5,1.3,17.0,487.0,79.85,64.08
2016,5,27,8,0,746.0,110.0,1.3,18.0,537.0,87.86,70.46
2016,5,27,8,15,765.5,113.5,1.25,18.5,583.5,89.42,71.41
2016,5,27,8,30,785.0,117.0,1.2,19.0,630.0,90.89,72.29
2016,5,27,8,45,804.5,117.5,1.2,19.5,674.0,90.41,71.54
2016,5,27,9,0,824.0,118.0,1.2,20.0,718.0,89.96,70.84
2016,5,27,9,15,835.5,120.0,1.15,20.5,756.0,90.1,70.65
2016,5,27,9,30,847.0,122.0,1.1,21.0,794.0,100.56,79.05
2016,5,27,9,45,864.0,119.0,1.05,21.5,829.5,126.79,77.56
2016,5,27,10,0,881.0,116.0,1.0,22.0,865.0,179.33,101.85
2016,5,27,10,15,887.0,117.0,0.95,22.0,891.5,233.97,140.08
2016,5,27,10,30,893.0,118.0,0.9,22.0,918.0,289.22,184.53
2016,5,27,10,45,900.0,118.0,0.9,22.5,938.5,344.62,230.92
2016,5,27,11,0,907.0,118.0,0.9,23.0,959.0,400.35,277.68
2016,5,27,11,15,909.5,118.5,0.95,23.0,972.0,454.67,323.46
2016,5,27,11,30,912.0,119.0,1.0,23.0,985.0,508.46,367.77
2016,5,27,11,45,913.5,118.5,1.1,23.5,990.5,560.38,409.08
2016,5,27,12,0,915.0,118.0,1.2,24.0,996.0,611.26,448.4
2016,5,27,12,15,915.0,118.5,1.35,24.0,994.5,660.7,486.86
2016,5,27,12,30,915.0,119.0,1.5,24.0,993.0,708.57,523.42
2016,5,27,12,45,907.0,122.0,1.65,24.0,982.0,750.86,555.44
2016,5,27,13,0,899.0,125.0,1.8,24.0,971.0,790.55,585.19
2016,5,27,13,15,895.5,124.5,1.9,24.0,954.5,828.15,611.42
2016,5,27,13,30,892.0,124.0,2.0,24.0,938.0,862.96,635.61
2016,5,27,13,45,885.0,124.0,2.15,24.0,914.0,892.24,656.66
2016,5,27,14,0,878.0,124.0,2.3,24.0,890.0,918.27,675.7
2016,5,27,14,15,870.5,122.5,2.35,23.5,860.0,939.09,691.86
2016,5,27,14,30,863.0,121.0,2.4,23.0,830.0,956.43,705.95
2016,5,27,14,45,850.5,120.5,2.5,23.0,794.0,966.43,714.53
2016,5,27,15,0,838.0,120.0,2.6,23.0,758.0,987.0,730.31
2016,5,27,15,15,825.0,118.0,2.6,23.0,717.0,987.88,732.23
2016,5,27,15,30,812.0,116.0,2.6,23.0,676.0,985.1,732.09
2016,5,27,15,45,791.0,114.5,2.65,23.0,630.0,971.15,725.17
2016,5,27,16,0,770.0,113.0,2.7,23.0,584.0,953.67,716.03
2016,5,27,16,15,747.5,109.5,2.7,22.5,536.0,928.98,702.98
2016,5,27,16,30,725.0,106.0,2.7,22.0,488.0,908.81,692.93
2016,5,27,16,45,691.0,102.5,2.75,21.5,437.0,867.19,668.14
2016,5,27,17,0,657.0,99.0,2.8,21.0,386.0,823.31,641.21
2016,5,27,17,15,617.0,93.0,2.75,20.0,336.0,768.41,605.95
2016,5,27,17,30,577.0,87.0,2.7,19.0,286.0,712.21,568.36
2016,5,27,17,45,518.5,80.0,2.65,18.5,236.5,636.41,513.2
2016,5,27,18,0,460.0,73.0,2.6,18.0,187.0,560.88,455.79
2016,5,27,18,15,382.5,62.0,2.5,17.5,142.5,460.9,376.23
2016,5,27,18,30,305.0,51.0,2.4,17.0,98.0,371.9,302.0
2016,5,27,18,45,197.5,36.5,2.35,16.5,62.5,257.72,200.87
2016,5,27,19,0,90.0,22.0,2.3,16.0,27.0,118.64,36.74
2016,5,27,19,15,45.0,11.0,2.3,15.5,13.5,41.92,0.0
2016,5,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,5,15,116.5,18.5,1.5,14.5,31.0,14.11,0.8
2016,5,28,5,30,233.0,37.0,1.5,15.0,62.0,28.05,17.96
2016,5,28,5,45,321.5,48.5,1.55,15.5,103.0,36.86,26.56
2016,5,28,6,0,410.0,60.0,1.6,16.0,144.0,48.03,36.78
2016,5,28,6,15,473.0,69.0,1.65,16.0,191.0,54.71,42.95
2016,5,28,6,30,536.0,78.0,1.7,16.0,238.0,61.31,48.88
2016,5,28,6,45,581.0,84.5,1.75,16.5,288.0,65.74,52.64
2016,5,28,7,0,626.0,91.0,1.8,17.0,338.0,70.12,56.25
2016,5,28,7,15,659.5,96.5,1.75,17.5,388.5,73.53,58.92
2016,5,28,7,30,693.0,102.0,1.7,18.0,439.0,76.86,61.48
2016,5,28,7,45,719.0,106.0,1.65,18.5,488.0,78.96,62.94
2016,5,28,8,0,745.0,110.0,1.6,19.0,537.0,87.81,70.16
2016,5,28,8,15,764.5,113.5,1.55,19.5,584.0,89.37,71.1
2016,5,28,8,30,784.0,117.0,1.5,20.0,631.0,90.83,71.97
2016,5,28,8,45,799.5,120.0,1.45,20.5,674.0,91.76,72.4
2016,5,28,9,0,815.0,123.0,1.4,21.0,717.0,92.59,72.76
2016,5,28,9,15,826.5,125.0,1.3,21.5,755.5,92.6,72.45
2016,5,28,9,30,838.0,127.0,1.2,22.0,794.0,92.54,72.09
2016,5,28,9,45,846.5,129.5,1.2,22.5,826.5,131.22,80.92
2016,5,28,10,0,855.0,132.0,1.2,23.0,859.0,184.64,106.55
2016,5,28,10,15,862.0,133.5,1.2,23.0,886.0,238.4,144.14
2016,5,28,10,30,869.0,135.0,1.2,23.0,913.0,292.92,187.93
2016,5,28,10,45,873.5,136.0,1.2,23.5,933.0,347.0,233.26
2016,5,28,11,0,878.0,137.0,1.2,24.0,953.0,401.18,278.8
2016,5,28,11,15,881.0,137.5,1.25,24.0,966.0,454.4,323.65
2016,5,28,11,30,884.0,138.0,1.3,24.0,979.0,507.21,367.16
2016,5,28,11,45,885.0,138.5,1.4,24.5,984.5,558.42,407.86
2016,5,28,12,0,886.0,139.0,1.5,25.0,990.0,608.69,446.65
2016,5,28,12,15,886.0,139.0,1.6,25.0,988.5,656.88,483.82
2016,5,28,12,30,886.0,139.0,1.7,25.0,987.0,703.59,519.12
2016,5,28,12,45,873.5,145.5,1.8,25.0,974.5,744.42,549.56
2016,5,28,13,0,861.0,152.0,1.9,25.0,962.0,782.52,577.6
2016,5,28,13,15,857.5,151.0,1.95,24.5,945.5,819.07,604.66
2016,5,28,13,30,854.0,150.0,2.0,24.0,929.0,852.89,628.98
2016,5,28,13,45,849.0,148.0,2.1,24.0,906.0,881.7,649.29
2016,5,28,14,0,844.0,146.0,2.2,24.0,883.0,921.62,677.03
2016,5,28,14,15,836.0,144.0,2.25,23.5,853.0,941.71,692.54
2016,5,28,14,30,828.0,142.0,2.3,23.0,823.0,958.25,706.09
2016,5,28,14,45,818.0,139.0,2.35,23.0,787.5,968.22,714.18
2016,5,28,15,0,808.0,136.0,2.4,23.0,752.0,974.52,720.07
2016,5,28,15,15,794.5,133.5,2.4,22.5,711.5,974.2,722.71
2016,5,28,15,30,781.0,131.0,2.4,22.0,671.0,970.22,723.15
2016,5,28,15,45,764.0,127.0,2.45,22.0,626.0,957.47,717.02
2016,5,28,16,0,747.0,123.0,2.5,22.0,581.0,949.16,714.01
2016,5,28,16,15,724.0,118.5,2.5,21.5,533.0,923.32,700.06
2016,5,28,16,30,701.0,114.0,2.5,21.0,485.0,894.48,684.03
2016,5,28,16,45,673.0,108.5,2.5,21.0,435.5,856.6,660.15
2016,5,28,17,0,645.0,103.0,2.5,21.0,386.0,816.34,634.21
2016,5,28,17,15,604.5,96.5,2.4,20.0,335.5,760.49,598.01
2016,5,28,17,30,564.0,90.0,2.3,19.0,285.0,703.34,559.58
2016,5,28,17,45,511.0,82.0,2.25,18.5,236.5,631.74,507.86
2016,5,28,18,0,458.0,74.0,2.2,18.0,188.0,560.25,453.87
2016,5,28,18,15,380.0,63.0,2.1,17.5,143.0,460.08,374.64
2016,5,28,18,30,302.0,52.0,2.0,17.0,98.0,370.72,300.59
2016,5,28,18,45,198.5,37.0,1.9,16.5,63.0,258.95,202.26
2016,5,28,19,0,95.0,22.0,1.8,16.0,28.0,122.56,45.92
2016,5,28,19,15,47.5,11.0,1.8,15.5,14.0,43.79,0.0
2016,5,28,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,5,15,113.5,19.0,1.65,12.5,31.5,14.47,1.48
2016,5,29,5,30,227.0,38.0,1.6,13.0,63.0,28.73,18.76
2016,5,29,5,45,320.5,50.0,1.55,13.5,104.5,37.91,27.73
2016,5,29,6,0,414.0,62.0,1.5,14.0,146.0,49.65,38.53
2016,5,29,6,15,478.5,70.5,1.4,14.5,194.0,55.91,44.29
2016,5,29,6,30,543.0,79.0,1.3,15.0,242.0,62.14,49.81
2016,5,29,6,45,589.0,85.5,1.25,15.5,292.0,66.57,53.58
2016,5,29,7,0,635.0,92.0,1.2,16.0,342.0,70.96,57.2
2016,5,29,7,15,668.5,97.0,1.15,16.5,393.0,74.02,59.57
2016,5,29,7,30,702.0,102.0,1.1,17.0,444.0,77.03,61.85
2016,5,29,7,45,727.5,106.0,1.05,17.5,493.5,79.14,63.32
2016,5,29,8,0,753.0,110.0,1.0,18.0,543.0,87.99,70.54
2016,5,29,8,15,772.5,113.5,1.0,18.0,589.5,89.56,71.64
2016,5,29,8,30,792.0,117.0,1.0,18.0,636.0,91.03,72.68
2016,5,29,8,45,807.0,119.5,1.0,18.5,679.0,91.66,72.86
2016,5,29,9,0,822.0,122.0,1.0,19.0,722.0,92.19,72.98
2016,5,29,9,15,833.5,124.5,1.05,19.5,760.5,92.52,72.94
2016,5,29,9,30,845.0,127.0,1.1,20.0,799.0,92.75,72.84
2016,5,29,9,45,852.0,130.0,1.15,20.5,831.0,132.17,82.03
2016,5,29,10,0,859.0,133.0,1.2,21.0,863.0,185.92,108.19
2016,5,29,10,15,865.5,134.0,1.25,21.0,890.0,239.52,146.03
2016,5,29,10,30,872.0,135.0,1.3,21.0,917.0,293.8,190.12
2016,5,29,10,45,874.0,137.5,1.4,21.0,936.0,348.07,236.74
2016,5,29,11,0,876.0,140.0,1.5,21.0,955.0,402.21,283.69
2016,5,29,11,15,878.5,140.5,1.55,21.0,967.5,455.11,329.03
2016,5,29,11,30,881.0,141.0,1.6,21.0,980.0,507.57,373.0
2016,5,29,11,45,881.0,142.0,1.7,21.5,985.0,558.43,414.11
2016,5,29,12,0,881.0,143.0,1.8,22.0,990.0,608.3,453.24
2016,5,29,12,15,880.5,143.0,1.85,22.0,988.0,656.0,490.36
2016,5,29,12,30,880.0,143.0,1.9,22.0,986.0,702.21,525.53
2016,5,29,12,45,870.0,147.5,1.95,22.0,974.0,743.16,556.18
2016,5,29,13,0,860.0,152.0,2.0,22.0,962.0,781.52,584.45
2016,5,29,13,15,856.0,151.0,2.05,22.0,945.5,817.62,610.4
2016,5,29,13,30,852.0,150.0,2.1,22.0,929.0,850.97,633.46
2016,5,29,13,45,849.5,147.0,2.15,22.0,906.5,881.02,654.33
2016,5,29,14,0,847.0,144.0,2.2,22.0,884.0,922.11,682.59
2016,5,29,14,15,839.0,142.0,2.25,22.0,854.5,942.23,696.87
2016,5,29,14,30,831.0,140.0,2.3,22.0,825.0,958.8,709.14
2016,5,29,14,45,823.5,136.5,2.35,22.0,790.0,970.71,718.53
2016,5,29,15,0,816.0,133.0,2.4,22.0,755.0,979.01,725.74
2016,5,29,15,15,802.5,130.0,2.4,21.5,714.5,978.23,728.07
2016,5,29,15,30,789.0,127.0,2.4,21.0,674.0,973.78,728.21
2016,5,29,15,45,774.0,123.0,2.45,21.0,629.5,963.11,723.46
2016,5,29,16,0,759.0,119.0,2.5,21.0,585.0,948.96,716.5
2016,5,29,16,15,736.5,115.0,2.5,20.5,537.0,931.57,708.31
2016,5,29,16,30,714.0,111.0,2.5,20.0,489.0,903.84,692.96
2016,5,29,16,45,685.5,105.5,2.55,20.0,439.5,865.36,669.05
2016,5,29,17,0,657.0,100.0,2.6,20.0,390.0,824.52,643.01
2016,5,29,17,15,617.5,94.0,2.6,19.5,339.5,770.16,607.33
2016,5,29,17,30,578.0,88.0,2.6,19.0,289.0,714.48,569.41
2016,5,29,17,45,524.5,80.5,2.65,18.5,240.0,642.82,518.04
2016,5,29,18,0,471.0,73.0,2.7,18.0,191.0,571.27,464.23
2016,5,29,18,15,393.0,62.5,2.6,17.0,146.0,470.64,385.09
2016,5,29,18,30,315.0,52.0,2.5,16.0,101.0,381.54,311.45
2016,5,29,18,45,207.0,37.5,2.45,15.5,65.0,266.35,210.15
2016,5,29,19,0,99.0,23.0,2.4,15.0,29.0,128.22,55.46
2016,5,29,19,15,49.5,11.5,2.4,14.5,14.5,45.69,0.0
2016,5,29,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,125.5,19.0,0.85,12.5,32.5,14.5,1.9
2016,5,30,5,30,251.0,38.0,0.8,13.0,65.0,28.85,18.94
2016,5,30,5,45,346.5,48.0,0.8,13.5,107.0,38.77,28.53
2016,5,30,6,0,442.0,58.0,0.8,14.0,149.0,46.67,35.93
2016,5,30,6,15,505.0,66.0,0.75,14.5,197.0,52.69,41.46
2016,5,30,6,30,568.0,74.0,0.7,15.0,245.0,58.69,46.78
2016,5,30,6,45,616.0,79.0,0.7,15.5,296.0,62.25,49.78
2016,5,30,7,0,664.0,84.0,0.7,16.0,347.0,65.83,52.7
2016,5,30,7,15,696.0,88.5,0.7,16.5,397.5,68.78,55.0
2016,5,30,7,30,728.0,93.0,0.7,17.0,448.0,71.67,57.2
2016,5,30,7,45,754.0,96.0,0.75,17.5,497.5,79.44,63.57
2016,5,30,8,0,780.0,99.0,0.8,18.0,547.0,81.22,64.74
2016,5,30,8,15,798.5,101.5,0.8,18.5,594.0,82.42,65.42
2016,5,30,8,30,817.0,104.0,0.8,19.0,641.0,83.56,66.05
2016,5,30,8,45,831.0,106.5,0.85,19.5,684.0,84.49,66.52
2016,5,30,9,0,845.0,109.0,0.9,20.0,727.0,95.17,75.18
2016,5,30,9,15,856.0,111.0,0.95,20.0,765.0,96.02,75.7
2016,5,30,9,30,867.0,113.0,1.0,20.0,803.0,96.71,76.13
2016,5,30,9,45,876.5,114.0,1.1,20.5,836.0,126.17,76.59
2016,5,30,10,0,886.0,115.0,1.2,21.0,869.0,180.33,102.77
2016,5,30,10,15,892.0,116.0,1.25,21.0,895.5,235.06,141.52
2016,5,30,10,30,898.0,117.0,1.3,21.0,922.0,290.41,186.62
2016,5,30,10,45,901.5,118.0,1.4,21.5,941.5,345.44,233.56
2016,5,30,11,0,905.0,119.0,1.5,22.0,961.0,400.44,280.74
2016,5,30,11,15,907.5,119.5,1.55,22.0,974.0,454.5,326.99
2016,5,30,11,30,910.0,120.0,1.6,22.0,987.0,508.05,371.8
2016,5,30,11,45,910.5,120.5,1.7,22.5,992.0,559.89,413.6
2016,5,30,12,0,911.0,121.0,1.8,23.0,997.0,610.66,453.35
2016,5,30,12,15,910.5,121.0,1.85,23.0,995.0,659.21,491.03
2016,5,30,12,30,910.0,121.0,1.9,23.0,993.0,706.15,526.65
2016,5,30,12,45,904.0,123.0,1.95,23.0,982.5,748.86,558.51
2016,5,30,13,0,898.0,125.0,2.0,23.0,972.0,789.11,588.07
2016,5,30,13,15,894.5,124.0,2.05,23.0,955.5,826.22,613.74
2016,5,30,13,30,891.0,123.0,2.1,23.0,939.0,860.52,637.3
2016,5,30,13,45,886.0,122.0,2.2,23.0,915.5,890.56,658.49
2016,5,30,14,0,881.0,121.0,2.3,23.0,892.0,917.43,677.68
2016,5,30,14,15,873.5,119.5,2.35,22.5,862.0,938.24,693.87
2016,5,30,14,30,866.0,118.0,2.4,22.0,832.0,955.58,708.0
2016,5,30,14,45,857.0,115.5,2.5,22.0,796.5,966.95,717.5
2016,5,30,15,0,848.0,113.0,2.6,22.0,761.0,974.72,724.83
2016,5,30,15,15,835.5,111.0,2.6,22.0,720.5,975.96,727.1
2016,5,30,15,30,823.0,109.0,2.6,22.0,680.0,987.58,736.5
2016,5,30,15,45,808.0,105.5,2.65,22.0,635.5,977.48,731.98
2016,5,30,16,0,793.0,102.0,2.7,22.0,591.0,963.87,725.4
2016,5,30,16,15,772.5,99.0,2.65,21.5,543.0,941.88,713.72
2016,5,30,16,30,752.0,96.0,2.6,21.0,495.0,916.74,699.87
2016,5,30,16,45,726.0,91.5,2.6,20.5,445.5,881.29,679.09
2016,5,30,17,0,700.0,87.0,2.6,20.0,396.0,850.18,660.96
2016,5,30,17,15,663.5,82.0,2.5,19.5,346.0,799.56,627.54
2016,5,30,17,30,627.0,77.0,2.4,19.0,296.0,747.54,592.15
2016,5,30,17,45,575.0,70.5,2.35,19.0,246.5,677.88,541.47
2016,5,30,18,0,523.0,64.0,2.3,19.0,197.0,608.42,488.86
2016,5,30,18,15,448.0,55.5,2.15,18.0,151.5,516.75,417.87
2016,5,30,18,30,373.0,47.0,2.0,17.0,106.0,427.91,345.53
2016,5,30,18,45,260.0,35.0,1.95,16.5,69.0,304.36,239.78
2016,5,30,19,0,147.0,23.0,1.9,16.0,32.0,182.72,88.68
2016,5,30,19,15,73.5,11.5,1.9,15.5,16.0,63.49,0.0
2016,5,30,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,4,45,12.0,4.0,1.6,12.0,4.5,0.0,0.0
2016,5,31,5,0,24.0,8.0,1.6,12.0,9.0,6.29,0.0
2016,5,31,5,15,143.0,22.5,1.55,12.5,37.5,17.11,3.63
2016,5,31,5,30,262.0,37.0,1.5,13.0,66.0,28.2,18.39
2016,5,31,5,45,354.0,47.5,1.5,13.5,108.5,38.4,28.18
2016,5,31,6,0,446.0,58.0,1.5,14.0,151.0,46.69,35.93
2016,5,31,6,15,509.5,66.0,1.45,14.5,199.0,52.73,41.48
2016,5,31,6,30,573.0,74.0,1.4,15.0,247.0,58.74,46.81
2016,5,31,6,45,618.5,79.5,1.35,15.5,297.5,62.64,50.11
2016,5,31,7,0,664.0,85.0,1.3,16.0,348.0,66.52,53.3
2016,5,31,7,15,696.5,89.5,1.3,16.5,399.0,69.45,55.59
2016,5,31,7,30,729.0,94.0,1.3,17.0,450.0,72.33,57.79
2016,5,31,7,45,755.0,97.5,1.3,17.5,500.0,80.49,64.5
2016,5,31,8,0,781.0,101.0,1.3,18.0,550.0,82.57,65.92
2016,5,31,8,15,800.0,104.0,1.25,18.5,597.0,84.07,66.85
2016,5,31,8,30,819.0,107.0,1.2,19.0,644.0,85.47,67.7
2016,5,31,8,45,834.5,109.0,1.2,19.5,688.0,86.08,67.89
2016,5,31,9,0,850.0,111.0,1.2,20.0,732.0,96.39,76.23
2016,5,31,9,15,861.0,113.0,1.2,20.5,770.5,97.21,76.57
2016,5,31,9,30,872.0,115.0,1.2,21.0,809.0,97.87,76.81
2016,5,31,9,45,883.0,115.0,1.25,21.5,843.0,127.34,76.97
2016,5,31,10,0,894.0,115.0,1.3,22.0,877.0,181.5,102.96
2016,5,31,10,15,900.5,116.5,1.35,22.0,904.0,237.0,142.16
2016,5,31,10,30,907.0,118.0,1.4,22.0,931.0,293.19,187.76
2016,5,31,10,45,911.5,119.0,1.45,22.5,951.5,349.0,235.05
2016,5,31,11,0,916.0,120.0,1.5,23.0,972.0,404.88,282.59
2016,5,31,11,15,919.0,120.5,1.55,23.0,985.5,459.73,329.25
2016,5,31,11,30,922.0,121.0,1.6,23.0,999.0,514.11,374.48
2016,5,31,11,45,923.0,121.5,1.65,23.5,1005.0,566.82,416.48
2016,5,31,12,0,924.0,122.0,1.7,24.0,1011.0,618.51,456.39
2016,5,31,12,15,924.0,121.5,1.75,24.0,1009.5,667.66,494.24
2016,5,31,12,30,924.0,121.0,1.8,24.0,1008.0,715.2,530.03
2016,5,31,12,45,927.5,117.5,1.9,24.0,1000.5,761.06,564.33
2016,5,31,13,0,931.0,114.0,2.0,24.0,993.0,804.86,596.48
2016,5,31,13,15,928.0,113.5,2.05,24.0,976.5,843.74,622.9
2016,5,31,13,30,925.0,113.0,2.1,24.0,960.0,879.78,647.41
2016,5,31,13,45,919.5,112.5,2.2,24.0,936.5,910.69,669.01
2016,5,31,14,0,914.0,112.0,2.3,24.0,913.0,938.32,688.56
2016,5,31,14,15,907.5,110.5,2.3,24.0,883.5,960.7,703.82
2016,5,31,14,30,901.0,109.0,2.3,24.0,854.0,979.55,716.93
2016,5,31,14,45,892.0,107.5,2.35,24.0,818.0,992.43,726.83
2016,5,31,15,0,883.0,106.0,2.4,24.0,782.0,1001.65,734.59
2016,5,31,15,15,871.0,104.0,2.4,23.5,741.0,1003.71,738.8
2016,5,31,15,30,859.0,102.0,2.4,23.0,700.0,1002.11,740.88
2016,5,31,15,45,844.0,99.5,2.45,23.0,654.5,1006.83,746.39
2016,5,31,16,0,829.0,97.0,2.5,23.0,609.0,994.5,740.75
2016,5,31,16,15,809.0,94.0,2.45,22.5,560.5,973.0,729.65
2016,5,31,16,30,789.0,91.0,2.4,22.0,512.0,948.25,716.38
2016,5,31,16,45,762.0,87.5,2.4,22.0,461.0,912.77,694.76
2016,5,31,17,0,735.0,84.0,2.4,22.0,410.0,874.63,670.98
2016,5,31,17,15,699.0,79.5,2.3,21.0,358.5,831.0,644.42
2016,5,31,17,30,663.0,75.0,2.2,20.0,307.0,779.55,611.23
2016,5,31,17,45,611.5,69.0,2.15,19.5,256.5,710.29,562.78
2016,5,31,18,0,560.0,63.0,2.1,19.0,206.0,641.11,512.1
2016,5,31,18,15,484.0,55.0,2.05,18.5,159.0,548.19,440.56
2016,5,31,18,30,408.0,47.0,2.0,18.0,112.0,458.0,367.5
2016,5,31,18,45,290.5,35.5,1.95,17.5,73.5,333.98,262.28
2016,5,31,19,0,173.0,24.0,1.9,17.0,35.0,205.85,107.78
2016,5,31,19,15,86.5,12.0,1.95,16.5,17.5,73.55,0.0
2016,5,31,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,1,4,45,16.5,4.5,2.2,11.5,5.0,0.0,0.0
2016,6,1,5,0,33.0,9.0,2.3,12.0,10.0,7.08,0.0
2016,6,1,5,15,162.0,23.5,2.35,12.5,40.0,17.9,4.39
2016,6,1,5,30,291.0,38.0,2.4,13.0,70.0,31.06,20.83
2016,6,1,5,45,380.5,48.5,2.5,13.5,113.5,39.38,29.03
2016,6,1,6,0,470.0,59.0,2.6,14.0,157.0,47.69,36.8
2016,6,1,6,15,533.5,66.5,2.55,14.5,206.0,53.36,42.03
2016,6,1,6,30,597.0,74.0,2.5,15.0,255.0,59.04,47.07
2016,6,1,6,45,642.0,79.5,2.5,15.5,306.5,62.98,50.41
2016,6,1,7,0,687.0,85.0,2.5,16.0,358.0,66.9,53.64
2016,6,1,7,15,375.5,141.5,2.5,16.0,294.0,95.99,78.89
2016,6,1,7,30,64.0,198.0,2.5,16.0,230.0,134.09,111.48
2016,6,1,7,45,127.5,224.5,2.5,16.5,296.0,145.61,120.66
2016,6,1,8,0,191.0,251.0,2.5,17.0,362.0,161.08,133.12
2016,6,1,8,15,240.5,266.5,2.45,17.0,417.5,162.41,133.78
2016,6,1,8,30,290.0,282.0,2.4,17.0,473.0,170.21,139.92
2016,6,1,8,45,264.5,308.5,2.4,17.5,491.5,180.73,148.03
2016,6,1,9,0,239.0,335.0,2.4,18.0,510.0,203.18,165.9
2016,6,1,9,15,271.5,347.5,2.35,18.5,556.0,195.01,158.45
2016,6,1,9,30,304.0,360.0,2.3,19.0,602.0,199.32,161.36
2016,6,1,9,45,610.0,237.0,2.3,19.5,748.5,155.06,105.4
2016,6,1,10,0,916.0,114.0,2.3,20.0,895.0,183.84,104.97
2016,6,1,10,15,700.5,233.0,2.3,20.0,841.5,251.27,163.26
2016,6,1,10,30,485.0,352.0,2.3,20.0,788.0,317.21,224.19
2016,6,1,10,45,480.5,365.0,2.3,20.0,805.0,360.14,259.7
2016,6,1,11,0,476.0,378.0,2.3,20.0,822.0,403.22,295.5
2016,6,1,11,15,708.0,249.5,2.3,20.0,919.5,451.68,331.84
2016,6,1,11,30,940.0,121.0,2.3,20.0,1017.0,522.27,387.01
2016,6,1,11,45,939.5,122.0,2.3,20.5,1022.5,575.45,430.06
2016,6,1,12,0,939.0,123.0,2.3,21.0,1028.0,627.44,470.87
2016,6,1,12,15,938.5,123.0,2.3,21.0,1026.0,677.38,509.84
2016,6,1,12,30,938.0,123.0,2.3,21.0,1024.0,725.68,546.6
2016,6,1,12,45,925.0,130.0,2.35,21.0,1011.0,768.48,578.8
2016,6,1,13,0,912.0,137.0,2.4,21.0,998.0,808.41,608.35
2016,6,1,13,15,908.0,136.5,2.4,21.0,981.5,846.49,634.85
2016,6,1,13,30,904.0,136.0,2.4,21.0,965.0,881.72,658.84
2016,6,1,13,45,711.0,232.5,2.45,21.0,874.5,860.26,643.47
2016,6,1,14,0,518.0,329.0,2.5,21.0,784.0,801.4,600.45
2016,6,1,14,15,696.5,230.5,2.45,20.5,819.5,903.92,677.47
2016,6,1,14,30,875.0,132.0,2.4,20.0,855.0,977.24,728.12
2016,6,1,14,45,864.5,129.5,2.4,20.0,818.5,987.83,735.6
2016,6,1,15,0,854.0,127.0,2.4,20.0,782.0,1009.39,751.12
2016,6,1,15,15,841.0,124.5,2.4,19.5,740.5,1010.17,754.41
2016,6,1,15,30,828.0,122.0,2.4,19.0,699.0,1007.21,755.6
2016,6,1,15,45,812.5,118.5,2.4,19.0,653.5,996.89,750.64
2016,6,1,16,0,797.0,115.0,2.4,19.0,608.0,982.98,743.46
2016,6,1,16,15,775.0,111.0,2.35,18.5,559.0,958.4,730.01
2016,6,1,16,30,753.0,107.0,2.3,18.0,510.0,938.16,719.55
2016,6,1,16,45,691.5,101.0,2.3,18.0,443.0,865.39,671.5
2016,6,1,17,0,630.0,95.0,2.3,18.0,376.0,790.92,621.42
2016,6,1,17,15,626.5,90.5,2.25,17.5,340.5,774.54,612.84
2016,6,1,17,30,623.0,86.0,2.2,17.0,305.0,755.57,601.27
2016,6,1,17,45,573.0,78.0,2.2,17.0,255.0,685.79,550.51
2016,6,1,18,0,523.0,70.0,2.2,17.0,205.0,616.0,497.88
2016,6,1,18,15,446.0,61.0,2.1,16.5,158.0,521.55,423.98
2016,6,1,18,30,369.0,52.0,2.0,16.0,111.0,429.66,348.67
2016,6,1,18,45,259.5,39.0,1.9,15.5,73.5,310.89,246.82
2016,6,1,19,0,150.0,26.0,1.8,15.0,36.0,192.79,107.56
2016,6,1,19,15,75.0,13.0,1.85,14.5,18.0,65.85,0.0
2016,6,1,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
