Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,17.5,5.0,1.75,11.5,5.0,0.0,0.0
2016,6,2,5,0,35.0,10.0,1.7,12.0,10.0,7.87,0.0
2016,6,2,5,15,164.0,24.0,1.65,12.5,40.5,18.27,4.91
2016,6,2,5,30,293.0,38.0,1.6,13.0,71.0,31.05,20.87
2016,6,2,5,45,388.5,48.0,1.6,13.5,115.0,39.02,28.74
2016,6,2,6,0,484.0,58.0,1.6,14.0,159.0,47.01,36.22
2016,6,2,6,15,264.0,86.5,1.5,14.0,143.5,63.01,50.7
2016,6,2,6,30,44.0,115.0,1.4,14.0,128.0,81.1,66.8
2016,6,2,6,45,52.5,135.0,1.35,14.5,154.0,94.33,78.22
2016,6,2,7,0,61.0,155.0,1.3,15.0,180.0,107.37,89.23
2016,6,2,7,15,119.0,180.0,1.2,15.5,236.0,120.43,100.04
2016,6,2,7,30,177.0,205.0,1.1,16.0,292.0,135.77,112.58
2016,6,2,7,45,171.5,229.0,1.05,17.0,320.5,148.87,122.78
2016,6,2,8,0,166.0,253.0,1.0,18.0,349.0,161.45,132.36
2016,6,2,8,15,506.5,178.5,0.95,18.5,505.0,115.23,93.01
2016,6,2,8,30,847.0,104.0,0.9,19.0,661.0,84.37,66.67
2016,6,2,8,45,861.0,106.0,0.85,19.5,704.5,94.41,74.86
2016,6,2,9,0,875.0,108.0,0.8,20.0,748.0,95.56,75.45
2016,6,2,9,15,885.0,110.0,0.75,20.5,787.0,96.42,75.84
2016,6,2,9,30,895.0,112.0,0.7,21.0,826.0,97.12,76.1
2016,6,2,9,45,896.5,117.0,0.7,21.5,857.0,129.55,78.12
2016,6,2,10,0,898.0,122.0,0.7,22.0,888.0,185.81,105.77
2016,6,2,10,15,904.0,123.5,0.7,22.0,915.0,241.45,144.7
2016,6,2,10,30,910.0,125.0,0.7,22.0,942.0,297.72,189.8
2016,6,2,10,45,914.0,126.0,0.75,22.5,962.0,353.56,236.53
2016,6,2,11,0,918.0,127.0,0.8,23.0,982.0,409.43,283.42
2016,6,2,11,15,920.5,127.5,0.85,23.5,995.0,464.23,328.73
2016,6,2,11,30,923.0,128.0,0.9,24.0,1008.0,518.52,372.38
2016,6,2,11,45,924.0,128.0,0.95,24.5,1013.5,571.04,413.41
2016,6,2,12,0,925.0,128.0,1.0,25.0,1019.0,622.55,452.36
2016,6,2,12,15,924.5,127.5,1.05,25.0,1016.5,671.56,489.32
2016,6,2,12,30,924.0,127.0,1.1,25.0,1014.0,718.94,524.25
2016,6,2,12,45,928.0,122.5,1.2,25.5,1006.5,764.59,556.79
2016,6,2,13,0,932.0,118.0,1.3,26.0,999.0,808.18,587.22
2016,6,2,13,15,928.5,117.5,1.4,26.0,982.5,846.82,613.44
2016,6,2,13,30,925.0,117.0,1.5,26.0,966.0,882.61,637.84
2016,6,2,13,45,920.0,116.0,1.6,26.0,942.0,913.63,659.21
2016,6,2,14,0,915.0,115.0,1.7,26.0,918.0,941.39,678.6
2016,6,2,14,15,907.5,113.5,1.75,25.5,887.5,963.0,694.94
2016,6,2,14,30,900.0,112.0,1.8,25.0,857.0,981.03,709.25
2016,6,2,14,45,890.5,110.0,1.9,25.0,820.5,993.02,719.15
2016,6,2,15,0,881.0,108.0,2.0,25.0,784.0,1001.31,726.9
2016,6,2,15,15,868.5,106.0,2.05,24.5,743.0,1002.94,731.4
2016,6,2,15,30,856.0,104.0,2.1,24.0,702.0,1000.93,733.78
2016,6,2,15,45,840.5,101.5,2.15,24.0,656.5,1005.34,739.1
2016,6,2,16,0,825.0,99.0,2.2,24.0,611.0,992.58,733.31
2016,6,2,16,15,804.5,96.0,2.2,23.5,562.0,970.66,722.55
2016,6,2,16,30,784.0,93.0,2.2,23.0,513.0,945.51,709.64
2016,6,2,16,45,758.0,89.0,2.25,23.0,462.5,910.53,689.04
2016,6,2,17,0,732.0,85.0,2.3,23.0,412.0,872.89,666.22
2016,6,2,17,15,696.0,80.0,2.25,22.0,360.5,828.75,639.88
2016,6,2,17,30,660.0,75.0,2.2,21.0,309.0,776.71,606.84
2016,6,2,17,45,610.5,69.0,2.2,20.5,258.5,709.46,560.4
2016,6,2,18,0,561.0,63.0,2.2,20.0,208.0,642.22,511.67
2016,6,2,18,15,486.5,55.0,2.1,19.0,161.5,550.64,442.08
2016,6,2,18,30,412.0,47.0,2.0,18.0,115.0,461.77,370.89
2016,6,2,18,45,299.5,36.0,1.95,17.5,76.5,342.15,269.86
2016,6,2,19,0,187.0,25.0,1.9,17.0,38.0,220.26,128.65
2016,6,2,19,15,93.5,12.5,1.9,16.5,19.0,79.23,0.0
2016,6,2,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,4,45,26.0,5.0,1.15,13.5,5.5,0.0,0.0
2016,6,3,5,0,52.0,10.0,1.1,14.0,11.0,7.87,0.0
2016,6,3,5,15,182.5,23.0,1.1,14.5,41.0,17.6,4.69
2016,6,3,5,30,313.0,36.0,1.1,15.0,71.0,29.45,19.37
2016,6,3,5,45,403.0,45.0,1.1,16.0,114.0,36.66,26.41
2016,6,3,6,0,493.0,54.0,1.1,17.0,157.0,43.92,33.07
2016,6,3,6,15,553.0,61.0,1.0,17.5,205.5,49.35,38.02
2016,6,3,6,30,613.0,68.0,0.9,18.0,254.0,54.79,42.78
2016,6,3,6,45,655.0,73.0,0.85,18.5,305.0,58.51,45.9
2016,6,3,7,0,697.0,78.0,0.8,19.0,356.0,62.21,48.91
2016,6,3,7,15,727.5,82.0,0.75,19.5,407.0,70.32,55.64
2016,6,3,7,30,758.0,86.0,0.7,20.0,458.0,73.22,57.81
2016,6,3,7,45,782.0,89.0,0.65,20.5,507.5,75.22,59.18
2016,6,3,8,0,806.0,92.0,0.6,21.0,557.0,77.17,60.5
2016,6,3,8,15,823.5,94.5,0.55,22.0,604.0,78.55,61.21
2016,6,3,8,30,841.0,97.0,0.5,23.0,651.0,88.92,69.4
2016,6,3,8,45,854.5,99.0,0.5,24.0,694.0,90.3,70.03
2016,6,3,9,0,868.0,101.0,0.5,25.0,737.0,91.52,70.56
2016,6,3,9,15,878.5,102.5,0.45,25.5,775.0,92.24,70.82
2016,6,3,9,30,889.0,104.0,0.4,26.0,813.0,92.81,70.97
2016,6,3,9,45,902.5,102.5,0.4,26.5,848.0,122.57,70.88
2016,6,3,10,0,916.0,101.0,0.4,27.0,883.0,176.97,96.04
2016,6,3,10,15,921.5,102.0,0.55,27.0,909.5,232.91,134.6
2016,6,3,10,30,927.0,103.0,0.7,27.0,936.0,289.41,179.45
2016,6,3,10,45,929.5,104.5,0.85,27.5,955.5,345.68,226.18
2016,6,3,11,0,932.0,106.0,1.0,28.0,975.0,401.79,273.06
2016,6,3,11,15,934.0,106.5,1.1,28.0,988.0,456.72,318.86
2016,6,3,11,30,936.0,107.0,1.2,28.0,1001.0,511.05,363.2
2016,6,3,11,45,935.5,108.0,1.35,28.0,1006.0,563.63,405.47
2016,6,3,12,0,935.0,109.0,1.5,28.0,1011.0,615.03,445.83
2016,6,3,12,15,934.5,109.5,1.6,28.0,1009.5,664.68,483.69
2016,6,3,12,30,934.0,110.0,1.7,28.0,1008.0,712.71,519.56
2016,6,3,12,45,921.5,116.5,1.8,28.0,995.5,755.01,550.68
2016,6,3,13,0,909.0,123.0,1.9,28.0,983.0,794.48,579.35
2016,6,3,13,15,905.5,122.0,1.95,28.0,966.5,831.96,604.63
2016,6,3,13,30,902.0,121.0,2.0,28.0,950.0,866.61,627.86
2016,6,3,13,45,897.5,120.0,2.05,28.0,927.0,897.41,648.6
2016,6,3,14,0,893.0,119.0,2.1,28.0,904.0,925.05,667.36
2016,6,3,14,15,886.5,117.5,2.1,28.0,874.5,947.11,682.13
2016,6,3,14,30,880.0,116.0,2.1,28.0,845.0,965.72,694.82
2016,6,3,14,45,872.0,113.5,2.15,28.0,810.0,978.37,704.4
2016,6,3,15,0,864.0,111.0,2.2,28.0,775.0,987.42,711.91
2016,6,3,15,15,852.0,108.5,2.15,27.5,734.5,988.88,715.1
2016,6,3,15,30,840.0,106.0,2.1,27.0,694.0,1000.47,725.0
2016,6,3,15,45,826.0,103.0,2.1,27.0,649.5,992.17,721.36
2016,6,3,16,0,812.0,100.0,2.1,27.0,605.0,980.34,715.77
2016,6,3,16,15,792.0,97.0,2.05,26.5,557.0,958.99,704.92
2016,6,3,16,30,772.0,94.0,2.0,26.0,509.0,934.44,692.0
2016,6,3,16,45,745.5,90.0,2.0,25.5,459.0,899.09,672.25
2016,6,3,17,0,719.0,86.0,2.0,25.0,409.0,867.65,654.78
2016,6,3,17,15,683.5,81.5,1.9,24.5,358.0,818.55,623.61
2016,6,3,17,30,648.0,77.0,1.8,24.0,307.0,767.94,590.54
2016,6,3,17,45,598.0,71.0,1.7,23.5,257.0,700.48,544.09
2016,6,3,18,0,548.0,65.0,1.6,23.0,207.0,633.02,495.61
2016,6,3,18,15,475.0,56.5,1.55,22.0,161.0,542.43,428.51
2016,6,3,18,30,402.0,48.0,1.5,21.0,115.0,454.48,359.69
2016,6,3,18,45,294.0,36.5,1.45,20.0,76.5,338.28,263.93
2016,6,3,19,0,186.0,25.0,1.4,19.0,38.0,220.1,132.26
2016,6,3,19,15,93.0,12.5,1.4,18.5,19.0,78.91,0.0
2016,6,3,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.0,1.05,15.5,3.0,0.0,0.0
2016,6,4,5,0,0.0,6.0,1.0,16.0,6.0,4.72,0.0
2016,6,4,5,15,11.5,22.0,0.9,16.0,23.0,16.77,4.34
2016,6,4,5,30,23.0,38.0,0.8,16.0,40.0,28.35,18.39
2016,6,4,5,45,41.5,57.5,0.75,16.5,64.5,42.05,31.05
2016,6,4,6,0,60.0,77.0,0.7,17.0,89.0,55.61,43.32
2016,6,4,6,15,72.5,98.0,0.7,17.0,117.0,69.86,56.07
2016,6,4,6,30,85.0,119.0,0.7,17.0,145.0,82.63,67.3
2016,6,4,6,45,95.0,139.5,0.7,17.5,174.0,95.62,78.34
2016,6,4,7,0,105.0,160.0,0.7,18.0,203.0,108.29,88.86
2016,6,4,7,15,77.5,177.0,0.75,18.0,211.0,121.46,99.81
2016,6,4,7,30,50.0,194.0,0.8,18.0,219.0,131.71,108.15
2016,6,4,7,45,28.5,188.0,0.85,18.5,202.5,129.23,105.48
2016,6,4,8,0,7.0,182.0,0.9,19.0,186.0,131.91,107.2
2016,6,4,8,15,160.5,229.5,0.95,19.0,335.0,150.07,122.02
2016,6,4,8,30,314.0,277.0,1.0,19.0,484.0,168.39,136.79
2016,6,4,8,45,188.5,298.0,1.05,19.5,425.0,184.84,149.61
2016,6,4,9,0,63.0,319.0,1.1,20.0,366.0,202.78,163.49
2016,6,4,9,15,83.0,347.0,1.1,20.0,411.5,217.33,174.79
2016,6,4,9,30,103.0,375.0,1.1,20.0,457.0,231.34,185.61
2016,6,4,9,45,118.5,395.0,1.1,20.0,493.5,232.6,175.37
2016,6,4,10,0,134.0,415.0,1.1,20.0,530.0,258.94,192.48
2016,6,4,10,15,105.5,418.5,1.15,20.0,511.0,286.72,213.93
2016,6,4,10,30,77.0,422.0,1.2,20.0,492.0,294.99,221.35
2016,6,4,10,45,48.5,375.5,1.25,20.5,420.0,270.69,204.05
2016,6,4,11,0,20.0,329.0,1.3,21.0,348.0,248.83,188.33
2016,6,4,11,15,83.0,404.5,1.3,21.0,484.0,319.61,240.51
2016,6,4,11,30,146.0,480.0,1.3,21.0,620.0,401.91,300.47
2016,6,4,11,45,207.5,476.0,1.35,21.0,676.0,449.5,335.37
2016,6,4,12,0,269.0,472.0,1.4,21.0,732.0,500.09,372.85
2016,6,4,12,15,294.5,463.5,1.4,21.0,747.5,536.57,399.84
2016,6,4,12,30,320.0,455.0,1.4,21.0,763.0,574.48,427.73
2016,6,4,12,45,322.5,449.5,1.4,21.5,757.5,599.48,445.21
2016,6,4,13,0,325.0,444.0,1.4,22.0,752.0,623.39,461.78
2016,6,4,13,15,190.5,429.0,1.4,22.0,608.5,518.68,387.19
2016,6,4,13,30,56.0,414.0,1.4,22.0,465.0,395.77,297.26
2016,6,4,13,45,250.0,382.0,1.45,22.5,603.0,574.9,431.19
2016,6,4,14,0,444.0,350.0,1.5,23.0,741.0,752.84,556.23
2016,6,4,14,15,506.5,315.0,1.5,23.0,746.5,800.83,589.33
2016,6,4,14,30,569.0,280.0,1.5,23.0,752.0,847.77,622.85
2016,6,4,14,45,688.0,205.5,1.5,23.5,752.5,917.06,670.63
2016,6,4,15,0,807.0,131.0,1.5,24.0,753.0,966.42,701.55
2016,6,4,15,15,794.5,128.5,1.5,23.5,713.0,967.19,704.25
2016,6,4,15,30,782.0,126.0,1.5,23.0,673.0,964.38,705.41
2016,6,4,15,45,771.5,120.0,1.55,23.0,631.0,956.19,702.61
2016,6,4,16,0,761.0,114.0,1.6,23.0,589.0,944.54,697.7
2016,6,4,16,15,740.5,110.5,1.6,22.5,542.0,922.2,686.5
2016,6,4,16,30,720.0,107.0,1.6,22.0,495.0,904.23,678.21
2016,6,4,16,45,699.0,100.5,1.65,22.0,447.0,872.14,659.55
2016,6,4,17,0,678.0,94.0,1.7,22.0,399.0,837.52,638.88
2016,6,4,17,15,642.0,88.5,1.7,21.0,349.0,787.21,608.49
2016,6,4,17,30,606.0,83.0,1.7,20.0,299.0,735.46,575.9
2016,6,4,17,45,563.5,75.0,1.7,19.5,251.0,673.3,533.01
2016,6,4,18,0,521.0,67.0,1.7,19.0,203.0,610.9,487.81
2016,6,4,18,15,450.5,58.0,1.65,18.0,158.0,522.63,420.89
2016,6,4,18,30,380.0,49.0,1.6,17.0,113.0,436.9,352.38
2016,6,4,18,45,282.0,37.0,1.55,16.5,75.5,329.07,261.16
2016,6,4,19,0,184.0,25.0,1.5,16.0,38.0,219.14,137.79
2016,6,4,19,15,92.0,12.5,1.55,15.5,19.0,78.22,0.0
2016,6,4,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,45,27.5,4.5,1.55,12.5,5.5,0.0,0.0
2016,6,5,5,0,55.0,9.0,1.6,13.0,11.0,7.08,0.0
2016,6,5,5,15,175.5,22.5,1.65,13.0,40.5,17.22,4.88
2016,6,5,5,30,296.0,36.0,1.7,13.0,70.0,29.35,19.48
2016,6,5,5,45,383.5,46.0,1.8,13.5,112.5,37.32,27.27
2016,6,5,6,0,471.0,56.0,1.9,14.0,155.0,45.28,34.7
2016,6,5,6,15,259.5,85.5,1.85,14.5,142.5,62.35,50.02
2016,6,5,6,30,48.0,115.0,1.8,15.0,130.0,81.2,66.64
2016,6,5,6,45,56.0,136.0,1.8,15.5,156.5,94.99,78.52
2016,6,5,7,0,64.0,157.0,1.8,16.0,183.0,108.56,89.97
2016,6,5,7,15,190.0,172.0,1.8,16.5,262.5,117.54,97.25
2016,6,5,7,30,316.0,187.0,1.8,17.0,342.0,124.34,102.56
2016,6,5,7,45,552.0,142.5,1.8,17.5,447.5,98.68,80.08
2016,6,5,8,0,788.0,98.0,1.8,18.0,553.0,80.7,64.31
2016,6,5,8,15,806.0,101.0,1.85,18.0,600.0,82.25,65.45
2016,6,5,8,30,824.0,104.0,1.9,18.0,647.0,83.7,66.5
2016,6,5,8,45,838.0,106.5,2.0,18.5,690.5,84.64,66.98
2016,6,5,9,0,852.0,109.0,2.1,19.0,734.0,95.36,75.73
2016,6,5,9,15,863.0,111.0,2.15,19.0,772.0,96.21,76.26
2016,6,5,9,30,874.0,113.0,2.2,19.0,810.0,96.89,76.69
2016,6,5,9,45,889.0,110.5,2.3,19.5,845.0,125.76,76.16
2016,6,5,10,0,904.0,108.0,2.4,20.0,880.0,179.11,101.79
2016,6,5,10,15,910.0,109.5,2.4,20.0,907.0,234.74,141.71
2016,6,5,10,30,916.0,111.0,2.4,20.0,934.0,291.01,188.15
2016,6,5,10,45,919.5,112.0,2.45,20.5,954.0,346.69,236.26
2016,6,5,11,0,923.0,113.0,2.5,21.0,974.0,402.33,284.64
2016,6,5,11,15,925.5,113.5,2.5,21.0,987.5,457.03,332.11
2016,6,5,11,30,928.0,114.0,2.5,21.0,1001.0,511.2,378.08
2016,6,5,11,45,929.0,114.5,2.5,21.0,1006.5,563.9,421.72
2016,6,5,12,0,930.0,115.0,2.5,21.0,1012.0,615.57,463.34
2016,6,5,12,15,930.0,115.0,2.45,21.0,1011.0,665.06,501.99
2016,6,5,12,30,930.0,115.0,2.4,21.0,1010.0,712.98,538.43
2016,6,5,12,45,919.0,121.0,2.4,21.5,998.5,755.87,569.45
2016,6,5,13,0,908.0,127.0,2.4,22.0,987.0,796.06,597.78
2016,6,5,13,15,905.0,126.0,2.4,22.0,971.0,834.04,624.0
2016,6,5,13,30,902.0,125.0,2.4,22.0,955.0,869.24,647.94
2016,6,5,13,45,899.0,123.0,2.4,22.0,932.5,900.61,669.27
2016,6,5,14,0,896.0,121.0,2.4,22.0,910.0,928.85,688.53
2016,6,5,14,15,889.0,120.0,2.45,22.0,880.5,951.12,704.36
2016,6,5,14,30,882.0,119.0,2.5,22.0,851.0,969.93,718.08
2016,6,5,14,45,874.5,116.0,2.55,22.0,816.0,982.75,728.02
2016,6,5,15,0,867.0,113.0,2.6,22.0,781.0,991.95,735.8
2016,6,5,15,15,854.5,111.0,2.65,21.5,740.5,993.62,740.23
2016,6,5,15,30,842.0,109.0,2.7,21.0,700.0,1005.61,751.79
2016,6,5,15,45,828.0,105.5,2.75,21.0,655.0,996.86,748.17
2016,6,5,16,0,814.0,102.0,2.8,21.0,610.0,984.54,742.46
2016,6,5,16,15,793.5,99.0,2.8,20.5,562.0,962.77,731.39
2016,6,5,16,30,773.0,96.0,2.8,20.0,514.0,937.79,718.11
2016,6,5,16,45,747.5,91.5,2.85,20.0,463.5,902.92,696.83
2016,6,5,17,0,722.0,87.0,2.9,20.0,413.0,872.01,677.98
2016,6,5,17,15,686.5,82.5,2.85,19.5,362.0,822.92,646.16
2016,6,5,17,30,651.0,78.0,2.8,19.0,311.0,772.31,612.29
2016,6,5,17,45,602.5,71.5,2.8,18.5,261.0,705.56,565.28
2016,6,5,18,0,554.0,65.0,2.8,18.0,211.0,638.76,516.01
2016,6,5,18,15,482.5,56.5,2.7,17.5,164.5,549.37,446.28
2016,6,5,18,30,411.0,48.0,2.6,17.0,118.0,462.55,375.24
2016,6,5,18,45,304.5,37.0,2.55,16.5,79.0,347.72,277.74
2016,6,5,19,0,198.0,26.0,2.5,16.0,40.0,232.95,151.28
2016,6,5,19,15,99.0,13.0,2.5,15.5,20.0,83.87,0.0
2016,6,5,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,45,28.0,4.5,2.45,13.0,5.5,0.0,0.0
2016,6,6,5,0,56.0,9.0,2.5,13.0,11.0,7.08,0.0
2016,6,6,5,15,170.5,22.0,2.5,13.5,39.5,16.84,4.75
2016,6,6,5,30,285.0,35.0,2.5,14.0,68.0,28.45,18.63
2016,6,6,5,45,369.5,44.5,2.5,14.5,108.5,36.0,25.99
2016,6,6,6,0,454.0,54.0,2.5,15.0,149.0,43.55,33.01
2016,6,6,6,15,511.5,61.0,2.45,15.0,195.0,48.88,37.98
2016,6,6,6,30,569.0,68.0,2.4,15.0,241.0,54.2,42.78
2016,6,6,6,45,292.0,104.0,2.4,15.5,193.5,72.8,59.08
2016,6,6,7,0,15.0,140.0,2.4,16.0,146.0,101.09,83.56
2016,6,6,7,15,55.0,172.5,2.4,16.5,199.0,118.61,98.26
2016,6,6,7,30,95.0,205.0,2.4,17.0,252.0,138.47,114.73
2016,6,6,7,45,70.0,218.5,2.4,17.5,255.0,146.67,121.06
2016,6,6,8,0,45.0,232.0,2.4,18.0,258.0,154.54,127.06
2016,6,6,8,15,33.0,234.5,2.4,18.0,254.5,156.67,128.44
2016,6,6,8,30,21.0,237.0,2.4,18.0,251.0,168.26,137.76
2016,6,6,8,45,56.5,285.5,2.45,18.5,326.5,185.4,151.34
2016,6,6,9,0,92.0,334.0,2.5,19.0,402.0,210.73,171.47
2016,6,6,9,15,115.5,358.0,2.5,19.0,447.5,209.0,169.62
2016,6,6,9,30,139.0,382.0,2.5,19.0,493.0,219.34,177.72
2016,6,6,9,45,243.0,383.5,2.55,19.5,587.0,218.99,163.54
2016,6,6,10,0,347.0,385.0,2.6,20.0,681.0,255.26,182.73
2016,6,6,10,15,607.0,251.0,2.6,20.0,789.0,243.59,161.25
2016,6,6,10,30,867.0,117.0,2.6,20.0,897.0,282.41,183.52
2016,6,6,10,45,872.0,117.5,2.65,20.0,917.0,335.52,229.95
2016,6,6,11,0,877.0,118.0,2.7,20.0,937.0,388.78,276.96
2016,6,6,11,15,880.0,118.5,2.65,20.0,950.0,441.19,322.72
2016,6,6,11,30,883.0,119.0,2.6,20.0,963.0,493.2,367.09
2016,6,6,11,45,885.0,119.0,2.6,20.0,969.0,543.79,409.35
2016,6,6,12,0,887.0,119.0,2.6,20.0,975.0,593.53,449.8
2016,6,6,12,15,887.0,119.0,2.6,20.0,974.0,640.98,487.49
2016,6,6,12,30,887.0,119.0,2.6,20.0,973.0,686.97,523.16
2016,6,6,12,45,879.0,122.5,2.6,20.0,962.5,728.23,554.56
2016,6,6,13,0,871.0,126.0,2.6,20.0,952.0,767.04,583.56
2016,6,6,13,15,867.5,125.5,2.6,20.0,936.0,803.51,609.4
2016,6,6,13,30,864.0,125.0,2.6,20.0,920.0,837.31,632.88
2016,6,6,13,45,858.0,124.5,2.6,20.0,897.5,866.12,652.91
2016,6,6,14,0,852.0,124.0,2.6,20.0,875.0,891.82,670.87
2016,6,6,14,15,845.0,122.5,2.6,20.0,846.5,912.48,685.49
2016,6,6,14,30,838.0,121.0,2.6,20.0,818.0,929.81,697.99
2016,6,6,14,45,827.0,120.0,2.65,20.0,783.0,940.4,706.55
2016,6,6,15,0,816.0,119.0,2.7,20.0,748.0,961.59,722.47
2016,6,6,15,15,804.0,116.5,2.7,19.5,709.0,962.83,725.96
2016,6,6,15,30,792.0,114.0,2.7,19.0,670.0,960.52,727.42
2016,6,6,15,45,775.0,111.5,2.75,19.0,626.5,949.65,722.29
2016,6,6,16,0,758.0,109.0,2.8,19.0,583.0,935.39,714.99
2016,6,6,16,15,738.0,105.5,2.85,18.5,537.0,913.63,703.89
2016,6,6,16,30,718.0,102.0,2.9,18.0,491.0,895.45,695.23
2016,6,6,16,45,693.0,97.5,2.95,18.0,443.0,861.98,674.26
2016,6,6,17,0,668.0,93.0,3.0,18.0,395.0,826.15,651.3
2016,6,6,17,15,632.5,87.5,3.0,17.5,346.0,776.55,618.58
2016,6,6,17,30,597.0,82.0,3.0,17.0,297.0,725.56,583.78
2016,6,6,17,45,551.5,75.0,3.0,17.0,249.5,662.14,537.09
2016,6,6,18,0,506.0,68.0,3.0,17.0,202.0,598.62,488.41
2016,6,6,18,15,437.0,59.0,2.95,16.5,157.5,512.1,420.07
2016,6,6,18,30,368.0,50.0,2.9,16.0,113.0,428.04,350.56
2016,6,6,18,45,271.0,38.0,2.9,15.5,76.0,316.8,255.36
2016,6,6,19,0,174.0,26.0,2.9,15.0,39.0,214.69,143.06
2016,6,6,19,15,87.0,13.0,2.9,14.5,19.5,74.99,0.0
2016,6,6,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,19.0,5.0,2.35,13.5,5.5,0.0,0.0
2016,6,7,5,0,38.0,10.0,2.4,14.0,11.0,7.87,0.0
2016,6,7,5,15,146.0,24.0,2.4,14.0,39.5,18.22,5.69
2016,6,7,5,30,254.0,38.0,2.4,14.0,68.0,28.89,19.01
2016,6,7,5,45,346.0,48.5,2.45,14.0,109.5,39.08,28.75
2016,6,7,6,0,438.0,59.0,2.5,14.0,151.0,47.35,36.52
2016,6,7,6,15,219.0,66.0,2.45,14.5,112.0,47.83,37.12
2016,6,7,6,30,0.0,73.0,2.4,15.0,73.0,55.22,43.68
2016,6,7,6,45,0.0,88.0,2.35,15.5,88.0,66.14,53.2
2016,6,7,7,0,0.0,103.0,2.3,16.0,103.0,76.98,62.48
2016,6,7,7,15,0.0,118.5,2.25,16.0,118.5,88.08,71.97
2016,6,7,7,30,0.0,134.0,2.2,16.0,134.0,99.1,81.27
2016,6,7,7,45,13.0,174.5,2.15,16.5,182.5,126.33,104.2
2016,6,7,8,0,26.0,215.0,2.1,17.0,231.0,152.67,125.95
2016,6,7,8,15,31.0,238.0,2.1,17.0,258.0,158.47,130.38
2016,6,7,8,30,36.0,261.0,2.1,17.0,285.0,171.52,140.92
2016,6,7,8,45,52.5,292.5,2.15,17.5,329.5,188.75,154.58
2016,6,7,9,0,69.0,324.0,2.2,18.0,374.0,205.35,167.56
2016,6,7,9,15,106.5,353.0,2.25,18.0,436.0,220.84,179.86
2016,6,7,9,30,144.0,382.0,2.3,18.0,498.0,219.51,178.41
2016,6,7,9,45,275.0,367.0,2.35,18.5,598.5,213.73,159.31
2016,6,7,10,0,406.0,352.0,2.4,19.0,699.0,233.29,164.0
2016,6,7,10,15,642.5,237.0,2.45,19.0,806.0,242.12,159.2
2016,6,7,10,30,879.0,122.0,2.5,19.0,913.0,287.74,187.77
2016,6,7,10,45,881.5,124.5,2.6,19.5,933.0,341.97,234.85
2016,6,7,11,0,884.0,127.0,2.7,20.0,953.0,396.12,282.17
2016,6,7,11,15,887.5,127.5,2.75,20.0,966.5,449.26,328.6
2016,6,7,11,30,891.0,128.0,2.8,20.0,980.0,502.06,373.8
2016,6,7,11,45,894.0,127.5,2.85,20.0,986.5,553.45,416.84
2016,6,7,12,0,897.0,127.0,2.9,20.0,993.0,604.09,458.18
2016,6,7,12,15,897.0,127.0,2.9,20.0,992.0,652.25,496.49
2016,6,7,12,30,897.0,127.0,2.9,20.0,991.0,698.95,532.77
2016,6,7,12,45,899.5,124.0,2.95,20.0,983.5,743.43,566.96
2016,6,7,13,0,902.0,121.0,3.0,20.0,976.0,785.92,599.13
2016,6,7,13,15,899.0,120.0,3.0,20.0,960.5,823.47,625.55
2016,6,7,13,30,896.0,119.0,3.0,20.0,945.0,858.26,649.79
2016,6,7,13,45,888.5,120.0,3.05,20.0,921.5,888.05,670.89
2016,6,7,14,0,881.0,121.0,3.1,20.0,898.0,914.64,689.89
2016,6,7,14,15,874.0,119.5,3.1,19.5,869.0,936.04,706.45
2016,6,7,14,30,867.0,118.0,3.1,19.0,840.0,954.02,720.88
2016,6,7,14,45,854.0,118.0,3.15,19.0,804.0,964.26,729.24
2016,6,7,15,0,841.0,118.0,3.2,19.0,768.0,970.91,735.4
2016,6,7,15,15,829.0,116.0,3.2,19.0,728.0,987.09,747.84
2016,6,7,15,30,817.0,114.0,3.2,19.0,688.0,985.65,748.42
2016,6,7,15,45,798.5,112.0,3.2,19.0,643.5,974.05,742.36
2016,6,7,16,0,780.0,110.0,3.2,19.0,599.0,958.97,734.09
2016,6,7,16,15,759.5,106.5,3.15,18.5,551.5,936.74,721.96
2016,6,7,16,30,739.0,103.0,3.1,18.0,504.0,911.37,707.61
2016,6,7,16,45,710.5,99.0,3.1,18.0,454.5,881.66,689.06
2016,6,7,17,0,682.0,95.0,3.1,18.0,405.0,842.83,663.7
2016,6,7,17,15,645.5,90.0,3.1,17.5,355.0,792.72,630.8
2016,6,7,17,30,609.0,85.0,3.1,17.0,305.0,741.15,595.73
2016,6,7,17,45,558.5,78.0,3.1,16.5,256.0,672.7,546.41
2016,6,7,18,0,508.0,71.0,3.1,16.0,207.0,604.27,494.91
2016,6,7,18,15,436.5,62.0,3.0,15.5,161.5,515.28,424.34
2016,6,7,18,30,365.0,53.0,2.9,15.0,116.0,424.41,349.14
2016,6,7,18,45,262.5,40.5,2.85,15.0,78.5,314.28,253.99
2016,6,7,19,0,160.0,28.0,2.8,15.0,41.0,208.68,141.41
2016,6,7,19,15,80.0,14.0,2.8,14.5,20.5,70.61,0.0
2016,6,7,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,4.0,2.85,12.5,4.0,0.0,0.0
2016,6,8,5,0,0.0,8.0,2.9,13.0,8.0,6.29,0.0
2016,6,8,5,15,24.5,23.5,2.95,13.0,26.5,17.82,5.56
2016,6,8,5,30,49.0,39.0,3.0,13.0,45.0,29.06,19.25
2016,6,8,5,45,68.0,58.0,3.15,13.5,70.5,42.35,31.67
2016,6,8,6,0,87.0,77.0,3.3,14.0,96.0,55.42,43.66
2016,6,8,6,15,99.5,98.0,3.35,14.0,125.0,69.37,56.33
2016,6,8,6,30,112.0,119.0,3.4,14.0,154.0,83.02,68.54
2016,6,8,6,45,120.5,140.0,3.5,14.5,183.5,96.31,80.05
2016,6,8,7,0,129.0,161.0,3.6,15.0,213.0,109.27,91.06
2016,6,8,7,15,172.0,181.5,3.65,15.0,260.5,122.27,102.1
2016,6,8,7,30,215.0,202.0,3.7,15.0,308.0,135.06,112.82
2016,6,8,7,45,304.5,208.0,3.75,15.5,375.0,135.19,112.33
2016,6,8,8,0,394.0,214.0,3.8,16.0,442.0,134.02,110.75
2016,6,8,8,15,255.0,255.5,3.8,16.0,408.0,157.21,130.16
2016,6,8,8,30,116.0,297.0,3.8,16.0,374.0,182.07,150.74
2016,6,8,8,45,87.0,306.5,3.85,16.5,366.5,196.57,162.16
2016,6,8,9,0,58.0,316.0,3.9,17.0,359.0,201.2,165.31
2016,6,8,9,15,232.5,319.5,3.9,17.0,503.5,180.97,148.12
2016,6,8,9,30,407.0,323.0,3.9,17.0,648.0,172.49,140.8
2016,6,8,9,45,489.0,307.5,3.9,17.0,714.0,186.13,134.26
2016,6,8,10,0,571.0,292.0,3.9,17.0,780.0,224.04,152.08
2016,6,8,10,15,508.0,326.5,3.9,17.0,770.5,270.53,188.99
2016,6,8,10,30,445.0,361.0,3.9,17.0,761.0,311.18,224.69
2016,6,8,10,45,464.5,369.0,3.9,17.5,795.0,356.12,261.12
2016,6,8,11,0,484.0,377.0,3.9,18.0,829.0,403.77,299.94
2016,6,8,11,15,681.5,257.0,3.95,18.0,903.5,443.28,330.94
2016,6,8,11,30,879.0,137.0,4.0,18.0,978.0,501.52,378.51
2016,6,8,11,45,878.0,139.0,4.05,18.0,983.0,551.97,421.56
2016,6,8,12,0,877.0,141.0,4.1,18.0,988.0,601.4,462.75
2016,6,8,12,15,877.0,141.0,4.1,17.5,987.0,648.95,502.36
2016,6,8,12,30,877.0,141.0,4.1,17.0,986.0,695.11,540.15
2016,6,8,12,45,860.5,150.0,4.1,17.0,972.5,734.41,570.95
2016,6,8,13,0,844.0,159.0,4.1,17.0,959.0,782.67,607.2
2016,6,8,13,15,840.0,158.0,4.05,17.0,943.5,819.38,634.86
2016,6,8,13,30,836.0,157.0,4.0,17.0,928.0,853.28,659.24
2016,6,8,13,45,839.5,150.5,4.0,17.0,907.5,885.61,682.44
2016,6,8,14,0,843.0,144.0,4.0,17.0,887.0,900.91,693.71
2016,6,8,14,15,835.0,142.0,3.95,17.0,858.0,935.16,718.17
2016,6,8,14,30,827.0,140.0,3.9,17.0,829.0,951.84,730.25
2016,6,8,14,45,675.5,201.5,3.85,17.0,749.0,899.7,694.55
2016,6,8,15,0,524.0,263.0,3.8,17.0,669.0,822.12,637.81
2016,6,8,15,15,512.0,250.0,3.8,16.5,629.0,810.71,632.95
2016,6,8,15,30,500.0,237.0,3.8,16.0,589.0,796.28,625.46
2016,6,8,15,45,542.0,205.0,3.8,16.0,564.0,813.09,641.08
2016,6,8,16,0,584.0,173.0,3.8,16.0,539.0,837.77,661.33
2016,6,8,16,15,662.5,137.5,3.8,16.0,522.0,882.05,695.06
2016,6,8,16,30,741.0,102.0,3.8,16.0,505.0,912.19,718.49
2016,6,8,16,45,658.0,107.0,3.8,16.0,439.5,838.92,667.47
2016,6,8,17,0,575.0,112.0,3.8,16.0,374.0,757.22,609.68
2016,6,8,17,15,534.0,105.0,3.75,15.5,325.0,701.59,570.95
2016,6,8,17,30,493.0,98.0,3.7,15.0,276.0,644.85,529.97
2016,6,8,17,45,442.5,91.0,3.7,15.0,232.5,570.01,472.5
2016,6,8,18,0,392.0,84.0,3.7,15.0,189.0,506.97,422.46
2016,6,8,18,15,341.5,70.5,3.55,14.5,148.0,436.14,364.45
2016,6,8,18,30,291.0,57.0,3.4,14.0,107.0,367.31,305.48
2016,6,8,18,45,215.5,42.5,3.3,14.0,73.0,278.97,226.74
2016,6,8,19,0,140.0,28.0,3.2,14.0,39.0,193.52,133.61
2016,6,8,19,15,70.0,14.0,3.15,14.0,19.5,63.2,0.0
2016,6,8,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,4,45,21.5,5.5,3.0,12.5,6.0,0.0,0.0
2016,6,9,5,0,43.0,11.0,3.1,13.0,12.0,8.65,0.0
2016,6,9,5,15,159.0,24.5,3.25,13.0,41.5,18.63,6.12
2016,6,9,5,30,275.0,38.0,3.4,13.0,71.0,29.0,19.2
2016,6,9,5,45,362.5,48.5,3.6,13.5,112.5,39.19,28.9
2016,6,9,6,0,450.0,59.0,3.8,14.0,154.0,47.45,36.6
2016,6,9,6,15,231.0,82.5,3.8,14.5,132.0,60.15,48.05
2016,6,9,6,30,12.0,106.0,3.8,15.0,110.0,77.02,62.98
2016,6,9,6,45,17.5,125.0,3.8,15.5,132.0,90.39,74.56
2016,6,9,7,0,23.0,144.0,3.8,16.0,154.0,103.7,85.86
2016,6,9,7,15,11.5,142.5,3.75,16.0,147.5,103.89,85.76
2016,6,9,7,30,0.0,141.0,3.7,16.0,141.0,103.69,85.3
2016,6,9,7,45,5.5,166.5,3.7,16.5,169.5,121.12,99.86
2016,6,9,8,0,11.0,192.0,3.7,17.0,198.0,138.28,113.97
2016,6,9,8,15,15.5,214.0,3.65,17.0,223.5,153.05,126.11
2016,6,9,8,30,20.0,236.0,3.6,17.0,249.0,167.63,138.01
2016,6,9,8,45,27.0,263.5,3.55,17.5,282.5,173.3,142.1
2016,6,9,9,0,34.0,291.0,3.5,18.0,316.0,188.18,153.84
2016,6,9,9,15,77.5,335.0,3.45,18.0,396.0,211.59,172.79
2016,6,9,9,30,121.0,379.0,3.4,18.0,476.0,217.5,177.24
2016,6,9,9,45,125.5,396.5,3.4,18.0,501.0,233.44,178.79
2016,6,9,10,0,130.0,414.0,3.4,18.0,526.0,257.64,194.93
2016,6,9,10,15,148.5,429.5,3.35,18.0,561.0,284.61,214.21
2016,6,9,10,30,167.0,445.0,3.3,18.0,596.0,314.33,236.56
2016,6,9,10,45,230.5,445.5,3.3,18.5,658.0,352.18,263.84
2016,6,9,11,0,294.0,446.0,3.3,19.0,720.0,385.34,288.5
2016,6,9,11,15,593.5,288.0,3.3,19.0,852.0,425.87,317.12
2016,6,9,11,30,893.0,130.0,3.3,19.0,984.0,503.29,377.14
2016,6,9,11,45,895.0,130.0,3.35,19.0,990.0,554.61,420.39
2016,6,9,12,0,897.0,130.0,3.4,19.0,996.0,605.09,462.01
2016,6,9,12,15,896.5,129.5,3.45,19.0,994.5,652.67,500.48
2016,6,9,12,30,896.0,129.0,3.5,19.0,993.0,698.72,536.92
2016,6,9,12,45,903.5,122.5,3.55,19.0,987.0,744.14,572.28
2016,6,9,13,0,911.0,116.0,3.6,19.0,981.0,787.72,605.72
2016,6,9,13,15,908.0,115.5,3.65,19.0,965.0,825.9,633.07
2016,6,9,13,30,905.0,115.0,3.7,19.0,949.0,861.35,658.38
2016,6,9,13,45,902.0,112.5,3.75,19.0,926.5,892.09,680.42
2016,6,9,14,0,899.0,110.0,3.8,19.0,904.0,919.67,700.33
2016,6,9,14,15,892.5,108.5,3.8,19.0,875.0,941.73,716.23
2016,6,9,14,30,886.0,107.0,3.8,19.0,846.0,960.35,729.9
2016,6,9,14,45,878.0,105.0,3.85,19.0,811.5,973.52,740.3
2016,6,9,15,0,870.0,103.0,3.9,19.0,777.0,983.12,748.47
2016,6,9,15,15,858.5,101.0,3.95,18.5,737.0,985.67,753.42
2016,6,9,15,30,847.0,99.0,4.0,18.0,697.0,984.65,756.14
2016,6,9,15,45,832.0,97.0,4.05,18.0,652.5,976.59,752.72
2016,6,9,16,0,817.0,95.0,4.1,18.0,608.0,978.47,756.41
2016,6,9,16,15,798.0,92.0,4.1,17.5,561.0,958.32,745.84
2016,6,9,16,30,779.0,89.0,4.1,17.0,514.0,935.01,733.12
2016,6,9,16,45,754.0,85.5,4.15,17.0,464.5,902.01,712.2
2016,6,9,17,0,729.0,82.0,4.2,17.0,415.0,866.38,689.07
2016,6,9,17,15,696.0,77.5,4.2,16.5,364.5,825.37,662.44
2016,6,9,17,30,663.0,73.0,4.2,16.0,314.0,777.17,629.52
2016,6,9,17,45,616.0,67.5,4.2,16.0,265.0,713.13,582.08
2016,6,9,18,0,569.0,62.0,4.2,16.0,216.0,648.99,532.66
2016,6,9,18,15,502.0,55.0,4.1,15.5,170.0,565.34,466.22
2016,6,9,18,30,435.0,48.0,4.0,15.0,124.0,483.84,398.31
2016,6,9,18,45,336.0,37.5,3.95,14.5,85.0,374.8,304.4
2016,6,9,19,0,237.0,27.0,3.9,14.0,46.0,271.69,192.24
2016,6,9,19,15,118.5,13.5,3.85,13.5,23.0,99.03,0.0
2016,6,9,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,43.5,5.5,3.3,12.5,6.5,0.0,0.0
2016,6,10,5,0,87.0,11.0,3.4,13.0,13.0,8.65,0.0
2016,6,10,5,15,214.5,22.0,3.55,13.0,43.0,17.93,5.72
2016,6,10,5,30,342.0,33.0,3.7,13.0,73.0,27.07,17.55
2016,6,10,5,45,421.5,42.0,3.85,13.5,115.0,34.35,24.64
2016,6,10,6,0,501.0,51.0,4.0,14.0,157.0,41.62,31.43
2016,6,10,6,15,557.5,57.0,4.05,14.5,204.0,46.36,35.8
2016,6,10,6,30,614.0,63.0,4.1,15.0,251.0,51.13,40.03
2016,6,10,6,45,649.0,69.0,4.2,15.5,300.0,55.57,43.86
2016,6,10,7,0,684.0,75.0,4.3,16.0,349.0,59.92,47.5
2016,6,10,7,15,714.0,79.0,4.3,16.0,399.0,67.85,54.31
2016,6,10,7,30,744.0,83.0,4.3,16.0,449.0,70.79,56.69
2016,6,10,7,45,764.5,87.5,4.3,16.5,497.5,73.78,58.98
2016,6,10,8,0,785.0,92.0,4.3,17.0,546.0,76.64,61.13
2016,6,10,8,15,803.0,94.5,4.3,17.0,592.5,78.0,62.11
2016,6,10,8,30,821.0,97.0,4.3,17.0,639.0,79.29,63.03
2016,6,10,8,45,831.5,101.5,4.3,17.5,681.5,91.02,72.75
2016,6,10,9,0,842.0,106.0,4.3,18.0,724.0,93.43,74.47
2016,6,10,9,15,853.5,108.0,4.25,18.0,762.5,94.32,75.05
2016,6,10,9,30,865.0,110.0,4.2,18.0,801.0,95.06,75.52
2016,6,10,9,45,877.0,110.0,4.2,18.5,835.5,123.65,75.64
2016,6,10,10,0,889.0,110.0,4.2,19.0,870.0,177.05,101.61
2016,6,10,10,15,895.5,111.5,4.2,19.0,897.5,231.75,141.06
2016,6,10,10,30,902.0,113.0,4.2,19.0,925.0,287.16,187.22
2016,6,10,10,45,727.0,231.5,4.25,19.0,895.0,349.37,246.74
2016,6,10,11,0,552.0,350.0,4.3,19.0,865.0,411.67,303.62
2016,6,10,11,15,467.5,384.0,4.3,19.0,825.0,438.06,328.87
2016,6,10,11,30,383.0,418.0,4.3,19.0,785.0,463.45,351.72
2016,6,10,11,45,385.5,419.5,4.3,19.0,791.0,497.03,379.11
2016,6,10,12,0,388.0,421.0,4.3,19.0,797.0,530.73,406.09
2016,6,10,12,15,380.0,424.5,4.3,19.0,792.0,559.35,428.82
2016,6,10,12,30,372.0,428.0,4.3,19.0,787.0,586.79,450.27
2016,6,10,12,45,308.5,447.5,4.3,19.0,744.0,586.05,449.85
2016,6,10,13,0,245.0,467.0,4.3,19.0,701.0,579.93,445.06
2016,6,10,13,15,198.0,463.0,4.3,19.0,650.0,551.78,424.4
2016,6,10,13,30,151.0,459.0,4.3,19.0,599.0,526.87,405.73
2016,6,10,13,45,238.5,431.5,4.3,19.0,646.0,608.0,468.5
2016,6,10,14,0,326.0,404.0,4.3,19.0,693.0,679.27,523.2
2016,6,10,14,15,259.0,403.5,4.3,19.0,628.0,636.3,490.93
2016,6,10,14,30,192.0,403.0,4.3,19.0,563.0,567.92,440.26
2016,6,10,14,45,186.0,385.0,4.3,19.0,535.0,556.49,433.01
2016,6,10,15,0,180.0,367.0,4.3,19.0,507.0,543.4,424.27
2016,6,10,15,15,156.0,346.5,4.3,18.5,463.0,508.04,399.02
2016,6,10,15,30,132.0,326.0,4.3,18.0,419.0,470.74,371.98
2016,6,10,15,45,108.5,300.0,4.3,18.0,373.5,401.51,319.52
2016,6,10,16,0,85.0,274.0,4.3,18.0,328.0,355.21,283.88
2016,6,10,16,15,73.0,249.0,4.3,17.5,293.0,320.77,257.95
2016,6,10,16,30,61.0,224.0,4.3,17.0,258.0,285.47,230.84
2016,6,10,16,45,133.5,205.0,4.3,17.0,269.0,365.74,298.74
2016,6,10,17,0,206.0,186.0,4.3,17.0,280.0,420.01,345.31
2016,6,10,17,15,233.0,160.0,4.25,16.5,254.5,439.64,363.18
2016,6,10,17,30,260.0,134.0,4.2,16.0,229.0,432.74,360.32
2016,6,10,17,45,230.5,118.5,4.2,16.0,193.0,384.46,321.3
2016,6,10,18,0,201.0,103.0,4.2,16.0,157.0,336.76,281.75
2016,6,10,18,15,299.5,78.5,4.0,15.5,140.5,410.32,342.9
2016,6,10,18,30,398.0,54.0,3.8,15.0,124.0,458.72,378.88
2016,6,10,18,45,292.5,42.0,3.65,14.5,84.5,341.17,277.72
2016,6,10,19,0,187.0,30.0,3.5,14.0,45.0,235.98,168.23
2016,6,10,19,15,93.5,15.0,3.4,13.5,22.5,81.62,0.0
2016,6,10,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,6.0,1.95,11.5,6.0,0.0,0.0
2016,6,11,5,0,0.0,12.0,1.9,12.0,12.0,9.44,0.0
2016,6,11,5,15,143.5,25.0,1.95,12.5,41.5,18.94,6.41
2016,6,11,5,30,287.0,38.0,2.0,13.0,71.0,30.96,20.89
2016,6,11,5,45,374.5,48.0,2.1,14.0,113.5,38.87,28.57
2016,6,11,6,0,462.0,58.0,2.2,15.0,156.0,46.77,35.86
2016,6,11,6,15,520.5,65.5,2.2,15.5,203.5,52.41,41.02
2016,6,11,6,30,579.0,73.0,2.2,16.0,251.0,58.02,45.98
2016,6,11,6,45,563.0,87.0,2.2,16.5,285.5,67.17,53.9
2016,6,11,7,0,547.0,101.0,2.2,17.0,320.0,75.73,61.14
2016,6,11,7,15,636.0,97.0,2.15,17.5,385.0,73.32,58.72
2016,6,11,7,30,725.0,93.0,2.1,18.0,450.0,71.57,56.89
2016,6,11,7,45,676.0,116.0,2.1,18.5,476.0,84.25,67.49
2016,6,11,8,0,627.0,139.0,2.1,19.0,502.0,96.0,77.13
2016,6,11,8,15,466.5,208.5,2.0,19.5,491.5,130.73,106.02
2016,6,11,8,30,306.0,278.0,1.9,20.0,481.0,168.65,136.94
2016,6,11,8,45,346.5,288.0,1.85,20.5,531.0,173.31,140.03
2016,6,11,9,0,387.0,298.0,1.8,21.0,581.0,177.77,143.03
2016,6,11,9,15,209.5,307.0,1.7,21.5,461.5,174.44,139.67
2016,6,11,9,30,32.0,316.0,1.6,22.0,342.0,201.33,160.8
2016,6,11,9,45,46.5,350.0,1.55,22.5,389.0,223.02,168.61
2016,6,11,10,0,61.0,384.0,1.5,23.0,436.0,250.42,187.25
2016,6,11,10,15,145.5,411.5,1.4,23.5,541.5,275.18,201.17
2016,6,11,10,30,230.0,439.0,1.3,24.0,647.0,325.94,235.11
2016,6,11,10,45,224.5,451.0,1.25,24.5,657.5,352.92,255.48
2016,6,11,11,0,219.0,463.0,1.2,25.0,668.0,379.78,275.79
2016,6,11,11,15,308.5,437.0,1.2,25.0,730.0,412.74,299.6
2016,6,11,11,30,398.0,411.0,1.2,25.0,792.0,465.59,338.36
2016,6,11,11,45,426.5,409.0,1.2,25.5,819.5,506.02,368.0
2016,6,11,12,0,455.0,407.0,1.2,26.0,847.0,555.94,403.73
2016,6,11,12,15,510.0,384.5,1.3,26.0,877.0,610.5,443.72
2016,6,11,12,30,565.0,362.0,1.4,26.0,907.0,668.06,485.44
2016,6,11,12,45,742.5,239.0,1.55,26.0,948.5,735.17,536.21
2016,6,11,13,0,920.0,116.0,1.7,26.0,990.0,793.43,581.65
2016,6,11,13,15,917.5,115.5,1.85,25.5,975.0,832.41,609.88
2016,6,11,13,30,915.0,115.0,2.0,25.0,960.0,868.66,636.51
2016,6,11,13,45,910.0,114.5,2.2,25.0,937.5,899.88,659.15
2016,6,11,14,0,905.0,114.0,2.4,25.0,915.0,927.93,679.8
2016,6,11,14,15,899.0,113.0,2.5,25.0,886.0,951.31,696.62
2016,6,11,14,30,893.0,112.0,2.6,25.0,857.0,971.28,711.38
2016,6,11,14,45,882.0,111.5,2.75,25.0,822.0,983.48,721.67
2016,6,11,15,0,871.0,111.0,2.9,25.0,787.0,992.06,729.81
2016,6,11,15,15,859.5,109.0,2.95,24.5,746.5,994.95,734.98
2016,6,11,15,30,848.0,107.0,3.0,24.0,706.0,994.27,738.0
2016,6,11,15,45,828.5,106.0,3.05,24.0,661.0,996.92,742.0
2016,6,11,16,0,809.0,105.0,3.1,24.0,616.0,982.24,734.57
2016,6,11,16,15,789.5,102.0,3.05,23.5,568.0,961.78,724.05
2016,6,11,16,30,770.0,99.0,3.0,23.0,520.0,938.1,711.34
2016,6,11,16,45,739.5,96.5,3.0,22.5,469.5,900.84,689.49
2016,6,11,17,0,709.0,94.0,3.0,22.0,419.0,868.59,670.78
2016,6,11,17,15,674.0,88.5,2.95,21.0,368.0,819.04,640.08
2016,6,11,17,30,639.0,83.0,2.9,20.0,317.0,767.91,607.2
2016,6,11,17,45,589.0,77.0,2.85,19.5,267.0,700.73,559.83
2016,6,11,18,0,539.0,71.0,2.8,19.0,217.0,633.42,510.31
2016,6,11,18,15,470.0,62.0,2.75,18.0,170.5,545.88,443.52
2016,6,11,18,30,401.0,53.0,2.7,17.0,124.0,460.55,374.97
2016,6,11,18,45,300.5,41.0,2.65,16.5,85.0,345.8,278.49
2016,6,11,19,0,200.0,29.0,2.6,16.0,46.0,244.35,174.49
2016,6,11,19,15,100.0,14.5,2.55,15.5,23.0,86.13,0.0
2016,6,11,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
