Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,45,17.5,5.5,2.1,12.5,6.0,0.0,0.0
2016,6,12,5,0,35.0,11.0,2.1,13.0,12.0,8.65,0.0
2016,6,12,5,15,146.5,26.0,2.2,13.0,41.5,19.68,6.84
2016,6,12,5,30,258.0,41.0,2.3,13.0,71.0,31.04,20.96
2016,6,12,5,45,345.5,52.0,2.4,13.5,113.0,39.5,29.19
2016,6,12,6,0,433.0,63.0,2.5,14.0,155.0,50.49,39.31
2016,6,12,6,15,494.5,71.0,2.45,14.5,202.5,56.36,44.7
2016,6,12,6,30,556.0,79.0,2.4,15.0,250.0,62.2,49.87
2016,6,12,6,45,605.5,84.0,2.35,15.5,300.5,65.64,52.76
2016,6,12,7,0,655.0,89.0,2.3,16.0,351.0,69.11,55.58
2016,6,12,7,15,686.5,93.5,2.25,16.0,401.0,71.92,57.86
2016,6,12,7,30,718.0,98.0,2.2,16.0,451.0,74.67,60.06
2016,6,12,7,45,745.5,101.0,2.15,16.5,500.5,82.67,66.66
2016,6,12,8,0,773.0,104.0,2.1,17.0,550.0,84.35,67.74
2016,6,12,8,15,791.0,107.0,2.05,17.0,596.5,85.73,68.71
2016,6,12,8,30,809.0,110.0,2.0,17.0,643.0,87.03,69.61
2016,6,12,8,45,823.5,112.0,1.95,17.5,686.0,87.51,69.69
2016,6,12,9,0,838.0,114.0,1.9,18.0,729.0,87.93,69.72
2016,6,12,9,15,849.0,116.0,1.9,18.5,767.0,98.33,78.2
2016,6,12,9,30,860.0,118.0,1.9,19.0,805.0,98.92,78.36
2016,6,12,9,45,873.5,116.5,1.9,19.5,839.0,125.94,77.46
2016,6,12,10,0,887.0,115.0,1.9,20.0,873.0,178.59,102.26
2016,6,12,10,15,892.5,116.5,1.95,20.0,899.5,233.02,140.87
2016,6,12,10,30,898.0,118.0,2.0,20.0,926.0,288.04,185.99
2016,6,12,10,45,901.0,119.5,2.1,20.5,946.0,342.74,233.07
2016,6,12,11,0,904.0,121.0,2.2,21.0,966.0,397.39,280.49
2016,6,12,11,15,906.5,121.5,2.25,21.0,978.5,451.01,327.02
2016,6,12,11,30,909.0,122.0,2.3,21.0,991.0,504.16,372.19
2016,6,12,11,45,908.0,123.0,2.4,21.0,996.5,555.21,414.83
2016,6,12,12,0,907.0,124.0,2.5,21.0,1002.0,605.13,455.53
2016,6,12,12,15,906.5,124.0,2.55,21.0,1000.0,653.37,493.79
2016,6,12,12,30,906.0,124.0,2.6,21.0,998.0,700.1,530.03
2016,6,12,12,45,899.5,126.5,2.65,21.0,988.0,742.71,562.5
2016,6,12,13,0,893.0,129.0,2.7,21.0,978.0,782.91,592.66
2016,6,12,13,15,889.0,128.5,2.7,20.5,962.0,820.07,620.1
2016,6,12,13,30,885.0,128.0,2.7,20.0,946.0,854.48,645.12
2016,6,12,13,45,879.0,127.0,2.7,20.0,923.0,883.81,665.45
2016,6,12,14,0,873.0,126.0,2.7,20.0,900.0,909.96,683.66
2016,6,12,14,15,866.0,124.5,2.65,20.0,870.5,931.46,698.38
2016,6,12,14,30,859.0,123.0,2.6,20.0,841.0,949.55,710.91
2016,6,12,14,45,850.0,121.0,2.6,20.0,806.5,961.8,720.09
2016,6,12,15,0,841.0,119.0,2.6,20.0,772.0,970.52,727.12
2016,6,12,15,15,828.5,116.5,2.55,19.5,732.0,985.89,739.71
2016,6,12,15,30,816.0,114.0,2.5,19.0,692.0,983.58,740.58
2016,6,12,15,45,802.0,110.5,2.45,19.0,648.5,975.03,736.16
2016,6,12,16,0,788.0,107.0,2.4,19.0,605.0,963.0,729.59
2016,6,12,16,15,767.5,104.0,2.35,18.5,557.5,941.57,718.11
2016,6,12,16,30,747.0,101.0,2.3,18.0,510.0,917.0,704.5
2016,6,12,16,45,722.0,96.5,2.3,18.0,461.0,889.85,688.13
2016,6,12,17,0,697.0,92.0,2.3,18.0,412.0,853.91,665.35
2016,6,12,17,15,662.0,87.0,2.25,17.5,362.0,805.25,633.83
2016,6,12,17,30,627.0,82.0,2.2,17.0,312.0,755.07,600.28
2016,6,12,17,45,581.5,75.0,2.2,17.0,263.5,691.15,554.48
2016,6,12,18,0,536.0,68.0,2.2,17.0,215.0,627.06,506.66
2016,6,12,18,15,469.5,60.0,2.15,16.5,169.5,543.24,441.93
2016,6,12,18,30,403.0,52.0,2.1,16.0,124.0,461.45,375.64
2016,6,12,18,45,308.0,40.5,2.05,15.5,85.5,355.34,286.36
2016,6,12,19,0,213.0,29.0,2.0,15.0,47.0,254.25,183.63
2016,6,12,19,15,106.5,14.5,2.05,14.5,23.5,121.91,0.0
2016,6,12,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,4,45,26.0,5.5,2.7,12.0,6.0,0.0,0.0
2016,6,13,5,0,52.0,11.0,2.8,12.0,12.0,8.65,0.0
2016,6,13,5,15,167.5,24.5,2.8,12.0,41.5,18.65,6.19
2016,6,13,5,30,283.0,38.0,2.8,12.0,71.0,29.04,19.33
2016,6,13,5,45,373.5,47.5,2.85,12.5,113.0,38.46,28.38
2016,6,13,6,0,464.0,57.0,2.9,13.0,155.0,46.0,35.47
2016,6,13,6,15,523.0,64.0,2.9,13.5,202.0,51.29,40.36
2016,6,13,6,30,582.0,71.0,2.9,14.0,249.0,56.58,45.07
2016,6,13,6,45,461.5,105.0,2.95,14.5,262.0,76.0,62.15
2016,6,13,7,0,341.0,139.0,3.0,15.0,275.0,97.38,80.65
2016,6,13,7,15,536.0,114.5,3.0,15.0,362.0,83.46,68.2
2016,6,13,7,30,731.0,90.0,3.0,15.0,449.0,75.49,61.02
2016,6,13,7,45,756.0,93.0,3.05,15.5,498.0,77.37,62.33
2016,6,13,8,0,781.0,96.0,3.1,16.0,547.0,79.2,63.59
2016,6,13,8,15,799.5,98.5,3.15,16.0,593.5,80.48,64.49
2016,6,13,8,30,818.0,101.0,3.2,16.0,640.0,81.69,65.33
2016,6,13,8,45,832.5,103.5,3.25,16.5,683.5,92.17,74.0
2016,6,13,9,0,847.0,106.0,3.3,17.0,727.0,93.6,74.88
2016,6,13,9,15,858.5,108.0,3.3,17.0,765.5,94.5,75.47
2016,6,13,9,30,870.0,110.0,3.3,17.0,804.0,95.24,75.95
2016,6,13,9,45,883.5,109.0,3.3,17.5,839.0,122.33,75.3
2016,6,13,10,0,897.0,108.0,3.3,18.0,874.0,175.64,100.68
2016,6,13,10,15,903.5,109.0,3.4,18.0,901.5,230.42,139.99
2016,6,13,10,30,910.0,110.0,3.5,18.0,929.0,285.9,186.2
2016,6,13,10,45,913.5,111.5,3.6,18.0,949.5,341.29,235.15
2016,6,13,11,0,917.0,113.0,3.7,18.0,970.0,396.67,284.75
2016,6,13,11,15,920.0,113.5,3.8,18.0,984.0,451.06,333.17
2016,6,13,11,30,923.0,114.0,3.9,18.0,998.0,505.0,380.31
2016,6,13,11,45,922.0,116.0,4.0,18.0,1003.5,557.26,425.07
2016,6,13,12,0,921.0,118.0,4.1,18.0,1009.0,608.41,467.83
2016,6,13,12,15,921.0,118.0,4.15,18.0,1007.5,657.49,507.91
2016,6,13,12,30,921.0,118.0,4.2,18.0,1006.0,705.07,545.93
2016,6,13,12,45,919.0,117.5,4.3,18.5,997.5,749.09,579.65
2016,6,13,13,0,917.0,117.0,4.4,19.0,989.0,790.88,611.18
2016,6,13,13,15,914.0,116.5,4.45,19.0,973.5,829.42,639.23
2016,6,13,13,30,911.0,116.0,4.5,19.0,958.0,865.22,665.14
2016,6,13,13,45,902.0,117.5,4.55,19.0,934.0,894.74,686.64
2016,6,13,14,0,893.0,119.0,4.6,19.0,910.0,920.97,705.93
2016,6,13,14,15,886.0,117.5,4.6,18.5,881.0,942.84,723.32
2016,6,13,14,30,879.0,116.0,4.6,18.0,852.0,961.26,738.49
2016,6,13,14,45,868.5,115.0,4.7,18.0,816.5,973.32,748.79
2016,6,13,15,0,858.0,114.0,4.8,18.0,781.0,981.8,756.82
2016,6,13,15,15,846.0,112.0,4.8,17.5,741.0,984.18,761.44
2016,6,13,15,30,834.0,110.0,4.8,17.0,701.0,996.96,773.61
2016,6,13,15,45,829.0,103.0,4.85,17.0,659.0,993.5,773.39
2016,6,13,16,0,824.0,96.0,4.9,17.0,617.0,986.4,770.85
2016,6,13,16,15,805.0,93.0,4.9,17.0,569.0,966.45,758.87
2016,6,13,16,30,786.0,90.0,4.9,17.0,521.0,943.29,744.66
2016,6,13,16,45,765.5,85.0,4.9,17.0,472.5,913.07,725.24
2016,6,13,17,0,745.0,80.0,4.9,17.0,424.0,880.08,703.54
2016,6,13,17,15,712.5,76.0,4.9,16.5,373.5,834.03,672.98
2016,6,13,17,30,680.0,72.0,4.9,16.0,323.0,792.56,644.95
2016,6,13,17,45,627.5,68.0,4.9,15.5,272.5,725.19,595.79
2016,6,13,18,0,575.0,64.0,4.9,15.0,222.0,657.85,544.56
2016,6,13,18,15,509.5,56.5,4.8,14.5,175.5,574.67,477.84
2016,6,13,18,30,444.0,49.0,4.7,14.0,129.0,493.53,409.69
2016,6,13,18,45,336.0,39.5,4.65,14.0,89.0,377.66,309.34
2016,6,13,19,0,228.0,30.0,4.6,14.0,49.0,267.97,197.49
2016,6,13,19,15,114.0,15.0,4.6,13.5,24.5,128.95,0.0
2016,6,13,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,45,27.0,5.5,3.7,11.5,6.5,0.0,0.0
2016,6,14,5,0,54.0,11.0,3.7,12.0,13.0,8.65,0.0
2016,6,14,5,15,176.0,24.0,3.7,12.0,42.5,18.32,5.92
2016,6,14,5,30,298.0,37.0,3.7,12.0,72.0,30.18,20.28
2016,6,14,5,45,399.5,45.0,3.75,12.5,115.5,36.61,26.74
2016,6,14,6,0,501.0,53.0,3.8,13.0,159.0,43.19,32.96
2016,6,14,6,15,558.0,59.5,3.8,13.5,206.5,48.26,37.65
2016,6,14,6,30,615.0,66.0,3.8,14.0,254.0,53.34,42.17
2016,6,14,6,45,663.0,68.5,3.85,14.5,305.0,55.44,43.92
2016,6,14,7,0,711.0,71.0,3.9,15.0,356.0,62.32,49.81
2016,6,14,7,15,664.5,91.0,3.85,15.0,385.5,69.83,56.27
2016,6,14,7,30,618.0,111.0,3.8,15.0,415.0,81.15,65.99
2016,6,14,7,45,716.5,97.0,3.75,15.5,484.5,79.24,63.97
2016,6,14,8,0,815.0,83.0,3.7,16.0,554.0,71.46,56.88
2016,6,14,8,15,831.0,85.5,3.65,16.0,600.0,81.77,65.61
2016,6,14,8,30,847.0,88.0,3.6,16.0,646.0,83.8,67.16
2016,6,14,8,45,858.5,90.5,3.55,16.5,688.0,85.55,68.34
2016,6,14,9,0,870.0,93.0,3.5,17.0,730.0,87.13,69.38
2016,6,14,9,15,879.5,94.5,3.5,17.0,768.0,87.94,69.91
2016,6,14,9,30,889.0,96.0,3.5,17.0,806.0,88.61,70.33
2016,6,14,9,45,704.5,203.5,3.5,17.5,780.5,141.18,94.37
2016,6,14,10,0,520.0,311.0,3.5,18.0,755.0,225.27,154.69
2016,6,14,10,15,708.5,212.0,3.55,18.0,837.5,237.74,153.98
2016,6,14,10,30,897.0,113.0,3.6,18.0,920.0,283.94,185.15
2016,6,14,10,45,901.5,113.5,3.65,18.0,940.5,338.34,233.23
2016,6,14,11,0,906.0,114.0,3.7,18.0,961.0,392.83,282.02
2016,6,14,11,15,908.5,114.5,3.75,18.0,974.0,446.42,329.74
2016,6,14,11,30,911.0,115.0,3.8,18.0,987.0,499.52,376.12
2016,6,14,11,45,912.5,115.0,3.9,18.0,993.5,551.14,420.37
2016,6,14,12,0,914.0,115.0,4.0,18.0,1000.0,601.83,462.8
2016,6,14,12,15,914.0,115.0,4.1,17.5,999.0,650.49,503.65
2016,6,14,12,30,914.0,115.0,4.2,17.0,998.0,697.65,542.63
2016,6,14,12,45,915.0,113.0,4.35,17.0,990.0,742.24,578.41
2016,6,14,13,0,916.0,111.0,4.5,17.0,982.0,784.76,612.25
2016,6,14,13,15,913.0,110.5,4.55,16.5,966.5,823.08,641.55
2016,6,14,13,30,910.0,110.0,4.6,16.0,951.0,858.66,668.93
2016,6,14,13,45,905.0,109.5,4.65,16.0,928.5,889.63,691.78
2016,6,14,14,0,900.0,109.0,4.7,16.0,906.0,917.45,712.48
2016,6,14,14,15,893.5,107.5,4.7,16.0,877.5,939.68,728.93
2016,6,14,14,30,887.0,106.0,4.7,16.0,849.0,958.47,743.1
2016,6,14,14,45,881.5,103.5,4.7,16.0,815.5,973.72,754.91
2016,6,14,15,0,876.0,101.0,4.7,16.0,782.0,985.46,764.44
2016,6,14,15,15,865.5,99.0,4.7,16.0,742.5,989.25,768.56
2016,6,14,15,30,855.0,97.0,4.7,16.0,703.0,989.47,770.4
2016,6,14,15,45,595.0,177.0,4.75,16.0,586.0,846.57,669.96
2016,6,14,16,0,335.0,257.0,4.8,16.0,469.0,640.36,513.4
2016,6,14,16,15,564.0,171.5,4.8,16.0,495.5,807.55,647.28
2016,6,14,16,30,793.0,86.0,4.8,16.0,522.0,945.31,749.28
2016,6,14,16,45,724.5,89.0,4.85,16.0,458.5,876.61,700.91
2016,6,14,17,0,656.0,92.0,4.9,16.0,395.0,812.9,656.5
2016,6,14,17,15,591.0,93.0,4.9,15.5,341.5,743.27,607.27
2016,6,14,17,30,526.0,94.0,4.9,15.0,288.0,672.69,555.7
2016,6,14,17,45,478.5,87.5,4.9,14.5,244.0,609.34,508.0
2016,6,14,18,0,431.0,81.0,4.9,14.0,200.0,538.62,452.37
2016,6,14,18,15,381.5,68.5,4.8,13.5,158.0,468.72,394.85
2016,6,14,18,30,332.0,56.0,4.7,13.0,116.0,400.61,336.33
2016,6,14,18,45,249.5,43.0,4.6,13.0,80.5,306.94,253.11
2016,6,14,19,0,167.0,30.0,4.5,13.0,45.0,219.49,162.69
2016,6,14,19,15,83.5,15.0,4.45,12.5,22.5,106.32,0.0
2016,6,14,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.5,3.8,11.0,6.5,0.0,0.0
2016,6,15,5,0,0.0,13.0,3.8,11.0,13.0,10.23,0.0
2016,6,15,5,15,155.0,25.0,3.85,11.5,43.0,18.98,6.27
2016,6,15,5,30,310.0,37.0,3.9,12.0,73.0,30.25,20.33
2016,6,15,5,45,404.0,45.0,4.0,12.5,115.5,36.65,26.77
2016,6,15,6,0,498.0,53.0,4.1,13.0,158.0,43.16,32.93
2016,6,15,6,15,556.0,59.5,4.15,13.0,206.0,48.24,37.7
2016,6,15,6,30,614.0,66.0,4.2,13.0,254.0,53.33,42.33
2016,6,15,6,45,660.0,69.5,4.3,13.5,304.5,56.1,44.69
2016,6,15,7,0,706.0,73.0,4.4,14.0,355.0,63.74,51.28
2016,6,15,7,15,735.0,76.5,4.45,14.5,405.0,66.44,53.4
2016,6,15,7,30,764.0,80.0,4.5,15.0,455.0,69.1,55.45
2016,6,15,7,45,789.0,82.0,4.55,15.5,504.0,70.61,56.45
2016,6,15,8,0,814.0,84.0,4.6,16.0,553.0,72.1,57.45
2016,6,15,8,15,830.0,86.5,4.6,16.0,599.5,82.35,66.13
2016,6,15,8,30,846.0,89.0,4.6,16.0,646.0,84.36,67.67
2016,6,15,8,45,860.0,90.0,4.7,16.0,688.5,85.3,68.28
2016,6,15,9,0,874.0,91.0,4.8,16.0,731.0,86.13,68.82
2016,6,15,9,15,884.0,92.5,4.8,16.0,769.5,86.99,69.4
2016,6,15,9,30,894.0,94.0,4.8,16.0,808.0,87.72,69.88
2016,6,15,9,45,895.0,99.0,4.85,16.5,839.0,116.8,71.5
2016,6,15,10,0,896.0,104.0,4.9,17.0,870.0,172.28,98.81
2016,6,15,10,15,902.0,105.0,4.9,17.0,897.0,226.81,138.14
2016,6,15,10,30,908.0,106.0,4.9,17.0,924.0,281.99,184.49
2016,6,15,10,45,914.0,106.0,4.95,17.0,944.5,337.03,233.61
2016,6,15,11,0,920.0,106.0,5.0,17.0,965.0,392.3,283.69
2016,6,15,11,15,922.5,106.5,5.0,17.0,979.0,446.51,332.61
2016,6,15,11,30,925.0,107.0,5.0,17.0,993.0,500.21,380.18
2016,6,15,11,45,928.5,106.0,5.05,17.0,1000.0,552.75,425.84
2016,6,15,12,0,932.0,105.0,5.1,17.0,1007.0,604.47,469.76
2016,6,15,12,15,932.0,105.0,5.05,17.0,1006.0,653.75,510.47
2016,6,15,12,30,932.0,105.0,5.0,17.0,1005.0,701.48,548.98
2016,6,15,12,45,919.5,112.0,4.95,17.0,993.5,744.04,582.6
2016,6,15,13,0,907.0,119.0,4.9,17.0,982.0,783.86,613.44
2016,6,15,13,15,696.0,244.0,4.85,17.0,899.5,782.28,608.71
2016,6,15,13,30,485.0,369.0,4.8,17.0,817.0,748.23,579.94
2016,6,15,13,45,693.0,239.0,4.8,17.0,862.5,844.67,656.56
2016,6,15,14,0,901.0,109.0,4.8,17.0,908.0,917.9,711.04
2016,6,15,14,15,894.5,108.0,4.7,17.0,879.5,940.68,726.8
2016,6,15,14,30,888.0,107.0,4.6,17.0,851.0,960.06,740.5
2016,6,15,14,45,700.0,188.0,4.6,17.0,759.0,907.49,704.45
2016,6,15,15,0,512.0,269.0,4.6,17.0,667.0,814.58,635.93
2016,6,15,15,15,687.5,181.0,4.55,16.5,686.5,922.6,719.9
2016,6,15,15,30,863.0,93.0,4.5,16.0,706.0,992.8,771.43
2016,6,15,15,45,855.0,88.5,4.45,16.0,663.5,989.1,769.73
2016,6,15,16,0,847.0,84.0,4.4,16.0,621.0,981.86,766.23
2016,6,15,16,15,829.5,81.5,4.3,15.5,573.5,963.97,756.33
2016,6,15,16,30,812.0,79.0,4.2,15.0,526.0,955.48,753.53
2016,6,15,16,45,789.5,75.5,4.15,15.0,476.5,924.94,733.7
2016,6,15,17,0,767.0,72.0,4.1,15.0,427.0,891.67,711.79
2016,6,15,17,15,736.0,68.5,3.95,14.5,376.5,847.58,682.27
2016,6,15,17,30,705.0,65.0,3.8,14.0,326.0,801.61,650.55
2016,6,15,17,45,662.0,60.5,3.65,14.0,276.5,741.4,605.72
2016,6,15,18,0,619.0,56.0,3.5,14.0,227.0,687.14,563.82
2016,6,15,18,15,556.0,49.5,3.25,13.5,180.0,606.55,499.95
2016,6,15,18,30,493.0,43.0,3.0,13.0,133.0,528.0,434.73
2016,6,15,18,45,396.0,34.5,2.75,13.0,93.0,421.26,342.79
2016,6,15,19,0,299.0,26.0,2.5,13.0,53.0,321.53,239.36
2016,6,15,19,15,149.5,13.0,2.35,12.5,26.5,157.68,0.0
2016,6,15,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,3.5,1.2,12.5,3.5,0.0,0.0
2016,6,16,5,0,0.0,7.0,1.2,13.0,7.0,5.51,0.0
2016,6,16,5,15,14.5,22.5,1.2,13.0,24.5,17.14,4.99
2016,6,16,5,30,29.0,38.0,1.2,13.0,42.0,28.4,18.7
2016,6,16,5,45,48.0,57.0,1.3,13.5,66.5,41.81,31.22
2016,6,16,6,0,67.0,76.0,1.4,14.0,91.0,54.6,42.95
2016,6,16,6,15,80.0,97.0,1.3,14.0,118.5,68.53,55.58
2016,6,16,6,30,93.0,118.0,1.2,14.0,146.0,82.16,67.73
2016,6,16,6,45,101.5,139.0,1.2,14.5,175.0,95.42,79.17
2016,6,16,7,0,110.0,160.0,1.2,15.0,204.0,108.35,90.08
2016,6,16,7,15,109.0,182.5,1.15,15.0,231.0,121.55,101.19
2016,6,16,7,30,108.0,205.0,1.1,15.0,258.0,134.32,111.77
2016,6,16,7,45,57.5,194.5,1.1,15.5,223.0,133.48,110.43
2016,6,16,8,0,7.0,184.0,1.1,16.0,188.0,133.14,109.58
2016,6,16,8,15,8.0,194.5,1.1,16.0,199.5,140.7,115.64
2016,6,16,8,30,9.0,205.0,1.1,16.0,211.0,148.18,121.57
2016,6,16,8,45,11.0,222.0,1.1,16.5,230.0,159.68,130.59
2016,6,16,9,0,13.0,239.0,1.1,17.0,249.0,171.05,139.4
2016,6,16,9,15,24.5,281.0,1.15,17.0,301.0,197.64,160.94
2016,6,16,9,30,36.0,323.0,1.2,17.0,353.0,204.89,166.48
2016,6,16,9,45,120.5,368.0,1.3,17.5,470.5,219.87,167.78
2016,6,16,10,0,205.0,413.0,1.4,18.0,588.0,265.1,196.51
2016,6,16,10,15,552.5,258.0,1.5,18.0,750.5,234.15,156.72
2016,6,16,10,30,900.0,103.0,1.6,18.0,913.0,277.76,178.86
2016,6,16,10,45,905.5,103.0,1.7,18.5,933.5,332.14,225.92
2016,6,16,11,0,911.0,103.0,1.8,19.0,954.0,386.7,273.55
2016,6,16,11,15,913.5,103.5,1.9,19.0,967.0,440.36,320.54
2016,6,16,11,30,916.0,104.0,2.0,19.0,980.0,493.51,366.2
2016,6,16,11,45,918.0,103.0,2.1,19.5,986.5,544.74,408.56
2016,6,16,12,0,920.0,102.0,2.2,20.0,993.0,595.0,448.94
2016,6,16,12,15,920.0,102.0,2.25,20.0,992.0,643.61,487.62
2016,6,16,12,30,920.0,102.0,2.3,20.0,991.0,690.69,524.24
2016,6,16,12,45,917.0,102.5,2.4,20.0,982.0,734.29,557.86
2016,6,16,13,0,914.0,103.0,2.5,20.0,973.0,775.62,589.19
2016,6,16,13,15,911.0,102.5,2.55,20.0,957.5,813.64,615.86
2016,6,16,13,30,908.0,102.0,2.6,20.0,942.0,848.93,640.61
2016,6,16,13,45,906.5,99.5,2.65,20.0,921.0,880.78,663.0
2016,6,16,14,0,905.0,97.0,2.7,20.0,900.0,909.59,683.37
2016,6,16,14,15,898.5,95.5,2.7,19.5,871.5,931.62,700.17
2016,6,16,14,30,892.0,94.0,2.7,19.0,843.0,950.22,714.86
2016,6,16,14,45,687.0,186.5,2.75,19.0,749.0,893.05,677.34
2016,6,16,15,0,482.0,279.0,2.8,19.0,655.0,794.82,607.06
2016,6,16,15,15,521.5,248.0,2.75,19.0,635.5,816.35,625.49
2016,6,16,15,30,561.0,217.0,2.7,19.0,616.0,834.88,640.98
2016,6,16,15,45,404.0,246.5,2.7,19.0,524.5,716.25,554.75
2016,6,16,16,0,247.0,276.0,2.7,19.0,433.0,572.05,447.95
2016,6,16,16,15,279.5,247.0,2.6,18.5,412.0,578.21,456.73
2016,6,16,16,30,312.0,218.0,2.5,18.0,391.0,581.89,462.83
2016,6,16,16,45,534.5,144.0,2.45,18.0,406.0,746.32,590.13
2016,6,16,17,0,757.0,70.0,2.4,18.0,421.0,878.98,685.1
2016,6,16,17,15,445.0,108.5,2.3,17.5,309.0,606.16,487.49
2016,6,16,17,30,133.0,147.0,2.2,17.0,197.0,305.28,249.96
2016,6,16,17,45,125.0,125.5,2.1,17.0,167.0,273.04,225.39
2016,6,16,18,0,117.0,104.0,2.0,17.0,137.0,239.92,198.34
2016,6,16,18,15,304.0,73.0,1.8,16.5,134.5,406.28,336.05
2016,6,16,18,30,491.0,42.0,1.6,16.0,132.0,524.93,424.13
2016,6,16,18,45,398.0,34.0,1.45,15.5,92.5,422.3,337.24
2016,6,16,19,0,305.0,26.0,1.3,15.0,53.0,326.35,240.36
2016,6,16,19,15,152.5,13.0,1.2,14.5,26.5,160.32,0.0
2016,6,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,2.0,1.45,13.5,2.0,0.0,0.0
2016,6,17,5,0,0.0,4.0,1.5,14.0,4.0,3.15,0.0
2016,6,17,5,15,0.0,14.5,1.55,14.0,14.5,11.04,1.09
2016,6,17,5,30,0.0,25.0,1.6,14.0,25.0,19.08,10.64
2016,6,17,5,45,0.0,40.0,1.7,14.5,40.0,30.44,21.12
2016,6,17,6,0,0.0,55.0,1.8,15.0,55.0,41.45,31.17
2016,6,17,6,15,0.0,71.5,1.8,15.0,71.5,53.4,41.99
2016,6,17,6,30,0.0,88.0,1.8,15.0,88.0,65.27,52.59
2016,6,17,6,45,0.0,105.0,1.8,15.5,105.0,77.4,63.11
2016,6,17,7,0,0.0,122.0,1.8,16.0,122.0,89.44,73.36
2016,6,17,7,15,377.5,97.5,1.8,16.0,282.5,68.89,55.18
2016,6,17,7,30,755.0,73.0,1.8,16.0,443.0,64.02,50.77
2016,6,17,7,45,499.5,158.5,1.85,16.5,414.0,106.47,87.21
2016,6,17,8,0,244.0,244.0,1.9,17.0,385.0,152.09,125.47
2016,6,17,8,15,153.5,262.0,1.95,17.5,353.0,166.14,136.55
2016,6,17,8,30,63.0,280.0,2.0,18.0,321.0,181.78,148.88
2016,6,17,8,45,132.5,309.0,2.05,18.5,403.5,188.24,153.52
2016,6,17,9,0,202.0,338.0,2.1,19.0,486.0,203.34,165.25
2016,6,17,9,15,537.5,214.5,2.15,19.0,636.5,123.49,98.95
2016,6,17,9,30,873.0,91.0,2.2,19.0,787.0,85.4,66.99
2016,6,17,9,45,580.0,243.5,2.3,19.0,714.5,152.93,106.19
2016,6,17,10,0,287.0,396.0,2.4,19.0,642.0,250.47,182.4
2016,6,17,10,15,155.5,365.5,2.45,19.0,499.0,253.08,188.39
2016,6,17,10,30,24.0,335.0,2.5,19.0,356.0,232.42,178.02
2016,6,17,10,45,20.5,323.0,2.55,19.5,342.0,241.13,184.63
2016,6,17,11,0,17.0,311.0,2.6,20.0,328.0,235.09,179.76
2016,6,17,11,15,33.0,368.0,2.65,20.0,400.5,274.67,209.84
2016,6,17,11,30,49.0,425.0,2.7,20.0,473.0,326.69,249.14
2016,6,17,11,45,49.5,428.5,2.75,20.0,477.5,338.56,258.21
2016,6,17,12,0,50.0,432.0,2.8,20.0,482.0,350.64,267.55
2016,6,17,12,15,78.0,454.5,2.8,20.0,531.0,393.61,300.12
2016,6,17,12,30,106.0,477.0,2.8,20.0,580.0,440.36,335.27
2016,6,17,12,45,94.5,467.0,2.85,20.0,558.0,437.33,333.24
2016,6,17,13,0,83.0,457.0,2.9,20.0,536.0,432.43,329.96
2016,6,17,13,15,48.0,363.5,2.9,20.0,409.5,336.86,258.56
2016,6,17,13,30,13.0,270.0,2.9,20.0,283.0,224.52,172.5
2016,6,17,13,45,22.0,312.0,2.9,20.0,332.5,282.48,217.84
2016,6,17,14,0,31.0,354.0,2.9,20.0,382.0,333.14,256.73
2016,6,17,14,15,20.5,292.0,2.9,19.5,310.0,255.4,197.67
2016,6,17,14,30,10.0,230.0,2.9,19.0,238.0,194.37,150.63
2016,6,17,14,45,17.5,261.0,2.95,19.0,275.0,230.0,179.28
2016,6,17,15,0,25.0,292.0,3.0,19.0,312.0,267.75,209.27
2016,6,17,15,15,24.5,277.5,3.05,18.5,296.0,256.95,201.63
2016,6,17,15,30,24.0,263.0,3.1,18.0,280.0,245.96,193.93
2016,6,17,15,45,34.0,260.0,3.2,18.0,282.5,279.92,221.68
2016,6,17,16,0,44.0,257.0,3.3,18.0,285.0,292.63,232.7
2016,6,17,16,15,45.5,238.5,3.4,17.5,265.5,279.18,223.38
2016,6,17,16,30,47.0,220.0,3.5,17.0,246.0,265.28,213.66
2016,6,17,16,45,23.5,128.5,3.6,17.0,141.5,141.19,112.98
2016,6,17,17,0,0.0,37.0,3.7,17.0,37.0,28.28,18.24
2016,6,17,17,15,0.0,39.0,3.7,16.5,39.0,29.8,19.67
2016,6,17,17,30,0.0,41.0,3.7,16.0,41.0,31.32,21.08
2016,6,17,17,45,0.0,34.5,3.7,15.5,34.5,26.32,16.89
2016,6,17,18,0,0.0,28.0,3.7,15.0,28.0,21.33,12.65
2016,6,17,18,15,0.0,22.5,3.5,14.5,22.5,17.11,9.01
2016,6,17,18,30,0.0,17.0,3.3,14.0,17.0,12.91,5.33
2016,6,17,18,45,0.0,11.5,3.15,14.0,11.5,8.72,1.62
2016,6,17,19,0,0.0,6.0,3.0,14.0,6.0,4.54,0.0
2016,6,17,19,15,0.0,3.0,2.85,14.0,3.0,2.27,0.0
2016,6,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,4,45,52.0,5.0,1.65,12.0,6.5,0.0,0.0
2016,6,18,5,0,104.0,10.0,1.7,12.0,13.0,7.87,0.0
2016,6,18,5,15,239.5,21.0,1.75,12.5,44.0,17.19,4.75
2016,6,18,5,30,375.0,32.0,1.8,13.0,75.0,26.43,16.97
2016,6,18,5,45,460.5,39.5,1.85,13.5,118.0,32.65,23.15
2016,6,18,6,0,546.0,47.0,1.9,14.0,161.0,38.94,29.07
2016,6,18,6,15,603.0,52.5,1.9,14.5,210.0,43.51,33.28
2016,6,18,6,30,660.0,58.0,1.9,15.0,259.0,52.05,40.88
2016,6,18,6,45,700.0,62.0,1.9,15.5,310.0,55.56,43.87
2016,6,18,7,0,740.0,66.0,1.9,16.0,361.0,59.08,46.77
2016,6,18,7,15,769.0,69.5,1.85,16.5,412.0,62.02,49.1
2016,6,18,7,30,798.0,73.0,1.8,17.0,463.0,64.92,51.35
2016,6,18,7,45,820.0,76.0,1.75,17.5,513.5,74.83,59.64
2016,6,18,8,0,842.0,79.0,1.7,18.0,564.0,77.72,61.79
2016,6,18,8,15,859.0,81.0,1.6,18.0,611.5,79.72,63.29
2016,6,18,8,30,876.0,83.0,1.5,18.0,659.0,81.6,64.7
2016,6,18,8,45,889.5,85.0,1.45,18.5,703.5,83.24,65.78
2016,6,18,9,0,903.0,87.0,1.4,19.0,748.0,84.75,66.75
2016,6,18,9,15,913.5,88.5,1.35,19.5,787.0,85.74,67.29
2016,6,18,9,30,924.0,90.0,1.3,20.0,826.0,86.6,67.73
2016,6,18,9,45,928.0,93.5,1.3,20.5,859.0,113.97,68.25
2016,6,18,10,0,932.0,97.0,1.3,21.0,892.0,170.78,94.47
2016,6,18,10,15,938.0,98.0,1.3,21.0,920.0,227.22,133.54
2016,6,18,10,30,944.0,99.0,1.3,21.0,948.0,284.32,179.62
2016,6,18,10,45,949.5,99.0,1.3,21.5,969.5,341.12,227.73
2016,6,18,11,0,955.0,99.0,1.3,22.0,991.0,398.07,276.27
2016,6,18,11,15,957.5,99.5,1.35,22.0,1005.0,454.09,324.17
2016,6,18,11,30,960.0,100.0,1.4,22.0,1019.0,509.55,370.56
2016,6,18,11,45,962.0,100.0,1.5,22.0,1026.0,563.7,415.0
2016,6,18,12,0,964.0,100.0,1.6,22.0,1033.0,616.87,457.54
2016,6,18,12,15,964.0,100.0,1.65,22.0,1032.0,667.63,496.97
2016,6,18,12,30,964.0,100.0,1.7,22.0,1031.0,716.79,534.26
2016,6,18,12,45,964.0,98.5,1.8,22.5,1023.0,762.9,567.94
2016,6,18,13,0,964.0,97.0,1.9,23.0,1015.0,806.77,598.98
2016,6,18,13,15,961.5,96.5,1.9,23.0,999.5,847.06,625.88
2016,6,18,13,30,959.0,96.0,1.9,23.0,984.0,884.54,650.78
2016,6,18,13,45,955.0,95.0,1.95,23.0,961.5,917.28,673.02
2016,6,18,14,0,951.0,94.0,2.0,23.0,939.0,946.77,693.2
2016,6,18,14,15,945.5,93.0,2.0,22.5,910.5,971.53,711.2
2016,6,18,14,30,940.0,92.0,2.0,22.0,882.0,992.79,727.1
2016,6,18,14,45,930.5,91.5,2.05,22.0,846.5,1007.16,737.94
2016,6,18,15,0,921.0,91.0,2.1,22.0,811.0,1017.84,746.62
2016,6,18,15,15,911.0,89.5,2.1,22.0,770.5,1023.23,751.48
2016,6,18,15,30,901.0,88.0,2.1,22.0,730.0,1024.93,754.19
2016,6,18,15,45,885.0,87.0,2.15,22.0,684.5,1017.52,751.79
2016,6,18,16,0,869.0,86.0,2.2,22.0,639.0,1006.58,747.29
2016,6,18,16,15,851.5,83.5,2.2,21.5,591.0,988.89,739.28
2016,6,18,16,30,834.0,81.0,2.2,21.0,543.0,980.61,737.6
2016,6,18,16,45,810.5,78.0,2.25,21.0,492.5,949.72,719.76
2016,6,18,17,0,787.0,75.0,2.3,21.0,442.0,916.04,699.89
2016,6,18,17,15,756.0,71.5,2.3,20.5,390.0,871.75,672.99
2016,6,18,17,30,725.0,68.0,2.3,20.0,338.0,825.47,643.79
2016,6,18,17,45,682.5,63.0,2.3,19.5,287.5,764.65,602.82
2016,6,18,18,0,640.0,58.0,2.3,19.0,237.0,710.09,564.48
2016,6,18,18,15,576.5,52.0,2.3,18.0,188.5,629.2,504.94
2016,6,18,18,30,513.0,46.0,2.3,17.0,140.0,550.14,443.19
2016,6,18,18,45,416.5,37.0,2.35,16.5,98.5,442.21,354.15
2016,6,18,19,0,320.0,28.0,2.4,16.0,57.0,340.94,253.87
2016,6,18,19,15,160.0,14.0,2.4,15.5,28.5,168.55,0.0
2016,6,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,4,45,55.5,5.5,1.2,14.0,6.5,0.0,0.0
2016,6,19,5,0,111.0,11.0,1.2,14.0,13.0,8.65,0.0
2016,6,19,5,15,250.5,21.5,1.15,14.5,45.0,17.65,4.77
2016,6,19,5,30,390.0,32.0,1.1,15.0,77.0,26.51,16.87
2016,6,19,5,45,476.5,39.5,1.1,16.0,121.0,32.76,23.0
2016,6,19,6,0,563.0,47.0,1.1,17.0,165.0,39.1,28.84
2016,6,19,6,15,618.0,52.5,1.1,17.0,213.5,47.31,36.29
2016,6,19,6,30,673.0,58.0,1.1,17.0,262.0,52.22,40.7
2016,6,19,6,45,711.5,62.0,1.1,17.5,313.0,55.74,43.67
2016,6,19,7,0,750.0,66.0,1.1,18.0,364.0,59.25,46.54
2016,6,19,7,15,777.0,69.5,1.1,18.5,415.0,62.17,48.83
2016,6,19,7,30,804.0,73.0,1.1,19.0,466.0,65.04,51.04
2016,6,19,7,45,824.5,75.5,1.15,20.0,515.0,74.6,58.83
2016,6,19,8,0,845.0,78.0,1.2,21.0,564.0,77.15,60.54
2016,6,19,8,15,860.5,80.0,1.15,21.5,611.0,79.13,61.88
2016,6,19,8,30,876.0,82.0,1.1,22.0,658.0,80.99,63.12
2016,6,19,8,45,887.5,84.5,1.1,22.5,701.0,82.89,64.4
2016,6,19,9,0,899.0,87.0,1.1,23.0,744.0,84.63,65.55
2016,6,19,9,15,908.5,88.5,1.1,23.5,782.5,85.58,66.05
2016,6,19,9,30,918.0,90.0,1.1,24.0,821.0,86.4,66.44
2016,6,19,9,45,930.5,88.0,1.1,24.5,856.0,110.4,64.66
2016,6,19,10,0,943.0,86.0,1.1,25.0,891.0,165.2,88.32
2016,6,19,10,15,948.0,87.0,1.15,25.0,918.0,221.93,126.91
2016,6,19,10,30,953.0,88.0,1.2,25.0,945.0,279.19,172.49
2016,6,19,10,45,955.5,90.0,1.25,25.5,965.5,336.67,220.59
2016,6,19,11,0,958.0,92.0,1.3,26.0,986.0,394.01,268.94
2016,6,19,11,15,960.0,92.5,1.4,26.0,1000.0,449.87,316.26
2016,6,19,11,30,962.0,93.0,1.5,26.0,1014.0,505.12,362.13
2016,6,19,11,45,957.0,97.5,1.65,26.0,1018.5,558.73,405.9
2016,6,19,12,0,952.0,102.0,1.8,26.0,1023.0,610.82,447.41
2016,6,19,12,15,952.0,102.0,1.9,25.5,1022.5,661.07,487.3
2016,6,19,12,30,952.0,102.0,2.0,25.0,1022.0,709.74,525.32
2016,6,19,12,45,941.0,107.5,2.15,25.0,1010.5,753.15,558.21
2016,6,19,13,0,930.0,113.0,2.3,25.0,999.0,793.84,588.65
2016,6,19,13,15,927.0,112.5,2.4,25.0,984.0,832.95,615.88
2016,6,19,13,30,924.0,112.0,2.5,25.0,969.0,869.3,641.06
2016,6,19,13,45,925.0,108.0,2.6,25.0,948.0,902.99,664.49
2016,6,19,14,0,926.0,104.0,2.7,25.0,927.0,933.63,685.96
2016,6,19,14,15,920.5,102.5,2.75,24.5,898.5,957.57,704.08
2016,6,19,14,30,915.0,101.0,2.8,24.0,870.0,978.05,720.15
2016,6,19,14,45,909.5,98.5,2.85,24.0,836.0,993.96,732.01
2016,6,19,15,0,904.0,96.0,2.9,24.0,802.0,1006.28,741.71
2016,6,19,15,15,894.0,94.0,2.9,23.5,762.5,1011.06,747.67
2016,6,19,15,30,884.0,92.0,2.9,23.0,723.0,1012.19,751.48
2016,6,19,15,45,871.5,90.0,2.95,23.0,679.0,1007.19,750.43
2016,6,19,16,0,859.0,88.0,3.0,23.0,635.0,998.7,747.23
2016,6,19,16,15,842.0,85.5,3.0,22.5,587.5,981.64,739.4
2016,6,19,16,30,825.0,83.0,3.0,22.0,540.0,974.08,738.1
2016,6,19,16,45,802.5,80.0,3.0,22.0,490.0,944.33,720.15
2016,6,19,17,0,780.0,77.0,3.0,22.0,440.0,911.78,700.2
2016,6,19,17,15,749.5,73.0,2.9,21.5,389.0,867.45,672.16
2016,6,19,17,30,719.0,69.0,2.8,21.0,338.0,821.12,641.93
2016,6,19,17,45,676.0,64.5,2.75,20.5,287.5,760.58,600.53
2016,6,19,18,0,633.0,60.0,2.7,20.0,237.0,706.78,562.24
2016,6,19,18,15,570.0,53.5,2.55,19.0,189.0,625.76,501.71
2016,6,19,18,30,507.0,47.0,2.4,18.0,141.0,546.53,439.27
2016,6,19,18,45,412.0,38.0,2.3,17.5,99.5,439.96,351.15
2016,6,19,19,0,317.0,29.0,2.2,17.0,58.0,339.79,252.63
2016,6,19,19,15,158.5,14.5,2.2,16.5,29.0,168.63,0.0
2016,6,19,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,51.5,5.5,2.45,11.5,7.0,0.0,0.0
2016,6,20,5,0,103.0,11.0,2.5,12.0,14.0,8.65,0.0
2016,6,20,5,15,247.5,22.0,2.5,12.5,46.0,18.07,4.87
2016,6,20,5,30,392.0,33.0,2.5,13.0,78.0,27.36,17.7
2016,6,20,5,45,486.5,40.0,2.55,13.5,123.0,33.23,23.64
2016,6,20,6,0,581.0,47.0,2.6,14.0,168.0,39.26,29.33
2016,6,20,6,15,636.5,52.0,2.5,14.5,217.5,47.1,36.47
2016,6,20,6,30,692.0,57.0,2.4,15.0,267.0,51.67,40.53
2016,6,20,6,45,734.0,60.5,2.35,15.5,319.5,54.92,43.29
2016,6,20,7,0,776.0,64.0,2.3,16.0,372.0,58.2,46.0
2016,6,20,7,15,803.0,67.0,2.3,16.5,423.5,60.87,48.09
2016,6,20,7,30,830.0,70.0,2.3,17.0,475.0,70.46,56.19
2016,6,20,7,45,850.5,72.5,2.35,18.0,525.5,73.22,58.14
2016,6,20,8,0,871.0,75.0,2.4,19.0,576.0,75.86,59.97
2016,6,20,8,15,886.0,77.0,2.4,19.5,623.5,77.92,61.4
2016,6,20,8,30,901.0,79.0,2.4,20.0,671.0,79.85,62.73
2016,6,20,8,45,913.0,81.0,2.4,20.5,715.0,81.56,63.87
2016,6,20,9,0,925.0,83.0,2.4,21.0,759.0,83.12,64.89
2016,6,20,9,15,934.0,84.5,2.4,21.0,798.0,84.17,65.62
2016,6,20,9,30,943.0,86.0,2.4,21.0,837.0,85.07,66.24
2016,6,20,9,45,939.5,93.0,2.4,21.5,868.0,112.85,67.79
2016,6,20,10,0,936.0,100.0,2.4,22.0,899.0,171.32,94.91
2016,6,20,10,15,941.5,101.0,2.45,22.0,926.5,227.94,133.99
2016,6,20,10,30,947.0,102.0,2.5,22.0,954.0,285.15,180.35
2016,6,20,10,45,951.5,102.5,2.55,22.5,975.0,342.18,229.08
2016,6,20,11,0,956.0,103.0,2.6,23.0,996.0,399.27,278.38
2016,6,20,11,15,958.0,103.5,2.65,23.0,1009.5,455.23,326.88
2016,6,20,11,30,960.0,104.0,2.7,23.0,1023.0,510.6,373.9
2016,6,20,11,45,962.0,103.5,2.75,23.0,1029.5,564.53,418.65
2016,6,20,12,0,964.0,103.0,2.8,23.0,1036.0,617.47,461.45
2016,6,20,12,15,963.0,103.0,2.85,23.0,1034.5,667.76,501.21
2016,6,20,12,30,962.0,103.0,2.9,23.0,1033.0,716.35,538.77
2016,6,20,12,45,962.0,101.5,3.0,23.0,1024.5,762.53,574.07
2016,6,20,13,0,962.0,100.0,3.1,23.0,1016.0,806.49,606.94
2016,6,20,13,15,958.5,99.5,3.15,22.5,999.5,846.1,635.67
2016,6,20,13,30,955.0,99.0,3.2,22.0,983.0,882.82,662.48
2016,6,20,13,45,949.5,98.5,3.25,22.0,960.0,914.79,684.82
2016,6,20,14,0,944.0,98.0,3.3,22.0,937.0,943.47,704.99
2016,6,20,14,15,937.5,97.0,3.35,22.0,907.5,967.34,722.03
2016,6,20,14,30,931.0,96.0,3.4,22.0,878.0,987.68,736.84
2016,6,20,14,45,920.5,95.5,3.45,22.0,842.0,1001.11,747.2
2016,6,20,15,0,910.0,95.0,3.5,22.0,806.0,1010.84,755.31
2016,6,20,15,15,899.0,93.5,3.5,21.5,766.0,1015.29,761.18
2016,6,20,15,30,888.0,92.0,3.5,21.0,726.0,1016.07,764.81
2016,6,20,15,45,872.0,90.5,3.5,21.0,680.5,1008.18,761.32
2016,6,20,16,0,856.0,89.0,3.5,21.0,635.0,996.78,755.66
2016,6,20,16,15,838.5,86.5,3.45,20.5,587.5,979.27,747.01
2016,6,20,16,30,821.0,84.0,3.4,20.0,540.0,971.32,745.0
2016,6,20,16,45,797.0,81.0,3.35,19.5,489.5,940.14,726.78
2016,6,20,17,0,773.0,78.0,3.3,19.0,439.0,906.18,706.48
2016,6,20,17,15,557.5,102.5,3.15,18.5,347.5,722.71,576.39
2016,6,20,17,30,342.0,127.0,3.0,18.0,256.0,526.61,429.06
2016,6,20,17,45,315.0,112.5,2.95,18.0,217.5,455.05,375.1
2016,6,20,18,0,288.0,98.0,2.9,18.0,179.0,408.32,337.84
2016,6,20,18,15,257.5,81.0,2.85,17.5,142.5,354.86,294.26
2016,6,20,18,30,227.0,64.0,2.8,17.0,106.0,301.86,249.3
2016,6,20,18,45,181.5,47.5,2.8,16.5,75.0,237.88,193.24
2016,6,20,19,0,136.0,31.0,2.8,16.0,44.0,195.92,146.28
2016,6,20,19,15,68.0,15.5,2.85,16.0,22.0,83.49,0.0
2016,6,20,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,45,47.0,5.5,1.9,12.5,6.5,0.0,0.0
2016,6,21,5,0,94.0,11.0,1.9,13.0,13.0,8.65,0.0
2016,6,21,5,15,233.5,22.0,1.9,13.5,44.0,18.04,4.55
2016,6,21,5,30,373.0,33.0,1.9,14.0,75.0,27.27,17.53
2016,6,21,5,45,464.0,40.0,1.9,14.5,119.0,33.08,23.4
2016,6,21,6,0,555.0,47.0,1.9,15.0,163.0,39.03,29.01
2016,6,21,6,15,610.5,52.5,1.8,15.5,211.0,43.59,33.21
2016,6,21,6,30,666.0,58.0,1.7,16.0,259.0,52.13,40.78
2016,6,21,6,45,708.0,61.0,1.65,16.5,310.5,54.92,43.12
2016,6,21,7,0,750.0,64.0,1.6,17.0,362.0,57.77,45.43
2016,6,21,7,15,777.5,67.5,1.6,17.5,412.5,60.75,47.8
2016,6,21,7,30,805.0,71.0,1.6,18.0,463.0,63.67,50.07
2016,6,21,7,45,827.0,73.0,1.6,19.0,512.5,73.01,57.72
2016,6,21,8,0,849.0,75.0,1.6,20.0,562.0,75.31,59.24
2016,6,21,8,15,864.5,77.0,1.6,20.5,609.0,77.35,60.65
2016,6,21,8,30,880.0,79.0,1.6,21.0,656.0,79.26,61.96
2016,6,21,8,45,892.0,80.5,1.6,22.0,699.5,80.63,62.68
2016,6,21,9,0,904.0,82.0,1.6,23.0,743.0,81.89,63.31
2016,6,21,9,15,913.5,83.5,1.6,23.5,781.5,82.93,63.9
2016,6,21,9,30,923.0,85.0,1.6,24.0,820.0,83.85,64.38
2016,6,21,9,45,925.5,89.0,1.6,24.5,852.0,109.02,64.59
2016,6,21,10,0,928.0,93.0,1.6,25.0,884.0,165.72,89.73
2016,6,21,10,15,933.0,94.0,1.65,25.0,911.0,221.68,127.66
2016,6,21,10,30,938.0,95.0,1.7,25.0,938.0,278.19,172.7
2016,6,21,10,45,940.5,96.5,1.75,25.5,958.5,334.63,220.17
2016,6,21,11,0,943.0,98.0,1.8,26.0,979.0,390.94,267.99
2016,6,21,11,15,945.5,98.5,1.85,26.0,992.5,446.3,315.07
2016,6,21,11,30,948.0,99.0,1.9,26.0,1006.0,501.13,360.72
2016,6,21,11,45,947.5,100.0,2.0,26.5,1012.0,554.08,403.23
2016,6,21,12,0,947.0,101.0,2.1,27.0,1018.0,605.85,443.57
2016,6,21,12,15,946.5,101.0,2.2,27.0,1016.5,655.56,482.21
2016,6,21,12,30,946.0,101.0,2.3,27.0,1015.0,703.67,518.81
2016,6,21,12,45,940.5,103.0,2.4,27.0,1005.5,747.97,551.99
2016,6,21,13,0,935.0,105.0,2.5,27.0,996.0,789.86,582.89
2016,6,21,13,15,931.5,104.5,2.6,26.5,980.5,828.58,610.77
2016,6,21,13,30,928.0,104.0,2.7,26.0,965.0,864.5,636.84
2016,6,21,13,45,923.5,103.0,2.85,26.0,942.5,896.14,659.24
2016,6,21,14,0,919.0,102.0,3.0,26.0,920.0,924.59,679.63
2016,6,21,14,15,913.0,101.0,3.05,25.5,891.5,948.39,697.7
2016,6,21,14,30,907.0,100.0,3.1,25.0,863.0,968.75,713.7
2016,6,21,14,45,899.0,98.5,3.2,25.0,828.5,983.19,724.97
2016,6,21,15,0,891.0,97.0,3.3,25.0,794.0,994.04,734.07
2016,6,21,15,15,880.5,95.0,3.35,24.5,754.5,998.25,740.06
2016,6,21,15,30,870.0,93.0,3.4,24.0,715.0,998.85,743.88
2016,6,21,15,45,856.5,91.0,3.45,23.5,671.0,992.85,743.47
2016,6,21,16,0,843.0,89.0,3.5,23.0,627.0,983.4,740.91
2016,6,21,16,15,826.0,86.5,3.5,22.5,580.0,979.35,741.77
2016,6,21,16,30,809.0,84.0,3.5,22.0,533.0,959.1,731.59
2016,6,21,16,45,786.5,80.5,3.5,21.5,484.0,928.91,714.53
2016,6,21,17,0,764.0,77.0,3.5,21.0,435.0,895.95,695.25
2016,6,21,17,15,733.5,73.5,3.45,20.5,384.5,852.59,667.75
2016,6,21,17,30,703.0,70.0,3.4,20.0,334.0,807.24,638.01
2016,6,21,17,45,660.5,65.0,3.4,19.5,284.0,753.4,601.05
2016,6,21,18,0,618.0,60.0,3.4,19.0,234.0,693.33,557.63
2016,6,21,18,15,555.5,53.5,3.3,18.0,186.5,613.19,497.1
2016,6,21,18,30,493.0,47.0,3.2,17.0,139.0,534.85,434.63
2016,6,21,18,45,397.5,38.0,3.1,16.5,98.0,428.3,345.41
2016,6,21,19,0,302.0,29.0,3.0,16.0,57.0,328.22,247.36
2016,6,21,19,15,151.0,14.5,3.0,15.5,28.5,163.61,0.0
2016,6,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
