Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,4,45,44.5,5.5,3.5,11.5,6.5,0.0,0.0
2016,6,22,5,0,89.0,11.0,3.6,12.0,13.0,8.65,0.0
2016,6,22,5,15,232.5,22.0,3.65,12.5,44.5,18.05,4.28
2016,6,22,5,30,376.0,33.0,3.7,13.0,76.0,27.3,17.58
2016,6,22,5,45,465.0,41.0,3.75,13.5,119.5,33.9,24.19
2016,6,22,6,0,554.0,49.0,3.8,14.0,163.0,40.58,30.47
2016,6,22,6,15,610.5,54.5,3.8,14.5,212.0,45.1,34.66
2016,6,22,6,30,667.0,60.0,3.8,15.0,261.0,53.75,42.37
2016,6,22,6,45,706.0,64.0,3.8,15.5,312.0,57.21,45.31
2016,6,22,7,0,745.0,68.0,3.8,16.0,363.0,60.67,48.17
2016,6,22,7,15,773.0,71.5,3.75,16.0,414.0,63.55,50.56
2016,6,22,7,30,801.0,75.0,3.7,16.0,465.0,66.39,52.87
2016,6,22,7,45,822.5,77.5,3.65,16.5,514.5,68.34,54.27
2016,6,22,8,0,844.0,80.0,3.6,17.0,564.0,78.38,62.66
2016,6,22,8,15,860.0,82.0,3.55,17.5,611.0,80.35,64.02
2016,6,22,8,30,876.0,84.0,3.5,18.0,658.0,82.19,65.27
2016,6,22,8,45,890.0,85.0,3.5,18.5,702.0,83.26,65.86
2016,6,22,9,0,904.0,86.0,3.5,19.0,746.0,84.21,66.37
2016,6,22,9,15,913.5,87.5,3.45,19.0,784.5,85.2,67.05
2016,6,22,9,30,923.0,89.0,3.4,19.0,823.0,86.04,67.62
2016,6,22,9,45,930.5,90.0,3.35,19.5,856.5,108.99,66.39
2016,6,22,10,0,938.0,91.0,3.3,20.0,890.0,164.89,90.98
2016,6,22,10,15,943.5,92.0,3.3,20.0,917.5,221.49,130.21
2016,6,22,10,30,949.0,93.0,3.3,20.0,945.0,278.69,177.01
2016,6,22,10,45,952.5,93.5,3.3,20.5,966.0,335.41,226.16
2016,6,22,11,0,956.0,94.0,3.3,21.0,987.0,392.08,275.86
2016,6,22,11,15,959.0,94.5,3.3,21.0,1001.0,448.31,325.22
2016,6,22,11,30,962.0,95.0,3.3,21.0,1015.0,504.04,373.17
2016,6,22,11,45,963.0,95.0,3.35,21.0,1021.5,557.74,418.5
2016,6,22,12,0,964.0,95.0,3.4,21.0,1028.0,610.35,461.79
2016,6,22,12,15,964.5,95.0,3.4,21.0,1028.0,661.37,502.62
2016,6,22,12,30,965.0,95.0,3.4,21.0,1028.0,710.84,541.25
2016,6,22,12,45,956.0,100.0,3.4,21.0,1017.5,755.79,575.63
2016,6,22,13,0,947.0,105.0,3.4,21.0,1007.0,798.14,607.4
2016,6,22,13,15,944.5,104.5,3.4,21.0,992.0,838.18,635.33
2016,6,22,13,30,942.0,104.0,3.4,21.0,977.0,875.45,661.24
2016,6,22,13,45,936.5,104.0,3.45,21.0,954.5,907.69,683.94
2016,6,22,14,0,931.0,104.0,3.5,21.0,932.0,936.7,704.5
2016,6,22,14,15,925.5,103.0,3.5,21.0,903.5,961.42,721.89
2016,6,22,14,30,920.0,102.0,3.5,21.0,875.0,982.7,737.07
2016,6,22,14,45,912.5,100.0,3.5,21.0,840.5,997.5,748.04
2016,6,22,15,0,905.0,98.0,3.5,21.0,806.0,1008.65,756.75
2016,6,22,15,15,894.0,96.5,3.5,20.5,766.0,1013.22,762.7
2016,6,22,15,30,883.0,95.0,3.5,20.0,726.0,1014.14,766.42
2016,6,22,15,45,871.0,92.0,3.55,20.0,681.5,1008.71,764.96
2016,6,22,16,0,859.0,89.0,3.6,20.0,637.0,999.73,761.25
2016,6,22,16,15,841.0,86.5,3.6,19.5,589.0,981.81,752.61
2016,6,22,16,30,823.0,84.0,3.6,19.0,541.0,973.43,750.66
2016,6,22,16,45,800.0,80.5,3.65,19.0,491.0,942.67,731.9
2016,6,22,17,0,777.0,77.0,3.7,19.0,441.0,909.11,711.02
2016,6,22,17,15,745.5,73.5,3.7,18.5,389.5,864.61,682.81
2016,6,22,17,30,714.0,70.0,3.7,18.0,338.0,818.11,652.27
2016,6,22,17,45,669.5,65.0,3.75,17.5,287.5,762.14,613.61
2016,6,22,18,0,625.0,60.0,3.8,17.0,237.0,700.01,568.39
2016,6,22,18,15,562.0,54.0,3.8,16.5,189.0,619.95,506.64
2016,6,22,18,30,499.0,48.0,3.8,16.0,141.0,541.6,442.96
2016,6,22,18,45,400.0,39.0,3.8,15.5,99.5,431.84,350.63
2016,6,22,19,0,301.0,30.0,3.8,15.0,58.0,328.58,249.73
2016,6,22,19,15,150.5,15.0,3.8,14.5,29.0,164.34,0.0
2016,6,22,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,54.0,5.0,3.3,11.5,6.5,0.0,0.0
2016,6,23,5,0,108.0,10.0,3.4,12.0,13.0,7.87,0.0
2016,6,23,5,15,254.5,20.5,3.4,12.0,44.5,16.85,3.32
2016,6,23,5,30,401.0,31.0,3.4,12.0,76.0,25.77,16.33
2016,6,23,5,45,493.5,38.0,3.45,12.5,121.0,31.7,22.35
2016,6,23,6,0,586.0,45.0,3.5,13.0,166.0,40.94,30.93
2016,6,23,6,15,641.0,50.0,3.5,13.5,215.5,45.52,35.18
2016,6,23,6,30,696.0,55.0,3.5,14.0,265.0,50.14,39.32
2016,6,23,6,45,737.0,58.5,3.55,15.0,316.5,53.43,42.06
2016,6,23,7,0,778.0,62.0,3.6,16.0,368.0,56.75,44.72
2016,6,23,7,15,804.5,65.0,3.5,16.5,419.5,59.46,46.86
2016,6,23,7,30,831.0,68.0,3.4,17.0,471.0,69.1,55.02
2016,6,23,7,45,851.5,70.0,3.35,17.5,521.0,71.56,56.84
2016,6,23,8,0,872.0,72.0,3.3,18.0,571.0,73.92,58.56
2016,6,23,8,15,886.0,74.0,3.25,18.5,618.0,76.0,60.04
2016,6,23,8,30,900.0,76.0,3.2,19.0,665.0,77.95,61.4
2016,6,23,8,45,911.5,77.0,3.15,19.5,708.0,79.09,62.07
2016,6,23,9,0,923.0,78.0,3.1,20.0,751.0,80.13,62.65
2016,6,23,9,15,930.0,79.5,3.05,20.0,788.5,81.19,63.41
2016,6,23,9,30,937.0,81.0,3.0,20.0,826.0,82.12,64.05
2016,6,23,9,45,936.5,85.5,3.0,20.5,856.5,105.97,64.11
2016,6,23,10,0,936.0,90.0,3.0,21.0,887.0,163.19,89.5
2016,6,23,10,15,939.5,91.0,3.05,21.0,913.0,219.32,128.13
2016,6,23,10,30,943.0,92.0,3.1,21.0,939.0,275.83,174.2
2016,6,23,10,45,946.0,92.0,3.2,21.5,958.5,331.76,222.57
2016,6,23,11,0,949.0,92.0,3.3,22.0,978.0,387.58,271.51
2016,6,23,11,15,950.5,92.5,3.4,22.0,990.5,442.8,320.11
2016,6,23,11,30,952.0,93.0,3.5,22.0,1003.0,497.37,367.28
2016,6,23,11,45,953.0,92.0,3.6,22.0,1009.0,549.84,411.76
2016,6,23,12,0,954.0,91.0,3.7,22.0,1015.0,601.18,454.26
2016,6,23,12,15,954.0,91.0,3.8,21.5,1014.0,651.32,495.74
2016,6,23,12,30,954.0,91.0,3.9,21.0,1013.0,699.86,535.26
2016,6,23,12,45,949.5,93.0,4.0,21.0,1004.0,745.02,570.52
2016,6,23,13,0,945.0,95.0,4.1,21.0,995.0,787.81,603.22
2016,6,23,13,15,942.5,94.5,4.1,21.0,980.0,827.46,631.24
2016,6,23,13,30,940.0,94.0,4.1,21.0,965.0,864.35,657.25
2016,6,23,13,45,939.0,91.5,4.2,21.0,944.0,897.75,681.25
2016,6,23,14,0,938.0,89.0,4.3,21.0,923.0,928.04,703.17
2016,6,23,14,15,932.0,88.0,4.35,20.5,894.5,952.04,721.98
2016,6,23,14,30,926.0,87.0,4.4,20.0,866.0,972.55,738.58
2016,6,23,14,45,920.0,84.5,4.45,20.0,832.0,987.93,750.6
2016,6,23,15,0,914.0,82.0,4.5,20.0,798.0,999.66,760.33
2016,6,23,15,15,903.5,80.5,4.5,20.0,758.0,1004.39,765.01
2016,6,23,15,30,893.0,79.0,4.5,20.0,718.0,1005.47,767.4
2016,6,23,15,45,879.5,77.5,4.5,20.0,673.5,999.91,765.4
2016,6,23,16,0,866.0,76.0,4.5,20.0,629.0,990.85,761.17
2016,6,23,16,15,849.0,73.5,4.5,19.5,581.5,973.57,752.83
2016,6,23,16,30,832.0,71.0,4.5,19.0,534.0,953.07,742.24
2016,6,23,16,45,808.5,69.0,4.5,19.0,484.5,923.67,723.8
2016,6,23,17,0,785.0,67.0,4.5,19.0,435.0,903.6,711.87
2016,6,23,17,15,756.0,64.0,4.4,18.5,384.5,862.2,684.73
2016,6,23,17,30,727.0,61.0,4.3,18.0,334.0,818.83,655.51
2016,6,23,17,45,684.5,57.0,4.25,17.5,284.0,759.59,613.7
2016,6,23,18,0,642.0,53.0,4.2,17.0,234.0,699.7,569.54
2016,6,23,18,15,582.5,47.5,4.05,16.5,187.0,622.31,509.18
2016,6,23,18,30,523.0,42.0,3.9,16.0,140.0,553.95,452.83
2016,6,23,18,45,426.5,34.5,3.8,15.5,99.0,447.85,363.24
2016,6,23,19,0,330.0,27.0,3.7,15.0,58.0,348.37,264.82
2016,6,23,19,15,165.0,13.5,3.65,14.5,29.0,172.81,0.0
2016,6,23,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,24,4,45,49.5,5.0,3.0,11.5,6.0,0.0,0.0
2016,6,24,5,0,99.0,10.0,3.1,12.0,12.0,7.87,0.0
2016,6,24,5,15,247.0,20.5,3.1,12.5,43.5,16.84,2.92
2016,6,24,5,30,395.0,31.0,3.1,13.0,75.0,25.75,16.2
2016,6,24,5,45,481.5,39.0,3.15,13.5,119.0,32.42,22.87
2016,6,24,6,0,568.0,47.0,3.2,14.0,163.0,39.16,29.21
2016,6,24,6,15,624.5,52.0,3.1,14.5,212.5,46.98,36.34
2016,6,24,6,30,681.0,57.0,3.0,15.0,262.0,51.54,40.41
2016,6,24,6,45,357.5,101.5,2.9,15.5,211.0,72.26,58.62
2016,6,24,7,0,34.0,146.0,2.8,16.0,160.0,101.7,84.14
2016,6,24,7,15,88.0,174.5,2.65,16.5,216.0,120.05,99.57
2016,6,24,7,30,142.0,203.0,2.5,17.0,272.0,133.87,110.87
2016,6,24,7,45,497.0,141.0,2.35,17.5,419.5,96.25,78.06
2016,6,24,8,0,852.0,79.0,2.2,18.0,567.0,77.92,61.97
2016,6,24,8,15,867.5,81.5,2.1,18.5,614.0,80.23,63.64
2016,6,24,8,30,883.0,84.0,2.0,19.0,661.0,82.39,65.15
2016,6,24,8,45,894.0,86.5,1.95,19.5,704.0,84.26,66.42
2016,6,24,9,0,905.0,89.0,1.9,20.0,747.0,85.97,67.55
2016,6,24,9,15,914.0,90.5,1.85,20.5,786.0,86.9,68.03
2016,6,24,9,30,923.0,92.0,1.8,21.0,825.0,87.68,68.4
2016,6,24,9,45,931.0,92.5,1.8,21.5,859.0,108.49,66.41
2016,6,24,10,0,939.0,93.0,1.8,22.0,893.0,164.25,89.86
2016,6,24,10,15,944.5,94.0,1.8,22.0,920.5,220.94,128.24
2016,6,24,10,30,950.0,95.0,1.8,22.0,948.0,278.24,174.18
2016,6,24,10,45,953.5,95.5,1.85,22.5,968.5,335.08,222.49
2016,6,24,11,0,957.0,96.0,1.9,23.0,989.0,391.88,271.34
2016,6,24,11,15,959.5,96.5,1.95,23.0,1003.0,448.04,319.71
2016,6,24,11,30,962.0,97.0,2.0,23.0,1017.0,503.65,366.64
2016,6,24,11,45,963.0,97.5,2.15,23.5,1023.5,557.79,410.84
2016,6,24,12,0,964.0,98.0,2.3,24.0,1030.0,610.87,452.95
2016,6,24,12,15,963.5,98.0,2.4,24.0,1029.5,661.43,492.8
2016,6,24,12,30,963.0,98.0,2.5,24.0,1029.0,710.35,530.54
2016,6,24,12,45,953.0,103.0,2.6,24.0,1018.5,754.68,564.15
2016,6,24,13,0,943.0,108.0,2.7,24.0,1008.0,796.31,595.25
2016,6,24,13,15,940.5,107.5,2.8,24.0,992.5,836.38,623.31
2016,6,24,13,30,938.0,107.0,2.9,24.0,977.0,873.69,649.33
2016,6,24,13,45,933.5,106.5,3.0,24.0,955.0,906.39,672.26
2016,6,24,14,0,929.0,106.0,3.1,24.0,933.0,935.9,693.14
2016,6,24,14,15,923.0,105.0,3.1,23.5,904.5,960.28,711.34
2016,6,24,14,30,917.0,104.0,3.1,23.0,876.0,981.18,727.42
2016,6,24,14,45,908.5,102.5,3.15,23.0,841.0,995.65,738.39
2016,6,24,15,0,900.0,101.0,3.2,23.0,806.0,1006.47,747.16
2016,6,24,15,15,889.5,99.5,3.15,23.0,766.5,1011.66,751.58
2016,6,24,15,30,879.0,98.0,3.1,23.0,727.0,1013.23,753.81
2016,6,24,15,45,865.0,96.0,3.1,23.0,682.5,1007.09,751.53
2016,6,24,16,0,851.0,94.0,3.1,23.0,638.0,997.46,747.12
2016,6,24,16,15,833.0,91.0,3.1,22.5,590.0,992.27,747.29
2016,6,24,16,30,815.0,88.0,3.1,22.0,542.0,970.53,736.27
2016,6,24,16,45,790.5,85.0,3.1,21.5,492.0,939.06,718.59
2016,6,24,17,0,766.0,82.0,3.1,21.0,442.0,904.81,698.69
2016,6,24,17,15,734.0,78.0,3.05,20.5,390.5,859.33,669.98
2016,6,24,17,30,702.0,74.0,3.0,20.0,339.0,818.43,643.73
2016,6,24,17,45,657.0,69.0,3.0,19.5,288.0,756.49,601.24
2016,6,24,18,0,612.0,64.0,3.0,19.0,237.0,694.13,556.54
2016,6,24,18,15,547.0,57.0,2.9,18.0,189.0,611.11,494.19
2016,6,24,18,30,482.0,50.0,2.8,17.0,141.0,529.9,429.86
2016,6,24,18,45,382.0,40.5,2.7,16.5,99.5,419.03,337.72
2016,6,24,19,0,282.0,31.0,2.6,16.0,58.0,314.7,238.09
2016,6,24,19,15,141.0,15.5,2.6,15.5,29.0,158.4,0.0
2016,6,24,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,25,4,45,38.5,5.0,1.45,12.5,5.5,0.0,0.0
2016,6,25,5,0,77.0,10.0,1.4,13.0,11.0,7.87,0.0
2016,6,25,5,15,219.0,21.5,1.4,13.5,42.0,17.62,2.84
2016,6,25,5,30,361.0,33.0,1.4,14.0,73.0,27.26,17.39
2016,6,25,5,45,452.5,41.0,1.4,15.0,116.5,33.84,23.98
2016,6,25,6,0,544.0,49.0,1.4,16.0,160.0,40.51,30.17
2016,6,25,6,15,601.5,54.5,1.35,16.5,209.0,45.01,34.32
2016,6,25,6,30,659.0,60.0,1.3,17.0,258.0,53.66,41.96
2016,6,25,6,45,700.5,64.5,1.3,17.5,309.0,57.53,45.24
2016,6,25,7,0,742.0,69.0,1.3,18.0,360.0,61.38,48.41
2016,6,25,7,15,770.5,72.5,1.3,18.5,411.5,64.25,50.65
2016,6,25,7,30,799.0,76.0,1.3,19.0,463.0,67.07,52.8
2016,6,25,7,45,821.5,78.5,1.35,19.5,513.0,69.02,54.18
2016,6,25,8,0,844.0,81.0,1.4,20.0,563.0,78.99,62.39
2016,6,25,8,15,860.0,83.0,1.45,20.5,610.0,80.96,63.72
2016,6,25,8,30,876.0,85.0,1.5,21.0,657.0,82.79,64.94
2016,6,25,8,45,889.0,87.0,1.55,22.0,701.0,84.41,65.85
2016,6,25,9,0,902.0,89.0,1.6,23.0,745.0,85.88,66.64
2016,6,25,9,15,911.5,90.5,1.65,23.0,784.0,86.82,67.26
2016,6,25,9,30,921.0,92.0,1.7,23.0,823.0,87.62,67.79
2016,6,25,9,45,922.0,96.5,1.75,23.5,855.0,109.14,67.07
2016,6,25,10,0,923.0,101.0,1.8,24.0,887.0,165.83,91.15
2016,6,25,10,15,928.5,102.5,1.9,24.0,914.5,222.02,128.76
2016,6,25,10,30,934.0,104.0,2.0,24.0,942.0,278.83,173.95
2016,6,25,10,45,937.5,105.0,2.1,24.5,962.5,335.22,221.54
2016,6,25,11,0,941.0,106.0,2.2,25.0,983.0,391.6,269.78
2016,6,25,11,15,943.5,106.5,2.25,25.0,997.0,447.07,317.33
2016,6,25,11,30,946.0,107.0,2.3,25.0,1011.0,502.04,363.53
2016,6,25,11,45,946.5,107.5,2.4,25.0,1017.5,555.32,407.48
2016,6,25,12,0,947.0,108.0,2.5,25.0,1024.0,607.55,449.51
2016,6,25,12,15,947.0,108.0,2.55,25.0,1023.5,657.88,488.89
2016,6,25,12,30,947.0,108.0,2.6,25.0,1023.0,706.68,526.2
2016,6,25,12,45,947.5,106.5,2.7,25.0,1015.5,752.87,561.16
2016,6,25,13,0,948.0,105.0,2.8,25.0,1008.0,796.95,594.03
2016,6,25,13,15,945.5,104.5,2.85,24.5,993.0,837.15,622.94
2016,6,25,13,30,943.0,104.0,2.9,24.0,978.0,874.61,649.94
2016,6,25,13,45,938.5,103.0,2.95,24.0,956.0,906.97,672.29
2016,6,25,14,0,934.0,102.0,3.0,24.0,934.0,936.1,692.54
2016,6,25,14,15,928.5,101.0,3.05,24.0,905.5,961.0,710.05
2016,6,25,14,30,923.0,100.0,3.1,24.0,877.0,982.44,725.42
2016,6,25,14,45,915.0,98.5,3.15,24.0,842.5,997.45,736.69
2016,6,25,15,0,907.0,97.0,3.2,24.0,808.0,1008.81,745.77
2016,6,25,15,15,897.0,95.0,3.2,23.5,768.0,1013.97,752.03
2016,6,25,15,30,887.0,93.0,3.2,23.0,728.0,1015.47,756.1
2016,6,25,15,45,874.0,90.5,3.25,23.0,684.0,1009.73,754.49
2016,6,25,16,0,861.0,88.0,3.3,23.0,640.0,1000.44,750.68
2016,6,25,16,15,843.5,85.5,3.25,22.5,592.0,983.14,742.27
2016,6,25,16,30,826.0,83.0,3.2,22.0,544.0,975.34,740.4
2016,6,25,16,45,804.0,80.0,3.2,22.0,494.0,946.35,722.91
2016,6,25,17,0,782.0,77.0,3.2,22.0,444.0,914.52,703.39
2016,6,25,17,15,751.5,73.0,3.15,21.5,392.5,870.38,675.78
2016,6,25,17,30,721.0,69.0,3.1,21.0,341.0,824.21,645.92
2016,6,25,17,45,678.0,64.5,3.05,20.5,290.5,763.78,604.49
2016,6,25,18,0,635.0,60.0,3.0,20.0,240.0,709.93,566.09
2016,6,25,18,15,572.5,53.5,2.85,19.0,191.5,629.33,505.81
2016,6,25,18,30,510.0,47.0,2.7,18.0,143.0,550.47,443.6
2016,6,25,18,45,412.0,38.5,2.6,17.5,101.0,441.8,353.81
2016,6,25,19,0,314.0,30.0,2.5,17.0,59.0,339.46,255.53
2016,6,25,19,15,157.0,15.0,2.55,16.5,29.5,169.87,0.0
2016,6,25,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,5,15,173.5,16.0,1.9,13.5,35.0,12.9,0.18
2016,6,26,5,30,347.0,32.0,1.9,14.0,70.0,26.37,16.59
2016,6,26,5,45,434.5,40.5,1.9,14.5,112.5,33.32,23.56
2016,6,26,6,0,522.0,49.0,1.9,15.0,155.0,40.33,30.12
2016,6,26,6,15,579.0,55.0,1.8,15.5,203.0,45.15,34.58
2016,6,26,6,30,636.0,61.0,1.7,16.0,251.0,50.01,38.9
2016,6,26,6,45,677.0,65.5,1.6,16.5,301.0,57.97,45.82
2016,6,26,7,0,718.0,70.0,1.5,17.0,351.0,61.74,48.93
2016,6,26,7,15,746.5,73.5,1.45,17.5,401.5,64.53,51.11
2016,6,26,7,30,775.0,77.0,1.4,18.0,452.0,67.28,53.22
2016,6,26,7,45,797.5,79.5,1.4,19.0,501.0,69.16,54.43
2016,6,26,8,0,820.0,82.0,1.4,20.0,550.0,71.0,55.58
2016,6,26,8,15,836.0,84.5,1.4,20.5,596.5,81.25,63.98
2016,6,26,8,30,852.0,87.0,1.4,21.0,643.0,83.33,65.39
2016,6,26,8,45,864.5,89.0,1.45,22.0,685.5,84.87,66.23
2016,6,26,9,0,877.0,91.0,1.5,23.0,728.0,86.26,66.95
2016,6,26,9,15,886.5,92.5,1.55,23.0,766.5,87.13,67.52
2016,6,26,9,30,896.0,94.0,1.6,23.0,805.0,87.87,67.99
2016,6,26,9,45,905.5,94.0,1.7,23.5,838.5,105.91,65.35
2016,6,26,10,0,915.0,94.0,1.8,24.0,872.0,160.13,87.23
2016,6,26,10,15,920.0,95.0,1.85,24.5,898.5,215.4,123.82
2016,6,26,10,30,925.0,96.0,1.9,25.0,925.0,271.24,167.78
2016,6,26,10,45,926.5,98.0,2.0,25.5,945.0,327.04,214.79
2016,6,26,11,0,928.0,100.0,2.1,26.0,965.0,382.64,262.29
2016,6,26,11,15,930.0,100.5,2.15,26.0,978.5,437.12,308.91
2016,6,26,11,30,932.0,101.0,2.2,26.0,992.0,491.04,354.16
2016,6,26,11,45,931.0,102.5,2.3,26.0,997.5,543.4,397.28
2016,6,26,12,0,930.0,104.0,2.4,26.0,1003.0,594.6,438.42
2016,6,26,12,15,929.5,104.0,2.5,26.0,1002.5,643.7,477.02
2016,6,26,12,30,929.0,104.0,2.6,26.0,1002.0,691.25,513.62
2016,6,26,12,45,918.0,110.0,2.75,26.0,991.0,734.32,546.43
2016,6,26,13,0,907.0,116.0,2.9,26.0,980.0,774.76,576.83
2016,6,26,13,15,904.0,115.0,2.95,26.0,965.0,812.91,603.66
2016,6,26,13,30,901.0,114.0,3.0,26.0,950.0,848.35,628.07
2016,6,26,13,45,896.5,113.0,3.1,26.0,928.5,879.63,650.0
2016,6,26,14,0,892.0,112.0,3.2,26.0,907.0,907.8,669.93
2016,6,26,14,15,886.0,111.0,3.25,25.5,879.0,931.4,687.93
2016,6,26,14,30,880.0,110.0,3.3,25.0,851.0,951.65,703.91
2016,6,26,14,45,871.0,108.5,3.4,25.0,817.0,965.1,714.51
2016,6,26,15,0,862.0,107.0,3.5,25.0,783.0,975.01,722.97
2016,6,26,15,15,851.0,105.0,3.5,25.0,744.0,978.86,726.89
2016,6,26,15,30,840.0,103.0,3.5,25.0,705.0,979.17,728.66
2016,6,26,15,45,825.5,101.0,3.55,25.0,661.5,985.98,735.33
2016,6,26,16,0,811.0,99.0,3.6,25.0,618.0,975.88,730.75
2016,6,26,16,15,793.0,96.0,3.55,24.5,571.5,957.59,721.6
2016,6,26,16,30,775.0,93.0,3.5,24.0,525.0,936.1,710.3
2016,6,26,16,45,752.0,89.0,3.5,23.5,476.0,905.26,692.75
2016,6,26,17,0,729.0,85.0,3.5,23.0,427.0,871.71,673.01
2016,6,26,17,15,697.0,80.5,3.4,22.5,377.5,832.43,648.14
2016,6,26,17,30,665.0,76.0,3.3,22.0,328.0,785.69,617.18
2016,6,26,17,45,624.5,70.5,3.25,21.5,279.0,728.13,577.39
2016,6,26,18,0,584.0,65.0,3.2,21.0,230.0,670.03,535.45
2016,6,26,18,15,521.5,57.5,3.05,20.0,183.5,589.32,474.67
2016,6,26,18,30,459.0,50.0,2.9,19.0,137.0,510.39,412.1
2016,6,26,18,45,369.5,40.0,2.8,18.5,97.0,408.43,327.32
2016,6,26,19,0,280.0,30.0,2.7,18.0,57.0,312.55,235.15
2016,6,26,19,15,140.0,15.0,2.7,17.5,28.5,157.12,0.0
2016,6,26,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,5,15,172.0,15.5,2.15,14.5,34.5,12.49,0.0
2016,6,27,5,30,344.0,31.0,2.1,15.0,69.0,25.54,15.76
2016,6,27,5,45,429.5,39.5,2.1,15.5,110.5,32.5,22.71
2016,6,27,6,0,515.0,48.0,2.1,16.0,152.0,39.5,29.24
2016,6,27,6,15,572.5,54.0,2.0,16.5,199.5,44.34,33.7
2016,6,27,6,30,630.0,60.0,1.9,17.0,247.0,49.21,38.02
2016,6,27,6,45,669.5,65.0,1.8,17.5,297.0,57.47,45.2
2016,6,27,7,0,709.0,70.0,1.7,18.0,347.0,61.6,48.61
2016,6,27,7,15,738.5,73.5,1.65,18.5,397.0,64.39,50.78
2016,6,27,7,30,768.0,77.0,1.6,19.0,447.0,67.15,52.88
2016,6,27,7,45,789.5,80.0,1.6,20.0,496.0,69.33,54.35
2016,6,27,8,0,811.0,83.0,1.6,21.0,545.0,71.45,55.74
2016,6,27,8,15,828.0,85.5,1.65,21.5,592.0,81.65,64.07
2016,6,27,8,30,845.0,88.0,1.7,22.0,639.0,83.74,65.49
2016,6,27,8,45,858.5,90.0,1.75,23.0,682.0,85.28,66.32
2016,6,27,9,0,872.0,92.0,1.8,24.0,725.0,86.68,67.04
2016,6,27,9,15,882.5,93.5,1.85,24.5,764.0,87.56,67.47
2016,6,27,9,30,893.0,95.0,1.9,25.0,803.0,88.31,67.81
2016,6,27,9,45,889.5,103.0,1.95,25.5,833.0,108.77,67.88
2016,6,27,10,0,886.0,111.0,2.0,26.0,863.0,165.04,91.6
2016,6,27,10,15,892.5,112.0,2.05,26.0,891.0,219.18,127.17
2016,6,27,10,30,899.0,113.0,2.1,26.0,919.0,274.05,170.27
2016,6,27,10,45,903.5,114.0,2.2,26.5,940.0,328.91,216.13
2016,6,27,11,0,908.0,115.0,2.3,27.0,961.0,383.91,262.79
2016,6,27,11,15,910.5,115.5,2.4,27.0,975.0,437.77,308.81
2016,6,27,11,30,913.0,116.0,2.5,27.0,989.0,491.18,353.62
2016,6,27,11,45,914.5,116.5,2.6,27.5,996.0,543.47,395.77
2016,6,27,12,0,916.0,117.0,2.7,28.0,1003.0,594.88,436.02
2016,6,27,12,15,916.0,117.0,2.8,28.0,1002.5,643.99,474.4
2016,6,27,12,30,916.0,117.0,2.9,28.0,1002.0,691.64,510.86
2016,6,27,12,45,920.0,113.0,3.0,28.0,996.0,737.34,545.29
2016,6,27,13,0,924.0,109.0,3.1,28.0,990.0,781.12,577.82
2016,6,27,13,15,921.0,108.5,3.15,27.5,975.0,820.19,606.07
2016,6,27,13,30,918.0,108.0,3.2,27.0,960.0,856.53,632.23
2016,6,27,13,45,914.0,107.0,3.3,27.0,938.0,888.68,654.66
2016,6,27,14,0,910.0,106.0,3.4,27.0,916.0,917.71,675.08
2016,6,27,14,15,904.0,104.5,3.45,27.0,887.5,941.2,691.61
2016,6,27,14,30,898.0,103.0,3.5,27.0,859.0,961.26,706.0
2016,6,27,14,45,890.5,101.0,3.6,27.0,825.5,975.87,717.29
2016,6,27,15,0,883.0,99.0,3.7,27.0,792.0,986.9,726.4
2016,6,27,15,15,872.5,97.5,3.75,26.5,752.5,991.92,732.86
2016,6,27,15,30,862.0,96.0,3.8,26.0,713.0,993.38,737.18
2016,6,27,15,45,850.5,93.0,3.85,26.0,670.0,988.57,736.05
2016,6,27,16,0,839.0,90.0,3.9,26.0,627.0,980.28,732.76
2016,6,27,16,15,822.0,87.0,3.9,25.5,580.0,975.93,733.4
2016,6,27,16,30,805.0,84.0,3.9,25.0,533.0,955.32,723.01
2016,6,27,16,45,784.5,80.5,3.9,24.5,484.5,927.43,707.6
2016,6,27,17,0,764.0,77.0,3.9,24.0,436.0,896.73,689.98
2016,6,27,17,15,734.0,73.0,3.8,23.5,385.5,853.4,662.44
2016,6,27,17,30,704.0,69.0,3.7,23.0,335.0,808.07,632.73
2016,6,27,17,45,664.0,64.0,3.6,22.5,285.5,750.27,592.77
2016,6,27,18,0,624.0,59.0,3.5,22.0,236.0,698.71,555.72
2016,6,27,18,15,563.5,52.5,3.35,21.0,188.5,620.24,497.04
2016,6,27,18,30,503.0,46.0,3.2,20.0,141.0,543.46,436.47
2016,6,27,18,45,410.5,37.5,3.1,19.5,100.0,439.65,350.56
2016,6,27,19,0,318.0,29.0,3.0,19.0,59.0,341.96,256.19
2016,6,27,19,15,159.0,14.5,2.95,18.5,29.5,170.75,0.0
2016,6,27,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,5,15,167.0,16.0,2.2,13.5,34.0,12.9,0.0
2016,6,28,5,30,334.0,32.0,2.1,14.0,68.0,26.34,16.45
2016,6,28,5,45,418.0,41.0,2.05,14.5,109.5,33.64,23.8
2016,6,28,6,0,502.0,50.0,2.0,15.0,151.0,40.96,30.66
2016,6,28,6,15,560.5,56.5,1.9,15.0,198.5,46.11,35.49
2016,6,28,6,30,619.0,63.0,1.8,15.0,246.0,51.28,40.18
2016,6,28,6,45,660.0,68.0,1.7,15.5,296.0,55.11,43.48
2016,6,28,7,0,701.0,73.0,1.6,16.0,346.0,63.75,50.91
2016,6,28,7,15,731.0,77.0,1.55,16.5,396.5,66.82,53.33
2016,6,28,7,30,761.0,81.0,1.5,17.0,447.0,69.85,55.67
2016,6,28,7,45,785.0,83.5,1.5,18.0,496.5,71.64,56.79
2016,6,28,8,0,809.0,86.0,1.5,19.0,546.0,73.4,57.87
2016,6,28,8,15,826.5,88.5,1.5,19.5,593.0,74.94,58.88
2016,6,28,8,30,844.0,91.0,1.5,20.0,640.0,85.5,67.52
2016,6,28,8,45,859.0,92.5,1.55,21.0,683.5,86.75,68.1
2016,6,28,9,0,874.0,94.0,1.6,22.0,727.0,87.88,68.59
2016,6,28,9,15,884.5,95.5,1.65,22.5,766.0,88.74,69.0
2016,6,28,9,30,895.0,97.0,1.7,23.0,805.0,89.46,69.32
2016,6,28,9,45,902.5,98.5,1.75,23.5,839.0,106.04,66.79
2016,6,28,10,0,910.0,100.0,1.8,24.0,873.0,160.78,88.37
2016,6,28,10,15,916.0,101.5,1.85,24.0,900.5,216.34,124.99
2016,6,28,10,30,922.0,103.0,1.9,24.0,928.0,272.59,169.41
2016,6,28,10,45,925.5,104.0,2.0,24.0,949.0,328.35,216.81
2016,6,28,11,0,929.0,105.0,2.1,24.0,970.0,384.11,265.13
2016,6,28,11,15,932.0,105.5,2.15,24.0,984.5,439.19,312.53
2016,6,28,11,30,935.0,106.0,2.2,24.0,999.0,493.83,358.65
2016,6,28,11,45,935.5,107.0,2.3,24.5,1006.0,546.94,401.87
2016,6,28,12,0,936.0,108.0,2.4,25.0,1013.0,599.04,443.02
2016,6,28,12,15,936.5,108.0,2.45,25.0,1013.0,649.23,482.32
2016,6,28,12,30,937.0,108.0,2.5,25.0,1013.0,697.97,519.6
2016,6,28,12,45,928.5,112.5,2.6,25.0,1003.0,742.19,553.06
2016,6,28,13,0,920.0,117.0,2.7,25.0,993.0,783.9,584.15
2016,6,28,13,15,917.5,116.0,2.75,24.5,978.5,823.11,612.89
2016,6,28,13,30,915.0,115.0,2.8,24.0,964.0,859.6,639.27
2016,6,28,13,45,912.5,113.0,2.85,24.0,943.0,892.33,661.89
2016,6,28,14,0,910.0,111.0,2.9,24.0,922.0,921.97,682.49
2016,6,28,14,15,904.0,110.0,2.95,24.0,894.0,946.17,699.56
2016,6,28,14,30,898.0,109.0,3.0,24.0,866.0,966.96,714.5
2016,6,28,14,45,892.5,106.0,3.05,24.0,832.5,982.72,726.29
2016,6,28,15,0,887.0,103.0,3.1,24.0,799.0,994.91,735.9
2016,6,28,15,15,876.5,101.5,3.1,23.5,759.5,1000.18,742.18
2016,6,28,15,30,866.0,100.0,3.1,23.0,720.0,1001.85,746.32
2016,6,28,15,45,854.5,96.5,3.1,23.0,676.5,996.68,744.65
2016,6,28,16,0,843.0,93.0,3.1,23.0,633.0,987.97,740.81
2016,6,28,16,15,825.5,90.5,3.05,22.5,586.0,984.03,741.37
2016,6,28,16,30,808.0,88.0,3.0,22.0,539.0,963.63,730.81
2016,6,28,16,45,786.5,84.0,3.0,21.5,489.5,934.13,714.45
2016,6,28,17,0,765.0,80.0,3.0,21.0,440.0,901.8,695.87
2016,6,28,17,15,734.0,76.0,2.95,20.5,389.0,857.47,667.98
2016,6,28,17,30,703.0,72.0,2.9,20.0,338.0,811.13,637.85
2016,6,28,17,45,662.0,67.0,2.9,19.5,288.0,759.2,602.72
2016,6,28,18,0,621.0,62.0,2.9,19.0,238.0,700.55,560.84
2016,6,28,18,15,558.5,55.5,2.85,18.0,190.5,620.29,500.97
2016,6,28,18,30,496.0,49.0,2.8,17.0,143.0,541.67,438.93
2016,6,28,18,45,400.5,39.5,2.75,16.5,101.0,434.08,349.56
2016,6,28,19,0,305.0,30.0,2.7,16.0,59.0,332.81,251.99
2016,6,28,19,15,152.5,15.0,2.8,15.5,29.5,166.78,0.0
2016,6,28,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,5,15,158.0,17.0,2.65,12.5,34.0,13.72,0.0
2016,6,29,5,30,316.0,34.0,2.6,13.0,68.0,27.96,17.81
2016,6,29,5,45,412.0,43.0,2.6,13.5,111.0,35.25,25.28
2016,6,29,6,0,508.0,52.0,2.6,14.0,154.0,42.6,32.22
2016,6,29,6,15,569.5,58.5,2.55,14.0,202.5,47.74,37.08
2016,6,29,6,30,631.0,65.0,2.5,14.0,251.0,52.91,41.8
2016,6,29,6,45,388.0,110.0,2.5,14.5,231.5,78.25,64.16
2016,6,29,7,0,145.0,155.0,2.5,15.0,212.0,105.92,88.16
2016,6,29,7,15,98.0,172.0,2.45,15.5,213.0,115.51,96.03
2016,6,29,7,30,51.0,189.0,2.4,16.0,214.0,128.64,106.84
2016,6,29,7,45,122.5,217.0,2.4,16.5,284.5,141.5,117.24
2016,6,29,8,0,194.0,245.0,2.4,17.0,355.0,158.02,130.62
2016,6,29,8,15,524.5,170.0,2.4,17.5,502.5,111.32,90.4
2016,6,29,8,30,855.0,95.0,2.4,18.0,650.0,88.16,70.33
2016,6,29,8,45,656.0,178.5,2.4,18.5,621.5,114.11,91.99
2016,6,29,9,0,457.0,262.0,2.4,19.0,593.0,152.02,123.23
2016,6,29,9,15,479.0,270.5,2.4,19.0,634.0,153.99,124.51
2016,6,29,9,30,501.0,279.0,2.4,19.0,675.0,155.74,125.7
2016,6,29,9,45,706.0,194.5,2.45,19.5,779.0,125.94,86.9
2016,6,29,10,0,911.0,110.0,2.5,20.0,883.0,165.14,93.55
2016,6,29,10,15,917.0,111.0,2.55,20.0,910.5,220.65,130.57
2016,6,29,10,30,923.0,112.0,2.6,20.0,938.0,276.84,175.66
2016,6,29,10,45,927.5,112.5,2.65,20.5,959.5,332.82,223.6
2016,6,29,11,0,932.0,113.0,2.7,21.0,981.0,388.9,272.41
2016,6,29,11,15,935.0,113.5,2.7,21.0,995.0,444.32,320.79
2016,6,29,11,30,938.0,114.0,2.7,21.0,1009.0,499.32,367.85
2016,6,29,11,45,939.0,114.5,2.75,21.0,1016.0,552.73,412.66
2016,6,29,12,0,940.0,115.0,2.8,21.0,1023.0,605.16,455.53
2016,6,29,12,15,940.0,115.0,2.85,21.0,1022.5,655.49,495.73
2016,6,29,12,30,940.0,115.0,2.9,21.0,1022.0,704.32,533.85
2016,6,29,12,45,937.5,115.0,2.95,21.0,1014.0,749.66,568.63
2016,6,29,13,0,935.0,115.0,3.0,21.0,1006.0,792.76,601.15
2016,6,29,13,15,932.5,114.5,3.0,21.0,991.0,832.97,629.52
2016,6,29,13,30,930.0,114.0,3.0,21.0,976.0,870.48,655.41
2016,6,29,13,45,926.0,112.5,3.05,21.0,954.0,902.92,678.12
2016,6,29,14,0,922.0,111.0,3.1,21.0,932.0,932.17,698.73
2016,6,29,14,15,916.0,110.0,3.1,20.5,903.5,956.78,717.29
2016,6,29,14,30,910.0,109.0,3.1,20.0,875.0,977.94,733.71
2016,6,29,14,45,902.5,107.0,3.1,20.0,841.0,993.13,744.89
2016,6,29,15,0,895.0,105.0,3.1,20.0,807.0,1004.7,753.83
2016,6,29,15,15,884.5,103.0,3.1,20.0,767.0,1009.65,758.54
2016,6,29,15,30,874.0,101.0,3.1,20.0,727.0,1010.96,761.03
2016,6,29,15,45,860.0,98.5,3.1,20.0,682.5,1004.55,758.53
2016,6,29,16,0,846.0,96.0,3.1,20.0,638.0,1007.96,762.88
2016,6,29,16,15,828.0,93.5,3.1,19.5,590.5,990.42,754.54
2016,6,29,16,30,810.0,91.0,3.1,19.0,543.0,969.56,744.08
2016,6,29,16,45,786.0,87.5,3.1,18.5,492.5,938.2,726.24
2016,6,29,17,0,762.0,84.0,3.1,18.0,442.0,904.03,706.13
2016,6,29,17,15,730.0,80.0,3.1,17.5,391.0,858.73,677.52
2016,6,29,17,30,698.0,76.0,3.1,17.0,340.0,818.37,651.63
2016,6,29,17,45,651.5,71.0,3.15,17.0,289.0,755.15,606.73
2016,6,29,18,0,605.0,66.0,3.2,17.0,238.0,691.53,559.7
2016,6,29,18,15,539.5,59.0,3.15,16.5,190.0,608.16,495.68
2016,6,29,18,30,474.0,52.0,3.1,16.0,142.0,526.49,429.73
2016,6,29,18,45,371.0,42.5,3.1,15.5,100.0,412.99,335.05
2016,6,29,19,0,268.0,33.0,3.1,15.0,58.0,305.75,232.87
2016,6,29,19,15,134.0,16.5,3.1,14.5,29.0,150.2,0.0
2016,6,29,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,5,15,119.5,18.5,1.75,12.5,31.0,14.1,0.0
2016,6,30,5,30,239.0,37.0,1.7,13.0,62.0,28.05,17.83
2016,6,30,5,45,329.0,48.5,1.7,13.5,102.5,36.88,26.71
2016,6,30,6,0,419.0,60.0,1.7,14.0,143.0,48.28,37.24
2016,6,30,6,15,483.5,68.5,1.6,14.5,190.5,54.6,43.08
2016,6,30,6,30,548.0,77.0,1.5,15.0,238.0,60.88,48.69
2016,6,30,6,45,593.0,83.5,1.4,15.5,288.0,65.36,52.54
2016,6,30,7,0,638.0,90.0,1.3,16.0,338.0,69.8,56.21
2016,6,30,7,15,672.0,95.5,1.25,16.5,388.5,73.27,58.96
2016,6,30,7,30,706.0,101.0,1.2,17.0,439.0,76.66,61.59
2016,6,30,7,45,732.0,105.0,1.2,17.5,489.0,78.83,63.11
2016,6,30,8,0,758.0,109.0,1.2,18.0,539.0,87.69,70.36
2016,6,30,8,15,778.0,112.5,1.15,18.5,586.0,89.33,71.36
2016,6,30,8,30,798.0,116.0,1.1,19.0,633.0,90.86,72.3
2016,6,30,8,45,812.5,119.0,1.1,19.5,676.5,91.82,72.75
2016,6,30,9,0,827.0,122.0,1.1,20.0,720.0,92.66,73.12
2016,6,30,9,15,839.0,124.5,1.15,20.5,759.5,93.02,73.11
2016,6,30,9,30,851.0,127.0,1.2,21.0,799.0,93.27,73.03
2016,6,30,9,45,872.5,121.5,1.25,21.5,836.5,114.03,75.45
2016,6,30,10,0,894.0,116.0,1.3,22.0,874.0,165.35,93.58
2016,6,30,10,15,900.5,117.5,1.4,22.0,902.0,220.34,129.52
2016,6,30,10,30,907.0,119.0,1.5,22.0,930.0,276.09,173.44
2016,6,30,10,45,910.5,120.5,1.6,22.5,951.0,331.58,220.16
2016,6,30,11,0,914.0,122.0,1.7,23.0,972.0,387.12,267.68
2016,6,30,11,15,917.0,122.5,1.8,23.0,986.5,441.74,314.67
2016,6,30,11,30,920.0,123.0,1.9,23.0,1001.0,495.97,360.5
2016,6,30,11,45,920.5,123.5,2.05,23.0,1007.5,548.41,404.12
2016,6,30,12,0,921.0,124.0,2.2,23.0,1014.0,599.86,445.93
2016,6,30,12,15,920.5,124.0,2.3,23.0,1013.5,649.23,485.02
2016,6,30,12,30,920.0,124.0,2.4,23.0,1013.0,697.11,522.13
2016,6,30,12,45,912.0,128.0,2.5,23.0,1003.0,741.01,555.57
2016,6,30,13,0,904.0,132.0,2.6,23.0,993.0,782.48,586.69
2016,6,30,13,15,900.5,131.0,2.65,23.0,977.5,820.87,614.32
2016,6,30,13,30,897.0,130.0,2.7,23.0,962.0,856.52,639.01
2016,6,30,13,45,894.0,128.0,2.75,23.0,940.5,888.82,661.42
2016,6,30,14,0,891.0,126.0,2.8,23.0,919.0,918.05,681.81
2016,6,30,14,15,884.0,124.5,2.85,23.0,890.0,940.91,698.03
2016,6,30,14,30,877.0,123.0,2.9,23.0,861.0,960.33,712.13
2016,6,30,14,45,870.0,119.5,2.95,23.0,827.0,974.27,722.75
2016,6,30,15,0,863.0,116.0,3.0,23.0,793.0,984.6,731.18
2016,6,30,15,15,851.0,114.0,3.0,23.0,753.0,987.94,734.76
2016,6,30,15,30,839.0,112.0,3.0,23.0,713.0,1001.75,745.52
2016,6,30,15,45,825.5,108.5,3.05,23.0,669.0,994.72,742.93
2016,6,30,16,0,812.0,105.0,3.1,23.0,625.0,984.12,738.25
2016,6,30,16,15,792.5,102.0,3.1,22.5,577.5,964.54,728.62
2016,6,30,16,30,773.0,99.0,3.1,22.0,530.0,941.7,716.79
2016,6,30,16,45,748.5,95.0,3.1,22.0,480.5,909.51,697.02
2016,6,30,17,0,724.0,91.0,3.1,22.0,431.0,881.35,679.85
2016,6,30,17,15,690.5,86.0,3.05,21.5,380.5,834.34,649.87
2016,6,30,17,30,657.0,81.0,3.0,21.0,330.0,785.62,617.86
2016,6,30,17,45,612.0,75.0,2.95,20.5,280.0,723.26,574.59
2016,6,30,18,0,567.0,69.0,2.9,20.0,230.0,660.49,529.16
2016,6,30,18,15,501.0,61.5,2.8,19.0,183.0,576.92,466.23
2016,6,30,18,30,435.0,54.0,2.7,18.0,136.0,495.08,401.35
2016,6,30,18,45,339.0,43.0,2.65,17.5,95.5,386.94,311.56
2016,6,30,19,0,243.0,32.0,2.6,17.0,55.0,283.82,214.0
2016,6,30,19,15,121.5,16.0,2.7,16.5,27.5,139.58,0.0
2016,6,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,115.5,18.0,2.3,13.0,30.0,13.72,0.0
2016,7,1,5,30,231.0,36.0,2.3,13.0,60.0,27.29,17.11
2016,7,1,5,45,324.5,47.0,2.35,13.5,100.5,35.8,25.72
2016,7,1,6,0,418.0,58.0,2.4,14.0,141.0,46.68,35.8
2016,7,1,6,15,482.0,66.0,2.35,14.0,187.5,52.66,41.43
2016,7,1,6,30,546.0,74.0,2.3,14.0,234.0,58.61,46.87
2016,7,1,6,45,590.5,80.5,2.25,14.5,283.5,63.16,50.8
2016,7,1,7,0,635.0,87.0,2.2,15.0,333.0,67.65,54.56
2016,7,1,7,15,668.5,92.0,2.1,15.5,383.0,70.84,57.09
2016,7,1,7,30,702.0,97.0,2.0,16.0,433.0,73.96,59.51
2016,7,1,7,45,728.5,100.5,1.95,16.5,482.0,75.9,60.86
2016,7,1,8,0,755.0,104.0,1.9,17.0,531.0,84.24,67.72
2016,7,1,8,15,774.5,107.0,1.85,17.0,577.5,85.65,68.69
2016,7,1,8,30,794.0,110.0,1.8,17.0,624.0,86.97,69.61
2016,7,1,8,45,810.0,112.0,1.8,17.5,668.0,87.49,69.72
2016,7,1,9,0,826.0,114.0,1.8,18.0,712.0,87.95,69.79
2016,7,1,9,15,838.0,116.5,1.85,18.0,751.0,98.46,78.51
2016,7,1,9,30,850.0,119.0,1.9,18.0,790.0,99.35,79.08
2016,7,1,9,45,860.5,119.5,1.95,18.5,824.0,111.36,75.19
2016,7,1,10,0,871.0,120.0,2.0,19.0,858.0,163.87,94.81
2016,7,1,10,15,877.5,121.5,2.0,19.0,886.0,217.62,130.26
2016,7,1,10,30,884.0,123.0,2.0,19.0,914.0,272.14,173.74
2016,7,1,10,45,890.5,123.0,2.05,19.5,935.5,326.42,219.99
2016,7,1,11,0,897.0,123.0,2.1,20.0,957.0,381.05,267.35
2016,7,1,11,15,900.0,124.0,2.15,20.0,971.5,435.07,314.49
2016,7,1,11,30,903.0,125.0,2.2,20.0,986.0,488.75,360.45
2016,7,1,11,45,905.5,124.5,2.25,20.0,993.5,540.72,404.03
2016,7,1,12,0,908.0,124.0,2.3,20.0,1001.0,591.91,445.85
2016,7,1,12,15,908.0,124.0,2.35,20.0,1001.0,640.97,485.03
2016,7,1,12,30,908.0,124.0,2.4,20.0,1001.0,688.62,522.2
2016,7,1,12,45,900.5,127.5,2.45,20.0,991.5,731.99,555.43
2016,7,1,13,0,893.0,131.0,2.5,20.0,982.0,772.99,586.3
2016,7,1,13,15,890.0,130.0,2.55,20.0,967.0,811.33,614.28
2016,7,1,13,30,887.0,129.0,2.6,20.0,952.0,847.0,639.27
2016,7,1,13,45,883.5,127.5,2.65,20.0,930.5,878.98,661.73
2016,7,1,14,0,880.0,126.0,2.7,20.0,909.0,907.91,682.17
2016,7,1,14,15,873.0,124.5,2.7,20.0,880.5,930.5,698.0
2016,7,1,14,30,866.0,123.0,2.7,20.0,852.0,949.68,711.67
2016,7,1,14,45,857.5,120.5,2.75,20.0,818.0,962.98,721.97
2016,7,1,15,0,849.0,118.0,2.8,20.0,784.0,972.72,730.1
2016,7,1,15,15,837.0,116.0,2.8,19.5,744.5,990.02,744.49
2016,7,1,15,30,825.0,114.0,2.8,19.0,705.0,989.82,747.24
2016,7,1,15,45,810.5,111.0,2.8,19.0,661.0,982.33,743.98
2016,7,1,16,0,796.0,108.0,2.8,19.0,617.0,971.32,738.52
2016,7,1,16,15,776.0,104.5,2.8,18.5,570.0,950.68,727.98
2016,7,1,16,30,756.0,101.0,2.8,18.0,523.0,926.81,715.22
2016,7,1,16,45,731.0,96.5,2.8,18.0,474.0,893.66,694.49
2016,7,1,17,0,706.0,92.0,2.8,18.0,425.0,864.77,676.55
2016,7,1,17,15,672.0,87.5,2.75,17.5,374.5,818.23,646.38
2016,7,1,17,30,638.0,83.0,2.7,17.0,324.0,770.03,614.21
2016,7,1,17,45,592.5,76.5,2.7,17.0,275.0,706.9,568.88
2016,7,1,18,0,547.0,70.0,2.7,17.0,226.0,643.44,521.52
2016,7,1,18,15,481.5,62.0,2.65,16.5,179.5,560.19,457.31
2016,7,1,18,30,416.0,54.0,2.6,16.0,133.0,478.75,391.42
