Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,18,45,319.0,43.0,2.55,16.0,93.0,370.4,300.15
2016,7,1,19,0,222.0,32.0,2.5,16.0,53.0,267.29,201.87
2016,7,1,19,15,111.0,16.0,2.5,15.5,26.5,131.61,0.0
2016,7,1,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,5,15,118.0,17.5,2.15,12.0,29.5,13.36,0.0
2016,7,2,5,30,236.0,35.0,2.2,12.0,59.0,26.6,16.52
2016,7,2,5,45,332.5,45.5,2.25,12.5,99.5,36.86,26.75
2016,7,2,6,0,429.0,56.0,2.3,13.0,140.0,45.19,34.62
2016,7,2,6,15,492.5,63.5,2.3,13.5,186.5,50.84,39.9
2016,7,2,6,30,556.0,71.0,2.3,14.0,233.0,56.5,44.99
2016,7,2,6,45,278.0,95.0,2.3,14.5,176.0,67.01,54.22
2016,7,2,7,0,0.0,119.0,2.3,15.0,119.0,87.18,71.76
2016,7,2,7,15,49.0,158.0,2.3,15.0,181.5,109.93,91.41
2016,7,2,7,30,98.0,197.0,2.3,15.0,244.0,133.7,111.64
2016,7,2,7,45,129.0,221.0,2.3,15.5,290.0,143.59,119.49
2016,7,2,8,0,160.0,245.0,2.3,16.0,336.0,157.13,130.37
2016,7,2,8,15,240.5,256.0,2.3,16.5,405.5,157.47,129.97
2016,7,2,8,30,321.0,267.0,2.3,17.0,475.0,164.04,134.86
2016,7,2,8,45,198.5,293.5,2.3,17.5,425.0,182.99,150.01
2016,7,2,9,0,76.0,320.0,2.3,18.0,375.0,203.34,166.11
2016,7,2,9,15,137.0,346.5,2.3,18.0,452.5,204.88,166.95
2016,7,2,9,30,198.0,373.0,2.3,18.0,530.0,217.79,177.17
2016,7,2,9,45,230.5,385.0,2.3,18.5,575.0,228.14,174.33
2016,7,2,10,0,263.0,397.0,2.3,19.0,620.0,241.84,177.32
2016,7,2,10,15,566.0,264.5,2.3,19.0,764.0,229.81,152.91
2016,7,2,10,30,869.0,132.0,2.3,19.0,908.0,272.59,174.78
2016,7,2,10,45,873.0,133.5,2.35,19.5,929.0,326.32,220.68
2016,7,2,11,0,877.0,135.0,2.4,20.0,950.0,380.18,267.51
2016,7,2,11,15,880.5,135.5,2.4,20.0,964.5,433.25,313.84
2016,7,2,11,30,884.0,136.0,2.4,20.0,979.0,486.05,359.05
2016,7,2,11,45,884.0,137.5,2.45,20.0,986.0,537.29,402.13
2016,7,2,12,0,884.0,139.0,2.5,20.0,993.0,587.63,443.37
2016,7,2,12,15,884.5,139.0,2.5,20.0,993.0,636.23,482.07
2016,7,2,12,30,885.0,139.0,2.5,20.0,993.0,683.55,518.81
2016,7,2,12,45,642.5,272.5,2.55,20.0,890.0,678.44,513.86
2016,7,2,13,0,400.0,406.0,2.6,20.0,787.0,644.15,486.86
2016,7,2,13,15,644.5,267.5,2.6,20.0,870.0,752.35,569.78
2016,7,2,13,30,889.0,129.0,2.6,20.0,953.0,848.13,640.57
2016,7,2,13,45,883.5,128.0,2.65,20.0,931.0,878.96,661.72
2016,7,2,14,0,878.0,127.0,2.7,20.0,909.0,906.65,681.32
2016,7,2,14,15,871.5,125.5,2.7,19.5,881.0,929.72,698.82
2016,7,2,14,30,865.0,124.0,2.7,19.0,853.0,949.42,714.22
2016,7,2,14,45,855.0,122.5,2.7,19.0,818.5,962.34,723.86
2016,7,2,15,0,845.0,121.0,2.7,19.0,784.0,971.69,731.32
2016,7,2,15,15,833.0,119.0,2.7,19.0,744.5,989.28,744.51
2016,7,2,15,30,821.0,117.0,2.7,19.0,705.0,989.14,745.86
2016,7,2,15,45,805.0,114.5,2.7,19.0,661.0,980.76,742.01
2016,7,2,16,0,789.0,112.0,2.7,19.0,617.0,968.85,735.96
2016,7,2,16,15,769.0,108.5,2.65,18.5,570.0,948.27,725.04
2016,7,2,16,30,749.0,105.0,2.6,18.0,523.0,924.46,711.92
2016,7,2,16,45,721.5,101.0,2.6,18.0,473.5,896.63,694.99
2016,7,2,17,0,694.0,97.0,2.6,18.0,424.0,859.57,671.34
2016,7,2,17,15,660.0,92.0,2.55,17.5,373.5,812.53,640.94
2016,7,2,17,30,626.0,87.0,2.5,17.0,323.0,763.81,608.44
2016,7,2,17,45,577.5,80.5,2.5,16.5,273.5,698.01,562.26
2016,7,2,18,0,529.0,74.0,2.5,16.0,224.0,631.92,513.86
2016,7,2,18,15,464.0,65.0,2.45,15.5,178.0,548.18,449.06
2016,7,2,18,30,399.0,56.0,2.4,15.0,132.0,466.24,382.56
2016,7,2,18,45,306.0,44.0,2.35,15.0,92.0,357.09,290.39
2016,7,2,19,0,213.0,32.0,2.3,15.0,52.0,260.35,196.87
2016,7,2,19,15,106.5,16.0,2.3,14.5,26.0,128.19,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,129.5,16.5,2.1,12.0,29.5,12.64,0.0
2016,7,3,5,30,259.0,33.0,2.2,12.0,59.0,26.96,16.72
2016,7,3,5,45,353.5,43.5,2.3,12.5,100.0,35.37,25.42
2016,7,3,6,0,448.0,54.0,2.4,13.0,141.0,43.77,33.35
2016,7,3,6,15,238.5,79.5,2.4,13.5,127.0,58.11,46.36
2016,7,3,6,30,29.0,105.0,2.4,14.0,113.0,74.56,61.02
2016,7,3,6,45,36.0,125.0,2.4,14.5,137.5,87.84,72.61
2016,7,3,7,0,43.0,145.0,2.4,15.0,162.0,100.92,83.79
2016,7,3,7,15,40.0,163.0,2.35,15.0,180.5,112.51,93.64
2016,7,3,7,30,37.0,181.0,2.3,15.0,199.0,123.86,103.15
2016,7,3,7,45,48.5,206.0,2.25,15.5,232.0,139.04,115.62
2016,7,3,8,0,60.0,231.0,2.2,16.0,265.0,153.86,127.59
2016,7,3,8,15,50.0,244.5,2.2,16.0,274.5,161.93,133.98
2016,7,3,8,30,40.0,258.0,2.2,16.0,284.0,169.72,140.13
2016,7,3,8,45,40.0,275.0,2.2,16.5,303.0,179.32,147.48
2016,7,3,9,0,40.0,292.0,2.2,17.0,322.0,188.63,154.54
2016,7,3,9,15,59.5,325.0,2.2,17.5,371.5,206.01,168.2
2016,7,3,9,30,79.0,358.0,2.2,18.0,421.0,222.67,181.1
2016,7,3,9,45,187.0,373.0,2.25,18.5,529.5,220.62,169.07
2016,7,3,10,0,295.0,388.0,2.3,19.0,638.0,240.55,175.32
2016,7,3,10,15,226.5,413.5,2.3,19.0,609.0,283.33,208.59
2016,7,3,10,30,158.0,439.0,2.3,19.0,580.0,302.7,226.12
2016,7,3,10,45,544.0,271.0,2.35,19.0,773.0,305.11,215.76
2016,7,3,11,0,930.0,103.0,2.4,19.0,966.0,378.25,265.74
2016,7,3,11,15,932.5,103.5,2.45,19.0,980.5,433.35,314.27
2016,7,3,11,30,935.0,104.0,2.5,19.0,995.0,487.97,361.57
2016,7,3,11,45,936.0,104.5,2.55,19.5,1002.0,541.18,405.88
2016,7,3,12,0,937.0,105.0,2.6,20.0,1009.0,593.4,448.04
2016,7,3,12,15,937.0,105.0,2.6,20.0,1008.5,643.49,488.08
2016,7,3,12,30,937.0,105.0,2.6,20.0,1008.0,692.07,525.94
2016,7,3,12,45,919.0,115.0,2.65,20.0,995.5,734.11,558.25
2016,7,3,13,0,901.0,125.0,2.7,20.0,983.0,773.04,587.65
2016,7,3,13,15,898.0,124.5,2.7,20.0,968.0,812.02,615.75
2016,7,3,13,30,895.0,124.0,2.7,20.0,953.0,848.34,640.9
2016,7,3,13,45,890.0,123.0,2.75,20.0,931.5,879.69,662.96
2016,7,3,14,0,885.0,122.0,2.8,20.0,910.0,907.92,682.96
2016,7,3,14,15,878.0,120.5,2.8,19.5,881.5,930.64,700.25
2016,7,3,14,30,871.0,119.0,2.8,19.0,853.0,949.93,715.41
2016,7,3,14,45,862.0,117.5,2.8,19.0,818.5,963.84,725.76
2016,7,3,15,0,853.0,116.0,2.8,19.0,784.0,974.22,733.91
2016,7,3,15,15,841.5,113.5,2.75,18.5,745.0,977.53,738.45
2016,7,3,15,30,830.0,111.0,2.7,18.0,706.0,991.23,750.24
2016,7,3,15,45,815.0,108.5,2.7,18.0,662.0,983.91,746.95
2016,7,3,16,0,800.0,106.0,2.7,18.0,618.0,973.05,741.6
2016,7,3,16,15,780.5,102.5,2.7,17.5,571.0,952.99,731.45
2016,7,3,16,30,761.0,99.0,2.7,17.0,524.0,929.69,719.08
2016,7,3,16,45,736.0,95.0,2.7,17.0,474.5,897.17,698.78
2016,7,3,17,0,711.0,91.0,2.7,17.0,425.0,868.74,681.16
2016,7,3,17,15,677.5,86.5,2.65,16.5,375.0,822.67,651.31
2016,7,3,17,30,644.0,82.0,2.6,16.0,325.0,774.91,619.43
2016,7,3,17,45,599.5,75.5,2.6,16.0,275.5,712.64,574.72
2016,7,3,18,0,555.0,69.0,2.6,16.0,226.0,649.99,527.93
2016,7,3,18,15,491.5,61.0,2.55,15.5,179.5,568.35,464.89
2016,7,3,18,30,428.0,53.0,2.5,15.0,133.0,488.44,400.08
2016,7,3,18,45,335.5,42.0,2.5,14.5,93.5,383.48,311.92
2016,7,3,19,0,243.0,31.0,2.5,14.0,54.0,284.91,216.14
2016,7,3,19,15,121.5,15.5,2.5,13.5,27.0,138.4,0.0
2016,7,3,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,144.5,15.5,2.3,12.5,29.5,12.5,0.0
2016,7,4,5,30,289.0,31.0,2.4,13.0,59.0,25.42,15.26
2016,7,4,5,45,387.0,40.0,2.55,13.5,100.5,32.74,22.98
2016,7,4,6,0,485.0,49.0,2.7,14.0,142.0,40.12,29.96
2016,7,4,6,15,546.0,55.5,2.65,14.0,189.5,45.27,34.85
2016,7,4,6,30,607.0,62.0,2.6,14.0,237.0,50.45,39.6
2016,7,4,6,45,303.5,75.0,2.6,14.5,162.5,54.36,42.99
2016,7,4,7,0,0.0,88.0,2.6,15.0,88.0,66.52,53.58
2016,7,4,7,15,11.5,130.0,2.55,15.0,136.0,95.46,78.83
2016,7,4,7,30,23.0,172.0,2.5,15.0,184.0,123.19,102.63
2016,7,4,7,45,23.5,189.0,2.45,15.5,202.0,134.98,112.17
2016,7,4,8,0,24.0,206.0,2.4,16.0,220.0,146.66,121.52
2016,7,4,8,15,28.0,227.0,2.35,16.5,244.5,152.16,125.53
2016,7,4,8,30,32.0,248.0,2.3,17.0,269.0,164.3,135.11
2016,7,4,8,45,27.0,254.5,2.3,17.5,273.0,168.33,137.82
2016,7,4,9,0,22.0,261.0,2.3,18.0,277.0,184.37,150.51
2016,7,4,9,15,24.5,281.0,2.3,18.0,300.0,197.3,160.78
2016,7,4,9,30,27.0,301.0,2.3,18.0,323.0,193.59,157.37
2016,7,4,9,45,37.5,332.0,2.35,18.5,364.0,210.71,162.96
2016,7,4,10,0,48.0,363.0,2.4,19.0,405.0,235.02,179.88
2016,7,4,10,15,69.5,393.5,2.4,19.0,455.5,262.97,199.8
2016,7,4,10,30,91.0,424.0,2.4,19.0,506.0,294.42,222.74
2016,7,4,10,45,232.5,415.0,2.45,19.0,629.5,314.79,233.65
2016,7,4,11,0,374.0,406.0,2.5,19.0,753.0,379.53,280.46
2016,7,4,11,15,389.0,398.0,2.5,19.0,764.5,411.39,306.68
2016,7,4,11,30,404.0,390.0,2.5,19.0,776.0,437.71,328.9
2016,7,4,11,45,437.5,395.5,2.55,19.5,816.0,491.42,370.25
2016,7,4,12,0,471.0,401.0,2.6,20.0,856.0,548.82,413.52
2016,7,4,12,15,686.5,264.0,2.6,20.0,926.5,615.0,465.3
2016,7,4,12,30,902.0,127.0,2.6,20.0,997.0,684.75,520.46
2016,7,4,12,45,910.0,120.5,2.65,20.0,992.0,731.38,556.21
2016,7,4,13,0,918.0,114.0,2.7,20.0,987.0,776.31,590.26
2016,7,4,13,15,914.5,113.0,2.7,20.0,972.0,814.86,617.7
2016,7,4,13,30,911.0,112.0,2.7,20.0,957.0,850.64,642.47
2016,7,4,13,45,906.0,111.5,2.7,20.0,934.5,882.66,664.61
2016,7,4,14,0,901.0,111.0,2.7,20.0,912.0,911.55,684.63
2016,7,4,14,15,894.0,109.5,2.7,19.5,883.5,934.43,701.97
2016,7,4,14,30,887.0,108.0,2.7,19.0,855.0,953.83,717.17
2016,7,4,14,45,878.0,106.5,2.7,19.0,820.5,967.81,727.52
2016,7,4,15,0,869.0,105.0,2.7,19.0,786.0,978.22,735.67
2016,7,4,15,15,857.5,103.0,2.7,18.5,746.5,982.02,740.99
2016,7,4,15,30,846.0,101.0,2.7,18.0,707.0,982.23,744.13
2016,7,4,15,45,831.5,98.5,2.75,18.0,663.0,975.31,741.68
2016,7,4,16,0,817.0,96.0,2.8,18.0,619.0,978.3,746.18
2016,7,4,16,15,798.0,93.0,2.75,17.5,572.0,959.29,736.19
2016,7,4,16,30,779.0,90.0,2.7,17.0,525.0,937.05,724.14
2016,7,4,16,45,755.0,86.5,2.7,17.0,476.0,906.06,704.97
2016,7,4,17,0,731.0,83.0,2.7,17.0,427.0,872.35,683.66
2016,7,4,17,15,699.0,78.5,2.7,16.5,376.5,826.99,654.76
2016,7,4,17,30,667.0,74.0,2.7,16.0,326.0,786.34,628.43
2016,7,4,17,45,623.5,68.5,2.7,16.0,277.0,726.0,585.14
2016,7,4,18,0,580.0,63.0,2.7,16.0,228.0,665.27,539.87
2016,7,4,18,15,517.0,56.0,2.65,15.5,181.5,584.96,477.94
2016,7,4,18,30,454.0,49.0,2.6,15.0,135.0,506.43,414.27
2016,7,4,18,45,361.5,39.0,2.55,14.5,94.5,402.02,326.44
2016,7,4,19,0,269.0,29.0,2.5,14.0,54.0,304.02,230.17
2016,7,4,19,15,134.5,14.5,2.5,13.5,27.0,151.91,0.0
2016,7,4,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,5,15,129.0,16.0,2.65,12.5,28.5,12.26,0.0
2016,7,5,5,30,258.0,32.0,2.7,13.0,57.0,26.17,15.74
2016,7,5,5,45,353.5,42.0,2.75,13.5,97.5,34.19,24.22
2016,7,5,6,0,449.0,52.0,2.8,14.0,138.0,42.23,31.81
2016,7,5,6,15,282.0,81.0,2.75,14.0,140.5,58.75,46.82
2016,7,5,6,30,115.0,110.0,2.7,14.0,143.0,77.28,63.43
2016,7,5,6,45,127.5,130.5,2.65,14.5,174.0,90.5,74.97
2016,7,5,7,0,140.0,151.0,2.6,15.0,205.0,103.43,86.01
2016,7,5,7,15,123.5,173.5,2.55,15.0,226.0,116.58,97.21
2016,7,5,7,30,107.0,196.0,2.5,15.0,247.0,129.24,107.83
2016,7,5,7,45,171.5,216.0,2.45,15.5,308.0,141.92,118.13
2016,7,5,8,0,236.0,236.0,2.4,16.0,369.0,148.07,122.72
2016,7,5,8,15,277.5,251.0,2.35,16.5,420.0,155.96,128.76
2016,7,5,8,30,319.0,266.0,2.3,17.0,471.0,163.59,134.51
2016,7,5,8,45,330.0,284.0,2.3,17.5,509.0,171.51,140.48
2016,7,5,9,0,341.0,302.0,2.3,18.0,547.0,178.97,146.03
2016,7,5,9,15,263.0,337.0,2.35,18.0,532.5,190.88,155.54
2016,7,5,9,30,185.0,372.0,2.4,18.0,518.0,216.98,176.62
2016,7,5,9,45,540.5,239.0,2.45,18.0,690.0,136.2,109.65
2016,7,5,10,0,896.0,106.0,2.5,18.0,862.0,154.59,88.15
2016,7,5,10,15,902.5,107.0,2.55,18.0,890.0,209.43,123.64
2016,7,5,10,30,909.0,108.0,2.6,18.0,918.0,265.03,167.97
2016,7,5,10,45,913.0,109.5,2.65,18.5,939.5,320.8,215.9
2016,7,5,11,0,917.0,111.0,2.7,19.0,961.0,376.68,264.91
2016,7,5,11,15,920.5,111.5,2.75,19.0,976.0,431.68,313.48
2016,7,5,11,30,924.0,112.0,2.8,19.0,991.0,486.34,360.9
2016,7,5,11,45,925.5,112.5,2.85,19.0,998.5,539.49,406.06
2016,7,5,12,0,927.0,113.0,2.9,19.0,1006.0,591.73,449.32
2016,7,5,12,15,927.5,113.0,2.95,19.0,1006.5,641.94,489.96
2016,7,5,12,30,928.0,113.0,3.0,19.0,1007.0,690.72,528.54
2016,7,5,12,45,922.0,116.0,3.05,19.0,998.5,735.62,563.38
2016,7,5,13,0,916.0,119.0,3.1,19.0,990.0,778.18,595.84
2016,7,5,13,15,913.5,118.0,3.1,19.0,975.5,817.66,624.42
2016,7,5,13,30,911.0,117.0,3.1,19.0,961.0,854.45,650.16
2016,7,5,13,45,909.0,115.0,3.1,19.0,940.5,887.91,673.54
2016,7,5,14,0,907.0,113.0,3.1,19.0,920.0,918.33,694.82
2016,7,5,14,15,901.0,112.0,3.1,19.0,892.0,942.9,712.16
2016,7,5,14,30,895.0,111.0,3.1,19.0,864.0,964.07,727.3
2016,7,5,14,45,889.5,108.0,3.15,19.0,831.0,980.21,739.58
2016,7,5,15,0,884.0,105.0,3.2,19.0,798.0,992.78,749.65
2016,7,5,15,15,873.5,103.0,3.2,18.5,758.5,997.88,755.91
2016,7,5,15,30,863.0,101.0,3.2,18.0,719.0,999.34,759.95
2016,7,5,15,45,852.0,98.0,3.25,18.0,676.0,995.6,759.62
2016,7,5,16,0,841.0,95.0,3.3,18.0,633.0,988.35,757.07
2016,7,5,16,15,823.0,92.0,3.35,17.5,585.5,983.71,757.89
2016,7,5,16,30,805.0,89.0,3.4,17.0,538.0,962.45,747.2
2016,7,5,16,45,782.0,85.5,3.45,17.0,488.5,932.34,728.88
2016,7,5,17,0,759.0,82.0,3.5,17.0,439.0,899.39,708.29
2016,7,5,17,15,727.0,78.0,3.55,16.5,387.5,854.3,679.71
2016,7,5,17,30,695.0,74.0,3.6,16.0,336.0,813.82,653.59
2016,7,5,17,45,648.5,69.0,3.65,15.5,285.0,750.76,609.28
2016,7,5,18,0,602.0,64.0,3.7,15.0,234.0,687.33,562.66
2016,7,5,18,15,536.5,57.0,3.65,14.5,186.5,604.11,497.72
2016,7,5,18,30,471.0,50.0,3.6,14.0,139.0,522.68,430.92
2016,7,5,18,45,365.0,40.5,3.55,13.5,97.0,406.86,332.89
2016,7,5,19,0,259.0,31.0,3.5,13.0,55.0,297.92,226.43
2016,7,5,19,15,129.5,15.5,3.45,12.5,27.5,144.39,0.0
2016,7,5,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,130.5,15.5,2.75,12.0,28.0,12.5,0.0
2016,7,6,5,30,261.0,31.0,2.7,12.0,56.0,25.36,15.02
2016,7,6,5,45,359.0,40.5,2.7,12.5,96.0,33.02,23.27
2016,7,6,6,0,457.0,50.0,2.7,13.0,136.0,40.72,30.59
2016,7,6,6,15,519.5,56.5,2.55,13.5,182.5,45.8,35.38
2016,7,6,6,30,582.0,63.0,2.4,14.0,229.0,50.91,40.01
2016,7,6,6,45,342.0,106.5,2.3,14.5,209.0,75.44,61.7
2016,7,6,7,0,102.0,150.0,2.2,15.0,189.0,102.23,84.96
2016,7,6,7,15,213.0,162.5,2.1,15.0,258.5,108.79,90.4
2016,7,6,7,30,324.0,175.0,2.0,15.0,328.0,117.89,97.98
2016,7,6,7,45,358.0,189.5,1.9,15.5,376.0,126.48,104.82
2016,7,6,8,0,392.0,204.0,1.8,16.0,424.0,129.28,106.64
2016,7,6,8,15,351.5,235.5,1.75,16.5,445.5,149.9,123.54
2016,7,6,8,30,311.0,267.0,1.7,17.0,467.0,163.9,134.62
2016,7,6,8,45,333.5,282.0,1.7,17.5,510.0,170.68,139.6
2016,7,6,9,0,356.0,297.0,1.7,18.0,553.0,177.1,144.27
2016,7,6,9,15,364.5,313.5,1.75,18.0,588.0,183.41,149.15
2016,7,6,9,30,373.0,330.0,1.8,18.0,623.0,189.29,153.68
2016,7,6,9,45,406.0,329.5,1.85,18.5,661.0,177.68,143.6
2016,7,6,10,0,439.0,329.0,1.9,19.0,699.0,211.77,148.33
2016,7,6,10,15,438.5,342.5,1.95,19.0,722.5,251.8,175.29
2016,7,6,10,30,438.0,356.0,2.0,19.0,746.0,292.58,206.84
2016,7,6,10,45,458.5,363.5,2.15,19.0,780.5,336.57,242.01
2016,7,6,11,0,479.0,371.0,2.3,19.0,815.0,383.4,280.16
2016,7,6,11,15,410.5,404.5,2.4,19.0,789.0,413.65,307.66
2016,7,6,11,30,342.0,438.0,2.5,19.0,763.0,445.77,335.16
2016,7,6,11,45,632.0,271.5,2.65,19.5,878.5,501.18,377.4
2016,7,6,12,0,922.0,105.0,2.8,20.0,994.0,582.74,441.1
2016,7,6,12,15,922.0,105.0,2.9,20.0,993.5,632.24,481.1
2016,7,6,12,30,922.0,105.0,3.0,20.0,993.0,680.25,519.24
2016,7,6,12,45,912.0,110.0,3.15,20.0,983.0,723.49,553.25
2016,7,6,13,0,902.0,115.0,3.3,20.0,973.0,764.16,584.79
2016,7,6,13,15,899.0,114.5,3.4,19.5,958.0,803.0,614.65
2016,7,6,13,30,896.0,114.0,3.5,19.0,943.0,839.18,641.91
2016,7,6,13,45,892.0,112.0,3.6,19.0,921.5,870.35,664.51
2016,7,6,14,0,888.0,110.0,3.7,19.0,900.0,898.39,685.02
2016,7,6,14,15,881.5,109.0,3.7,19.0,872.0,921.9,701.91
2016,7,6,14,30,875.0,108.0,3.7,19.0,844.0,942.03,716.59
2016,7,6,14,45,868.5,105.0,3.75,19.0,811.0,956.7,727.97
2016,7,6,15,0,862.0,102.0,3.8,19.0,778.0,967.83,737.12
2016,7,6,15,15,851.5,100.0,3.8,18.5,739.0,972.52,743.13
2016,7,6,15,30,841.0,98.0,3.8,18.0,700.0,973.67,746.93
2016,7,6,15,45,830.0,94.5,3.8,18.0,657.5,969.1,745.55
2016,7,6,16,0,819.0,91.0,3.8,18.0,615.0,961.06,741.95
2016,7,6,16,15,801.5,88.5,3.75,17.5,569.0,957.28,742.55
2016,7,6,16,30,784.0,86.0,3.7,17.0,523.0,937.23,731.76
2016,7,6,16,45,763.5,82.0,3.7,17.0,474.5,909.14,714.23
2016,7,6,17,0,743.0,78.0,3.7,17.0,426.0,878.28,694.52
2016,7,6,17,15,712.0,74.0,3.7,16.5,376.5,834.46,666.22
2016,7,6,17,30,681.0,70.0,3.7,16.0,327.0,788.7,635.63
2016,7,6,17,45,640.0,64.5,3.7,16.0,277.5,736.29,597.64
2016,7,6,18,0,599.0,59.0,3.7,16.0,228.0,677.56,553.19
2016,7,6,18,15,536.5,52.5,3.6,15.5,181.5,597.98,490.99
2016,7,6,18,30,474.0,46.0,3.5,15.0,135.0,520.23,427.14
2016,7,6,18,45,380.5,37.0,3.45,14.5,95.0,415.73,338.39
2016,7,6,19,0,287.0,28.0,3.4,14.0,55.0,317.67,239.57
2016,7,6,19,15,143.5,14.0,3.35,13.5,27.5,157.49,0.0
2016,7,6,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,5,15,150.0,14.0,3.1,13.0,28.0,11.3,0.0
2016,7,7,5,30,300.0,28.0,3.1,13.0,56.0,23.02,12.89
2016,7,7,5,45,393.5,36.5,3.1,13.5,96.5,29.98,20.5
2016,7,7,6,0,487.0,45.0,3.1,14.0,137.0,37.02,27.18
2016,7,7,6,15,361.5,73.0,3.0,14.0,152.5,54.17,42.73
2016,7,7,6,30,236.0,101.0,2.9,14.0,168.0,72.01,58.76
2016,7,7,6,45,251.0,120.0,2.85,14.5,204.0,84.22,69.44
2016,7,7,7,0,266.0,139.0,2.8,15.0,240.0,96.03,79.55
2016,7,7,7,15,261.5,162.5,2.8,15.0,273.5,109.67,91.24
2016,7,7,7,30,257.0,186.0,2.8,15.0,307.0,122.69,102.23
2016,7,7,7,45,322.5,195.5,2.8,15.5,364.5,129.01,107.12
2016,7,7,8,0,388.0,205.0,2.8,16.0,422.0,129.82,107.24
2016,7,7,8,15,609.5,145.0,2.8,16.0,520.0,98.24,79.84
2016,7,7,8,30,831.0,85.0,2.8,16.0,618.0,81.52,65.26
2016,7,7,8,45,846.0,86.5,2.85,16.5,661.5,82.87,66.11
2016,7,7,9,0,861.0,88.0,2.9,17.0,705.0,84.1,66.86
2016,7,7,9,15,871.5,90.0,2.95,17.0,744.0,85.34,67.76
2016,7,7,9,30,882.0,92.0,3.0,17.0,783.0,86.45,68.55
2016,7,7,9,45,886.5,95.0,3.1,17.5,816.0,92.88,73.73
2016,7,7,10,0,891.0,98.0,3.2,18.0,849.0,147.4,83.39
2016,7,7,10,15,897.5,99.5,3.25,18.0,877.0,202.19,118.44
2016,7,7,10,30,904.0,101.0,3.3,18.0,905.0,257.75,162.69
2016,7,7,10,45,908.0,102.0,3.35,18.0,926.0,312.93,210.71
2016,7,7,11,0,912.0,103.0,3.4,18.0,947.0,368.21,260.12
2016,7,7,11,15,915.0,103.5,3.4,18.0,961.5,422.7,308.77
2016,7,7,11,30,918.0,104.0,3.4,18.0,976.0,476.78,356.24
2016,7,7,11,45,920.5,103.5,3.4,18.0,984.0,529.37,401.42
2016,7,7,12,0,923.0,103.0,3.4,18.0,992.0,581.1,444.73
2016,7,7,12,15,923.0,103.0,3.4,18.0,992.0,630.65,485.25
2016,7,7,12,30,923.0,103.0,3.4,18.0,992.0,678.7,523.61
2016,7,7,12,45,914.0,107.5,3.4,18.5,982.0,722.31,556.65
2016,7,7,13,0,905.0,112.0,3.4,19.0,972.0,763.4,587.01
2016,7,7,13,15,902.0,111.5,3.35,19.0,957.5,802.31,615.11
2016,7,7,13,30,899.0,111.0,3.3,19.0,943.0,838.56,640.42
2016,7,7,13,45,896.5,109.0,3.3,19.0,922.0,871.06,663.31
2016,7,7,14,0,894.0,107.0,3.3,19.0,901.0,900.52,684.11
2016,7,7,14,15,887.5,105.5,3.3,19.0,873.5,923.67,700.61
2016,7,7,14,30,881.0,104.0,3.3,19.0,846.0,943.41,714.91
2016,7,7,14,45,875.0,101.5,3.3,19.0,812.5,959.12,726.6
2016,7,7,15,0,869.0,99.0,3.3,19.0,779.0,971.33,736.08
2016,7,7,15,15,858.0,97.0,3.3,18.5,740.0,975.59,741.74
2016,7,7,15,30,847.0,95.0,3.3,18.0,701.0,976.26,745.21
2016,7,7,15,45,835.0,92.0,3.35,18.0,658.5,971.25,743.92
2016,7,7,16,0,823.0,89.0,3.4,18.0,616.0,962.77,740.43
2016,7,7,16,15,805.0,86.5,3.45,17.5,569.0,958.36,741.29
2016,7,7,16,30,787.0,84.0,3.5,17.0,522.0,937.79,730.86
2016,7,7,16,45,766.0,80.0,3.6,17.0,473.5,909.18,713.67
2016,7,7,17,0,745.0,76.0,3.7,17.0,425.0,877.8,694.2
2016,7,7,17,15,714.0,72.0,3.75,16.5,375.0,833.98,666.15
2016,7,7,17,30,683.0,68.0,3.8,16.0,325.0,788.23,635.76
2016,7,7,17,45,643.0,63.0,3.9,15.5,276.5,737.1,600.18
2016,7,7,18,0,603.0,58.0,4.0,15.0,228.0,680.0,558.13
2016,7,7,18,15,541.0,51.5,3.9,14.5,181.0,600.77,495.76
2016,7,7,18,30,479.0,45.0,3.8,14.0,134.0,523.38,431.75
2016,7,7,18,45,386.5,36.0,3.75,13.5,94.0,419.58,342.93
2016,7,7,19,0,294.0,27.0,3.7,13.0,54.0,322.28,243.11
2016,7,7,19,15,147.0,13.5,3.6,13.0,27.0,159.01,0.0
2016,7,7,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,160.0,12.5,3.1,13.0,27.5,10.09,0.0
2016,7,8,5,30,320.0,25.0,3.1,13.0,55.0,20.62,10.81
2016,7,8,5,45,412.0,32.5,3.15,13.5,95.0,26.88,17.77
2016,7,8,6,0,504.0,40.0,3.2,14.0,135.0,33.26,23.83
2016,7,8,6,15,305.0,73.0,3.15,14.5,135.5,53.61,42.14
2016,7,8,6,30,106.0,106.0,3.1,15.0,136.0,74.73,60.92
2016,7,8,6,45,112.0,127.5,3.05,15.5,165.0,88.47,72.9
2016,7,8,7,0,118.0,149.0,3.0,16.0,194.0,101.85,84.33
2016,7,8,7,15,437.5,107.5,2.9,16.0,307.5,76.51,61.95
2016,7,8,7,30,757.0,66.0,2.8,16.0,421.0,59.24,46.66
2016,7,8,7,45,779.0,68.5,2.75,16.5,469.0,68.73,54.69
2016,7,8,8,0,801.0,71.0,2.7,17.0,517.0,71.37,56.67
2016,7,8,8,15,817.5,73.0,2.65,17.5,563.0,73.45,58.16
2016,7,8,8,30,834.0,75.0,2.6,18.0,609.0,75.42,59.54
2016,7,8,8,45,846.0,77.5,2.6,18.5,651.5,77.44,60.97
2016,7,8,9,0,858.0,80.0,2.6,19.0,694.0,79.32,62.28
2016,7,8,9,15,868.5,81.5,2.6,19.0,732.5,80.41,63.05
2016,7,8,9,30,879.0,83.0,2.6,19.0,771.0,81.38,63.73
2016,7,8,9,45,885.0,85.0,2.6,19.5,803.5,86.2,67.53
2016,7,8,10,0,891.0,87.0,2.6,20.0,836.0,140.14,77.27
2016,7,8,10,15,897.0,88.0,2.65,20.0,864.0,194.44,111.41
2016,7,8,10,30,903.0,89.0,2.7,20.0,892.0,249.45,154.76
2016,7,8,10,45,906.0,90.5,2.8,20.5,913.0,304.46,201.87
2016,7,8,11,0,909.0,92.0,2.9,21.0,934.0,359.47,250.11
2016,7,8,11,15,912.0,92.5,2.95,21.0,948.5,413.64,297.95
2016,7,8,11,30,915.0,93.0,3.0,21.0,963.0,467.4,344.64
2016,7,8,11,45,918.0,92.5,3.05,21.0,970.5,519.87,389.26
2016,7,8,12,0,921.0,92.0,3.1,21.0,978.0,571.51,432.09
2016,7,8,12,15,921.5,92.0,3.15,21.0,978.5,621.01,472.23
2016,7,8,12,30,922.0,92.0,3.2,21.0,979.0,669.04,510.29
2016,7,8,12,45,914.5,96.0,3.25,21.5,970.5,713.03,543.44
2016,7,8,13,0,907.0,100.0,3.3,22.0,962.0,754.6,574.03
2016,7,8,13,15,905.0,99.5,3.35,21.5,948.0,794.01,603.54
2016,7,8,13,30,903.0,99.0,3.4,21.0,934.0,830.83,630.8
2016,7,8,13,45,900.0,97.5,3.45,21.0,913.5,863.12,653.73
2016,7,8,14,0,897.0,96.0,3.5,21.0,893.0,892.37,674.61
2016,7,8,14,15,891.5,95.0,3.5,21.0,866.0,916.69,691.87
2016,7,8,14,30,886.0,94.0,3.5,21.0,839.0,937.67,706.97
2016,7,8,14,45,880.5,91.5,3.55,21.0,806.0,953.68,719.15
2016,7,8,15,0,875.0,89.0,3.6,21.0,773.0,966.18,729.14
2016,7,8,15,15,865.0,87.5,3.6,21.0,734.5,971.81,734.32
2016,7,8,15,30,855.0,86.0,3.6,21.0,696.0,973.9,737.31
2016,7,8,15,45,843.0,83.0,3.65,21.0,654.0,968.68,735.84
2016,7,8,16,0,831.0,80.0,3.7,21.0,612.0,959.97,732.16
2016,7,8,16,15,814.0,78.0,3.65,20.5,565.5,944.05,724.37
2016,7,8,16,30,797.0,76.0,3.6,20.0,519.0,925.04,714.48
2016,7,8,16,45,776.5,72.5,3.55,20.0,471.0,909.84,705.88
2016,7,8,17,0,756.0,69.0,3.5,20.0,423.0,879.47,686.41
2016,7,8,17,15,726.0,65.5,3.4,19.5,373.5,837.18,659.1
2016,7,8,17,30,696.0,62.0,3.3,19.0,324.0,792.97,629.66
2016,7,8,17,45,657.0,57.5,3.25,18.5,275.0,737.23,590.76
2016,7,8,18,0,618.0,53.0,3.2,18.0,226.0,680.7,549.5
2016,7,8,18,15,557.5,47.0,3.1,17.5,180.0,608.88,494.02
2016,7,8,18,30,497.0,41.0,3.0,17.0,134.0,533.24,432.56
2016,7,8,18,45,406.0,33.0,2.95,17.0,94.0,431.63,346.4
2016,7,8,19,0,315.0,25.0,2.9,17.0,54.0,336.58,247.94
2016,7,8,19,15,157.5,12.5,2.9,16.5,27.0,164.8,0.0
2016,7,8,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,168.0,12.0,2.1,14.0,27.0,9.71,0.0
2016,7,9,5,30,336.0,24.0,2.1,14.0,54.0,19.87,10.01
2016,7,9,5,45,426.5,31.0,2.15,14.5,94.0,25.78,16.72
2016,7,9,6,0,517.0,38.0,2.2,15.0,134.0,34.5,24.82
2016,7,9,6,15,574.5,43.0,2.25,15.5,180.0,39.11,29.14
2016,7,9,6,30,632.0,48.0,2.3,16.0,226.0,43.78,33.36
2016,7,9,6,45,670.0,52.5,2.4,17.0,274.5,47.83,36.81
2016,7,9,7,0,708.0,57.0,2.5,18.0,323.0,51.86,40.12
2016,7,9,7,15,737.0,60.0,2.55,18.0,372.0,54.59,42.4
2016,7,9,7,30,766.0,63.0,2.6,18.0,421.0,64.07,50.51
2016,7,9,7,45,786.0,66.0,2.65,18.5,469.0,67.18,52.9
2016,7,9,8,0,806.0,69.0,2.7,19.0,517.0,70.16,55.18
2016,7,9,8,15,822.5,71.0,2.7,19.0,563.0,72.28,56.81
2016,7,9,8,30,839.0,73.0,2.7,19.0,609.0,74.29,58.34
2016,7,9,8,45,851.5,75.0,2.75,19.5,651.5,76.06,59.56
2016,7,9,9,0,864.0,77.0,2.8,20.0,694.0,77.71,60.68
2016,7,9,9,15,874.0,78.5,2.85,20.0,733.0,78.85,61.49
2016,7,9,9,30,884.0,80.0,2.9,20.0,772.0,79.87,62.22
2016,7,9,9,45,885.0,85.0,3.0,20.5,803.5,84.93,66.21
2016,7,9,10,0,886.0,90.0,3.1,21.0,835.0,140.1,77.5
2016,7,9,10,15,892.5,91.0,3.15,21.0,863.0,194.28,111.21
2016,7,9,10,30,899.0,92.0,3.2,21.0,891.0,249.22,154.27
2016,7,9,10,45,905.5,91.5,3.25,21.0,912.5,303.85,201.18
2016,7,9,11,0,912.0,91.0,3.3,21.0,934.0,358.79,249.75
2016,7,9,11,15,915.0,91.5,3.35,21.0,948.5,413.17,297.93
2016,7,9,11,30,918.0,92.0,3.4,21.0,963.0,467.12,344.96
2016,7,9,11,45,923.0,90.0,3.5,21.0,971.5,519.74,390.0
2016,7,9,12,0,928.0,88.0,3.6,21.0,980.0,571.66,433.39
2016,7,9,12,15,928.0,88.0,3.7,21.0,980.0,621.16,473.93
2016,7,9,12,30,928.0,88.0,3.8,21.0,980.0,669.12,512.37
2016,7,9,12,45,924.0,89.5,3.9,21.0,972.5,713.75,547.54
2016,7,9,13,0,920.0,91.0,4.0,21.0,965.0,756.11,580.4
2016,7,9,13,15,918.5,90.5,4.05,20.5,951.5,796.19,610.49
2016,7,9,13,30,917.0,90.0,4.1,20.0,938.0,833.69,638.56
2016,7,9,13,45,915.5,88.5,4.2,20.0,918.0,867.48,663.05
2016,7,9,14,0,914.0,87.0,4.3,20.0,898.0,898.29,685.51
2016,7,9,14,15,910.5,86.0,4.35,20.0,872.5,924.68,704.73
2016,7,9,14,30,907.0,85.0,4.4,20.0,847.0,947.79,721.8
2016,7,9,14,45,902.5,83.0,4.45,20.0,815.5,965.51,735.43
2016,7,9,15,0,898.0,81.0,4.5,20.0,784.0,979.72,746.85
2016,7,9,15,15,891.5,80.0,4.5,19.5,747.5,989.57,756.51
2016,7,9,15,30,885.0,79.0,4.5,19.0,711.0,995.91,763.99
2016,7,9,15,45,875.5,77.5,4.55,18.5,670.0,995.11,767.19
2016,7,9,16,0,866.0,76.0,4.6,18.0,629.0,990.84,768.18
2016,7,9,16,15,852.5,74.0,4.6,17.5,583.5,978.46,763.16
2016,7,9,16,30,839.0,72.0,4.6,17.0,538.0,962.83,755.92
2016,7,9,16,45,818.5,70.0,4.6,17.0,489.5,937.02,739.9
2016,7,9,17,0,798.0,68.0,4.6,17.0,441.0,920.47,730.45
2016,7,9,17,15,770.5,64.5,4.55,16.5,390.5,880.1,704.28
2016,7,9,17,30,743.0,61.0,4.5,16.0,340.0,837.58,675.85
2016,7,9,17,45,699.0,58.0,4.45,16.0,289.0,778.18,632.3
2016,7,9,18,0,655.0,55.0,4.4,16.0,238.0,717.9,586.37
2016,7,9,18,15,594.5,49.0,4.25,15.5,190.0,645.66,529.44
2016,7,9,18,30,534.0,43.0,4.1,15.0,142.0,568.79,465.88
2016,7,9,18,45,432.5,35.0,3.95,14.5,99.5,457.09,370.85
2016,7,9,19,0,331.0,27.0,3.8,14.0,57.0,352.32,261.57
2016,7,9,19,15,165.5,13.5,3.75,13.5,28.5,172.5,0.0
2016,7,9,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,5,15,164.0,13.0,3.15,13.0,27.5,10.54,0.0
2016,7,10,5,30,328.0,26.0,3.2,13.0,55.0,21.51,11.15
2016,7,10,5,45,426.0,34.0,3.25,13.5,96.5,28.19,18.85
2016,7,10,6,0,524.0,42.0,3.3,14.0,138.0,34.99,25.33
2016,7,10,6,15,585.0,47.5,3.25,14.5,186.0,42.94,32.65
2016,7,10,6,30,646.0,53.0,3.2,15.0,234.0,47.96,37.2
2016,7,10,6,45,689.5,57.0,3.15,15.5,284.5,51.6,40.37
2016,7,10,7,0,733.0,61.0,3.1,16.0,335.0,55.26,43.46
2016,7,10,7,15,762.5,64.5,3.0,16.5,386.0,58.32,45.94
2016,7,10,7,30,792.0,68.0,2.9,17.0,437.0,61.35,48.34
2016,7,10,7,45,815.5,70.0,2.85,17.5,487.5,70.49,56.0
2016,7,10,8,0,839.0,72.0,2.8,18.0,538.0,72.9,57.77
2016,7,10,8,15,856.0,74.5,2.75,18.5,585.5,75.37,59.58
2016,7,10,8,30,873.0,77.0,2.7,19.0,633.0,77.72,61.27
2016,7,10,8,45,887.0,78.0,2.65,19.5,677.5,78.92,61.99
2016,7,10,9,0,901.0,79.0,2.6,20.0,722.0,80.03,62.63
2016,7,10,9,15,911.0,80.5,2.6,20.0,762.0,81.2,63.47
2016,7,10,9,30,921.0,82.0,2.6,20.0,802.0,82.24,64.2
2016,7,10,9,45,926.5,84.5,2.6,20.5,836.0,84.86,66.14
2016,7,10,10,0,932.0,87.0,2.6,21.0,870.0,141.5,77.45
2016,7,10,10,15,938.0,88.0,2.65,21.0,898.5,198.25,112.37
2016,7,10,10,30,944.0,89.0,2.7,21.0,927.0,255.72,157.15
2016,7,10,10,45,947.5,90.5,2.8,21.5,948.5,313.34,206.08
2016,7,10,11,0,951.0,92.0,2.9,22.0,970.0,370.98,256.29
2016,7,10,11,15,954.0,92.5,3.0,22.0,985.5,427.62,306.08
2016,7,10,11,30,957.0,93.0,3.1,22.0,1001.0,483.81,354.68
2016,7,10,11,45,958.0,93.5,3.25,22.0,1008.5,538.37,401.07
2016,7,10,12,0,959.0,94.0,3.4,22.0,1016.0,591.87,445.5
2016,7,10,12,15,959.5,94.0,3.45,22.0,1016.5,643.47,487.13
2016,7,10,12,30,960.0,94.0,3.5,22.0,1017.0,693.52,526.59
2016,7,10,12,45,953.5,97.5,3.6,22.5,1008.0,739.75,561.44
2016,7,10,13,0,947.0,101.0,3.7,23.0,999.0,783.53,593.71
2016,7,10,13,15,944.5,100.5,3.7,23.0,984.5,824.38,622.64
2016,7,10,13,30,942.0,100.0,3.7,23.0,970.0,862.49,649.12
2016,7,10,13,45,939.5,98.5,3.75,23.0,949.0,896.76,673.17
2016,7,10,14,0,937.0,97.0,3.8,23.0,928.0,927.91,695.12
2016,7,10,14,15,931.5,96.0,3.75,23.0,900.0,953.57,712.82
2016,7,10,14,30,926.0,95.0,3.7,23.0,872.0,975.76,728.25
2016,7,10,14,45,919.0,93.0,3.7,23.0,838.0,991.92,740.08
2016,7,10,15,0,912.0,91.0,3.7,23.0,804.0,1004.41,749.64
2016,7,10,15,15,902.0,89.5,3.65,22.5,764.5,1010.8,756.43
2016,7,10,15,30,892.0,88.0,3.6,22.0,725.0,1013.5,760.96
2016,7,10,15,45,880.0,86.0,3.6,22.0,681.0,1009.96,760.39
2016,7,10,16,0,868.0,84.0,3.6,22.0,637.0,1002.84,757.61
2016,7,10,16,15,851.0,81.5,3.55,21.5,589.5,986.54,749.82
2016,7,10,16,30,834.0,79.0,3.5,21.0,542.0,966.96,739.85
2016,7,10,16,45,811.5,76.0,3.5,21.0,491.5,950.44,730.9
2016,7,10,17,0,789.0,73.0,3.5,21.0,441.0,918.47,711.01
2016,7,10,17,15,758.5,69.5,3.4,20.5,389.5,875.27,683.55
2016,7,10,17,30,728.0,66.0,3.3,20.0,338.0,829.98,653.81
2016,7,10,17,45,684.0,61.5,3.25,19.5,287.0,768.71,611.45
2016,7,10,18,0,640.0,57.0,3.2,19.0,236.0,713.53,571.7
2016,7,10,18,15,576.5,51.0,3.1,18.5,187.5,632.69,509.89
2016,7,10,18,30,513.0,45.0,3.0,18.0,139.0,553.61,446.17
2016,7,10,18,45,410.0,36.5,2.9,17.5,97.0,440.51,351.93
2016,7,10,19,0,307.0,28.0,2.8,17.0,55.0,334.34,243.1
2016,7,10,19,15,153.5,14.0,2.8,16.5,27.5,163.76,0.0
2016,7,10,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,5,15,154.0,13.0,1.2,14.5,26.0,10.23,0.0
2016,7,11,5,30,308.0,26.0,1.2,15.0,52.0,21.46,10.78
2016,7,11,5,45,407.5,34.0,1.3,15.5,93.0,28.1,18.6
2016,7,11,6,0,507.0,42.0,1.4,16.0,134.0,34.86,25.02
2016,7,11,6,15,568.5,48.0,1.4,16.5,181.5,39.85,29.67
2016,7,11,6,30,630.0,54.0,1.4,17.0,229.0,48.58,37.46
2016,7,11,6,45,673.0,58.5,1.4,17.5,279.0,52.55,40.89
2016,7,11,7,0,716.0,63.0,1.4,18.0,329.0,56.51,44.21
2016,7,11,7,15,746.0,66.5,1.4,18.5,379.5,59.5,46.6
2016,7,11,7,30,776.0,70.0,1.4,19.0,430.0,62.45,48.9
2016,7,11,7,45,798.5,72.5,1.4,19.5,479.5,64.51,50.39
2016,7,11,8,0,821.0,75.0,1.4,20.0,529.0,74.41,58.59
2016,7,11,8,15,838.0,77.5,1.45,20.5,576.5,76.82,60.3
2016,7,11,8,30,855.0,80.0,1.5,21.0,624.0,79.09,61.91
2016,7,11,8,45,868.0,82.0,1.55,21.5,667.5,80.8,63.04
2016,7,11,9,0,881.0,84.0,1.6,22.0,711.0,82.38,64.07
2016,7,11,9,15,891.0,86.0,1.65,22.0,750.5,83.73,65.04
2016,7,11,9,30,901.0,88.0,1.7,22.0,790.0,84.93,65.9
2016,7,11,9,45,901.5,93.5,1.8,22.5,822.5,87.52,67.78
2016,7,11,10,0,902.0,99.0,1.9,23.0,855.0,144.0,80.07
2016,7,11,10,15,908.0,100.0,1.95,23.0,883.0,199.27,113.39
2016,7,11,10,30,914.0,101.0,2.0,23.0,911.0,255.25,156.33
2016,7,11,10,45,918.0,102.0,2.05,23.5,932.5,311.22,203.13
2016,7,11,11,0,922.0,103.0,2.1,24.0,954.0,367.29,251.19
2016,7,11,11,15,925.0,104.0,2.15,24.0,969.0,422.88,299.2
2016,7,11,11,30,928.0,105.0,2.2,24.0,984.0,478.08,346.05
2016,7,11,11,45,929.5,105.0,2.3,24.0,992.0,531.32,390.48
2016,7,11,12,0,931.0,105.0,2.4,24.0,1000.0,583.6,433.05
2016,7,11,12,15,931.5,105.5,2.45,24.0,1000.5,634.5,473.31
2016,7,11,12,30,932.0,106.0,2.5,24.0,1001.0,683.96,511.51
2016,7,11,12,45,935.0,103.0,2.65,24.0,995.5,730.74,547.54
2016,7,11,13,0,938.0,100.0,2.8,24.0,990.0,775.57,581.6
2016,7,11,13,15,936.0,99.5,2.85,23.5,976.0,816.45,611.56
2016,7,11,13,30,934.0,99.0,2.9,23.0,962.0,854.65,639.25
2016,7,11,13,45,930.5,98.5,3.0,23.0,941.0,888.73,663.27
2016,7,11,14,0,927.0,98.0,3.1,23.0,920.0,919.71,685.26
2016,7,11,14,15,922.0,97.0,3.15,23.0,893.0,945.62,703.58
2016,7,11,14,30,917.0,96.0,3.2,23.0,866.0,968.12,719.75
2016,7,11,14,45,911.0,94.0,3.25,23.0,832.5,985.12,732.42
2016,7,11,15,0,905.0,92.0,3.3,23.0,799.0,998.51,742.88
2016,7,11,15,15,895.5,90.5,3.3,22.5,760.0,1005.36,750.26
2016,7,11,15,30,886.0,89.0,3.3,22.0,721.0,1008.56,755.45
2016,7,11,15,45,875.5,86.0,3.3,22.0,678.0,1005.37,755.11
2016,7,11,16,0,865.0,83.0,3.3,22.0,635.0,998.58,752.56
2016,7,11,16,15,848.5,80.5,3.3,21.5,587.5,982.78,745.49
2016,7,11,16,30,832.0,78.0,3.3,21.0,540.0,963.72,736.25
2016,7,11,16,45,811.5,75.0,3.3,20.5,490.0,949.2,730.11
2016,7,11,17,0,791.0,72.0,3.3,20.0,440.0,919.26,713.01
2016,7,11,17,15,760.5,68.5,3.25,19.5,388.5,876.05,685.8
2016,7,11,17,30,730.0,65.0,3.2,19.0,337.0,830.75,656.3
2016,7,11,17,45,689.0,60.0,3.2,19.0,286.5,771.67,614.53
2016,7,11,18,0,648.0,55.0,3.2,19.0,236.0,711.7,570.29
2016,7,11,18,15,585.5,49.0,3.1,18.0,187.5,637.97,514.79
2016,7,11,18,30,523.0,43.0,3.0,17.0,139.0,559.63,452.29
