Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,18,45,424.5,34.5,2.95,16.5,97.0,450.08,360.43
2016,7,11,19,0,326.0,26.0,2.9,16.0,55.0,347.52,251.54
2016,7,11,19,15,163.0,13.0,2.95,15.5,27.5,168.95,0.0
2016,7,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,12,5,15,163.0,12.0,3.15,13.0,26.0,9.44,0.0
2016,7,12,5,30,326.0,24.0,3.2,13.0,52.0,19.87,9.4
2016,7,12,5,45,423.0,32.0,3.25,13.5,93.0,26.58,17.39
2016,7,12,6,0,520.0,40.0,3.3,14.0,134.0,33.4,23.9
2016,7,12,6,15,582.0,46.0,3.25,14.5,181.5,41.68,31.51
2016,7,12,6,30,644.0,52.0,3.2,15.0,229.0,47.14,36.46
2016,7,12,6,45,684.0,56.5,3.15,15.5,279.5,51.14,39.97
2016,7,12,7,0,724.0,61.0,3.1,16.0,330.0,55.13,43.35
2016,7,12,7,15,755.5,64.5,3.05,16.0,381.0,58.2,45.94
2016,7,12,7,30,787.0,68.0,3.0,16.0,432.0,61.25,48.46
2016,7,12,7,45,808.0,71.5,2.95,16.5,482.5,71.28,56.93
2016,7,12,8,0,829.0,75.0,2.9,17.0,533.0,74.59,59.48
2016,7,12,8,15,847.0,77.5,2.8,17.5,581.0,77.03,61.27
2016,7,12,8,30,865.0,80.0,2.7,18.0,629.0,79.35,62.93
2016,7,12,8,45,878.0,82.5,2.65,18.5,673.5,81.39,64.36
2016,7,12,9,0,891.0,85.0,2.6,19.0,718.0,83.28,65.65
2016,7,12,9,15,902.0,86.5,2.55,19.0,758.5,84.37,66.42
2016,7,12,9,30,913.0,88.0,2.5,19.0,799.0,85.34,67.09
2016,7,12,9,45,923.0,88.5,2.45,19.5,834.5,85.61,67.04
2016,7,12,10,0,933.0,89.0,2.4,20.0,870.0,140.07,77.42
2016,7,12,10,15,939.0,90.0,2.4,20.0,899.0,197.03,111.92
2016,7,12,10,30,945.0,91.0,2.4,20.0,928.0,254.7,156.64
2016,7,12,10,45,949.0,92.0,2.4,20.5,950.0,312.35,205.49
2016,7,12,11,0,953.0,93.0,2.4,21.0,972.0,370.08,255.66
2016,7,12,11,15,956.0,93.5,2.45,21.0,987.0,426.98,305.58
2016,7,12,11,30,959.0,94.0,2.5,21.0,1002.0,483.42,354.25
2016,7,12,11,45,960.0,94.5,2.55,21.0,1010.0,538.25,400.53
2016,7,12,12,0,961.0,95.0,2.6,21.0,1018.0,592.01,444.74
2016,7,12,12,15,961.0,95.0,2.65,21.0,1018.0,643.57,486.14
2016,7,12,12,30,961.0,95.0,2.7,21.0,1018.0,693.53,525.3
2016,7,12,12,45,951.5,100.5,2.8,21.0,1008.0,739.48,560.82
2016,7,12,13,0,942.0,106.0,2.9,21.0,998.0,782.81,593.76
2016,7,12,13,15,939.0,105.5,2.95,21.0,983.0,823.36,622.82
2016,7,12,13,30,936.0,105.0,3.0,21.0,968.0,861.13,649.25
2016,7,12,13,45,932.0,103.5,3.1,21.0,946.5,894.21,672.78
2016,7,12,14,0,928.0,102.0,3.2,21.0,925.0,924.08,694.2
2016,7,12,14,15,922.0,101.0,3.2,21.0,896.5,949.3,711.86
2016,7,12,14,30,916.0,100.0,3.2,21.0,868.0,971.04,727.29
2016,7,12,14,45,908.5,98.0,3.25,21.0,833.5,986.77,739.21
2016,7,12,15,0,901.0,96.0,3.3,21.0,799.0,998.83,748.87
2016,7,12,15,15,890.0,94.5,3.3,21.0,759.0,1004.3,753.93
2016,7,12,15,30,879.0,93.0,3.3,21.0,719.0,1006.08,756.75
2016,7,12,15,45,866.5,90.5,3.3,21.0,675.0,1001.56,755.51
2016,7,12,16,0,854.0,88.0,3.3,21.0,631.0,993.47,752.07
2016,7,12,16,15,836.0,85.5,3.25,20.5,583.0,976.32,743.65
2016,7,12,16,30,818.0,83.0,3.2,20.0,535.0,968.67,741.83
2016,7,12,16,45,795.5,79.5,3.2,20.0,485.0,939.1,723.77
2016,7,12,17,0,773.0,76.0,3.2,20.0,435.0,906.67,703.61
2016,7,12,17,15,741.5,72.0,3.1,19.5,384.0,862.04,675.0
2016,7,12,17,30,710.0,68.0,3.0,19.0,333.0,815.36,644.11
2016,7,12,17,45,667.5,63.0,2.95,18.5,282.0,755.18,602.36
2016,7,12,18,0,625.0,58.0,2.9,18.0,231.0,701.49,563.52
2016,7,12,18,15,560.5,51.5,2.8,17.5,183.0,619.38,500.49
2016,7,12,18,30,496.0,45.0,2.7,17.0,135.0,539.15,435.64
2016,7,12,18,45,395.0,36.0,2.6,16.5,93.5,427.62,342.16
2016,7,12,19,0,294.0,27.0,2.5,16.0,52.0,323.21,231.7
2016,7,12,19,15,147.0,13.5,2.5,15.5,26.0,122.43,0.0
2016,7,12,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,13,5,15,147.0,13.0,1.75,13.5,25.0,10.23,0.0
2016,7,13,5,30,294.0,26.0,1.7,14.0,50.0,21.45,10.25
2016,7,13,5,45,396.0,35.0,1.65,14.5,91.0,28.88,19.27
2016,7,13,6,0,498.0,44.0,1.6,15.0,132.0,36.4,26.43
2016,7,13,6,15,562.5,50.0,1.45,15.5,180.0,41.33,31.09
2016,7,13,6,30,627.0,56.0,1.3,16.0,228.0,46.33,35.62
2016,7,13,6,45,671.5,61.0,1.2,16.5,279.0,54.51,42.8
2016,7,13,7,0,716.0,66.0,1.1,17.0,330.0,58.81,46.42
2016,7,13,7,15,747.5,69.5,1.0,17.5,381.0,61.75,48.76
2016,7,13,7,30,779.0,73.0,0.9,18.0,432.0,64.66,51.03
2016,7,13,7,45,802.5,76.0,0.85,19.0,482.5,67.02,52.67
2016,7,13,8,0,826.0,79.0,0.8,20.0,533.0,77.08,60.85
2016,7,13,8,15,843.5,81.5,0.75,20.5,581.0,79.46,62.51
2016,7,13,8,30,861.0,84.0,0.7,21.0,629.0,81.7,64.07
2016,7,13,8,45,874.5,86.0,0.7,21.5,673.5,83.39,65.16
2016,7,13,9,0,888.0,88.0,0.7,22.0,718.0,84.94,66.14
2016,7,13,9,15,898.5,89.5,0.75,22.5,758.0,85.97,66.7
2016,7,13,9,30,909.0,91.0,0.8,23.0,798.0,86.87,67.17
2016,7,13,9,45,904.5,99.5,0.85,23.5,829.5,90.82,70.15
2016,7,13,10,0,900.0,108.0,0.9,24.0,861.0,146.05,82.0
2016,7,13,10,15,906.5,109.0,1.0,24.0,889.5,201.52,114.45
2016,7,13,10,30,913.0,110.0,1.1,24.0,918.0,257.77,156.76
2016,7,13,10,45,917.5,111.0,1.25,24.5,940.0,314.08,203.16
2016,7,13,11,0,922.0,112.0,1.4,25.0,962.0,370.56,251.02
2016,7,13,11,15,925.0,113.0,1.5,25.0,977.0,426.44,298.73
2016,7,13,11,30,928.0,114.0,1.6,25.0,992.0,481.95,345.35
2016,7,13,11,45,929.0,114.5,1.7,25.0,999.5,535.6,389.54
2016,7,13,12,0,930.0,115.0,1.8,25.0,1007.0,588.29,431.87
2016,7,13,12,15,930.5,115.0,1.9,25.0,1007.0,639.19,471.82
2016,7,13,12,30,931.0,115.0,2.0,25.0,1007.0,688.63,509.78
2016,7,13,12,45,933.5,112.0,2.15,25.0,1001.0,735.46,545.5
2016,7,13,13,0,936.0,109.0,2.3,25.0,995.0,780.31,579.24
2016,7,13,13,15,933.5,108.0,2.4,25.0,980.5,820.73,607.96
2016,7,13,13,30,931.0,107.0,2.5,25.0,966.0,858.4,634.06
2016,7,13,13,45,926.5,106.5,2.6,25.0,944.0,891.92,657.39
2016,7,13,14,0,922.0,106.0,2.7,25.0,922.0,922.27,678.7
2016,7,13,14,15,916.0,104.5,2.75,25.0,894.0,947.01,695.99
2016,7,13,14,30,910.0,103.0,2.8,25.0,866.0,968.25,711.14
2016,7,13,14,45,902.0,101.5,2.85,25.0,831.5,984.04,722.86
2016,7,13,15,0,894.0,100.0,2.9,25.0,797.0,996.18,732.41
2016,7,13,15,15,883.5,98.0,2.95,24.5,757.0,1001.64,739.22
2016,7,13,15,30,873.0,96.0,3.0,24.0,717.0,1003.43,743.86
2016,7,13,15,45,859.5,93.5,3.05,24.0,673.0,997.97,742.45
2016,7,13,16,0,846.0,91.0,3.1,24.0,629.0,988.95,738.86
2016,7,13,16,15,828.0,88.5,3.1,23.5,581.5,984.92,739.79
2016,7,13,16,30,810.0,86.0,3.1,23.0,534.0,964.49,729.67
2016,7,13,16,45,787.0,82.5,3.1,23.0,483.5,934.51,711.66
2016,7,13,17,0,764.0,79.0,3.1,23.0,433.0,901.68,691.47
2016,7,13,17,15,732.0,75.0,3.05,22.5,382.0,856.65,663.25
2016,7,13,17,30,700.0,71.0,3.0,22.0,331.0,809.57,632.71
2016,7,13,17,45,656.0,65.5,2.95,21.5,280.5,754.42,595.02
2016,7,13,18,0,612.0,60.0,2.9,21.0,230.0,692.52,550.5
2016,7,13,18,15,546.0,53.5,2.7,20.5,182.0,609.36,486.9
2016,7,13,18,30,480.0,47.0,2.5,20.0,134.0,528.04,421.56
2016,7,13,18,45,378.0,37.5,2.4,19.5,92.5,415.38,328.26
2016,7,13,19,0,276.0,28.0,2.3,19.0,51.0,309.34,216.73
2016,7,13,19,15,138.0,14.0,2.25,18.5,25.5,115.99,0.0
2016,7,13,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,5,15,153.5,12.5,1.45,13.5,25.0,9.83,0.0
2016,7,14,5,30,307.0,25.0,1.4,14.0,50.0,20.68,9.33
2016,7,14,5,45,411.0,33.5,1.35,15.0,91.5,27.76,18.23
2016,7,14,6,0,515.0,42.0,1.3,16.0,133.0,34.95,25.04
2016,7,14,6,15,579.5,48.5,1.2,16.5,181.5,40.35,30.09
2016,7,14,6,30,644.0,55.0,1.1,17.0,230.0,49.58,38.34
2016,7,14,6,45,687.5,59.5,1.0,17.5,281.0,53.55,41.78
2016,7,14,7,0,731.0,64.0,0.9,18.0,332.0,57.52,45.11
2016,7,14,7,15,762.0,67.5,0.9,18.5,384.0,60.53,47.51
2016,7,14,7,30,793.0,71.0,0.9,19.0,436.0,63.51,49.83
2016,7,14,7,45,816.0,74.0,0.9,19.5,486.5,65.94,51.63
2016,7,14,8,0,839.0,77.0,0.9,20.0,537.0,76.08,60.01
2016,7,14,8,15,856.5,79.0,0.9,20.5,585.5,78.2,61.47
2016,7,14,8,30,874.0,81.0,0.9,21.0,634.0,80.2,62.83
2016,7,14,8,45,887.5,83.0,0.95,21.5,679.0,81.96,63.99
2016,7,14,9,0,901.0,85.0,1.0,22.0,724.0,83.58,65.05
2016,7,14,9,15,911.5,86.5,1.05,22.0,764.0,84.69,65.81
2016,7,14,9,30,922.0,88.0,1.1,22.0,804.0,85.66,66.48
2016,7,14,9,45,927.0,91.0,1.2,22.5,838.5,87.12,67.43
2016,7,14,10,0,932.0,94.0,1.3,23.0,873.0,140.08,77.24
2016,7,14,10,15,938.5,95.0,1.35,23.0,902.0,197.24,110.61
2016,7,14,10,30,945.0,96.0,1.4,23.0,931.0,255.18,154.38
2016,7,14,10,45,948.5,97.5,1.5,23.5,953.0,313.21,202.51
2016,7,14,11,0,952.0,99.0,1.6,24.0,975.0,371.28,252.02
2016,7,14,11,15,955.0,99.5,1.7,24.0,990.5,428.37,301.17
2016,7,14,11,30,958.0,100.0,1.8,24.0,1006.0,485.02,349.14
2016,7,14,11,45,959.5,100.5,1.9,24.0,1013.5,540.3,394.97
2016,7,14,12,0,961.0,101.0,2.0,24.0,1021.0,594.59,438.85
2016,7,14,12,15,961.0,101.0,2.05,24.0,1021.5,646.45,479.6
2016,7,14,12,30,961.0,101.0,2.1,24.0,1022.0,696.72,518.14
2016,7,14,12,45,952.5,105.5,2.2,24.0,1012.5,742.85,553.11
2016,7,14,13,0,944.0,110.0,2.3,24.0,1003.0,786.41,585.59
2016,7,14,13,15,941.0,109.5,2.35,23.5,988.0,827.29,615.56
2016,7,14,13,30,938.0,109.0,2.4,23.0,973.0,865.4,642.91
2016,7,14,13,45,933.0,108.5,2.45,23.0,951.0,898.87,665.93
2016,7,14,14,0,928.0,108.0,2.5,23.0,929.0,929.12,686.85
2016,7,14,14,15,921.5,106.5,2.5,23.0,900.0,953.71,703.66
2016,7,14,14,30,915.0,105.0,2.5,23.0,871.0,974.75,718.26
2016,7,14,14,45,906.5,103.5,2.55,23.0,836.5,990.29,729.87
2016,7,14,15,0,898.0,102.0,2.6,23.0,802.0,1002.14,739.28
2016,7,14,15,15,886.5,100.5,2.6,22.5,761.5,1007.34,745.49
2016,7,14,15,30,875.0,99.0,2.6,22.0,721.0,1008.83,749.53
2016,7,14,15,45,860.5,96.5,2.6,22.0,676.0,1002.51,747.15
2016,7,14,16,0,846.0,94.0,2.6,22.0,631.0,992.59,742.6
2016,7,14,16,15,827.0,91.5,2.6,21.5,583.0,987.79,743.05
2016,7,14,16,30,808.0,89.0,2.6,21.0,535.0,966.37,732.33
2016,7,14,16,45,782.5,85.5,2.6,20.5,484.0,933.91,714.08
2016,7,14,17,0,757.0,82.0,2.6,20.0,433.0,898.6,693.55
2016,7,14,17,15,724.0,78.0,2.55,19.5,381.5,852.63,664.55
2016,7,14,17,30,691.0,74.0,2.5,19.0,330.0,811.59,638.2
2016,7,14,17,45,642.5,69.0,2.5,19.0,278.5,746.76,592.47
2016,7,14,18,0,594.0,64.0,2.5,19.0,227.0,681.58,544.6
2016,7,14,18,15,525.5,56.5,2.45,18.0,179.0,595.1,479.69
2016,7,14,18,30,457.0,49.0,2.4,17.0,131.0,510.58,412.56
2016,7,14,18,45,350.0,39.0,2.35,16.5,90.0,393.66,314.82
2016,7,14,19,0,243.0,29.0,2.3,16.0,49.0,282.52,197.71
2016,7,14,19,15,121.5,14.5,2.35,15.5,24.5,103.84,0.0
2016,7,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,7.0,2.25,12.5,7.0,5.51,0.0
2016,7,15,5,30,0.0,14.0,2.3,13.0,14.0,10.65,1.87
2016,7,15,5,45,0.0,27.0,2.35,13.5,27.0,20.61,12.14
2016,7,15,6,0,0.0,40.0,2.4,14.0,40.0,30.57,21.36
2016,7,15,6,15,0.0,55.0,2.3,14.5,55.0,41.62,31.44
2016,7,15,6,30,0.0,70.0,2.2,15.0,70.0,52.59,41.3
2016,7,15,6,45,0.0,86.5,2.15,15.5,86.5,64.51,51.81
2016,7,15,7,0,0.0,103.0,2.1,16.0,103.0,76.34,62.03
2016,7,15,7,15,1.0,124.0,2.05,16.0,125.0,91.02,74.7
2016,7,15,7,30,2.0,145.0,2.0,16.0,147.0,105.55,87.05
2016,7,15,7,45,18.0,177.5,1.95,16.5,188.0,127.35,105.31
2016,7,15,8,0,34.0,210.0,1.9,17.0,229.0,141.68,116.89
2016,7,15,8,15,45.0,236.0,1.9,17.0,263.5,156.92,129.36
2016,7,15,8,30,56.0,262.0,1.9,17.0,298.0,171.75,141.36
2016,7,15,8,45,89.5,293.0,1.9,17.5,355.0,189.22,155.18
2016,7,15,9,0,123.0,324.0,1.9,18.0,412.0,194.72,158.97
2016,7,15,9,15,170.0,343.5,1.9,18.5,471.5,204.71,166.47
2016,7,15,9,30,217.0,363.0,1.9,19.0,531.0,214.39,173.65
2016,7,15,9,45,566.5,231.5,1.95,19.5,697.5,128.75,102.82
2016,7,15,10,0,916.0,100.0,2.0,20.0,864.0,140.61,79.6
2016,7,15,10,15,922.5,101.5,2.05,20.0,893.0,197.27,113.0
2016,7,15,10,30,929.0,103.0,2.1,20.0,922.0,254.73,156.97
2016,7,15,10,45,934.5,103.0,2.15,20.0,944.5,311.66,205.24
2016,7,15,11,0,940.0,103.0,2.2,20.0,967.0,368.82,255.33
2016,7,15,11,15,943.0,103.5,2.25,20.0,982.5,425.38,305.0
2016,7,15,11,30,946.0,104.0,2.3,20.0,998.0,481.52,353.49
2016,7,15,11,45,948.5,104.0,2.35,20.5,1006.0,536.46,399.14
2016,7,15,12,0,951.0,104.0,2.4,21.0,1014.0,590.52,442.67
2016,7,15,12,15,951.0,104.0,2.4,21.0,1014.5,642.02,483.7
2016,7,15,12,30,951.0,104.0,2.4,21.0,1015.0,691.95,522.44
2016,7,15,12,45,942.5,108.5,2.4,21.0,1005.5,737.75,557.18
2016,7,15,13,0,934.0,113.0,2.4,21.0,996.0,781.0,589.29
2016,7,15,13,15,930.5,112.5,2.4,21.0,981.0,821.24,617.83
2016,7,15,13,30,927.0,112.0,2.4,21.0,966.0,858.69,643.42
2016,7,15,13,45,921.5,111.5,2.4,21.0,943.5,891.5,665.79
2016,7,15,14,0,916.0,111.0,2.4,21.0,921.0,921.08,686.0
2016,7,15,14,15,909.0,110.0,2.4,20.5,892.0,945.49,704.16
2016,7,15,14,30,902.0,109.0,2.4,20.0,863.0,966.39,720.18
2016,7,15,14,45,890.5,108.5,2.4,20.0,827.5,979.95,730.11
2016,7,15,15,0,879.0,108.0,2.4,20.0,792.0,989.81,737.81
2016,7,15,15,15,867.0,106.0,2.4,19.5,752.0,993.87,743.3
2016,7,15,15,30,855.0,104.0,2.4,19.0,712.0,994.26,746.58
2016,7,15,15,45,836.0,103.0,2.4,19.0,666.5,998.71,751.37
2016,7,15,16,0,817.0,102.0,2.4,19.0,621.0,986.05,744.83
2016,7,15,16,15,797.0,99.0,2.35,18.5,573.0,966.43,734.73
2016,7,15,16,30,777.0,96.0,2.3,18.0,525.0,943.49,722.39
2016,7,15,16,45,748.0,93.5,2.3,18.0,474.0,908.88,701.05
2016,7,15,17,0,719.0,91.0,2.3,18.0,423.0,878.59,682.49
2016,7,15,17,15,684.0,86.0,2.3,17.5,372.0,830.42,651.99
2016,7,15,17,30,649.0,81.0,2.3,17.0,321.0,780.52,619.3
2016,7,15,17,45,596.5,75.5,2.35,17.0,270.0,711.88,570.56
2016,7,15,18,0,544.0,70.0,2.4,17.0,219.0,643.02,519.5
2016,7,15,18,15,473.5,62.0,2.35,16.5,172.0,555.05,451.53
2016,7,15,18,30,403.0,54.0,2.3,16.0,125.0,468.86,381.53
2016,7,15,18,45,295.0,42.0,2.3,15.5,85.5,348.57,280.47
2016,7,15,19,0,187.0,30.0,2.3,15.0,46.0,238.71,164.65
2016,7,15,19,15,93.5,15.0,2.35,14.5,23.0,82.94,0.0
2016,7,15,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,5,15,113.0,13.5,2.2,13.0,22.0,10.62,0.0
2016,7,16,5,30,226.0,27.0,2.2,13.0,44.0,22.17,9.5
2016,7,16,5,45,333.0,37.0,2.2,13.5,83.5,30.27,20.4
2016,7,16,6,0,440.0,47.0,2.2,14.0,123.0,38.43,28.26
2016,7,16,6,15,509.5,54.5,2.1,14.5,170.0,44.36,33.85
2016,7,16,6,30,579.0,62.0,2.0,15.0,217.0,50.31,39.27
2016,7,16,6,45,355.0,102.5,1.9,15.5,204.0,73.22,59.51
2016,7,16,7,0,131.0,143.0,1.8,16.0,191.0,98.36,81.3
2016,7,16,7,15,65.5,122.0,1.7,16.5,146.0,88.56,72.37
2016,7,16,7,30,0.0,101.0,1.6,17.0,101.0,76.33,61.39
2016,7,16,7,45,0.0,121.5,1.55,17.5,121.5,90.88,73.64
2016,7,16,8,0,0.0,142.0,1.5,18.0,142.0,105.22,85.48
2016,7,16,8,15,22.0,198.0,1.5,18.0,212.0,142.49,116.71
2016,7,16,8,30,44.0,254.0,1.5,18.0,282.0,167.33,137.03
2016,7,16,8,45,127.5,288.0,1.5,18.5,376.5,178.27,145.37
2016,7,16,9,0,211.0,322.0,1.5,19.0,471.0,196.47,159.62
2016,7,16,9,15,282.0,326.0,1.55,19.0,537.5,187.23,151.66
2016,7,16,9,30,353.0,330.0,1.6,19.0,604.0,189.37,153.14
2016,7,16,9,45,627.0,218.0,1.65,19.5,730.0,123.8,98.71
2016,7,16,10,0,901.0,106.0,1.7,20.0,856.0,141.21,80.95
2016,7,16,10,15,907.5,107.5,1.8,20.0,885.0,197.15,113.56
2016,7,16,10,30,914.0,109.0,1.9,20.0,914.0,253.9,156.76
2016,7,16,10,45,918.0,110.5,2.0,20.5,936.0,310.61,204.35
2016,7,16,11,0,922.0,112.0,2.1,21.0,958.0,367.44,253.52
2016,7,16,11,15,925.0,112.5,2.15,21.0,973.5,423.23,302.25
2016,7,16,11,30,928.0,113.0,2.2,21.0,989.0,478.62,349.86
2016,7,16,11,45,930.0,113.5,2.3,21.0,997.5,532.95,395.67
2016,7,16,12,0,932.0,114.0,2.4,21.0,1006.0,586.41,439.64
2016,7,16,12,15,932.5,114.0,2.4,21.0,1006.5,637.57,480.39
2016,7,16,12,30,933.0,114.0,2.4,21.0,1007.0,687.27,518.96
2016,7,16,12,45,932.5,113.5,2.45,21.0,1000.5,734.2,554.88
2016,7,16,13,0,932.0,113.0,2.5,21.0,994.0,779.04,588.6
2016,7,16,13,15,929.5,112.5,2.5,21.0,979.5,820.02,617.75
2016,7,16,13,30,927.0,112.0,2.5,21.0,965.0,858.3,643.97
2016,7,16,13,45,926.0,109.5,2.55,21.0,944.5,893.16,668.18
2016,7,16,14,0,925.0,107.0,2.6,21.0,924.0,924.96,690.36
2016,7,16,14,15,919.5,105.5,2.6,20.5,896.0,950.43,709.3
2016,7,16,14,30,914.0,104.0,2.6,20.0,868.0,972.42,726.1
2016,7,16,14,45,908.0,101.5,2.6,20.0,834.5,989.35,738.31
2016,7,16,15,0,902.0,99.0,2.6,20.0,801.0,1002.62,748.28
2016,7,16,15,15,891.5,97.5,2.6,19.5,761.0,1008.87,755.24
2016,7,16,15,30,881.0,96.0,2.6,19.0,721.0,1011.42,760.0
2016,7,16,15,45,869.0,93.0,2.65,19.0,677.0,1007.08,759.42
2016,7,16,16,0,857.0,90.0,2.7,19.0,633.0,999.11,756.61
2016,7,16,16,15,839.0,87.5,2.7,18.5,584.5,995.1,757.59
2016,7,16,16,30,821.0,85.0,2.7,18.0,536.0,974.69,747.43
2016,7,16,16,45,798.5,81.5,2.7,18.0,485.5,945.19,729.64
2016,7,16,17,0,776.0,78.0,2.7,18.0,435.0,912.78,709.62
2016,7,16,17,15,744.0,74.0,2.7,17.5,383.5,867.61,681.39
2016,7,16,17,30,712.0,70.0,2.7,17.0,332.0,820.34,650.72
2016,7,16,17,45,665.5,65.0,2.7,17.0,280.5,763.24,610.26
2016,7,16,18,0,619.0,60.0,2.7,17.0,229.0,699.51,562.96
2016,7,16,18,15,551.0,53.5,2.7,16.5,180.5,614.32,497.73
2016,7,16,18,30,483.0,47.0,2.7,16.0,132.0,530.99,430.26
2016,7,16,18,45,368.5,37.5,2.7,15.5,90.0,407.68,326.6
2016,7,16,19,0,254.0,28.0,2.7,15.0,48.0,288.27,196.1
2016,7,16,19,15,127.0,14.0,2.75,14.5,24.0,107.64,0.0
2016,7,16,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,5,15,122.5,12.5,2.95,12.5,22.0,9.83,0.0
2016,7,17,5,30,245.0,25.0,3.0,13.0,44.0,20.55,7.83
2016,7,17,5,45,360.5,34.5,3.05,13.5,84.5,28.37,18.7
2016,7,17,6,0,476.0,44.0,3.1,14.0,125.0,36.31,26.35
2016,7,17,6,15,544.0,50.5,3.05,14.0,172.5,41.59,31.44
2016,7,17,6,30,612.0,57.0,3.0,14.0,220.0,46.94,36.42
2016,7,17,6,45,313.0,91.5,3.0,14.5,175.5,65.49,52.9
2016,7,17,7,0,14.0,126.0,3.0,15.0,131.0,91.15,75.35
2016,7,17,7,15,7.0,127.0,2.95,15.5,129.5,92.97,76.58
2016,7,17,7,30,0.0,128.0,2.9,16.0,128.0,94.47,77.5
2016,7,17,7,45,39.5,178.0,2.85,16.5,199.5,122.96,101.68
2016,7,17,8,0,79.0,228.0,2.8,17.0,271.0,152.03,125.89
2016,7,17,8,15,93.5,253.0,2.8,17.0,308.5,166.66,137.8
2016,7,17,8,30,108.0,278.0,2.8,17.0,346.0,180.93,149.34
2016,7,17,8,45,124.5,301.5,2.85,17.5,385.0,184.42,151.53
2016,7,17,9,0,141.0,325.0,2.9,18.0,424.0,195.7,160.2
2016,7,17,9,15,131.0,344.0,2.95,18.0,440.5,203.71,166.44
2016,7,17,9,30,121.0,363.0,3.0,18.0,457.0,211.25,172.29
2016,7,17,9,45,113.0,378.5,3.05,18.5,469.5,216.95,176.3
2016,7,17,10,0,105.0,394.0,3.1,19.0,482.0,251.74,191.9
2016,7,17,10,15,188.0,405.5,3.1,19.0,569.0,267.56,198.97
2016,7,17,10,30,271.0,417.0,3.1,19.0,656.0,294.8,216.02
2016,7,17,10,45,371.5,391.5,3.15,19.0,728.0,332.96,242.75
2016,7,17,11,0,472.0,366.0,3.2,19.0,800.0,371.47,271.81
2016,7,17,11,15,453.0,378.0,3.25,19.0,799.5,408.65,303.92
2016,7,17,11,30,434.0,390.0,3.3,19.0,799.0,444.28,334.2
2016,7,17,11,45,680.5,250.0,3.4,19.0,897.5,503.93,380.91
2016,7,17,12,0,927.0,110.0,3.5,19.0,996.0,580.27,442.03
2016,7,17,12,15,927.0,110.0,3.55,19.0,996.0,630.84,483.39
2016,7,17,12,30,927.0,110.0,3.6,19.0,996.0,679.9,522.71
2016,7,17,12,45,921.5,112.5,3.65,19.0,987.5,725.37,558.46
2016,7,17,13,0,916.0,115.0,3.7,19.0,979.0,768.51,591.79
2016,7,17,13,15,913.0,114.0,3.75,19.0,964.5,808.14,621.3
2016,7,17,13,30,910.0,113.0,3.8,19.0,950.0,845.04,647.73
2016,7,17,13,45,909.0,110.0,3.85,19.0,929.0,878.91,672.01
2016,7,17,14,0,908.0,107.0,3.9,19.0,908.0,909.74,694.2
2016,7,17,14,15,902.0,106.0,3.95,18.5,880.0,934.78,713.81
2016,7,17,14,30,896.0,105.0,4.0,18.0,852.0,956.4,731.26
2016,7,17,14,45,890.5,101.5,4.05,18.0,818.5,972.42,743.64
2016,7,17,15,0,885.0,98.0,4.1,18.0,785.0,984.79,753.71
2016,7,17,15,15,874.0,96.5,4.15,18.0,745.5,990.26,759.22
2016,7,17,15,30,863.0,95.0,4.2,18.0,706.0,992.09,762.44
2016,7,17,15,45,850.5,92.0,4.3,18.0,662.5,987.07,761.38
2016,7,17,16,0,838.0,89.0,4.4,18.0,619.0,978.48,758.15
2016,7,17,16,15,820.0,86.5,4.4,17.5,571.5,974.39,758.99
2016,7,17,16,30,802.0,84.0,4.4,17.0,524.0,954.03,748.36
2016,7,17,16,45,778.5,80.5,4.45,17.0,474.5,923.64,729.52
2016,7,17,17,0,755.0,77.0,4.5,17.0,425.0,890.42,708.36
2016,7,17,17,15,723.0,73.5,4.45,16.5,374.0,846.2,679.18
2016,7,17,17,30,691.0,70.0,4.4,16.0,323.0,799.93,647.58
2016,7,17,17,45,643.0,65.0,4.4,15.5,272.5,741.9,606.02
2016,7,17,18,0,595.0,60.0,4.4,15.0,222.0,677.32,557.34
2016,7,17,18,15,527.0,53.0,4.3,14.5,174.5,592.08,489.34
2016,7,17,18,30,459.0,46.0,4.2,14.0,127.0,508.9,419.59
2016,7,17,18,45,345.5,36.5,4.1,14.0,86.5,387.36,313.97
2016,7,17,19,0,232.0,27.0,4.0,14.0,46.0,268.69,180.02
2016,7,17,19,15,116.0,13.5,3.95,13.5,23.0,98.87,0.0
2016,7,17,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,5,15,128.0,11.5,3.1,13.0,20.5,9.05,0.0
2016,7,18,5,30,256.0,23.0,3.2,13.0,41.0,18.92,6.14
2016,7,18,5,45,365.5,32.0,3.3,13.5,80.5,26.36,16.92
2016,7,18,6,0,475.0,41.0,3.4,14.0,120.0,33.92,24.23
2016,7,18,6,15,541.0,47.0,3.4,14.5,166.5,38.88,28.95
2016,7,18,6,30,607.0,53.0,3.4,15.0,213.0,43.91,33.56
2016,7,18,6,45,651.0,58.0,3.4,15.5,263.0,51.9,40.65
2016,7,18,7,0,695.0,63.0,3.4,16.0,313.0,56.23,44.34
2016,7,18,7,15,726.5,66.5,3.3,16.0,363.0,59.2,46.84
2016,7,18,7,30,758.0,70.0,3.2,16.0,413.0,62.14,49.28
2016,7,18,7,45,780.0,73.5,3.15,16.5,462.0,64.85,51.37
2016,7,18,8,0,802.0,77.0,3.1,17.0,511.0,67.48,53.36
2016,7,18,8,15,819.5,79.0,3.05,17.0,558.5,77.23,61.61
2016,7,18,8,30,837.0,81.0,3.0,17.0,606.0,79.18,63.08
2016,7,18,8,45,850.5,83.5,3.0,17.5,649.5,81.2,64.5
2016,7,18,9,0,864.0,86.0,3.0,18.0,693.0,83.07,65.78
2016,7,18,9,15,875.0,87.5,3.0,18.0,732.5,84.13,66.53
2016,7,18,9,30,886.0,89.0,3.0,18.0,772.0,85.08,67.18
2016,7,18,9,45,891.5,92.0,3.0,18.5,806.0,86.51,68.12
2016,7,18,10,0,897.0,95.0,3.0,19.0,840.0,132.39,75.52
2016,7,18,10,15,903.0,96.0,3.0,19.0,868.5,187.7,107.31
2016,7,18,10,30,909.0,97.0,3.0,19.0,897.0,243.75,150.16
2016,7,18,10,45,913.5,98.0,3.05,19.5,918.5,299.95,197.8
2016,7,18,11,0,918.0,99.0,3.1,20.0,940.0,356.31,247.2
2016,7,18,11,15,921.0,99.5,3.1,20.0,955.5,411.77,296.37
2016,7,18,11,30,924.0,100.0,3.1,20.0,971.0,466.82,344.42
2016,7,18,11,45,926.5,99.5,3.15,20.0,979.0,520.35,390.29
2016,7,18,12,0,929.0,99.0,3.2,20.0,987.0,572.99,434.28
2016,7,18,12,15,929.5,99.0,3.25,20.0,987.5,623.72,475.69
2016,7,18,12,30,930.0,99.0,3.3,20.0,988.0,672.96,514.94
2016,7,18,12,45,935.0,95.0,3.35,20.0,982.5,720.35,552.05
2016,7,18,13,0,940.0,91.0,3.4,20.0,977.0,765.87,587.1
2016,7,18,13,15,937.5,90.5,3.4,20.0,963.0,806.55,616.21
2016,7,18,13,30,935.0,90.0,3.4,20.0,949.0,844.49,642.87
2016,7,18,13,45,934.0,87.5,3.4,20.0,928.5,878.9,667.02
2016,7,18,14,0,933.0,85.0,3.4,20.0,908.0,910.23,689.01
2016,7,18,14,15,928.0,84.0,3.4,20.0,880.5,936.23,707.4
2016,7,18,14,30,923.0,83.0,3.4,20.0,853.0,958.78,723.55
2016,7,18,14,45,918.0,81.0,3.4,20.0,819.5,976.75,736.72
2016,7,18,15,0,913.0,79.0,3.4,20.0,786.0,991.1,747.62
2016,7,18,15,15,903.5,77.5,3.4,19.5,747.0,997.93,755.07
2016,7,18,15,30,894.0,76.0,3.4,19.0,708.0,1001.06,760.27
2016,7,18,15,45,883.5,73.5,3.4,19.0,664.5,998.3,760.22
2016,7,18,16,0,873.0,71.0,3.4,19.0,621.0,991.93,757.91
2016,7,18,16,15,856.5,69.0,3.4,18.5,574.0,976.56,750.99
2016,7,18,16,30,840.0,67.0,3.4,18.0,527.0,957.89,741.86
2016,7,18,16,45,820.0,64.0,3.45,18.0,477.5,931.23,725.98
2016,7,18,17,0,800.0,61.0,3.5,18.0,428.0,901.74,707.87
2016,7,18,17,15,771.0,58.0,3.5,17.5,377.0,872.36,690.4
2016,7,18,17,30,742.0,55.0,3.5,17.0,326.0,829.17,662.1
2016,7,18,17,45,701.0,51.0,3.5,17.0,275.5,771.34,620.5
2016,7,18,18,0,660.0,47.0,3.5,17.0,225.0,712.77,576.43
2016,7,18,18,15,598.5,42.0,3.45,16.5,177.5,633.93,515.1
2016,7,18,18,30,537.0,37.0,3.4,16.0,130.0,556.41,451.19
2016,7,18,18,45,434.0,29.5,3.35,15.5,89.0,443.11,353.91
2016,7,18,19,0,331.0,22.0,3.3,15.0,48.0,341.46,221.0
2016,7,18,19,15,165.5,11.0,3.25,14.5,24.0,134.56,0.0
2016,7,18,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,151.5,10.5,2.6,12.5,21.0,8.26,0.0
2016,7,19,5,30,303.0,21.0,2.7,13.0,42.0,17.39,4.53
2016,7,19,5,45,410.5,29.0,2.8,13.5,82.5,24.15,14.98
2016,7,19,6,0,518.0,37.0,2.9,14.0,123.0,33.71,24.03
2016,7,19,6,15,583.0,43.0,2.9,14.0,170.5,39.21,29.31
2016,7,19,6,30,648.0,49.0,2.9,14.0,218.0,44.77,34.47
2016,7,19,6,45,350.0,92.5,2.9,14.5,186.0,66.68,53.95
2016,7,19,7,0,52.0,136.0,2.9,15.0,154.0,95.04,78.78
2016,7,19,7,15,156.0,156.0,2.85,15.5,223.5,107.1,88.94
2016,7,19,7,30,260.0,176.0,2.8,16.0,293.0,117.25,97.27
2016,7,19,7,45,241.5,201.5,2.8,16.5,320.5,130.7,108.31
2016,7,19,8,0,223.0,227.0,2.8,17.0,348.0,149.16,123.46
2016,7,19,8,15,545.5,150.5,2.8,17.0,482.0,101.08,82.04
2016,7,19,8,30,868.0,74.0,2.8,17.0,616.0,75.6,59.98
2016,7,19,8,45,878.5,76.5,2.8,17.5,659.5,77.71,61.51
2016,7,19,9,0,889.0,79.0,2.8,18.0,703.0,79.65,62.88
2016,7,19,9,15,899.0,80.5,2.8,18.0,743.0,80.84,63.74
2016,7,19,9,30,909.0,82.0,2.8,18.0,783.0,81.91,64.5
2016,7,19,9,45,913.0,85.5,2.8,18.5,816.5,83.74,65.78
2016,7,19,10,0,917.0,89.0,2.8,19.0,850.0,129.41,73.06
2016,7,19,10,15,923.0,90.0,2.8,19.0,878.5,185.86,105.12
2016,7,19,10,30,929.0,91.0,2.8,19.0,907.0,243.05,148.65
2016,7,19,10,45,930.5,93.5,2.85,19.0,928.0,300.51,197.75
2016,7,19,11,0,932.0,96.0,2.9,19.0,949.0,357.83,248.57
2016,7,19,11,15,935.0,96.5,2.9,19.0,964.0,414.1,298.56
2016,7,19,11,30,938.0,97.0,2.9,19.0,979.0,469.94,347.4
2016,7,19,11,45,939.5,97.0,2.95,19.0,987.0,524.1,393.89
2016,7,19,12,0,941.0,97.0,3.0,19.0,995.0,577.25,438.38
2016,7,19,12,15,941.5,97.0,3.0,19.0,995.5,628.61,480.17
2016,7,19,12,30,942.0,97.0,3.0,19.0,996.0,678.44,519.7
2016,7,19,12,45,935.5,100.0,3.05,19.0,987.0,724.11,555.4
2016,7,19,13,0,929.0,103.0,3.1,19.0,978.0,767.32,588.58
2016,7,19,13,15,926.5,102.5,3.1,19.0,963.5,808.01,618.04
2016,7,19,13,30,924.0,102.0,3.1,19.0,949.0,845.99,644.67
2016,7,19,13,45,924.5,98.0,3.15,19.5,929.0,880.39,667.81
2016,7,19,14,0,925.0,94.0,3.2,20.0,909.0,911.72,688.76
2016,7,19,14,15,919.0,93.0,3.25,20.0,881.0,936.93,706.89
2016,7,19,14,30,913.0,92.0,3.3,20.0,853.0,958.66,722.8
2016,7,19,14,45,908.5,89.0,3.35,20.0,819.5,976.16,736.01
2016,7,19,15,0,904.0,86.0,3.4,20.0,786.0,990.03,746.95
2016,7,19,15,15,894.0,84.5,3.45,19.5,746.5,996.49,754.53
2016,7,19,15,30,884.0,83.0,3.5,19.0,707.0,999.26,759.86
2016,7,19,15,45,874.0,79.5,3.55,19.0,663.5,995.99,759.84
2016,7,19,16,0,864.0,76.0,3.6,19.0,620.0,989.06,757.49
2016,7,19,16,15,847.0,74.0,3.6,18.5,572.5,973.36,750.31
2016,7,19,16,30,830.0,72.0,3.6,18.0,525.0,954.4,740.9
2016,7,19,16,45,811.5,68.0,3.6,18.0,476.0,928.16,724.9
2016,7,19,17,0,793.0,64.0,3.6,18.0,427.0,899.03,706.65
2016,7,19,17,15,763.5,61.0,3.55,17.5,376.0,869.4,688.64
2016,7,19,17,30,734.0,58.0,3.5,17.0,325.0,825.84,659.72
2016,7,19,17,45,695.0,53.5,3.5,17.0,275.0,769.34,619.04
2016,7,19,18,0,656.0,49.0,3.5,17.0,225.0,711.96,575.77
2016,7,19,18,15,593.5,43.5,3.35,16.5,177.0,631.5,512.76
2016,7,19,18,30,531.0,38.0,3.2,16.0,129.0,552.35,447.27
2016,7,19,18,45,430.0,30.0,3.1,15.5,88.0,449.51,357.71
2016,7,19,19,0,329.0,22.0,3.0,15.0,47.0,338.78,211.74
2016,7,19,19,15,164.5,11.0,2.95,14.5,23.5,133.78,0.0
2016,7,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,5,15,153.0,10.0,2.45,12.5,20.5,7.87,0.0
2016,7,20,5,30,306.0,20.0,2.5,13.0,41.0,16.58,3.29
2016,7,20,5,45,414.5,28.0,2.6,13.5,81.5,25.41,15.98
2016,7,20,6,0,523.0,36.0,2.7,14.0,122.0,32.88,23.28
2016,7,20,6,15,588.0,41.5,2.7,14.5,169.5,38.01,28.17
2016,7,20,6,30,653.0,47.0,2.7,15.0,217.0,43.2,32.93
2016,7,20,6,45,696.0,51.0,2.7,15.5,268.0,46.99,36.29
2016,7,20,7,0,739.0,55.0,2.7,16.0,319.0,50.8,39.56
2016,7,20,7,15,769.5,58.5,2.6,16.0,370.5,54.04,42.31
2016,7,20,7,30,800.0,62.0,2.5,16.0,422.0,63.73,50.7
2016,7,20,7,45,822.5,64.5,2.45,16.5,472.0,66.68,52.98
2016,7,20,8,0,845.0,67.0,2.4,17.0,522.0,69.53,55.15
2016,7,20,8,15,862.0,69.0,2.35,17.5,570.5,71.8,56.81
2016,7,20,8,30,879.0,71.0,2.3,18.0,619.0,73.97,58.37
2016,7,20,8,45,892.5,72.5,2.25,18.5,663.5,75.6,59.47
2016,7,20,9,0,906.0,74.0,2.2,19.0,708.0,77.13,60.48
2016,7,20,9,15,916.0,75.5,2.2,19.0,748.0,78.43,61.43
2016,7,20,9,30,926.0,77.0,2.2,19.0,788.0,79.61,62.29
2016,7,20,9,45,924.5,83.5,2.25,19.5,821.0,83.05,64.93
2016,7,20,10,0,923.0,90.0,2.3,20.0,854.0,129.11,72.85
2016,7,20,10,15,929.5,91.0,2.3,20.0,883.0,186.07,104.63
2016,7,20,10,30,936.0,92.0,2.3,20.0,912.0,243.82,148.11
2016,7,20,10,45,942.0,91.5,2.35,20.5,935.0,301.12,196.17
2016,7,20,11,0,948.0,91.0,2.4,21.0,958.0,358.69,246.18
2016,7,20,11,15,951.0,91.5,2.45,21.0,973.5,415.85,296.44
2016,7,20,11,30,954.0,92.0,2.5,21.0,989.0,472.55,345.54
2016,7,20,11,45,957.5,91.0,2.6,21.0,997.5,527.8,392.52
2016,7,20,12,0,961.0,90.0,2.7,21.0,1006.0,582.18,437.62
2016,7,20,12,15,961.5,90.0,2.75,21.0,1006.5,634.44,479.81
2016,7,20,12,30,962.0,90.0,2.8,21.0,1007.0,685.11,519.74
2016,7,20,12,45,961.0,89.5,2.85,21.5,1000.0,732.53,555.35
2016,7,20,13,0,960.0,89.0,2.9,22.0,993.0,777.72,588.46
2016,7,20,13,15,958.0,89.0,2.95,21.5,978.5,820.1,619.64
2016,7,20,13,30,956.0,89.0,3.0,21.0,964.0,859.77,648.58
2016,7,20,13,45,953.0,87.5,3.1,21.0,943.0,894.29,673.09
2016,7,20,14,0,950.0,86.0,3.2,21.0,922.0,925.58,695.48
2016,7,20,14,15,945.0,85.0,3.25,21.0,894.0,952.23,714.47
2016,7,20,14,30,940.0,84.0,3.3,21.0,866.0,975.37,731.22
2016,7,20,14,45,933.5,82.5,3.35,21.0,832.0,992.96,744.41
2016,7,20,15,0,927.0,81.0,3.4,21.0,798.0,1006.85,755.32
2016,7,20,15,15,917.5,79.5,3.4,20.5,758.0,1014.05,763.03
2016,7,20,15,30,908.0,78.0,3.4,20.0,718.0,1017.49,768.46
2016,7,20,15,45,896.0,76.0,3.45,20.0,674.0,1014.08,768.4
2016,7,20,16,0,884.0,74.0,3.5,20.0,630.0,1007.01,766.06
2016,7,20,16,15,867.5,72.0,3.5,19.5,582.0,991.8,759.38
2016,7,20,16,30,851.0,70.0,3.5,19.0,534.0,973.25,750.44
2016,7,20,16,45,830.0,67.0,3.55,19.0,483.5,945.65,734.04
2016,7,20,17,0,809.0,64.0,3.6,19.0,433.0,915.2,715.4
2016,7,20,17,15,779.0,61.0,3.6,18.5,381.0,884.86,697.38
2016,7,20,17,30,749.0,58.0,3.6,18.0,329.0,840.54,668.42
2016,7,20,17,45,707.5,53.5,3.6,17.5,278.0,781.33,627.14
2016,7,20,18,0,666.0,49.0,3.6,17.0,227.0,721.3,583.07
2016,7,20,18,15,602.0,43.5,3.5,16.5,178.0,639.19,518.92
2016,7,20,18,30,538.0,38.0,3.4,16.0,129.0,558.41,452.11
2016,7,20,18,45,431.5,30.0,3.35,15.5,87.5,451.0,358.47
2016,7,20,19,0,325.0,22.0,3.3,15.0,46.0,334.4,200.64
2016,7,20,19,15,162.5,11.0,3.3,14.5,23.0,132.24,0.0
2016,7,20,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,151.0,10.0,2.9,13.0,20.0,7.87,0.0
2016,7,21,5,30,302.0,20.0,3.0,13.0,40.0,16.58,2.38
2016,7,21,5,45,413.0,28.5,3.15,13.5,80.5,23.78,14.52
2016,7,21,6,0,524.0,37.0,3.3,14.0,121.0,33.77,24.02
2016,7,21,6,15,589.5,42.5,3.3,14.5,169.0,38.86,28.9
2016,7,21,6,30,655.0,48.0,3.3,15.0,217.0,44.03,33.66
2016,7,21,6,45,699.0,51.5,3.3,15.5,268.0,47.42,36.67
2016,7,21,7,0,743.0,55.0,3.3,16.0,319.0,50.85,39.6
2016,7,21,7,15,773.0,58.5,3.2,16.5,370.0,54.09,42.27
2016,7,21,7,30,803.0,62.0,3.1,17.0,421.0,63.76,50.52
2016,7,21,7,45,825.5,64.0,3.05,17.5,471.5,66.38,52.51
2016,7,21,8,0,848.0,66.0,3.0,18.0,522.0,68.9,54.4
2016,7,21,8,15,865.0,68.0,2.95,18.0,570.0,71.2,56.19
2016,7,21,8,30,882.0,70.0,2.9,18.0,618.0,73.39,57.89
2016,7,21,8,45,895.0,71.5,2.85,18.5,662.5,75.04,59.0
2016,7,21,9,0,908.0,73.0,2.8,19.0,707.0,76.57,60.02
2016,7,21,9,15,918.0,74.5,2.8,19.0,747.5,77.9,61.0
2016,7,21,9,30,928.0,76.0,2.8,19.0,788.0,79.1,61.88
2016,7,21,9,45,933.5,78.5,2.8,19.5,822.5,80.58,62.88
2016,7,21,10,0,939.0,81.0,2.8,20.0,857.0,123.99,68.92
2016,7,21,10,15,945.0,82.0,2.85,20.0,886.5,181.74,100.85
2016,7,21,10,30,951.0,83.0,2.9,20.0,916.0,240.22,144.91
2016,7,21,10,45,957.0,83.0,2.95,20.5,939.0,298.61,194.02
2016,7,21,11,0,963.0,83.0,3.0,21.0,962.0,357.26,245.2
2016,7,21,11,15,966.0,83.5,3.1,21.0,977.5,415.19,296.51
2016,7,21,11,30,969.0,84.0,3.2,21.0,993.0,472.64,346.7
2016,7,21,11,45,971.5,84.0,3.3,21.0,1001.5,528.81,394.79
2016,7,21,12,0,974.0,84.0,3.4,21.0,1010.0,584.01,440.9
2016,7,21,12,15,974.5,84.0,3.45,21.0,1011.0,636.84,483.92
2016,7,21,12,30,975.0,84.0,3.5,21.0,1012.0,688.04,524.64
2016,7,21,12,45,967.0,88.5,3.6,21.0,1003.5,735.25,561.61
2016,7,21,13,0,959.0,93.0,3.7,21.0,995.0,779.86,595.94
2016,7,21,13,15,957.0,92.5,3.7,21.0,981.0,821.96,626.09
2016,7,21,13,30,955.0,92.0,3.7,21.0,967.0,861.32,653.66
2016,7,21,13,45,955.0,89.0,3.75,21.0,946.5,897.07,678.94
2016,7,21,14,0,955.0,86.0,3.8,21.0,926.0,929.69,702.08
2016,7,21,14,15,950.0,85.0,3.8,21.0,897.5,956.54,721.04
2016,7,21,14,30,945.0,84.0,3.8,21.0,869.0,979.86,737.71
2016,7,21,14,45,941.0,81.0,3.8,21.0,835.5,998.37,751.25
2016,7,21,15,0,937.0,78.0,3.8,21.0,802.0,1013.14,762.46
2016,7,21,15,15,927.5,77.0,3.75,20.5,762.0,1021.02,770.33
2016,7,21,15,30,918.0,76.0,3.7,20.0,722.0,1025.13,775.91
