Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,15,45,908.0,73.0,3.7,20.0,677.5,1022.56,776.04
2016,7,21,16,0,898.0,70.0,3.7,20.0,633.0,1016.24,773.83
2016,7,21,16,15,881.5,68.0,3.65,19.5,584.5,1000.92,766.74
2016,7,21,16,30,865.0,66.0,3.6,19.0,536.0,982.21,757.38
2016,7,21,16,45,844.0,63.5,3.6,19.0,485.5,955.07,740.98
2016,7,21,17,0,823.0,61.0,3.6,19.0,435.0,925.06,722.38
2016,7,21,17,15,793.5,58.0,3.55,18.5,382.5,883.36,696.0
2016,7,21,17,30,764.0,55.0,3.5,18.0,330.0,850.83,675.41
2016,7,21,17,45,721.0,51.5,3.45,17.5,278.5,791.37,633.74
2016,7,21,18,0,678.0,48.0,3.4,17.0,227.0,731.09,589.42
2016,7,21,18,15,614.0,42.5,3.3,16.5,178.0,648.7,525.21
2016,7,21,18,30,550.0,37.0,3.2,16.0,129.0,567.66,458.27
2016,7,21,18,45,440.0,29.0,3.1,15.5,87.0,447.44,354.36
2016,7,21,19,0,330.0,21.0,3.0,15.0,45.0,335.82,190.81
2016,7,21,19,15,165.0,10.5,2.95,14.5,22.5,133.72,0.0
2016,7,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,15,149.0,10.0,2.15,12.5,19.5,7.87,0.0
2016,7,22,5,30,298.0,20.0,2.2,13.0,39.0,16.59,1.3
2016,7,22,5,45,410.5,28.5,2.25,13.5,79.5,23.78,14.45
2016,7,22,6,0,523.0,37.0,2.3,14.0,120.0,33.77,24.01
2016,7,22,6,15,590.5,43.0,2.2,14.5,168.5,39.29,29.28
2016,7,22,6,30,658.0,49.0,2.1,15.0,217.0,44.88,34.42
2016,7,22,6,45,491.5,84.5,2.05,15.5,225.5,65.62,52.8
2016,7,22,7,0,325.0,120.0,2.0,16.0,234.0,85.46,70.07
2016,7,22,7,15,568.0,92.0,1.95,16.5,329.5,69.79,56.04
2016,7,22,7,30,811.0,64.0,1.9,17.0,425.0,65.26,51.82
2016,7,22,7,45,834.0,66.5,1.85,17.5,476.5,68.23,54.12
2016,7,22,8,0,857.0,69.0,1.8,18.0,528.0,71.09,56.28
2016,7,22,8,15,874.0,71.0,1.8,18.5,577.0,73.37,57.93
2016,7,22,8,30,891.0,73.0,1.8,19.0,626.0,75.53,59.47
2016,7,22,8,45,904.0,75.0,1.8,19.5,671.0,77.47,60.81
2016,7,22,9,0,917.0,77.0,1.8,20.0,716.0,79.27,62.04
2016,7,22,9,15,927.0,78.5,1.8,20.5,757.0,80.55,62.84
2016,7,22,9,30,937.0,80.0,1.8,21.0,798.0,81.7,63.53
2016,7,22,9,45,937.0,85.5,1.85,21.5,831.0,84.6,65.69
2016,7,22,10,0,937.0,91.0,1.9,22.0,864.0,128.06,72.11
2016,7,22,10,15,943.0,92.0,1.95,22.0,893.5,185.93,103.35
2016,7,22,10,30,949.0,93.0,2.0,22.0,923.0,244.53,146.72
2016,7,22,10,45,954.0,93.0,2.05,22.5,945.5,302.81,194.98
2016,7,22,11,0,959.0,93.0,2.1,23.0,968.0,361.25,245.18
2016,7,22,11,15,962.0,93.5,2.2,23.0,983.5,419.23,295.68
2016,7,22,11,30,965.0,94.0,2.3,23.0,999.0,476.74,345.06
2016,7,22,11,45,966.5,94.0,2.4,23.5,1007.0,532.53,391.28
2016,7,22,12,0,968.0,94.0,2.5,24.0,1015.0,587.26,435.29
2016,7,22,12,15,968.0,94.0,2.6,23.5,1015.0,639.85,478.25
2016,7,22,12,30,968.0,94.0,2.7,23.0,1015.0,690.78,519.13
2016,7,22,12,45,964.0,95.5,2.8,23.0,1007.0,738.31,555.73
2016,7,22,13,0,960.0,97.0,2.9,23.0,999.0,783.44,589.92
2016,7,22,13,15,957.5,96.5,2.95,23.0,984.0,825.4,619.72
2016,7,22,13,30,955.0,96.0,3.0,23.0,969.0,864.56,646.88
2016,7,22,13,45,950.5,95.5,3.1,23.0,947.0,899.07,671.19
2016,7,22,14,0,946.0,95.0,3.2,23.0,925.0,930.32,693.36
2016,7,22,14,15,940.5,94.0,3.2,23.0,896.5,956.81,711.73
2016,7,22,14,30,935.0,93.0,3.2,23.0,868.0,979.75,727.83
2016,7,22,14,45,927.0,91.5,3.25,23.0,833.5,996.18,740.13
2016,7,22,15,0,919.0,90.0,3.3,23.0,799.0,1008.85,750.15
2016,7,22,15,15,908.5,88.5,3.3,22.5,758.5,1015.29,757.32
2016,7,22,15,30,898.0,87.0,3.3,22.0,718.0,1017.96,762.22
2016,7,22,15,45,884.5,85.0,3.3,22.0,673.0,1013.29,760.96
2016,7,22,16,0,871.0,83.0,3.3,22.0,628.0,1004.97,757.44
2016,7,22,16,15,853.5,80.5,3.3,21.5,579.5,988.42,749.95
2016,7,22,16,30,836.0,78.0,3.3,21.0,531.0,968.54,740.23
2016,7,22,16,45,811.0,75.5,3.3,21.0,480.0,950.28,730.13
2016,7,22,17,0,786.0,73.0,3.3,21.0,429.0,916.58,709.09
2016,7,22,17,15,753.5,69.5,3.25,20.5,376.5,871.47,680.56
2016,7,22,17,30,721.0,66.0,3.2,20.0,324.0,824.26,649.57
2016,7,22,17,45,672.0,61.5,3.15,19.5,272.0,758.21,603.33
2016,7,22,18,0,623.0,57.0,3.1,19.0,220.0,699.5,560.33
2016,7,22,18,15,552.5,50.0,3.0,18.5,171.5,611.31,491.98
2016,7,22,18,30,482.0,43.0,2.9,18.0,123.0,525.36,421.64
2016,7,22,18,45,364.0,33.5,2.85,17.5,82.0,399.66,314.16
2016,7,22,19,0,246.0,24.0,2.8,17.0,41.0,270.29,142.1
2016,7,22,19,15,123.0,12.0,2.8,16.5,20.5,102.94,0.0
2016,7,22,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,23,5,15,120.5,10.0,1.55,14.5,17.5,7.87,0.0
2016,7,23,5,30,241.0,20.0,1.5,15.0,35.0,16.46,0.0
2016,7,23,5,45,360.0,29.5,1.45,15.5,74.5,24.38,14.73
2016,7,23,6,0,479.0,39.0,1.4,16.0,114.0,32.42,22.62
2016,7,23,6,15,550.0,45.5,1.4,16.5,162.0,37.84,27.76
2016,7,23,6,30,621.0,52.0,1.4,17.0,210.0,46.95,35.95
2016,7,23,6,45,669.0,56.5,1.4,18.0,261.0,50.98,39.43
2016,7,23,7,0,717.0,61.0,1.4,19.0,312.0,55.05,42.79
2016,7,23,7,15,749.5,65.0,1.4,19.5,364.0,58.5,45.6
2016,7,23,7,30,782.0,69.0,1.4,20.0,416.0,61.91,48.3
2016,7,23,7,45,807.0,71.5,1.4,20.5,467.0,64.06,49.88
2016,7,23,8,0,832.0,74.0,1.4,21.0,518.0,73.79,57.91
2016,7,23,8,15,850.0,76.5,1.45,21.5,566.5,76.32,59.72
2016,7,23,8,30,868.0,79.0,1.5,22.0,615.0,78.71,61.41
2016,7,23,8,45,881.5,81.0,1.55,23.0,660.5,80.53,62.5
2016,7,23,9,0,895.0,83.0,1.6,24.0,706.0,82.22,63.48
2016,7,23,9,15,905.5,84.5,1.65,24.5,746.5,83.39,64.15
2016,7,23,9,30,916.0,86.0,1.7,25.0,787.0,84.43,64.74
2016,7,23,9,45,924.0,87.5,1.8,25.5,822.0,85.27,65.16
2016,7,23,10,0,932.0,89.0,1.9,26.0,857.0,125.23,69.41
2016,7,23,10,15,938.0,90.0,1.95,26.0,886.0,182.84,99.68
2016,7,23,10,30,944.0,91.0,2.0,26.0,915.0,241.2,142.06
2016,7,23,10,45,946.0,93.0,2.15,26.5,937.0,299.68,189.87
2016,7,23,11,0,948.0,95.0,2.3,27.0,959.0,358.05,239.46
2016,7,23,11,15,951.0,96.0,2.4,27.0,974.5,415.84,289.1
2016,7,23,11,30,954.0,97.0,2.5,27.0,990.0,473.2,337.68
2016,7,23,11,45,954.0,98.5,2.6,27.0,997.5,528.84,383.91
2016,7,23,12,0,954.0,100.0,2.7,27.0,1005.0,583.36,428.08
2016,7,23,12,15,954.0,100.0,2.75,26.5,1005.5,635.46,470.12
2016,7,23,12,30,954.0,100.0,2.8,26.0,1006.0,685.95,510.07
2016,7,23,12,45,951.0,101.0,2.85,26.0,998.5,733.34,545.98
2016,7,23,13,0,948.0,102.0,2.9,26.0,991.0,778.42,579.51
2016,7,23,13,15,945.5,101.5,2.95,26.0,976.5,820.1,608.99
2016,7,23,13,30,943.0,101.0,3.0,26.0,962.0,859.01,635.7
2016,7,23,13,45,939.0,100.0,3.05,26.0,940.5,893.26,659.24
2016,7,23,14,0,935.0,99.0,3.1,26.0,919.0,924.28,680.68
2016,7,23,14,15,929.5,98.0,3.1,25.5,890.5,950.61,700.09
2016,7,23,14,30,924.0,97.0,3.1,25.0,862.0,973.44,717.35
2016,7,23,14,45,916.0,95.5,3.15,25.0,827.5,989.78,729.49
2016,7,23,15,0,908.0,94.0,3.2,25.0,793.0,1002.39,739.4
2016,7,23,15,15,898.0,92.5,3.2,24.5,753.0,1009.31,746.82
2016,7,23,15,30,888.0,91.0,3.2,24.0,713.0,1012.5,752.03
2016,7,23,15,45,874.0,89.0,3.25,24.0,668.0,1007.38,750.86
2016,7,23,16,0,860.0,87.0,3.3,24.0,623.0,998.64,747.48
2016,7,23,16,15,842.0,84.0,3.25,23.5,575.0,981.08,738.97
2016,7,23,16,30,824.0,81.0,3.2,23.0,527.0,972.84,736.86
2016,7,23,16,45,800.0,78.0,3.2,22.5,476.0,942.47,719.89
2016,7,23,17,0,776.0,75.0,3.2,22.0,425.0,909.21,700.7
2016,7,23,17,15,743.0,71.0,3.15,21.5,373.0,863.05,671.49
2016,7,23,17,30,710.0,67.0,3.1,21.0,321.0,814.82,639.83
2016,7,23,17,45,661.5,62.0,3.05,20.5,269.0,755.71,598.76
2016,7,23,18,0,613.0,57.0,3.0,20.0,217.0,690.27,550.84
2016,7,23,18,15,541.5,50.5,2.95,19.0,168.5,602.16,483.82
2016,7,23,18,30,470.0,44.0,2.9,18.0,120.0,516.2,414.33
2016,7,23,18,45,350.0,34.0,2.85,17.5,79.5,388.53,304.68
2016,7,23,19,0,230.0,24.0,2.8,17.0,39.0,255.77,122.53
2016,7,23,19,15,115.0,12.0,2.85,16.5,19.5,96.83,0.0
2016,7,23,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,5,15,97.0,10.5,1.65,14.5,16.0,8.26,0.0
2016,7,24,5,30,194.0,21.0,1.6,15.0,32.0,17.22,0.0
2016,7,24,5,45,314.5,31.5,1.55,15.5,71.0,25.86,15.85
2016,7,24,6,0,435.0,42.0,1.5,16.0,110.0,34.57,24.45
2016,7,24,6,15,510.0,49.5,1.4,16.0,157.0,40.63,30.25
2016,7,24,6,30,585.0,57.0,1.3,16.0,204.0,46.73,35.91
2016,7,24,6,45,635.5,62.5,1.2,16.5,255.0,51.09,39.79
2016,7,24,7,0,686.0,68.0,1.1,17.0,306.0,60.04,47.54
2016,7,24,7,15,720.5,72.0,1.05,17.5,358.0,63.28,50.16
2016,7,24,7,30,755.0,76.0,1.0,18.0,410.0,66.49,52.69
2016,7,24,7,45,782.0,79.0,1.0,19.0,461.0,68.81,54.29
2016,7,24,8,0,809.0,82.0,1.0,20.0,512.0,71.1,55.83
2016,7,24,8,15,828.0,84.5,1.0,20.5,561.0,72.81,56.97
2016,7,24,8,30,847.0,87.0,1.0,21.0,610.0,83.09,65.36
2016,7,24,8,45,863.0,89.0,1.05,21.5,655.5,84.84,66.48
2016,7,24,9,0,879.0,91.0,1.1,22.0,701.0,86.45,67.52
2016,7,24,9,15,890.0,92.5,1.15,22.0,741.5,87.5,68.22
2016,7,24,9,30,901.0,94.0,1.2,22.0,782.0,88.42,68.83
2016,7,24,9,45,910.0,95.5,1.3,22.5,817.5,89.14,69.16
2016,7,24,10,0,919.0,97.0,1.4,23.0,853.0,127.3,72.74
2016,7,24,10,15,925.5,98.0,1.5,23.0,882.0,184.43,102.66
2016,7,24,10,30,932.0,99.0,1.6,23.0,911.0,242.36,144.88
2016,7,24,10,45,937.0,99.5,1.7,23.5,934.0,300.21,192.3
2016,7,24,11,0,942.0,100.0,1.8,24.0,957.0,358.26,241.78
2016,7,24,11,15,945.0,100.5,1.85,24.0,972.0,415.57,291.25
2016,7,24,11,30,948.0,101.0,1.9,24.0,987.0,472.44,339.58
2016,7,24,11,45,949.5,101.0,2.0,24.5,995.0,527.62,384.93
2016,7,24,12,0,951.0,101.0,2.1,25.0,1003.0,581.77,428.13
2016,7,24,12,15,951.0,101.0,2.2,25.0,1003.5,633.81,469.41
2016,7,24,12,30,951.0,101.0,2.3,25.0,1004.0,684.25,508.51
2016,7,24,12,45,948.5,101.5,2.4,25.0,996.0,731.53,544.51
2016,7,24,13,0,946.0,102.0,2.5,25.0,988.0,776.53,578.21
2016,7,24,13,15,942.5,101.5,2.55,24.5,973.0,817.41,608.3
2016,7,24,13,30,939.0,101.0,2.6,24.0,958.0,855.45,635.67
2016,7,24,13,45,934.0,100.5,2.7,24.0,935.5,889.22,659.32
2016,7,24,14,0,929.0,100.0,2.8,24.0,913.0,919.74,680.88
2016,7,24,14,15,923.0,99.0,2.85,23.5,884.5,945.51,700.35
2016,7,24,14,30,917.0,98.0,2.9,23.0,856.0,967.76,717.7
2016,7,24,14,45,908.0,96.5,2.95,23.0,821.0,983.04,729.22
2016,7,24,15,0,899.0,95.0,3.0,23.0,786.0,994.58,738.5
2016,7,24,15,15,888.0,93.5,3.0,22.5,745.5,1000.41,745.22
2016,7,24,15,30,877.0,92.0,3.0,22.0,705.0,1002.52,749.7
2016,7,24,15,45,862.0,90.0,3.0,22.0,660.0,996.34,747.41
2016,7,24,16,0,847.0,88.0,3.0,22.0,615.0,986.55,742.92
2016,7,24,16,15,828.0,85.5,2.95,21.5,567.0,981.49,742.76
2016,7,24,16,30,809.0,83.0,2.9,21.0,519.0,960.14,731.56
2016,7,24,16,45,783.5,80.0,2.9,21.0,468.0,928.36,712.22
2016,7,24,17,0,758.0,77.0,2.9,21.0,417.0,893.73,690.63
2016,7,24,17,15,724.0,72.5,2.9,20.5,365.0,846.14,660.61
2016,7,24,17,30,690.0,68.0,2.9,20.0,313.0,796.56,628.08
2016,7,24,17,45,640.5,63.0,2.9,19.5,262.0,737.22,586.81
2016,7,24,18,0,591.0,58.0,2.9,19.0,211.0,671.32,538.39
2016,7,24,18,15,519.0,51.0,2.9,18.0,163.5,582.61,470.52
2016,7,24,18,30,447.0,44.0,2.9,17.0,116.0,496.16,400.2
2016,7,24,18,45,327.0,33.5,2.9,16.5,76.0,368.75,289.7
2016,7,24,19,0,207.0,23.0,2.9,16.0,36.0,235.0,99.44
2016,7,24,19,15,103.5,11.5,2.9,15.5,18.0,87.67,0.0
2016,7,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,96.0,10.0,2.0,12.5,15.5,7.87,0.0
2016,7,25,5,30,192.0,20.0,2.0,13.0,31.0,16.39,0.0
2016,7,25,5,45,315.5,31.0,2.0,13.5,69.5,25.48,15.55
2016,7,25,6,0,439.0,42.0,2.0,14.0,108.0,34.62,24.67
2016,7,25,6,15,514.5,49.0,1.9,14.0,156.0,40.29,30.19
2016,7,25,6,30,590.0,56.0,1.8,14.0,204.0,46.04,35.58
2016,7,25,6,45,304.5,89.5,1.75,14.5,167.0,64.22,51.77
2016,7,25,7,0,19.0,123.0,1.7,15.0,130.0,88.87,73.35
2016,7,25,7,15,30.0,145.5,1.65,15.5,158.0,101.31,83.87
2016,7,25,7,30,41.0,168.0,1.6,16.0,186.0,115.61,95.82
2016,7,25,7,45,55.5,193.5,1.55,16.5,221.5,131.32,108.75
2016,7,25,8,0,70.0,219.0,1.5,17.0,257.0,146.67,121.16
2016,7,25,8,15,94.0,245.5,1.5,17.5,301.5,162.41,133.73
2016,7,25,8,30,118.0,272.0,1.5,18.0,346.0,169.94,139.29
2016,7,25,8,45,498.5,182.0,1.5,18.5,523.5,115.52,93.14
2016,7,25,9,0,879.0,92.0,1.5,19.0,701.0,87.04,68.83
2016,7,25,9,15,890.5,93.5,1.5,19.5,741.5,88.09,69.45
2016,7,25,9,30,902.0,95.0,1.5,20.0,782.0,89.01,69.93
2016,7,25,9,45,903.0,101.0,1.55,20.5,815.5,91.84,72.01
2016,7,25,10,0,904.0,107.0,1.6,21.0,849.0,130.22,76.63
2016,7,25,10,15,911.0,108.0,1.6,21.0,878.5,186.78,106.09
2016,7,25,10,30,918.0,109.0,1.6,21.0,908.0,244.2,147.98
2016,7,25,10,45,921.5,110.5,1.65,21.5,930.0,301.7,195.32
2016,7,25,11,0,925.0,112.0,1.7,22.0,952.0,359.27,244.59
2016,7,25,11,15,928.0,113.0,1.75,22.0,967.5,416.23,293.96
2016,7,25,11,30,931.0,114.0,1.8,22.0,983.0,472.81,342.25
2016,7,25,11,45,932.5,114.5,1.85,22.0,991.0,527.77,388.18
2016,7,25,12,0,934.0,115.0,1.9,22.0,999.0,581.77,432.12
2016,7,25,12,15,934.0,115.0,1.9,22.0,999.5,633.4,472.87
2016,7,25,12,30,934.0,115.0,1.9,22.0,1000.0,683.47,511.32
2016,7,25,12,45,933.5,114.5,1.95,22.5,993.0,731.02,546.3
2016,7,25,13,0,933.0,114.0,2.0,23.0,986.0,776.45,578.9
2016,7,25,13,15,930.0,113.5,2.05,23.0,971.5,817.62,608.31
2016,7,25,13,30,927.0,113.0,2.1,23.0,957.0,856.03,634.58
2016,7,25,13,45,925.5,110.5,2.15,23.0,936.0,890.94,658.5
2016,7,25,14,0,924.0,108.0,2.2,23.0,915.0,922.74,680.37
2016,7,25,14,15,917.5,106.5,2.2,22.5,886.0,947.72,698.69
2016,7,25,14,30,911.0,105.0,2.2,22.0,857.0,969.14,714.86
2016,7,25,14,45,907.0,101.5,2.25,22.0,823.5,987.24,728.21
2016,7,25,15,0,903.0,98.0,2.3,22.0,790.0,1001.67,739.35
2016,7,25,15,15,892.0,96.0,2.25,21.5,749.5,1007.13,745.16
2016,7,25,15,30,881.0,94.0,2.2,21.0,709.0,1008.82,748.76
2016,7,25,15,45,871.0,90.0,2.2,21.0,665.0,1005.46,748.4
2016,7,25,16,0,861.0,86.0,2.2,21.0,621.0,998.4,745.81
2016,7,25,16,15,842.5,83.5,2.2,20.5,572.0,980.95,737.88
2016,7,25,16,30,824.0,81.0,2.2,20.0,523.0,972.83,736.31
2016,7,25,16,45,802.5,77.0,2.2,20.0,472.5,943.67,718.99
2016,7,25,17,0,781.0,73.0,2.2,20.0,422.0,911.55,699.55
2016,7,25,17,15,748.0,69.0,2.15,19.5,369.5,865.32,670.58
2016,7,25,17,30,715.0,65.0,2.1,19.0,317.0,817.02,639.19
2016,7,25,17,45,669.0,60.0,2.05,19.0,265.5,753.3,594.03
2016,7,25,18,0,623.0,55.0,2.0,19.0,214.0,696.68,551.95
2016,7,25,18,15,551.5,48.0,1.85,18.0,165.5,607.66,484.32
2016,7,25,18,30,480.0,41.0,1.7,17.0,117.0,521.02,414.5
2016,7,25,18,45,363.0,31.0,1.55,16.5,76.5,395.97,306.14
2016,7,25,19,0,246.0,21.0,1.4,16.0,36.0,262.88,92.11
2016,7,25,19,15,123.0,10.5,1.4,15.5,18.0,101.67,0.0
2016,7,25,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,5,15,107.5,9.5,1.0,14.5,15.0,7.47,0.0
2016,7,26,5,30,215.0,19.0,0.9,15.0,30.0,15.62,0.0
2016,7,26,5,45,334.0,29.5,0.85,15.5,69.0,24.33,14.35
2016,7,26,6,0,453.0,40.0,0.8,16.0,108.0,33.11,23.15
2016,7,26,6,15,527.0,47.0,0.75,16.5,155.5,38.85,28.62
2016,7,26,6,30,601.0,54.0,0.7,17.0,203.0,44.66,33.94
2016,7,26,6,45,648.5,60.0,0.7,17.5,254.0,49.45,38.18
2016,7,26,7,0,696.0,66.0,0.7,18.0,305.0,58.65,46.15
2016,7,26,7,15,730.5,70.0,0.7,18.5,357.0,61.96,48.82
2016,7,26,7,30,765.0,74.0,0.7,19.0,409.0,65.25,51.41
2016,7,26,7,45,789.0,78.0,0.7,20.0,460.0,68.28,53.62
2016,7,26,8,0,813.0,82.0,0.7,21.0,511.0,71.22,55.7
2016,7,26,8,15,832.0,84.5,0.65,21.5,560.0,72.94,56.85
2016,7,26,8,30,851.0,87.0,0.6,22.0,609.0,83.18,65.14
2016,7,26,8,45,864.5,90.0,0.6,23.0,654.0,85.47,66.57
2016,7,26,9,0,878.0,93.0,0.6,24.0,699.0,87.59,67.86
2016,7,26,9,15,889.5,94.5,0.65,24.5,740.0,88.63,68.4
2016,7,26,9,30,901.0,96.0,0.7,25.0,781.0,89.55,68.86
2016,7,26,9,45,906.0,99.5,0.8,25.5,815.5,91.18,69.92
2016,7,26,10,0,911.0,103.0,0.9,26.0,850.0,127.31,73.09
2016,7,26,10,15,918.0,104.0,0.95,26.0,879.5,184.28,101.68
2016,7,26,10,30,925.0,105.0,1.0,26.0,909.0,242.12,142.69
2016,7,26,10,45,929.5,106.0,1.1,26.5,931.5,300.0,189.12
2016,7,26,11,0,934.0,107.0,1.2,27.0,954.0,358.05,237.59
2016,7,26,11,15,937.0,107.5,1.3,27.0,969.5,415.2,286.05
2016,7,26,11,30,940.0,108.0,1.4,27.0,985.0,471.93,333.48
2016,7,26,11,45,941.5,108.5,1.5,27.5,993.0,527.33,378.11
2016,7,26,12,0,943.0,109.0,1.6,28.0,1001.0,581.74,420.64
2016,7,26,12,15,943.0,109.0,1.7,28.0,1001.5,633.74,461.09
2016,7,26,12,30,943.0,109.0,1.8,28.0,1002.0,684.14,499.41
2016,7,26,12,45,936.0,112.5,1.9,28.0,992.5,730.7,534.16
2016,7,26,13,0,929.0,116.0,2.0,28.0,983.0,774.76,566.5
2016,7,26,13,15,926.0,115.0,2.05,27.5,968.0,815.46,596.32
2016,7,26,13,30,923.0,114.0,2.1,27.0,953.0,853.37,623.05
2016,7,26,13,45,920.0,112.5,2.2,27.0,931.5,887.86,646.78
2016,7,26,14,0,917.0,111.0,2.3,27.0,910.0,919.21,668.53
2016,7,26,14,15,910.5,109.5,2.3,27.0,881.5,944.12,685.25
2016,7,26,14,30,904.0,108.0,2.3,27.0,853.0,965.48,699.81
2016,7,26,14,45,897.0,105.5,2.35,27.0,818.5,981.72,711.72
2016,7,26,15,0,890.0,103.0,2.4,27.0,784.0,994.27,721.47
2016,7,26,15,15,878.5,101.0,2.4,26.5,743.5,999.21,727.44
2016,7,26,15,30,867.0,99.0,2.4,26.0,703.0,1000.39,731.26
2016,7,26,15,45,854.0,95.5,2.45,26.0,658.0,994.64,729.86
2016,7,26,16,0,841.0,92.0,2.5,26.0,613.0,998.36,734.84
2016,7,26,16,15,822.0,89.5,2.45,25.5,564.5,980.46,726.13
2016,7,26,16,30,803.0,87.0,2.4,25.0,516.0,959.16,715.35
2016,7,26,16,45,780.0,82.5,2.4,24.5,465.5,928.03,698.34
2016,7,26,17,0,757.0,78.0,2.4,24.0,415.0,893.97,679.01
2016,7,26,17,15,722.5,73.5,2.3,23.0,363.0,845.86,649.75
2016,7,26,17,30,688.0,69.0,2.2,22.0,311.0,802.52,622.77
2016,7,26,17,45,641.5,63.0,2.15,21.5,259.5,738.23,578.45
2016,7,26,18,0,595.0,57.0,2.1,21.0,208.0,673.63,531.66
2016,7,26,18,15,522.5,49.5,1.95,20.0,160.0,583.71,463.4
2016,7,26,18,30,450.0,42.0,1.8,19.0,112.0,496.23,392.98
2016,7,26,18,45,336.0,31.0,1.65,18.5,73.0,373.48,286.04
2016,7,26,19,0,222.0,20.0,1.5,18.0,34.0,241.08,62.27
2016,7,26,19,15,111.0,10.0,1.45,17.5,17.0,92.12,0.0
2016,7,26,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,15,50.0,8.0,1.5,14.5,10.5,6.29,0.0
2016,7,27,5,30,100.0,16.0,1.5,15.0,21.0,12.2,0.0
2016,7,27,5,45,193.5,31.5,1.5,15.5,55.0,23.89,13.81
2016,7,27,6,0,287.0,47.0,1.5,16.0,89.0,35.55,25.19
2016,7,27,6,15,358.0,59.0,1.4,16.5,132.5,44.55,33.57
2016,7,27,6,30,429.0,71.0,1.3,17.0,176.0,53.51,41.68
2016,7,27,6,45,483.0,80.0,1.2,17.5,224.0,62.37,49.5
2016,7,27,7,0,537.0,89.0,1.1,18.0,272.0,68.6,54.82
2016,7,27,7,15,575.5,96.0,1.1,18.5,321.5,73.01,58.42
2016,7,27,7,30,614.0,103.0,1.1,19.0,371.0,77.32,61.84
2016,7,27,7,45,646.5,107.5,1.15,19.5,420.5,79.71,63.56
2016,7,27,8,0,679.0,112.0,1.2,20.0,470.0,82.07,65.22
2016,7,27,8,15,701.0,116.5,1.2,20.5,517.0,84.11,66.59
2016,7,27,8,30,723.0,121.0,1.2,21.0,564.0,86.04,67.87
2016,7,27,8,45,744.5,123.0,1.25,21.5,608.5,93.78,74.02
2016,7,27,9,0,766.0,125.0,1.3,22.0,653.0,94.09,73.92
2016,7,27,9,15,779.5,128.0,1.35,22.5,693.0,94.72,74.11
2016,7,27,9,30,793.0,131.0,1.4,23.0,733.0,95.26,74.24
2016,7,27,9,45,782.5,144.5,1.45,23.5,761.5,100.74,78.46
2016,7,27,10,0,772.0,158.0,1.5,24.0,790.0,136.25,84.53
2016,7,27,10,15,780.5,160.0,1.55,24.0,818.5,187.84,111.05
2016,7,27,10,30,789.0,162.0,1.6,24.0,847.0,240.71,148.86
2016,7,27,10,45,801.0,160.0,1.65,24.5,871.0,293.17,190.85
2016,7,27,11,0,813.0,158.0,1.7,25.0,895.0,346.81,235.58
2016,7,27,11,15,817.0,159.0,1.75,25.0,910.5,400.44,281.17
2016,7,27,11,30,821.0,160.0,1.8,25.0,926.0,454.05,326.08
2016,7,27,11,45,829.5,157.0,1.85,25.5,935.5,506.83,368.65
2016,7,27,12,0,838.0,154.0,1.9,26.0,945.0,555.29,406.99
2016,7,27,12,15,838.0,154.0,1.95,26.0,945.5,603.14,444.58
2016,7,27,12,30,838.0,154.0,2.0,26.0,946.0,649.67,480.28
2016,7,27,12,45,847.5,147.0,2.1,26.0,942.5,696.12,515.51
2016,7,27,13,0,857.0,140.0,2.2,26.0,939.0,741.14,549.15
2016,7,27,13,15,854.0,139.0,2.25,25.5,924.5,779.62,578.45
2016,7,27,13,30,851.0,138.0,2.3,25.0,910.0,815.51,604.6
2016,7,27,13,45,851.0,133.5,2.4,25.0,890.5,848.14,627.52
2016,7,27,14,0,851.0,129.0,2.5,25.0,871.0,877.82,648.52
2016,7,27,14,15,844.0,127.5,2.5,24.5,842.5,900.89,665.72
2016,7,27,14,30,837.0,126.0,2.5,24.0,814.0,920.58,680.88
2016,7,27,14,45,833.0,121.0,2.55,24.0,781.5,936.22,692.63
2016,7,27,15,0,829.0,116.0,2.6,24.0,749.0,948.33,702.24
2016,7,27,15,15,816.5,113.5,2.55,23.5,709.5,964.91,715.5
2016,7,27,15,30,804.0,111.0,2.5,23.0,670.0,964.22,717.44
2016,7,27,15,45,794.5,105.5,2.5,23.0,627.5,959.41,716.05
2016,7,27,16,0,785.0,100.0,2.5,23.0,585.0,951.01,712.43
2016,7,27,16,15,764.5,97.0,2.5,22.5,537.5,930.95,702.46
2016,7,27,16,30,744.0,94.0,2.5,22.0,490.0,907.63,690.29
2016,7,27,16,45,724.0,87.5,2.5,21.5,441.5,877.46,673.22
2016,7,27,17,0,704.0,81.0,2.5,21.0,393.0,844.45,653.81
2016,7,27,17,15,668.0,76.5,2.45,20.5,342.5,802.17,626.82
2016,7,27,17,30,632.0,72.0,2.4,20.0,292.0,752.33,593.42
2016,7,27,17,45,589.0,64.5,2.35,19.5,243.5,690.39,549.61
2016,7,27,18,0,546.0,57.0,2.3,19.0,195.0,628.14,503.32
2016,7,27,18,15,473.5,49.5,2.3,18.5,149.0,539.59,434.34
2016,7,27,18,30,401.0,42.0,2.3,18.0,103.0,453.59,363.45
2016,7,27,18,45,294.5,30.5,2.3,17.5,66.5,338.3,260.49
2016,7,27,19,0,188.0,19.0,2.3,17.0,30.0,211.29,31.0
2016,7,27,19,15,94.0,9.5,2.3,16.5,15.0,78.79,0.0
2016,7,27,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,5,15,92.5,8.5,1.7,13.0,13.0,6.69,0.0
2016,7,28,5,30,185.0,17.0,1.7,13.0,26.0,13.9,0.0
2016,7,28,5,45,302.0,27.5,1.7,13.5,62.0,22.58,12.7
2016,7,28,6,0,419.0,38.0,1.7,14.0,98.0,31.32,21.69
2016,7,28,6,15,492.0,45.0,1.65,14.5,144.0,37.02,27.19
2016,7,28,6,30,565.0,52.0,1.6,15.0,190.0,42.79,32.53
2016,7,28,6,45,359.5,92.0,1.6,15.5,187.0,66.61,53.67
2016,7,28,7,0,154.0,132.0,1.6,16.0,184.0,91.88,75.7
2016,7,28,7,15,177.0,153.5,1.55,16.5,223.0,105.57,87.26
2016,7,28,7,30,200.0,175.0,1.5,17.0,262.0,118.96,98.34
2016,7,28,7,45,493.5,126.0,1.45,17.5,376.0,88.18,71.35
2016,7,28,8,0,787.0,77.0,1.4,18.0,490.0,67.25,52.99
2016,7,28,8,15,805.5,79.5,1.4,18.5,537.5,77.07,61.15
2016,7,28,8,30,824.0,82.0,1.4,19.0,585.0,79.38,62.78
2016,7,28,8,45,838.5,84.0,1.4,19.5,629.0,81.14,63.96
2016,7,28,9,0,853.0,86.0,1.4,20.0,673.0,82.77,65.02
2016,7,28,9,15,864.0,87.5,1.45,20.5,712.5,83.87,65.65
2016,7,28,9,30,875.0,89.0,1.5,21.0,752.0,84.85,66.19
2016,7,28,9,45,883.5,90.5,1.6,21.5,786.5,85.63,66.57
2016,7,28,10,0,892.0,92.0,1.7,22.0,821.0,117.48,68.34
2016,7,28,10,15,898.0,93.0,1.75,22.0,849.5,173.18,96.18
2016,7,28,10,30,904.0,94.0,1.8,22.0,878.0,229.62,136.9
2016,7,28,10,45,908.0,95.0,1.9,22.5,899.5,286.11,183.34
2016,7,28,11,0,912.0,96.0,2.0,23.0,921.0,342.72,231.95
2016,7,28,11,15,914.5,96.5,2.05,23.0,935.5,398.37,280.5
2016,7,28,11,30,917.0,97.0,2.1,23.0,950.0,453.55,327.97
2016,7,28,11,45,917.5,98.0,2.2,23.0,957.5,507.45,373.53
2016,7,28,12,0,918.0,99.0,2.3,23.0,965.0,560.29,417.09
2016,7,28,12,15,917.5,99.0,2.35,23.0,964.5,610.56,457.47
2016,7,28,12,30,917.0,99.0,2.4,23.0,964.0,659.21,495.6
2016,7,28,12,45,906.5,104.0,2.45,23.0,954.0,703.22,529.43
2016,7,28,13,0,896.0,109.0,2.5,23.0,944.0,744.54,560.6
2016,7,28,13,15,893.0,108.5,2.5,23.0,929.5,784.11,589.15
2016,7,28,13,30,890.0,108.0,2.5,23.0,915.0,821.0,614.5
2016,7,28,13,45,886.0,106.5,2.55,23.0,893.5,853.29,637.03
2016,7,28,14,0,882.0,105.0,2.6,23.0,872.0,882.47,657.51
2016,7,28,14,15,875.0,103.5,2.6,22.5,844.0,905.71,674.99
2016,7,28,14,30,868.0,102.0,2.6,22.0,816.0,925.49,690.34
2016,7,28,14,45,860.5,100.0,2.65,22.0,782.0,940.77,701.95
2016,7,28,15,0,853.0,98.0,2.7,22.0,748.0,952.48,711.38
2016,7,28,15,15,841.0,96.0,2.65,21.5,708.5,956.17,716.16
2016,7,28,15,30,829.0,94.0,2.6,21.0,669.0,956.24,718.75
2016,7,28,15,45,815.0,91.5,2.6,21.0,625.5,950.16,716.46
2016,7,28,16,0,801.0,89.0,2.6,21.0,582.0,953.58,720.8
2016,7,28,16,15,781.5,86.0,2.6,20.5,535.0,934.43,711.23
2016,7,28,16,30,762.0,83.0,2.6,20.0,488.0,912.03,699.58
2016,7,28,16,45,736.5,79.5,2.6,20.0,439.0,879.87,679.65
2016,7,28,17,0,711.0,76.0,2.6,20.0,390.0,845.02,657.54
2016,7,28,17,15,676.0,71.5,2.55,19.5,340.0,797.04,626.31
2016,7,28,17,30,641.0,67.0,2.5,19.0,290.0,753.79,597.47
2016,7,28,17,45,591.5,61.5,2.5,18.5,240.5,688.38,551.01
2016,7,28,18,0,542.0,56.0,2.5,18.0,191.0,622.98,502.19
2016,7,28,18,15,470.0,48.0,2.45,17.5,146.0,534.33,432.28
2016,7,28,18,30,398.0,40.0,2.4,17.0,101.0,448.43,360.65
2016,7,28,18,45,287.0,29.0,2.4,16.5,64.5,330.3,253.7
2016,7,28,19,0,176.0,18.0,2.4,16.0,28.0,199.01,0.78
2016,7,28,19,15,88.0,9.0,2.4,15.5,14.0,73.81,0.0
2016,7,28,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,5,15,63.0,8.0,1.75,13.5,10.5,6.29,0.0
2016,7,29,5,30,126.0,16.0,1.8,14.0,21.0,12.24,0.0
2016,7,29,5,45,228.0,29.0,1.85,14.5,55.0,23.57,13.23
2016,7,29,6,0,330.0,42.0,1.9,15.0,89.0,34.08,23.94
2016,7,29,6,15,403.5,51.5,1.85,15.0,132.5,41.47,31.01
2016,7,29,6,30,477.0,61.0,1.8,15.0,176.0,48.81,37.84
2016,7,29,6,45,526.5,68.5,1.75,15.5,223.5,54.3,42.77
2016,7,29,7,0,576.0,76.0,1.7,16.0,271.0,59.72,47.47
2016,7,29,7,15,613.5,82.0,1.65,16.5,320.0,63.8,50.86
2016,7,29,7,30,651.0,88.0,1.6,17.0,369.0,67.81,54.1
2016,7,29,7,45,679.0,92.5,1.6,17.5,418.0,70.55,56.18
2016,7,29,8,0,707.0,97.0,1.6,18.0,467.0,73.21,58.16
2016,7,29,8,15,729.0,100.5,1.6,18.5,514.0,81.24,64.73
2016,7,29,8,30,751.0,104.0,1.6,19.0,561.0,83.07,65.95
2016,7,29,8,45,769.0,106.5,1.65,19.5,605.0,84.08,66.47
2016,7,29,9,0,787.0,109.0,1.7,20.0,649.0,85.02,66.94
2016,7,29,9,15,800.0,111.5,1.75,20.5,688.5,85.73,67.24
2016,7,29,9,30,813.0,114.0,1.8,21.0,728.0,86.36,67.47
2016,7,29,9,45,825.0,114.5,1.85,21.5,763.0,96.34,75.51
2016,7,29,10,0,837.0,115.0,1.9,22.0,798.0,124.76,75.91
2016,7,29,10,15,845.0,116.5,1.95,22.0,827.0,178.2,102.41
2016,7,29,10,30,853.0,118.0,2.0,22.0,856.0,232.64,141.44
2016,7,29,10,45,862.5,116.5,2.05,22.5,879.0,286.57,185.38
2016,7,29,11,0,872.0,115.0,2.1,23.0,902.0,341.19,231.98
2016,7,29,11,15,875.5,116.0,2.15,23.0,917.5,395.68,279.37
2016,7,29,11,30,879.0,117.0,2.2,23.0,933.0,449.88,325.9
2016,7,29,11,45,885.5,114.0,2.25,23.0,942.5,502.42,370.15
2016,7,29,12,0,892.0,111.0,2.3,23.0,952.0,554.41,412.86
2016,7,29,12,15,892.5,111.0,2.35,23.0,952.5,604.31,452.91
2016,7,29,12,30,893.0,111.0,2.4,23.0,953.0,652.75,490.86
2016,7,29,12,45,893.0,110.0,2.45,23.0,946.5,698.39,525.95
2016,7,29,13,0,893.0,109.0,2.5,23.0,940.0,742.0,558.89
2016,7,29,13,15,890.5,108.5,2.5,22.5,925.5,781.87,588.82
2016,7,29,13,30,888.0,108.0,2.5,22.0,911.0,819.11,615.65
2016,7,29,13,45,887.0,105.0,2.55,22.0,891.0,852.51,639.03
2016,7,29,14,0,886.0,102.0,2.6,22.0,871.0,882.89,660.4
2016,7,29,14,15,880.0,100.5,2.6,22.0,843.0,907.09,677.27
2016,7,29,14,30,874.0,99.0,2.6,22.0,815.0,927.86,691.98
2016,7,29,14,45,869.5,95.5,2.6,22.0,782.5,944.47,704.04
2016,7,29,15,0,865.0,92.0,2.6,22.0,750.0,957.51,713.9
2016,7,29,15,15,854.0,90.5,2.6,21.5,710.5,962.78,720.17
2016,7,29,15,30,843.0,89.0,2.6,21.0,671.0,964.44,724.28
2016,7,29,15,45,832.5,85.5,2.6,21.0,628.5,960.68,723.57
2016,7,29,16,0,822.0,82.0,2.6,21.0,586.0,953.38,720.66
2016,7,29,16,15,803.5,79.5,2.55,20.5,539.0,935.76,711.8
2016,7,29,16,30,785.0,77.0,2.5,20.0,492.0,927.48,709.42
2016,7,29,16,45,764.0,72.5,2.45,20.0,443.0,898.31,691.17
2016,7,29,17,0,743.0,68.0,2.4,20.0,394.0,866.3,670.84
2016,7,29,17,15,710.0,64.5,2.4,19.5,344.0,821.26,642.41
2016,7,29,17,30,677.0,61.0,2.4,19.0,294.0,774.34,611.54
2016,7,29,17,45,631.5,55.5,2.4,18.5,244.5,711.3,567.19
2016,7,29,18,0,586.0,50.0,2.4,18.0,195.0,654.67,525.19
2016,7,29,18,15,515.0,43.5,2.35,17.5,149.0,568.08,457.17
2016,7,29,18,30,444.0,37.0,2.3,17.0,103.0,484.22,387.15
2016,7,29,18,45,328.0,27.0,2.3,16.5,65.5,361.92,274.69
2016,7,29,19,0,212.0,17.0,2.3,16.0,28.0,224.91,0.0
2016,7,29,19,15,106.0,8.5,2.3,15.5,14.0,87.03,0.0
2016,7,29,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,15,95.5,7.5,1.5,13.0,12.0,5.9,0.0
2016,7,30,5,30,191.0,15.0,1.5,13.0,24.0,12.27,0.0
2016,7,30,5,45,313.5,25.5,1.55,13.5,60.5,21.02,11.03
2016,7,30,6,0,436.0,36.0,1.6,14.0,97.0,29.84,20.34
2016,7,30,6,15,510.5,43.0,1.6,14.5,143.5,35.64,25.93
2016,7,30,6,30,585.0,50.0,1.6,15.0,190.0,41.5,31.36
2016,7,30,6,45,298.0,83.0,1.65,15.5,155.0,59.94,47.76
2016,7,30,7,0,11.0,116.0,1.7,16.0,120.0,84.08,68.89
2016,7,30,7,15,42.0,144.0,1.65,16.5,162.0,100.3,82.73
2016,7,30,7,30,73.0,172.0,1.6,17.0,204.0,118.0,97.56
2016,7,30,7,45,60.5,189.5,1.6,17.5,218.0,128.93,106.37
2016,7,30,8,0,48.0,207.0,1.6,18.0,232.0,139.57,114.81
2016,7,30,8,15,115.0,238.0,1.65,18.5,305.5,152.6,125.15
2016,7,30,8,30,182.0,269.0,1.7,19.0,379.0,170.03,139.04
2016,7,30,8,45,249.5,280.0,1.75,19.5,443.5,168.55,137.1
2016,7,30,9,0,317.0,291.0,1.8,20.0,508.0,174.46,141.37
2016,7,30,9,15,603.0,189.0,1.9,20.0,633.0,115.99,92.62
2016,7,30,9,30,889.0,87.0,2.0,20.0,758.0,84.2,65.91
2016,7,30,9,45,898.5,87.5,2.1,20.5,793.0,84.52,65.95
2016,7,30,10,0,908.0,88.0,2.2,21.0,828.0,113.79,66.62
2016,7,30,10,15,914.5,89.0,2.25,21.0,857.0,170.58,94.37
2016,7,30,10,30,921.0,90.0,2.3,21.0,886.0,228.18,135.81
2016,7,30,10,45,924.5,91.5,2.4,21.5,908.0,285.95,183.51
2016,7,30,11,0,928.0,93.0,2.5,22.0,930.0,343.78,233.52
2016,7,30,11,15,931.0,93.5,2.55,22.0,945.0,400.63,283.5
2016,7,30,11,30,934.0,94.0,2.6,22.0,960.0,457.04,332.46
2016,7,30,11,45,935.5,94.0,2.65,22.0,967.5,511.75,379.03
2016,7,30,12,0,937.0,94.0,2.7,22.0,975.0,565.42,423.55
2016,7,30,12,15,937.0,94.0,2.7,22.0,975.5,616.96,465.11
2016,7,30,12,30,937.0,94.0,2.7,22.0,976.0,666.87,504.33
2016,7,30,12,45,933.5,95.0,2.75,22.0,967.5,713.36,540.31
2016,7,30,13,0,930.0,96.0,2.8,22.0,959.0,757.51,573.86
2016,7,30,13,15,927.0,95.5,2.75,21.5,945.0,798.19,603.86
2016,7,30,13,30,924.0,95.0,2.7,21.0,931.0,836.08,630.97
2016,7,30,13,45,921.5,93.5,2.7,21.0,909.5,870.51,654.77
2016,7,30,14,0,919.0,92.0,2.7,21.0,888.0,901.82,676.44
2016,7,30,14,15,913.0,91.0,2.65,21.0,860.0,927.22,693.75
2016,7,30,14,30,907.0,90.0,2.6,21.0,832.0,949.12,708.78
2016,7,30,14,45,901.5,87.5,2.6,21.0,798.5,966.32,721.23
2016,7,30,15,0,896.0,85.0,2.6,21.0,765.0,979.86,731.44
2016,7,30,15,15,886.5,83.5,2.55,20.5,725.5,986.93,738.47
2016,7,30,15,30,877.0,82.0,2.5,20.0,686.0,990.3,743.28
2016,7,30,15,45,866.5,79.0,2.5,20.0,642.5,987.2,743.06
2016,7,30,16,0,856.0,76.0,2.5,20.0,599.0,980.47,740.62
2016,7,30,16,15,838.5,73.5,2.5,19.5,551.5,963.72,732.95
2016,7,30,16,30,821.0,71.0,2.5,19.0,504.0,943.68,723.1
2016,7,30,16,45,800.5,67.5,2.5,18.5,454.0,916.17,707.94
2016,7,30,17,0,780.0,64.0,2.5,18.0,404.0,897.72,698.83
2016,7,30,17,15,748.0,60.5,2.5,17.5,352.5,853.15,670.65
2016,7,30,17,30,716.0,57.0,2.5,17.0,301.0,806.61,640.06
2016,7,30,17,45,671.5,52.0,2.55,17.0,250.5,744.44,595.49
2016,7,30,18,0,627.0,47.0,2.6,17.0,200.0,681.67,547.99
2016,7,30,18,15,555.5,41.0,2.55,16.5,153.0,593.13,478.23
2016,7,30,18,30,484.0,35.0,2.5,16.0,106.0,515.95,412.66
2016,7,30,18,45,365.5,25.5,2.5,15.5,67.0,391.13,294.38
2016,7,30,19,0,247.0,16.0,2.5,15.0,28.0,249.92,0.0
2016,7,30,19,15,123.5,8.0,2.45,14.5,14.0,99.85,0.0
2016,7,30,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,15,108.0,7.0,1.7,12.5,11.5,5.51,0.0
2016,7,31,5,30,216.0,14.0,1.8,13.0,23.0,11.02,0.0
2016,7,31,5,45,341.5,23.5,1.9,13.5,60.5,19.49,9.57
2016,7,31,6,0,467.0,33.0,2.0,14.0,98.0,27.62,18.36
2016,7,31,6,15,540.5,39.5,2.0,14.0,144.5,35.96,26.24
2016,7,31,6,30,614.0,46.0,2.0,14.0,191.0,41.97,31.9
2016,7,31,6,45,307.0,52.5,2.0,14.5,125.0,39.86,30.09
2016,7,31,7,0,0.0,59.0,2.0,15.0,59.0,45.19,34.78
2016,7,31,7,15,0.0,93.5,1.9,15.5,93.5,70.25,56.78
2016,7,31,7,30,0.0,128.0,1.8,16.0,128.0,93.94,77.16
2016,7,31,7,45,11.5,158.5,1.75,16.5,165.0,114.64,94.6
2016,7,31,8,0,23.0,189.0,1.7,17.0,202.0,134.95,111.4
2016,7,31,8,15,15.5,190.5,1.65,17.0,199.5,137.0,112.71
2016,7,31,8,30,8.0,192.0,1.6,17.0,197.0,138.79,113.85
2016,7,31,8,45,12.5,214.5,1.6,17.5,223.0,153.87,125.95
2016,7,31,9,0,17.0,237.0,1.6,18.0,249.0,168.74,137.7
2016,7,31,9,15,25.5,268.0,1.6,18.5,287.0,188.58,153.41
2016,7,31,9,30,34.0,299.0,1.6,19.0,325.0,192.45,155.88
2016,7,31,9,45,58.5,337.0,1.65,19.5,384.0,212.18,171.31
2016,7,31,10,0,83.0,375.0,1.7,20.0,443.0,236.85,180.43
2016,7,31,10,15,100.0,396.0,1.75,20.0,480.5,261.31,196.62
2016,7,31,10,30,117.0,417.0,1.8,20.0,518.0,274.7,205.41
2016,7,31,10,45,212.0,419.0,1.85,20.5,607.5,314.82,231.98
2016,7,31,11,0,307.0,421.0,1.9,21.0,697.0,354.55,259.61
2016,7,31,11,15,402.5,394.5,1.95,21.0,763.5,401.81,294.89
2016,7,31,11,30,498.0,368.0,2.0,21.0,830.0,452.3,333.71
2016,7,31,11,45,469.5,377.5,2.05,21.0,816.0,484.33,360.58
2016,7,31,12,0,441.0,387.0,2.1,21.0,802.0,513.41,384.49
2016,7,31,12,15,422.0,393.5,2.15,21.0,790.5,542.94,407.96
2016,7,31,12,30,403.0,400.0,2.2,21.0,779.0,570.2,429.18
