Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,12,45,667.0,250.5,2.25,21.0,872.0,667.08,503.66
2016,7,31,13,0,931.0,101.0,2.3,21.0,965.0,762.01,576.53
2016,7,31,13,15,928.0,100.5,2.35,21.0,950.0,802.95,605.69
2016,7,31,13,30,925.0,100.0,2.4,21.0,935.0,841.1,632.27
2016,7,31,13,45,923.0,97.5,2.45,21.0,913.5,875.27,656.11
2016,7,31,14,0,921.0,95.0,2.5,21.0,892.0,906.26,677.84
2016,7,31,14,15,914.5,94.0,2.55,20.5,863.0,931.41,697.07
2016,7,31,14,30,908.0,93.0,2.6,20.0,834.0,953.01,714.14
2016,7,31,14,45,902.5,90.0,2.65,20.0,800.0,969.83,726.85
2016,7,31,15,0,897.0,87.0,2.7,20.0,766.0,982.94,737.3
2016,7,31,15,15,886.0,85.5,2.75,19.5,725.5,988.62,744.4
2016,7,31,15,30,875.0,84.0,2.8,19.0,685.0,990.55,749.26
2016,7,31,15,45,863.0,81.0,2.85,19.0,641.0,986.0,748.52
2016,7,31,16,0,851.0,78.0,2.9,19.0,597.0,977.79,745.49
2016,7,31,16,15,832.5,75.5,2.9,18.5,548.5,960.08,737.04
2016,7,31,16,30,814.0,73.0,2.9,18.0,500.0,939.11,726.36
2016,7,31,16,45,790.5,70.0,2.9,17.5,450.0,921.53,717.92
2016,7,31,17,0,767.0,67.0,2.9,17.0,400.0,888.79,698.45
2016,7,31,17,15,733.5,63.0,2.85,16.5,348.5,842.21,668.1
2016,7,31,17,30,700.0,59.0,2.8,16.0,297.0,793.7,635.23
2016,7,31,17,45,651.5,54.0,2.75,16.0,246.0,728.0,586.77
2016,7,31,18,0,603.0,49.0,2.7,16.0,195.0,661.83,535.58
2016,7,31,18,15,529.5,42.5,2.6,15.5,148.0,579.57,469.67
2016,7,31,18,30,456.0,36.0,2.5,15.0,101.0,493.22,396.21
2016,7,31,18,45,335.5,26.0,2.45,14.5,63.5,367.19,274.21
2016,7,31,19,0,215.0,16.0,2.4,14.0,26.0,222.84,0.0
2016,7,31,19,15,107.5,8.0,2.3,13.5,13.0,87.68,0.0
2016,7,31,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,5,15,85.0,7.0,1.75,12.5,10.5,5.51,0.0
2016,8,1,5,30,170.0,14.0,1.8,13.0,21.0,11.02,0.0
2016,8,1,5,45,300.5,24.5,1.9,13.5,57.0,20.18,9.82
2016,8,1,6,0,431.0,35.0,2.0,14.0,93.0,29.04,19.54
2016,8,1,6,15,507.5,42.0,2.0,14.0,139.5,34.85,25.24
2016,8,1,6,30,584.0,49.0,2.0,14.0,186.0,40.75,30.8
2016,8,1,6,45,292.0,69.5,2.05,14.5,138.0,50.9,39.91
2016,8,1,7,0,0.0,90.0,2.1,15.0,90.0,67.08,54.19
2016,8,1,7,15,18.0,125.5,2.05,15.5,133.0,91.42,75.35
2016,8,1,7,30,36.0,161.0,2.0,16.0,176.0,111.17,92.13
2016,8,1,7,45,50.0,186.5,1.95,16.5,210.5,126.97,105.21
2016,8,1,8,0,64.0,212.0,1.9,17.0,245.0,142.41,117.77
2016,8,1,8,15,95.5,239.5,1.85,17.5,294.0,158.91,131.05
2016,8,1,8,30,127.0,267.0,1.8,18.0,343.0,167.61,137.61
2016,8,1,8,45,204.0,282.0,1.8,18.5,415.5,177.34,145.0
2016,8,1,9,0,281.0,297.0,1.8,19.0,488.0,176.44,143.56
2016,8,1,9,15,589.5,190.5,1.85,19.0,623.0,116.75,93.63
2016,8,1,9,30,898.0,84.0,1.9,19.0,758.0,82.79,65.0
2016,8,1,9,45,900.5,88.5,1.95,19.5,792.0,85.17,66.78
2016,8,1,10,0,903.0,93.0,2.0,20.0,826.0,113.69,68.21
2016,8,1,10,15,910.0,94.0,2.05,20.0,855.5,170.5,95.22
2016,8,1,10,30,917.0,95.0,2.1,20.0,885.0,228.17,136.4
2016,8,1,10,45,922.5,96.0,2.15,20.5,907.5,286.14,184.06
2016,8,1,11,0,928.0,97.0,2.2,21.0,930.0,344.39,234.3
2016,8,1,11,15,931.5,97.5,2.25,21.0,946.0,401.67,284.64
2016,8,1,11,30,935.0,98.0,2.3,21.0,962.0,458.56,333.99
2016,8,1,11,45,936.5,98.5,2.35,21.0,970.0,513.92,381.07
2016,8,1,12,0,938.0,99.0,2.4,21.0,978.0,568.26,426.08
2016,8,1,12,15,938.0,99.0,2.45,21.0,978.0,620.13,468.05
2016,8,1,12,30,938.0,99.0,2.5,21.0,978.0,670.36,507.71
2016,8,1,12,45,933.5,100.5,2.55,21.0,970.0,716.9,543.74
2016,8,1,13,0,929.0,102.0,2.6,21.0,962.0,761.02,577.27
2016,8,1,13,15,926.0,101.5,2.65,21.0,947.0,801.95,607.08
2016,8,1,13,30,923.0,101.0,2.7,21.0,932.0,840.1,633.8
2016,8,1,13,45,920.0,99.0,2.75,21.0,910.5,873.89,657.52
2016,8,1,14,0,917.0,97.0,2.8,21.0,889.0,904.48,679.11
2016,8,1,14,15,910.5,96.0,2.8,20.5,860.0,929.61,698.03
2016,8,1,14,30,904.0,95.0,2.8,20.0,831.0,951.19,714.75
2016,8,1,14,45,897.0,93.0,2.85,20.0,796.5,967.65,727.25
2016,8,1,15,0,890.0,91.0,2.9,20.0,762.0,980.43,737.5
2016,8,1,15,15,879.0,89.0,2.95,19.5,722.0,985.56,744.24
2016,8,1,15,30,868.0,87.0,3.0,19.0,682.0,986.94,748.71
2016,8,1,15,45,854.5,85.0,3.1,19.0,637.5,982.12,748.16
2016,8,1,16,0,841.0,83.0,3.2,19.0,593.0,973.74,745.34
2016,8,1,16,15,822.0,80.5,3.2,18.5,545.0,955.69,736.56
2016,8,1,16,30,803.0,78.0,3.2,18.0,497.0,946.9,734.3
2016,8,1,16,45,777.0,75.0,3.2,17.5,446.5,914.57,715.32
2016,8,1,17,0,751.0,72.0,3.2,17.0,396.0,879.44,694.06
2016,8,1,17,15,716.5,67.5,3.15,16.5,344.5,831.37,662.36
2016,8,1,17,30,682.0,63.0,3.1,16.0,293.0,781.39,628.07
2016,8,1,17,45,628.5,58.5,3.1,16.0,242.0,718.91,581.81
2016,8,1,18,0,575.0,54.0,3.1,16.0,191.0,650.46,528.57
2016,8,1,18,15,498.0,46.0,3.0,15.5,144.5,556.51,453.03
2016,8,1,18,30,421.0,38.0,2.9,15.0,98.0,465.59,375.32
2016,8,1,18,45,291.5,27.0,2.85,14.5,60.5,332.08,244.97
2016,8,1,19,0,162.0,16.0,2.8,14.0,23.0,178.98,0.0
2016,8,1,19,15,81.0,8.0,2.75,13.5,11.5,67.58,0.0
2016,8,1,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,5,15,62.0,7.5,2.3,12.5,9.5,0.0,0.0
2016,8,2,5,30,124.0,15.0,2.4,13.0,19.0,11.8,0.0
2016,8,2,5,45,259.5,26.5,2.5,13.5,55.0,21.74,10.64
2016,8,2,6,0,395.0,38.0,2.6,14.0,91.0,31.31,21.45
2016,8,2,6,15,478.0,46.0,2.55,14.5,137.5,37.8,27.75
2016,8,2,6,30,561.0,54.0,2.5,15.0,184.0,44.35,33.84
2016,8,2,6,45,280.5,51.5,2.5,15.5,116.5,38.65,28.86
2016,8,2,7,0,0.0,49.0,2.5,16.0,49.0,37.47,27.77
2016,8,2,7,15,0.0,64.0,2.45,16.0,64.0,49.06,37.99
2016,8,2,7,30,0.0,79.0,2.4,16.0,79.0,60.61,48.04
2016,8,2,7,45,0.0,97.0,2.35,16.5,97.0,73.69,59.2
2016,8,2,8,0,0.0,115.0,2.3,17.0,115.0,86.6,70.05
2016,8,2,8,15,0.5,141.5,2.25,17.0,142.5,105.09,85.69
2016,8,2,8,30,1.0,168.0,2.2,17.0,170.0,123.2,100.83
2016,8,2,8,45,7.5,198.5,2.15,17.5,204.5,143.66,117.58
2016,8,2,9,0,14.0,229.0,2.1,18.0,239.0,163.68,133.72
2016,8,2,9,15,41.5,280.5,2.05,18.5,311.5,182.77,148.87
2016,8,2,9,30,69.0,332.0,2.0,19.0,384.0,209.46,170.05
2016,8,2,9,45,207.5,343.0,2.0,19.5,509.0,205.42,166.01
2016,8,2,10,0,346.0,354.0,2.0,20.0,634.0,211.45,156.13
2016,8,2,10,15,637.0,226.5,2.0,20.0,765.5,193.22,123.58
2016,8,2,10,30,928.0,99.0,2.0,20.0,897.0,231.37,138.31
2016,8,2,10,45,933.0,100.0,2.05,20.5,920.0,290.03,186.44
2016,8,2,11,0,938.0,101.0,2.1,21.0,943.0,348.9,237.12
2016,8,2,11,15,941.0,101.5,2.1,21.0,958.5,406.75,287.77
2016,8,2,11,30,944.0,102.0,2.1,21.0,974.0,464.15,337.32
2016,8,2,11,45,946.0,102.5,2.15,21.0,982.0,520.41,384.94
2016,8,2,12,0,948.0,103.0,2.2,21.0,990.0,575.7,430.5
2016,8,2,12,15,948.0,103.0,2.2,21.0,990.0,628.27,472.6
2016,8,2,12,30,948.0,103.0,2.2,21.0,990.0,679.19,512.28
2016,8,2,12,45,938.5,107.5,2.2,21.5,980.0,725.39,546.42
2016,8,2,13,0,929.0,112.0,2.2,22.0,970.0,768.86,577.64
2016,8,2,13,15,925.5,111.5,2.25,22.0,954.5,809.79,607.36
2016,8,2,13,30,922.0,111.0,2.3,22.0,939.0,847.89,633.72
2016,8,2,13,45,917.5,109.5,2.35,22.0,916.5,881.25,656.86
2016,8,2,14,0,913.0,108.0,2.4,22.0,894.0,911.34,677.86
2016,8,2,14,15,906.0,106.5,2.45,22.0,865.0,935.8,695.19
2016,8,2,14,30,899.0,105.0,2.5,22.0,836.0,956.66,710.31
2016,8,2,14,45,890.0,103.5,2.55,22.0,800.5,971.98,721.93
2016,8,2,15,0,881.0,102.0,2.6,22.0,765.0,983.58,731.31
2016,8,2,15,15,868.5,100.0,2.6,21.5,724.0,987.46,736.73
2016,8,2,15,30,856.0,98.0,2.6,21.0,683.0,987.56,739.91
2016,8,2,15,45,839.0,96.0,2.65,21.0,637.0,992.6,745.66
2016,8,2,16,0,822.0,94.0,2.7,21.0,591.0,980.91,740.3
2016,8,2,16,15,801.5,91.0,2.7,20.5,542.0,960.82,730.43
2016,8,2,16,30,781.0,88.0,2.7,20.0,493.0,937.35,718.22
2016,8,2,16,45,751.0,84.5,2.75,20.0,441.5,900.45,695.54
2016,8,2,17,0,721.0,81.0,2.8,20.0,390.0,860.76,670.47
2016,8,2,17,15,683.0,76.0,2.8,19.5,338.5,815.99,641.87
2016,8,2,17,30,645.0,71.0,2.8,19.0,287.0,763.19,606.18
2016,8,2,17,45,586.5,65.5,2.85,18.5,236.0,689.04,553.02
2016,8,2,18,0,528.0,60.0,2.9,18.0,185.0,615.03,497.04
2016,8,2,18,15,445.5,51.0,2.85,17.5,138.5,515.76,417.74
2016,8,2,18,30,363.0,42.0,2.8,17.0,92.0,419.51,336.23
2016,8,2,18,45,230.5,29.0,2.8,16.5,56.0,283.25,203.27
2016,8,2,19,0,98.0,16.0,2.8,16.0,20.0,90.18,0.0
2016,8,2,19,15,49.0,8.0,2.8,15.5,10.0,6.29,0.0
2016,8,2,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,47.0,6.5,1.25,13.5,8.5,0.0,0.0
2016,8,3,5,30,94.0,13.0,1.2,14.0,17.0,10.23,0.0
2016,8,3,5,45,223.0,26.5,1.15,14.5,51.5,21.65,10.1
2016,8,3,6,0,352.0,40.0,1.1,15.0,86.0,32.77,22.58
2016,8,3,6,15,437.0,49.0,0.95,15.5,132.0,39.92,29.49
2016,8,3,6,30,522.0,58.0,0.8,16.0,178.0,47.1,36.14
2016,8,3,6,45,265.0,84.5,0.65,16.5,146.0,60.61,48.15
2016,8,3,7,0,8.0,111.0,0.5,17.0,114.0,80.65,65.57
2016,8,3,7,15,62.5,141.5,0.45,17.5,168.0,98.92,81.07
2016,8,3,7,30,117.0,172.0,0.4,18.0,222.0,115.5,94.78
2016,8,3,7,45,118.0,195.0,0.4,18.5,251.0,128.8,105.47
2016,8,3,8,0,119.0,218.0,0.4,19.0,280.0,141.66,115.62
2016,8,3,8,15,181.5,237.5,0.45,19.5,342.0,153.79,125.05
2016,8,3,8,30,244.0,257.0,0.5,20.0,404.0,158.27,128.1
2016,8,3,8,45,549.0,177.0,0.6,20.5,540.0,114.05,91.03
2016,8,3,9,0,854.0,97.0,0.7,21.0,676.0,89.24,70.1
2016,8,3,9,15,866.5,99.5,0.8,21.0,717.5,90.83,71.33
2016,8,3,9,30,879.0,102.0,0.9,21.0,759.0,92.27,72.37
2016,8,3,9,45,891.0,102.0,1.05,21.5,795.5,92.21,72.04
2016,8,3,10,0,903.0,102.0,1.2,22.0,832.0,116.05,70.76
2016,8,3,10,15,910.0,103.5,1.3,22.0,861.5,173.46,96.99
2016,8,3,10,30,917.0,105.0,1.4,22.0,891.0,231.76,137.68
2016,8,3,10,45,922.5,105.5,1.55,22.5,914.0,289.78,184.62
2016,8,3,11,0,928.0,106.0,1.7,23.0,937.0,348.07,234.28
2016,8,3,11,15,931.5,106.5,1.85,23.0,953.0,405.71,284.39
2016,8,3,11,30,935.0,107.0,2.0,23.0,969.0,462.96,333.63
2016,8,3,11,45,936.5,107.5,2.15,23.0,977.0,518.69,380.74
2016,8,3,12,0,938.0,108.0,2.3,23.0,985.0,573.4,425.9
2016,8,3,12,15,938.5,108.0,2.4,22.5,985.5,625.95,469.06
2016,8,3,12,30,939.0,108.0,2.5,22.0,986.0,676.9,510.16
2016,8,3,12,45,939.5,107.0,2.65,22.0,979.5,725.25,547.86
2016,8,3,13,0,940.0,106.0,2.8,22.0,973.0,771.47,583.37
2016,8,3,13,15,937.0,105.5,2.85,22.0,958.0,813.1,613.69
2016,8,3,13,30,934.0,105.0,2.9,22.0,943.0,851.9,640.79
2016,8,3,13,45,929.0,104.5,3.0,22.0,920.5,886.04,665.02
2016,8,3,14,0,924.0,104.0,3.1,22.0,898.0,916.9,687.09
2016,8,3,14,15,917.5,103.0,3.15,21.5,869.0,942.53,706.75
2016,8,3,14,30,911.0,102.0,3.2,21.0,840.0,964.59,724.22
2016,8,3,14,45,901.5,100.5,3.3,21.0,804.5,979.64,736.16
2016,8,3,15,0,892.0,99.0,3.4,21.0,769.0,990.9,745.78
2016,8,3,15,15,880.0,97.0,3.4,20.5,728.0,995.36,751.72
2016,8,3,15,30,868.0,95.0,3.4,20.0,687.0,996.03,755.35
2016,8,3,15,45,853.0,92.5,3.45,20.0,641.0,989.36,753.11
2016,8,3,16,0,838.0,90.0,3.5,20.0,595.0,992.04,757.48
2016,8,3,16,15,817.0,87.5,3.5,19.5,546.0,972.05,747.38
2016,8,3,16,30,796.0,85.0,3.5,19.0,497.0,948.65,735.0
2016,8,3,16,45,769.5,81.0,3.55,18.5,445.5,914.54,715.18
2016,8,3,17,0,743.0,77.0,3.6,18.0,394.0,877.58,692.82
2016,8,3,17,15,705.5,72.5,3.55,17.5,341.5,826.53,658.81
2016,8,3,17,30,668.0,68.0,3.5,17.0,289.0,781.07,627.67
2016,8,3,17,45,614.0,62.0,3.5,17.0,237.5,710.08,574.66
2016,8,3,18,0,560.0,56.0,3.5,17.0,186.0,639.14,519.09
2016,8,3,18,15,478.0,47.5,3.35,16.5,139.0,540.36,439.15
2016,8,3,18,30,396.0,39.0,3.2,16.0,92.0,444.77,356.89
2016,8,3,18,45,260.0,27.0,3.1,15.5,55.5,304.22,213.53
2016,8,3,19,0,124.0,15.0,3.0,15.0,19.0,109.89,0.0
2016,8,3,19,15,62.0,7.5,2.95,14.5,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,15,44.5,6.5,2.6,12.5,8.0,0.0,0.0
2016,8,4,5,30,89.0,13.0,2.7,13.0,16.0,10.23,0.0
2016,8,4,5,45,224.0,26.0,2.8,13.5,50.5,21.27,9.34
2016,8,4,6,0,359.0,39.0,2.9,14.0,85.0,32.02,21.93
2016,8,4,6,15,444.5,48.0,2.9,14.5,131.0,39.2,28.92
2016,8,4,6,30,530.0,57.0,2.9,15.0,177.0,46.42,35.64
2016,8,4,6,45,265.0,52.5,2.95,15.5,112.5,39.16,29.3
2016,8,4,7,0,0.0,48.0,3.0,16.0,48.0,36.7,27.08
2016,8,4,7,15,0.0,68.0,2.95,16.0,68.0,52.16,40.73
2016,8,4,7,30,0.0,88.0,2.9,16.0,88.0,66.92,53.61
2016,8,4,7,45,0.0,112.5,2.9,16.5,112.5,84.32,68.48
2016,8,4,8,0,0.0,137.0,2.9,17.0,137.0,101.38,82.85
2016,8,4,8,15,1.5,155.5,2.95,17.0,156.5,114.29,93.63
2016,8,4,8,30,3.0,174.0,3.0,17.0,176.0,127.07,104.22
2016,8,4,8,45,11.5,208.5,3.05,17.5,217.0,149.95,123.05
2016,8,4,9,0,20.0,243.0,3.1,18.0,258.0,172.26,141.13
2016,8,4,9,15,27.5,271.0,3.15,18.0,291.5,177.41,145.04
2016,8,4,9,30,35.0,299.0,3.2,18.0,325.0,192.38,157.13
2016,8,4,9,45,22.0,261.5,3.3,18.0,278.5,186.07,151.6
2016,8,4,10,0,9.0,224.0,3.4,18.0,232.0,163.31,126.51
2016,8,4,10,15,458.0,165.5,3.4,18.0,557.5,137.61,88.01
2016,8,4,10,30,907.0,107.0,3.4,18.0,883.0,230.06,139.86
2016,8,4,10,45,910.5,108.0,3.45,18.0,904.5,287.44,187.8
2016,8,4,11,0,914.0,109.0,3.5,18.0,926.0,344.86,238.67
2016,8,4,11,15,916.5,109.5,3.5,18.0,940.5,401.48,289.44
2016,8,4,11,30,919.0,110.0,3.5,18.0,955.0,457.61,339.22
2016,8,4,11,45,920.0,110.0,3.55,18.0,962.0,512.03,386.68
2016,8,4,12,0,921.0,110.0,3.6,18.0,969.0,565.38,432.07
2016,8,4,12,15,920.5,110.0,3.6,18.0,969.0,616.58,474.51
2016,8,4,12,30,920.0,110.0,3.6,18.0,969.0,666.13,514.57
2016,8,4,12,45,915.5,111.5,3.6,18.0,960.5,712.28,551.11
2016,8,4,13,0,911.0,113.0,3.6,18.0,952.0,756.06,585.08
2016,8,4,13,15,908.0,112.5,3.6,18.0,937.0,796.71,615.71
2016,8,4,13,30,905.0,112.0,3.6,18.0,922.0,834.61,642.76
2016,8,4,13,45,903.5,108.5,3.6,18.0,900.5,868.11,666.65
2016,8,4,14,0,902.0,105.0,3.6,18.0,879.0,898.44,688.33
2016,8,4,14,15,895.5,104.0,3.6,18.0,850.0,923.44,706.37
2016,8,4,14,30,889.0,103.0,3.6,18.0,821.0,944.95,722.11
2016,8,4,14,45,882.5,100.0,3.65,18.0,787.0,960.79,734.43
2016,8,4,15,0,876.0,97.0,3.7,18.0,753.0,972.93,744.42
2016,8,4,15,15,864.5,95.0,3.7,17.5,712.5,977.56,750.52
2016,8,4,15,30,853.0,93.0,3.7,17.0,672.0,978.47,754.3
2016,8,4,15,45,840.5,89.5,3.7,17.0,627.5,972.93,752.39
2016,8,4,16,0,828.0,86.0,3.7,17.0,583.0,963.78,748.15
2016,8,4,16,15,808.5,83.0,3.7,16.5,534.5,957.36,747.36
2016,8,4,16,30,789.0,80.0,3.7,16.0,486.0,934.81,735.14
2016,8,4,16,45,765.5,76.0,3.7,16.0,436.0,903.74,715.37
2016,8,4,17,0,742.0,72.0,3.7,16.0,386.0,869.83,693.2
2016,8,4,17,15,706.0,67.5,3.65,15.5,334.5,820.34,659.87
2016,8,4,17,30,670.0,63.0,3.6,15.0,283.0,768.99,623.88
2016,8,4,17,45,619.0,57.0,3.6,15.0,232.5,707.26,577.23
2016,8,4,18,0,568.0,51.0,3.6,15.0,182.0,639.2,523.15
2016,8,4,18,15,488.0,43.5,3.5,14.5,135.5,543.68,444.97
2016,8,4,18,30,408.0,36.0,3.4,14.0,89.0,451.47,364.16
2016,8,4,18,45,204.0,27.0,3.3,13.5,53.5,252.96,172.59
2016,8,4,19,0,0.0,18.0,3.2,13.0,18.0,14.16,0.0
2016,8,4,19,15,0.0,9.0,3.15,13.0,9.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,7.0,2.25,14.0,7.0,0.0,0.0
2016,8,5,5,30,0.0,14.0,2.3,14.0,14.0,11.02,0.0
2016,8,5,5,45,170.5,26.5,2.4,14.0,48.0,20.12,7.93
2016,8,5,6,0,341.0,39.0,2.5,14.0,82.0,31.96,21.83
2016,8,5,6,15,426.5,48.5,2.45,14.0,127.5,39.51,29.23
2016,8,5,6,30,512.0,58.0,2.4,14.0,173.0,47.06,36.35
2016,8,5,6,45,256.0,68.0,2.4,14.5,125.5,49.52,38.66
2016,8,5,7,0,0.0,78.0,2.4,15.0,78.0,58.84,46.89
2016,8,5,7,15,0.0,95.0,2.35,15.0,95.0,71.1,57.66
2016,8,5,7,30,0.0,112.0,2.3,15.0,112.0,83.25,68.17
2016,8,5,7,45,6.5,143.5,2.25,15.0,147.0,104.82,86.75
2016,8,5,8,0,13.0,175.0,2.2,15.0,182.0,125.89,104.64
2016,8,5,8,15,61.0,218.0,2.15,15.5,254.0,146.74,121.89
2016,8,5,8,30,109.0,261.0,2.1,16.0,326.0,171.34,142.02
2016,8,5,8,45,57.0,226.0,2.05,16.5,260.5,153.03,125.87
2016,8,5,9,0,5.0,191.0,2.0,17.0,195.0,139.4,113.85
2016,8,5,9,15,7.0,203.5,2.0,17.0,209.0,148.08,120.88
2016,8,5,9,30,9.0,216.0,2.0,17.0,223.0,156.67,127.76
2016,8,5,9,45,64.5,299.5,2.0,17.5,351.5,193.97,158.1
2016,8,5,10,0,120.0,383.0,2.0,18.0,480.0,225.5,172.99
2016,8,5,10,15,72.0,351.5,2.0,18.0,410.5,234.46,178.93
2016,8,5,10,30,24.0,320.0,2.0,18.0,341.0,232.34,178.81
2016,8,5,10,45,39.5,359.0,2.0,18.5,394.5,251.16,192.24
2016,8,5,11,0,55.0,398.0,2.0,19.0,448.0,286.83,218.67
2016,8,5,11,15,244.5,387.0,2.05,19.0,611.0,340.05,254.97
2016,8,5,11,30,434.0,376.0,2.1,19.0,774.0,429.29,320.66
2016,8,5,11,45,667.5,252.5,2.15,19.5,871.0,490.27,366.57
2016,8,5,12,0,901.0,129.0,2.2,20.0,968.0,567.4,426.21
2016,8,5,12,15,900.5,129.0,2.25,20.0,968.0,618.15,467.13
2016,8,5,12,30,900.0,129.0,2.3,20.0,968.0,667.31,505.95
2016,8,5,12,45,899.5,128.0,2.4,20.0,960.0,713.88,542.3
2016,8,5,13,0,899.0,127.0,2.5,20.0,952.0,758.35,576.45
2016,8,5,13,15,895.0,126.0,2.55,20.0,936.5,797.81,606.13
2016,8,5,13,30,891.0,125.0,2.6,20.0,921.0,834.44,631.93
2016,8,5,13,45,880.5,126.5,2.65,20.0,896.5,864.86,653.45
2016,8,5,14,0,870.0,128.0,2.7,20.0,872.0,891.86,672.73
2016,8,5,14,15,861.5,126.5,2.75,19.5,842.5,914.37,690.38
2016,8,5,14,30,853.0,125.0,2.8,19.0,813.0,933.32,705.83
2016,8,5,14,45,837.5,125.5,2.9,19.0,776.0,957.71,724.26
2016,8,5,15,0,822.0,126.0,3.0,19.0,739.0,965.11,731.26
2016,8,5,15,15,807.5,123.0,3.0,19.0,698.0,965.77,733.21
2016,8,5,15,30,793.0,120.0,3.0,19.0,657.0,962.59,732.77
2016,8,5,15,45,770.0,118.5,3.0,19.0,610.5,948.74,725.21
2016,8,5,16,0,747.0,117.0,3.0,19.0,564.0,938.64,720.41
2016,8,5,16,15,723.0,113.0,3.0,18.5,515.5,914.3,707.09
2016,8,5,16,30,699.0,109.0,3.0,18.0,467.0,886.79,691.51
2016,8,5,16,45,663.0,105.0,3.05,17.5,416.0,844.24,665.19
2016,8,5,17,0,627.0,101.0,3.1,17.0,365.0,799.23,636.41
2016,8,5,17,15,584.0,94.0,3.1,16.5,314.0,741.51,596.88
2016,8,5,17,30,541.0,87.0,3.1,16.0,263.0,682.34,554.72
2016,8,5,17,45,478.0,78.5,3.1,16.0,214.0,601.42,492.79
2016,8,5,18,0,415.0,70.0,3.1,16.0,165.0,516.71,425.16
2016,8,5,18,15,330.5,57.5,3.0,15.5,121.0,416.93,342.86
2016,8,5,18,30,246.0,45.0,2.9,15.0,77.0,322.16,259.82
2016,8,5,18,45,141.5,28.5,2.85,14.5,45.0,203.21,130.69
2016,8,5,19,0,37.0,12.0,2.8,14.0,13.0,38.65,0.0
2016,8,5,19,15,18.5,6.0,2.75,14.0,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,15,21.5,5.5,2.35,12.5,6.0,0.0,0.0
2016,8,6,5,30,43.0,11.0,2.4,13.0,12.0,8.65,0.0
2016,8,6,5,45,161.0,26.5,2.5,13.5,44.0,20.08,7.23
2016,8,6,6,0,279.0,42.0,2.6,14.0,76.0,31.87,21.68
2016,8,6,6,15,366.5,53.0,2.55,14.0,120.5,40.38,29.97
2016,8,6,6,30,454.0,64.0,2.5,14.0,165.0,51.3,40.09
2016,8,6,6,45,227.0,61.0,2.5,14.5,111.5,44.48,34.17
2016,8,6,7,0,0.0,58.0,2.5,15.0,58.0,44.42,34.09
2016,8,6,7,15,0.0,69.5,2.45,15.0,69.5,53.32,41.94
2016,8,6,7,30,0.0,81.0,2.4,15.0,81.0,61.96,49.46
2016,8,6,7,45,0.0,116.5,2.4,15.5,116.5,86.96,71.08
2016,8,6,8,0,0.0,152.0,2.4,16.0,152.0,111.08,91.55
2016,8,6,8,15,0.0,151.0,2.35,16.5,151.0,111.24,91.17
2016,8,6,8,30,0.0,150.0,2.3,17.0,150.0,111.2,90.66
2016,8,6,8,45,1.5,165.0,2.3,17.5,166.0,121.74,99.15
2016,8,6,9,0,3.0,180.0,2.3,18.0,182.0,132.17,107.46
2016,8,6,9,15,6.0,200.5,2.3,18.0,205.0,146.09,118.84
2016,8,6,9,30,9.0,221.0,2.3,18.0,228.0,159.82,129.99
2016,8,6,9,45,12.0,243.0,2.3,18.0,252.5,174.28,141.68
2016,8,6,10,0,15.0,265.0,2.3,18.0,277.0,189.46,146.91
2016,8,6,10,15,39.0,325.0,2.3,18.0,358.0,216.59,166.61
2016,8,6,10,30,63.0,385.0,2.3,18.0,439.0,260.88,199.43
2016,8,6,10,45,104.5,412.5,2.35,18.5,504.5,296.23,224.42
2016,8,6,11,0,146.0,440.0,2.4,19.0,570.0,326.91,246.44
2016,8,6,11,15,150.5,443.5,2.4,19.0,579.5,349.0,263.99
2016,8,6,11,30,155.0,447.0,2.4,19.0,589.0,371.64,282.0
2016,8,6,11,45,531.5,283.5,2.45,19.0,776.5,450.97,340.3
2016,8,6,12,0,908.0,120.0,2.5,19.0,964.0,564.44,427.03
2016,8,6,12,15,908.5,120.0,2.5,19.0,964.0,615.94,468.5
2016,8,6,12,30,909.0,120.0,2.5,19.0,964.0,665.91,508.05
2016,8,6,12,45,902.0,122.5,2.55,19.5,955.0,711.02,542.28
2016,8,6,13,0,895.0,125.0,2.6,20.0,946.0,753.59,573.79
2016,8,6,13,15,892.0,124.5,2.65,19.5,931.0,794.02,605.39
2016,8,6,13,30,889.0,124.0,2.7,19.0,916.0,831.74,633.25
2016,8,6,13,45,885.0,122.0,2.75,19.0,894.0,864.4,656.45
2016,8,6,14,0,881.0,120.0,2.8,19.0,872.0,893.88,677.51
2016,8,6,14,15,874.0,118.5,2.85,19.0,843.0,917.83,694.9
2016,8,6,14,30,867.0,117.0,2.9,19.0,814.0,938.28,710.07
2016,8,6,14,45,859.0,114.5,3.0,19.0,779.0,953.2,722.05
2016,8,6,15,0,851.0,112.0,3.1,19.0,744.0,964.46,731.76
2016,8,6,15,15,838.0,109.5,3.15,18.5,703.5,980.54,746.01
2016,8,6,15,30,825.0,107.0,3.2,18.0,663.0,979.6,748.81
2016,8,6,15,45,810.0,103.5,3.3,18.0,618.0,971.69,746.1
2016,8,6,16,0,795.0,100.0,3.4,18.0,573.0,960.09,740.97
2016,8,6,16,15,773.5,96.5,3.5,17.5,524.5,938.33,730.16
2016,8,6,16,30,752.0,93.0,3.6,17.0,476.0,913.21,716.84
2016,8,6,16,45,722.5,88.5,3.7,17.0,425.0,882.35,697.76
2016,8,6,17,0,693.0,84.0,3.8,17.0,374.0,842.77,671.84
2016,8,6,17,15,653.0,79.0,3.8,16.5,322.5,789.93,636.0
2016,8,6,17,30,613.0,74.0,3.8,16.0,271.0,735.58,597.57
2016,8,6,17,45,553.5,67.0,3.85,15.5,220.5,658.97,540.18
2016,8,6,18,0,494.0,60.0,3.9,15.0,170.0,582.61,479.91
2016,8,6,18,15,406.5,50.0,3.85,14.5,125.0,478.56,393.9
2016,8,6,18,30,319.0,40.0,3.8,14.0,80.0,378.03,305.25
2016,8,6,18,45,189.5,26.0,3.75,14.0,46.5,236.13,143.83
2016,8,6,19,0,60.0,12.0,3.7,14.0,13.0,56.76,0.0
2016,8,6,19,15,30.0,6.0,3.7,13.5,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,5,15,43.5,5.5,2.8,12.0,6.5,0.0,0.0
2016,8,7,5,30,87.0,11.0,2.9,12.0,13.0,8.65,0.0
2016,8,7,5,45,234.0,23.0,3.0,12.5,47.0,18.87,5.69
2016,8,7,6,0,381.0,35.0,3.1,13.0,81.0,28.91,19.15
2016,8,7,6,15,469.5,43.5,3.0,13.5,127.5,35.86,26.02
2016,8,7,6,30,558.0,52.0,2.9,14.0,174.0,42.87,32.59
2016,8,7,6,45,305.0,86.5,2.85,14.5,155.5,62.49,50.16
2016,8,7,7,0,52.0,121.0,2.8,15.0,137.0,85.04,70.04
2016,8,7,7,15,58.0,142.0,2.65,15.5,163.5,98.78,81.85
2016,8,7,7,30,64.0,163.0,2.5,16.0,190.0,112.29,93.21
2016,8,7,7,45,141.0,186.5,2.45,16.5,255.0,124.62,103.34
2016,8,7,8,0,218.0,210.0,2.4,17.0,320.0,139.55,115.54
2016,8,7,8,15,235.0,231.0,2.3,17.0,361.0,145.65,120.3
2016,8,7,8,30,252.0,252.0,2.2,17.0,402.0,156.11,128.72
2016,8,7,8,45,566.0,170.0,2.1,17.5,540.0,110.73,89.73
2016,8,7,9,0,880.0,88.0,2.0,18.0,678.0,84.74,67.3
2016,8,7,9,15,892.0,90.0,1.9,18.5,719.5,86.23,68.29
2016,8,7,9,30,904.0,92.0,1.8,19.0,761.0,87.59,69.13
2016,8,7,9,45,909.5,95.0,1.75,19.5,796.0,89.15,70.16
2016,8,7,10,0,915.0,98.0,1.7,20.0,831.0,109.7,68.92
2016,8,7,10,15,922.0,99.0,1.75,20.0,861.0,167.82,93.91
2016,8,7,10,30,929.0,100.0,1.8,20.0,891.0,226.8,134.7
2016,8,7,10,45,935.0,100.5,1.85,20.5,914.0,285.9,182.63
2016,8,7,11,0,941.0,101.0,1.9,21.0,937.0,345.31,233.53
2016,8,7,11,15,944.5,101.5,1.95,21.0,953.0,403.92,284.82
2016,8,7,11,30,948.0,102.0,2.0,21.0,969.0,462.11,335.13
2016,8,7,11,45,951.0,101.5,2.1,21.5,977.5,518.76,382.54
2016,8,7,12,0,954.0,101.0,2.2,22.0,986.0,574.44,427.79
2016,8,7,12,15,954.0,101.0,2.25,22.0,986.0,627.6,470.5
2016,8,7,12,30,954.0,101.0,2.3,22.0,986.0,679.04,510.81
2016,8,7,12,45,953.0,100.5,2.35,22.0,978.5,727.47,548.0
2016,8,7,13,0,952.0,100.0,2.4,22.0,971.0,773.6,582.76
2016,8,7,13,15,949.0,99.5,2.45,22.0,956.0,815.7,613.11
2016,8,7,13,30,946.0,99.0,2.5,22.0,941.0,854.92,640.3
2016,8,7,13,45,943.0,97.5,2.55,22.0,918.5,890.14,664.76
2016,8,7,14,0,940.0,96.0,2.6,22.0,896.0,922.1,687.07
2016,8,7,14,15,933.5,95.0,2.65,22.0,866.5,948.04,705.43
2016,8,7,14,30,927.0,94.0,2.7,22.0,837.0,970.33,721.54
2016,8,7,14,45,918.0,92.5,2.75,22.0,801.0,986.02,733.44
2016,8,7,15,0,909.0,91.0,2.8,22.0,765.0,997.87,743.03
2016,8,7,15,15,897.5,89.0,2.8,21.5,723.5,1002.85,749.27
2016,8,7,15,30,886.0,87.0,2.8,21.0,682.0,1003.98,753.22
2016,8,7,15,45,869.5,85.5,2.8,21.0,635.5,996.89,750.43
2016,8,7,16,0,853.0,84.0,2.8,21.0,589.0,986.15,745.39
2016,8,7,16,15,833.0,81.0,2.8,20.5,539.5,979.06,744.38
2016,8,7,16,30,813.0,78.0,2.8,20.0,490.0,955.87,732.34
2016,8,7,16,45,783.5,75.0,2.8,20.0,437.5,919.84,709.95
2016,8,7,17,0,754.0,72.0,2.8,20.0,385.0,881.0,685.17
2016,8,7,17,15,715.5,67.5,2.75,19.5,332.0,828.8,650.95
2016,8,7,17,30,677.0,63.0,2.7,19.0,279.0,774.73,613.98
2016,8,7,17,45,617.5,57.5,2.7,18.5,227.0,706.04,564.41
2016,8,7,18,0,558.0,52.0,2.7,18.0,175.0,630.88,506.93
2016,8,7,18,15,469.0,43.5,2.65,17.5,128.5,526.23,422.92
2016,8,7,18,30,380.0,35.0,2.6,17.0,82.0,425.56,335.25
2016,8,7,18,45,231.0,23.0,2.55,16.5,47.5,266.07,146.15
2016,8,7,19,0,82.0,11.0,2.5,16.0,13.0,73.25,0.0
2016,8,7,19,15,41.0,5.5,2.5,15.5,6.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,15,37.5,5.0,2.15,12.5,5.5,0.0,0.0
2016,8,8,5,30,75.0,10.0,2.2,13.0,11.0,7.87,0.0
2016,8,8,5,45,215.0,22.5,2.25,13.5,43.5,18.42,4.45
2016,8,8,6,0,355.0,35.0,2.3,14.0,76.0,28.82,18.91
2016,8,8,6,15,443.5,43.5,2.15,14.5,121.5,35.7,25.75
2016,8,8,6,30,532.0,52.0,2.0,15.0,167.0,42.65,32.26
2016,8,8,6,45,289.5,85.5,1.9,15.5,150.5,61.66,49.23
2016,8,8,7,0,47.0,119.0,1.8,16.0,134.0,83.75,68.62
2016,8,8,7,15,53.0,140.5,1.7,16.5,160.0,97.79,80.61
2016,8,8,7,30,59.0,162.0,1.6,17.0,186.0,111.57,92.15
2016,8,8,7,45,83.5,187.5,1.55,18.0,226.5,127.58,105.16
2016,8,8,8,0,108.0,213.0,1.5,19.0,267.0,138.66,113.72
2016,8,8,8,15,222.5,224.0,1.5,19.0,350.5,147.78,120.99
2016,8,8,8,30,337.0,235.0,1.5,19.0,434.0,149.52,122.03
2016,8,8,8,45,363.5,249.0,1.5,19.5,479.0,156.58,127.3
2016,8,8,9,0,390.0,263.0,1.5,20.0,524.0,163.35,132.28
2016,8,8,9,15,634.5,179.5,1.55,20.5,634.5,112.84,89.87
2016,8,8,9,30,879.0,96.0,1.6,21.0,745.0,89.06,69.76
2016,8,8,9,45,893.0,95.0,1.7,21.5,782.0,88.63,69.16
2016,8,8,10,0,907.0,94.0,1.8,22.0,819.0,105.92,66.2
2016,8,8,10,15,914.0,95.5,1.9,22.0,848.5,163.85,90.63
2016,8,8,10,30,921.0,97.0,2.0,22.0,878.0,222.66,130.91
2016,8,8,10,45,925.0,98.5,2.15,22.5,901.0,281.44,178.4
2016,8,8,11,0,929.0,100.0,2.3,23.0,924.0,340.33,228.82
2016,8,8,11,15,932.5,100.5,2.4,23.0,939.5,398.3,279.5
2016,8,8,11,30,936.0,101.0,2.5,23.0,955.0,455.87,329.32
2016,8,8,11,45,937.0,101.5,2.65,23.0,962.5,511.65,376.89
2016,8,8,12,0,938.0,102.0,2.8,23.0,970.0,566.32,422.44
2016,8,8,12,15,938.0,102.0,2.9,23.0,970.5,618.72,465.01
2016,8,8,12,30,938.0,102.0,3.0,23.0,971.0,669.44,505.27
2016,8,8,12,45,938.0,101.0,3.15,23.0,963.5,717.44,542.9
2016,8,8,13,0,938.0,100.0,3.3,23.0,956.0,763.23,578.26
2016,8,8,13,15,935.0,99.5,3.35,22.5,941.0,804.76,609.84
2016,8,8,13,30,932.0,99.0,3.4,22.0,926.0,843.44,638.32
2016,8,8,13,45,929.0,97.5,3.5,22.0,904.0,878.16,663.14
2016,8,8,14,0,926.0,96.0,3.6,22.0,882.0,909.66,685.82
2016,8,8,14,15,919.5,94.5,3.65,22.0,852.5,934.66,703.87
2016,8,8,14,30,913.0,93.0,3.7,22.0,823.0,956.03,719.61
2016,8,8,14,45,905.0,91.5,3.75,22.0,787.5,972.3,732.06
2016,8,8,15,0,897.0,90.0,3.8,22.0,752.0,984.83,742.18
2016,8,8,15,15,885.0,88.0,3.8,21.5,711.0,989.08,748.02
2016,8,8,15,30,873.0,86.0,3.8,21.0,670.0,989.5,751.52
2016,8,8,15,45,858.5,83.5,3.8,21.0,624.5,983.06,749.08
2016,8,8,16,0,844.0,81.0,3.8,21.0,579.0,972.97,744.31
2016,8,8,16,15,823.5,78.0,3.75,20.5,529.5,952.64,733.64
2016,8,8,16,30,803.0,75.0,3.7,20.0,480.0,941.37,729.32
2016,8,8,16,45,778.0,71.5,3.7,20.0,429.0,909.24,709.04
2016,8,8,17,0,753.0,68.0,3.7,20.0,378.0,874.29,686.43
2016,8,8,17,15,715.0,63.5,3.65,19.5,325.5,822.63,651.96
2016,8,8,17,30,677.0,59.0,3.6,19.0,273.0,769.19,614.76
2016,8,8,17,45,623.0,53.5,3.6,18.5,222.5,697.9,562.28
2016,8,8,18,0,569.0,48.0,3.6,18.0,172.0,634.88,512.99
2016,8,8,18,15,481.0,40.5,3.55,17.5,125.5,532.52,429.53
2016,8,8,18,30,393.0,33.0,3.5,17.0,79.0,434.19,341.74
2016,8,8,18,45,240.5,21.5,3.5,16.5,45.5,269.8,129.87
2016,8,8,19,0,88.0,10.0,3.5,16.0,12.0,77.11,0.0
2016,8,8,19,15,44.0,5.0,3.45,15.5,6.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,9,5,45,176.5,17.0,1.2,14.5,37.5,13.72,1.01
2016,8,9,6,0,353.0,34.0,1.2,15.0,75.0,28.01,18.08
2016,8,9,6,15,443.0,42.5,1.0,15.0,120.5,34.92,25.01
2016,8,9,6,30,533.0,51.0,0.8,15.0,166.0,41.9,31.62
2016,8,9,6,45,291.5,85.0,0.6,15.5,150.0,61.37,48.99
2016,8,9,7,0,50.0,119.0,0.4,16.0,134.0,83.7,68.5
2016,8,9,7,15,56.5,140.0,0.4,16.5,160.5,97.47,80.17
2016,8,9,7,30,63.0,161.0,0.4,17.0,187.0,111.01,91.4
2016,8,9,7,45,417.0,122.0,0.4,17.5,328.5,84.64,68.29
2016,8,9,8,0,771.0,83.0,0.4,18.0,470.0,71.27,56.51
2016,8,9,8,15,792.5,86.0,0.45,18.5,519.0,73.3,57.98
2016,8,9,8,30,814.0,89.0,0.5,19.0,568.0,75.27,59.35
2016,8,9,8,45,835.0,89.5,0.6,20.0,614.5,84.32,66.58
2016,8,9,9,0,856.0,90.0,0.7,21.0,661.0,85.24,66.87
2016,8,9,9,15,868.5,92.0,0.7,21.5,702.0,86.7,67.78
2016,8,9,9,30,881.0,94.0,0.7,22.0,743.0,88.02,68.57
2016,8,9,9,45,892.5,94.0,0.75,22.5,779.0,88.09,68.35
2016,8,9,10,0,904.0,94.0,0.8,23.0,815.0,104.59,65.54
2016,8,9,10,15,911.0,95.5,0.85,23.0,844.5,162.43,89.2
2016,8,9,10,30,918.0,97.0,0.9,23.0,874.0,221.14,128.69
2016,8,9,10,45,922.5,97.5,0.95,23.5,896.5,279.34,174.87
2016,8,9,11,0,927.0,98.0,1.0,24.0,919.0,337.67,223.84
2016,8,9,11,15,930.0,98.5,1.1,24.0,934.0,395.39,273.43
2016,8,9,11,30,933.0,99.0,1.2,24.0,949.0,452.63,322.06
2016,8,9,11,45,933.5,100.0,1.35,24.5,956.5,508.39,368.05
2016,8,9,12,0,934.0,101.0,1.5,25.0,964.0,563.0,411.84
2016,8,9,12,15,934.0,101.0,1.6,25.0,964.0,615.22,453.25
2016,8,9,12,30,934.0,101.0,1.7,25.0,964.0,665.75,492.39
2016,8,9,12,45,930.0,102.5,1.85,25.0,955.5,712.92,528.61
2016,8,9,13,0,926.0,104.0,2.0,25.0,947.0,757.66,562.47
2016,8,9,13,15,923.0,103.5,2.1,24.5,932.0,798.84,593.5
2016,8,9,13,30,920.0,103.0,2.2,24.0,917.0,837.19,621.4
2016,8,9,13,45,914.0,103.0,2.35,24.0,894.0,870.52,645.22
2016,8,9,14,0,908.0,103.0,2.5,24.0,871.0,900.56,666.95
2016,8,9,14,15,901.0,101.5,2.55,24.0,842.0,924.82,684.12
2016,8,9,14,30,894.0,100.0,2.6,24.0,813.0,945.46,699.07
2016,8,9,14,45,883.5,99.0,2.65,24.0,777.0,959.68,709.95
2016,8,9,15,0,873.0,98.0,2.7,24.0,741.0,970.13,718.57
2016,8,9,15,15,861.0,96.0,2.7,23.5,700.5,974.25,724.17
2016,8,9,15,30,849.0,94.0,2.7,23.0,660.0,974.63,727.55
2016,8,9,15,45,831.5,92.0,2.7,23.0,614.0,978.69,732.18
2016,8,9,16,0,814.0,90.0,2.7,23.0,568.0,966.32,725.94
2016,8,9,16,15,793.0,87.0,2.65,22.5,519.5,945.56,715.2
2016,8,9,16,30,772.0,84.0,2.6,22.0,471.0,921.45,702.14
2016,8,9,16,45,740.0,81.0,2.6,21.5,419.0,883.09,679.41
2016,8,9,17,0,708.0,78.0,2.6,21.0,367.0,848.58,658.83
2016,8,9,17,15,668.0,73.0,2.55,20.5,315.5,795.53,623.76
2016,8,9,17,30,628.0,68.0,2.5,20.0,264.0,741.02,586.21
2016,8,9,17,45,563.0,62.0,2.5,19.5,213.0,660.45,527.5
2016,8,9,18,0,498.0,56.0,2.5,19.0,162.0,580.4,465.92
2016,8,9,18,15,406.0,46.0,2.45,18.5,117.0,472.61,378.98
2016,8,9,18,30,314.0,36.0,2.4,18.0,72.0,369.03,287.73
2016,8,9,18,45,157.0,18.0,2.4,17.5,36.0,194.0,73.81
2016,8,9,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,5,45,147.5,18.0,2.05,13.5,34.5,13.82,0.04
2016,8,10,6,0,295.0,36.0,2.1,14.0,69.0,29.45,19.25
2016,8,10,6,15,386.5,46.0,2.0,14.5,113.0,37.39,27.17
2016,8,10,6,30,478.0,56.0,1.9,15.0,157.0,45.36,34.61
2016,8,10,6,45,534.5,64.0,1.8,15.5,206.5,51.41,40.15
2016,8,10,7,0,591.0,72.0,1.7,16.0,256.0,57.41,45.44
2016,8,10,7,15,633.0,77.5,1.6,16.0,307.0,61.32,48.84
2016,8,10,7,30,675.0,83.0,1.5,16.0,358.0,65.21,52.14
2016,8,10,7,45,707.0,87.0,1.45,16.5,409.0,67.86,54.17
2016,8,10,8,0,739.0,91.0,1.4,17.0,460.0,76.27,61.17
2016,8,10,8,15,762.0,94.5,1.4,17.5,509.0,78.43,62.68
2016,8,10,8,30,785.0,98.0,1.4,18.0,558.0,80.52,64.14
2016,8,10,8,45,805.5,99.5,1.4,18.5,604.0,81.18,64.37
2016,8,10,9,0,826.0,101.0,1.4,19.0,650.0,81.83,64.6
2016,8,10,9,15,839.0,103.0,1.45,19.0,691.0,92.07,73.09
2016,8,10,9,30,852.0,105.0,1.5,19.0,732.0,93.21,73.87
2016,8,10,9,45,864.0,106.0,1.55,19.5,768.0,93.66,73.95
2016,8,10,10,0,876.0,107.0,1.6,20.0,804.0,109.0,71.14
2016,8,10,10,15,883.5,108.5,1.65,20.0,833.5,165.54,94.24
2016,8,10,10,30,891.0,110.0,1.7,20.0,863.0,223.0,133.37
2016,8,10,10,45,897.0,110.5,1.75,20.5,886.0,280.28,179.52
2016,8,10,11,0,903.0,111.0,1.8,21.0,909.0,337.89,228.75
2016,8,10,11,15,907.0,111.5,1.85,21.0,924.5,394.91,278.58
2016,8,10,11,30,911.0,112.0,1.9,21.0,940.0,451.62,327.58
2016,8,10,11,45,913.0,112.5,2.0,21.5,948.0,506.87,373.85
2016,8,10,12,0,915.0,113.0,2.1,22.0,956.0,561.17,418.01
2016,8,10,12,15,915.0,113.0,2.15,22.0,956.5,612.79,459.55
2016,8,10,12,30,915.0,113.0,2.2,22.0,957.0,662.77,498.79
2016,8,10,12,45,912.0,113.5,2.3,22.0,948.5,709.29,534.89
2016,8,10,13,0,909.0,114.0,2.4,22.0,940.0,753.46,568.62
2016,8,10,13,15,906.0,113.5,2.4,21.5,925.0,794.26,599.58
2016,8,10,13,30,903.0,113.0,2.4,21.0,910.0,832.29,626.98
2016,8,10,13,45,898.5,111.5,2.45,21.0,887.5,865.2,650.07
2016,8,10,14,0,894.0,110.0,2.5,21.0,865.0,894.87,671.02
2016,8,10,14,15,887.0,108.5,2.5,21.0,835.5,918.94,687.87
