Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,14,30,880.0,107.0,2.5,21.0,806.0,939.45,702.46
2016,8,10,14,45,871.5,104.5,2.5,21.0,770.5,953.87,713.15
2016,8,10,15,0,863.0,102.0,2.5,21.0,735.0,964.56,721.55
2016,8,10,15,15,850.5,100.0,2.5,20.5,694.0,968.14,726.82
2016,8,10,15,30,838.0,98.0,2.5,20.0,653.0,968.01,729.85
2016,8,10,15,45,822.5,94.5,2.5,20.0,608.0,972.44,734.77
2016,8,10,16,0,807.0,91.0,2.5,20.0,563.0,960.18,728.54
2016,8,10,16,15,785.5,88.0,2.5,19.5,514.0,938.9,717.75
2016,8,10,16,30,764.0,85.0,2.5,19.0,465.0,914.27,704.6
2016,8,10,16,45,736.5,80.5,2.55,18.5,414.0,878.56,683.84
2016,8,10,17,0,709.0,76.0,2.6,18.0,363.0,840.1,660.5
2016,8,10,17,15,668.5,70.5,2.6,17.5,311.5,792.1,628.9
2016,8,10,17,30,628.0,65.0,2.6,17.0,260.0,736.41,590.13
2016,8,10,17,45,570.0,58.5,2.6,17.0,210.0,661.86,533.95
2016,8,10,18,0,512.0,52.0,2.6,17.0,160.0,587.75,475.09
2016,8,10,18,15,420.0,42.5,2.55,16.5,114.5,480.55,387.61
2016,8,10,18,30,328.0,33.0,2.5,16.0,69.0,377.93,294.79
2016,8,10,18,45,164.0,16.5,2.45,15.5,34.5,195.29,50.63
2016,8,10,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,144.0,17.0,1.6,13.5,33.0,13.68,0.0
2016,8,11,6,0,288.0,34.0,1.7,14.0,66.0,27.78,17.74
2016,8,11,6,15,378.0,45.0,1.7,14.5,110.0,36.56,26.42
2016,8,11,6,30,468.0,56.0,1.7,15.0,154.0,45.3,34.55
2016,8,11,6,45,519.5,65.5,1.75,15.5,202.5,52.43,41.04
2016,8,11,7,0,571.0,75.0,1.8,16.0,251.0,59.41,47.2
2016,8,11,7,15,285.5,94.5,1.75,16.5,182.5,66.56,53.35
2016,8,11,7,30,0.0,114.0,1.7,17.0,114.0,84.33,68.62
2016,8,11,7,45,1.5,135.0,1.65,17.5,136.0,98.98,80.91
2016,8,11,8,0,3.0,156.0,1.6,18.0,158.0,113.46,92.85
2016,8,11,8,15,7.0,174.5,1.6,18.0,179.0,126.28,103.41
2016,8,11,8,30,11.0,193.0,1.6,18.0,200.0,138.98,113.78
2016,8,11,8,45,32.5,235.5,1.65,18.5,257.0,157.24,128.48
2016,8,11,9,0,54.0,278.0,1.7,19.0,314.0,180.63,147.23
2016,8,11,9,15,122.5,310.0,1.7,19.0,398.5,188.4,153.19
2016,8,11,9,30,191.0,342.0,1.7,19.0,483.0,204.73,166.18
2016,8,11,9,45,297.5,332.5,1.75,19.5,564.0,189.33,152.95
2016,8,11,10,0,404.0,323.0,1.8,20.0,645.0,182.36,135.27
2016,8,11,10,15,642.5,221.0,1.85,20.0,753.5,184.21,117.84
2016,8,11,10,30,881.0,119.0,1.9,20.0,862.0,225.37,135.71
2016,8,11,10,45,885.5,120.5,1.95,20.5,884.5,282.54,181.78
2016,8,11,11,0,890.0,122.0,2.0,21.0,907.0,339.91,230.83
2016,8,11,11,15,894.0,123.0,2.05,21.0,922.5,396.8,280.53
2016,8,11,11,30,898.0,124.0,2.1,21.0,938.0,453.41,329.46
2016,8,11,11,45,899.5,124.5,2.15,21.5,946.0,508.07,375.16
2016,8,11,12,0,901.0,125.0,2.2,22.0,954.0,561.74,418.69
2016,8,11,12,15,901.5,125.0,2.25,22.0,954.0,613.3,460.19
2016,8,11,12,30,902.0,125.0,2.3,22.0,954.0,663.31,499.46
2016,8,11,12,45,895.5,127.5,2.35,22.0,945.0,708.79,534.52
2016,8,11,13,0,889.0,130.0,2.4,22.0,936.0,751.77,567.04
2016,8,11,13,15,885.5,129.5,2.45,21.5,920.5,791.87,598.18
2016,8,11,13,30,882.0,129.0,2.5,21.0,905.0,829.21,625.7
2016,8,11,13,45,878.0,127.0,2.55,21.0,883.0,861.88,648.69
2016,8,11,14,0,874.0,125.0,2.6,21.0,861.0,891.35,669.57
2016,8,11,14,15,866.5,123.0,2.6,21.0,831.0,914.38,685.78
2016,8,11,14,30,859.0,121.0,2.6,21.0,801.0,933.84,699.74
2016,8,11,14,45,850.0,118.5,2.6,21.0,766.0,947.76,710.14
2016,8,11,15,0,841.0,116.0,2.6,21.0,731.0,971.38,727.24
2016,8,11,15,15,827.0,113.5,2.6,20.5,689.5,973.19,731.22
2016,8,11,15,30,813.0,111.0,2.6,20.0,648.0,971.11,732.99
2016,8,11,15,45,796.5,107.0,2.6,20.0,602.5,960.98,728.11
2016,8,11,16,0,780.0,103.0,2.6,20.0,557.0,947.13,720.89
2016,8,11,16,15,757.0,99.5,2.6,19.5,507.5,923.71,708.52
2016,8,11,16,30,734.0,96.0,2.6,19.0,458.0,904.01,698.65
2016,8,11,16,45,704.0,90.5,2.6,19.0,407.0,865.2,673.79
2016,8,11,17,0,674.0,85.0,2.6,19.0,356.0,823.87,646.67
2016,8,11,17,15,631.5,79.0,2.6,18.5,304.5,767.4,608.81
2016,8,11,17,30,589.0,73.0,2.6,18.0,253.0,709.55,568.26
2016,8,11,17,45,529.0,64.5,2.6,17.5,203.0,631.02,509.77
2016,8,11,18,0,469.0,56.0,2.6,17.0,153.0,552.99,448.38
2016,8,11,18,15,377.5,45.0,2.5,16.5,108.5,445.37,359.81
2016,8,11,18,30,286.0,34.0,2.4,16.0,64.0,342.43,265.44
2016,8,11,18,45,143.0,17.0,2.3,15.5,32.0,176.9,15.18
2016,8,11,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,5,45,149.0,16.5,1.9,12.5,32.5,13.31,0.0
2016,8,12,6,0,298.0,33.0,2.0,13.0,65.0,27.03,17.06
2016,8,12,6,15,389.0,44.0,1.95,13.5,110.0,35.86,25.88
2016,8,12,6,30,480.0,55.0,1.9,14.0,155.0,44.66,34.1
2016,8,12,6,45,543.0,62.5,1.9,14.5,205.0,50.42,39.42
2016,8,12,7,0,606.0,70.0,1.9,15.0,255.0,56.19,44.54
2016,8,12,7,15,341.5,115.0,1.9,15.5,223.5,80.61,65.95
2016,8,12,7,30,77.0,160.0,1.9,16.0,192.0,110.44,91.63
2016,8,12,7,45,98.5,184.5,1.9,16.5,230.5,125.92,104.47
2016,8,12,8,0,120.0,209.0,1.9,17.0,269.0,136.68,113.09
2016,8,12,8,15,168.0,230.5,1.85,17.5,323.5,149.59,123.41
2016,8,12,8,30,216.0,252.0,1.8,18.0,378.0,162.24,133.35
2016,8,12,8,45,527.0,176.0,1.8,18.5,515.5,114.33,92.44
2016,8,12,9,0,838.0,100.0,1.8,19.0,653.0,81.64,64.43
2016,8,12,9,15,851.0,102.0,1.85,19.5,694.5,91.9,72.85
2016,8,12,9,30,864.0,104.0,1.9,20.0,736.0,93.09,73.52
2016,8,12,9,45,871.5,107.0,1.95,20.5,771.0,94.5,74.4
2016,8,12,10,0,879.0,110.0,2.0,21.0,806.0,108.52,72.0
2016,8,12,10,15,886.0,111.5,2.1,21.0,835.5,165.4,94.24
2016,8,12,10,30,893.0,113.0,2.2,21.0,865.0,223.15,133.16
2016,8,12,10,45,899.0,113.5,2.3,21.5,887.5,280.78,179.42
2016,8,12,11,0,905.0,114.0,2.4,22.0,910.0,338.72,228.97
2016,8,12,11,15,908.5,115.0,2.45,22.0,925.5,396.22,279.3
2016,8,12,11,30,912.0,116.0,2.5,22.0,941.0,453.36,328.8
2016,8,12,11,45,914.5,115.5,2.6,22.0,949.0,508.46,375.85
2016,8,12,12,0,917.0,115.0,2.7,22.0,957.0,562.6,420.98
2016,8,12,12,15,917.0,115.0,2.75,22.0,957.0,614.49,463.11
2016,8,12,12,30,917.0,115.0,2.8,22.0,957.0,664.73,502.92
2016,8,12,12,45,918.5,113.0,2.85,22.0,950.0,712.51,540.04
2016,8,12,13,0,920.0,111.0,2.9,22.0,943.0,758.18,574.89
2016,8,12,13,15,917.0,110.0,2.9,22.0,927.5,798.98,604.92
2016,8,12,13,30,914.0,109.0,2.9,22.0,912.0,836.93,631.28
2016,8,12,13,45,910.0,108.0,2.9,22.0,889.5,871.03,654.94
2016,8,12,14,0,906.0,107.0,2.9,22.0,867.0,901.9,676.41
2016,8,12,14,15,899.0,105.5,2.85,22.0,837.5,926.26,693.14
2016,8,12,14,30,892.0,104.0,2.8,22.0,808.0,946.99,707.55
2016,8,12,14,45,883.5,102.0,2.8,22.0,772.5,962.13,718.75
2016,8,12,15,0,875.0,100.0,2.8,22.0,737.0,973.51,727.65
2016,8,12,15,15,862.5,97.5,2.75,21.5,696.0,976.65,732.22
2016,8,12,15,30,850.0,95.0,2.7,21.0,655.0,975.98,734.49
2016,8,12,15,45,834.5,92.0,2.65,21.0,609.0,980.84,739.28
2016,8,12,16,0,819.0,89.0,2.6,21.0,563.0,969.18,733.03
2016,8,12,16,15,797.5,86.0,2.5,21.0,513.5,947.85,719.98
2016,8,12,16,30,776.0,83.0,2.4,21.0,464.0,923.13,704.65
2016,8,12,16,45,747.0,79.0,2.35,21.0,412.5,886.42,681.32
2016,8,12,17,0,718.0,75.0,2.3,21.0,361.0,846.92,655.61
2016,8,12,17,15,676.5,70.0,2.15,20.5,309.0,798.58,623.17
2016,8,12,17,30,635.0,65.0,2.0,20.0,257.0,742.5,583.77
2016,8,12,17,45,574.5,58.0,1.9,19.5,206.0,664.74,526.73
2016,8,12,18,0,514.0,51.0,1.8,19.0,155.0,587.55,466.93
2016,8,12,18,15,418.5,41.5,1.8,18.0,110.0,477.34,379.27
2016,8,12,18,30,323.0,32.0,1.8,17.0,65.0,371.96,282.33
2016,8,12,18,45,161.5,16.0,1.8,16.5,32.5,188.5,0.0
2016,8,12,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,5,45,146.0,16.5,2.0,13.5,31.5,13.33,0.0
2016,8,13,6,0,292.0,33.0,2.1,14.0,63.0,27.04,16.85
2016,8,13,6,15,385.0,43.0,2.05,14.5,107.0,35.06,25.02
2016,8,13,6,30,478.0,53.0,2.0,15.0,151.0,43.09,32.55
2016,8,13,6,45,540.5,60.0,1.95,15.5,201.0,48.52,37.56
2016,8,13,7,0,603.0,67.0,1.9,16.0,251.0,53.96,42.39
2016,8,13,7,15,645.0,72.5,1.85,16.5,302.0,58.02,45.85
2016,8,13,7,30,687.0,78.0,1.8,17.0,353.0,62.05,49.18
2016,8,13,7,45,720.0,81.5,1.75,18.0,404.5,69.81,55.57
2016,8,13,8,0,753.0,85.0,1.7,19.0,456.0,72.4,57.38
2016,8,13,8,15,775.5,88.0,1.7,19.5,504.5,74.39,58.76
2016,8,13,8,30,798.0,91.0,1.7,20.0,553.0,76.31,60.08
2016,8,13,8,45,816.5,93.0,1.7,20.5,599.0,77.43,60.72
2016,8,13,9,0,835.0,95.0,1.7,21.0,645.0,87.6,68.99
2016,8,13,9,15,848.0,97.0,1.75,21.0,686.0,88.99,69.97
2016,8,13,9,30,861.0,99.0,1.8,21.0,727.0,90.26,70.86
2016,8,13,9,45,874.5,98.5,1.85,21.5,763.5,90.06,70.4
2016,8,13,10,0,888.0,98.0,1.9,22.0,800.0,101.48,66.79
2016,8,13,10,15,895.0,99.5,1.95,22.0,829.0,158.77,88.56
2016,8,13,10,30,902.0,101.0,2.0,22.0,858.0,216.92,127.4
2016,8,13,10,45,908.0,101.5,2.05,22.5,881.0,274.91,173.71
2016,8,13,11,0,914.0,102.0,2.1,23.0,904.0,333.21,223.31
2016,8,13,11,15,917.0,102.5,2.15,23.0,919.0,390.57,273.36
2016,8,13,11,30,920.0,103.0,2.2,23.0,934.0,447.45,322.5
2016,8,13,11,45,922.5,103.0,2.3,23.5,942.0,503.07,369.03
2016,8,13,12,0,925.0,103.0,2.4,24.0,950.0,557.71,413.42
2016,8,13,12,15,925.0,103.0,2.45,24.0,949.5,609.73,455.27
2016,8,13,12,30,925.0,103.0,2.5,24.0,949.0,660.06,494.76
2016,8,13,12,45,909.0,111.0,2.55,24.0,937.0,704.24,528.76
2016,8,13,13,0,893.0,119.0,2.6,24.0,925.0,745.2,559.69
2016,8,13,13,15,890.0,118.5,2.65,23.5,909.5,785.54,590.86
2016,8,13,13,30,887.0,118.0,2.7,23.0,894.0,823.13,618.32
2016,8,13,13,45,885.5,114.5,2.75,23.0,872.5,856.33,641.61
2016,8,13,14,0,884.0,111.0,2.8,23.0,851.0,886.38,662.81
2016,8,13,14,15,876.5,110.0,2.8,23.0,822.0,910.23,679.55
2016,8,13,14,30,869.0,109.0,2.8,23.0,793.0,930.54,694.06
2016,8,13,14,45,863.0,105.0,2.85,23.0,758.0,945.55,705.58
2016,8,13,15,0,857.0,101.0,2.9,23.0,723.0,956.84,714.83
2016,8,13,15,15,844.5,99.0,2.9,22.5,682.5,960.27,720.01
2016,8,13,15,30,832.0,97.0,2.9,22.0,642.0,972.87,731.64
2016,8,13,15,45,818.5,93.0,2.9,22.0,597.0,965.59,728.58
2016,8,13,16,0,805.0,89.0,2.9,22.0,552.0,954.61,723.31
2016,8,13,16,15,783.0,86.0,2.9,21.5,503.0,932.73,712.04
2016,8,13,16,30,761.0,83.0,2.9,21.0,454.0,907.51,698.41
2016,8,13,16,45,734.0,78.5,2.9,21.0,403.5,872.24,676.11
2016,8,13,17,0,707.0,74.0,2.9,21.0,353.0,834.21,651.35
2016,8,13,17,15,665.0,69.0,2.8,20.5,301.5,785.46,618.53
2016,8,13,17,30,623.0,64.0,2.7,20.0,250.0,729.12,578.69
2016,8,13,17,45,563.5,57.0,2.65,19.5,200.0,652.61,521.82
2016,8,13,18,0,504.0,50.0,2.6,19.0,150.0,576.68,462.07
2016,8,13,18,15,406.0,40.5,2.6,18.5,105.5,464.69,370.66
2016,8,13,18,30,308.0,31.0,2.6,18.0,61.0,357.85,268.56
2016,8,13,18,45,154.0,15.5,2.6,17.5,30.5,179.52,0.0
2016,8,13,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,5,45,162.0,15.5,2.1,13.5,32.0,12.55,0.0
2016,8,14,6,0,324.0,31.0,2.2,14.0,64.0,25.54,15.44
2016,8,14,6,15,420.0,40.0,2.15,14.5,109.0,32.88,23.09
2016,8,14,6,30,516.0,49.0,2.1,15.0,154.0,40.3,30.07
2016,8,14,6,45,577.5,55.5,2.1,15.5,204.5,45.52,34.89
2016,8,14,7,0,639.0,62.0,2.1,16.0,255.0,50.77,39.57
2016,8,14,7,15,680.0,67.0,2.1,16.5,307.0,59.15,46.85
2016,8,14,7,30,721.0,72.0,2.1,17.0,359.0,63.27,50.25
2016,8,14,7,45,751.5,75.5,2.1,17.5,410.5,66.04,52.41
2016,8,14,8,0,782.0,79.0,2.1,18.0,462.0,68.79,54.5
2016,8,14,8,15,803.0,82.0,2.1,18.5,511.5,70.94,56.05
2016,8,14,8,30,824.0,85.0,2.1,19.0,561.0,73.02,57.53
2016,8,14,8,45,840.5,87.5,2.1,19.5,606.5,83.22,65.92
2016,8,14,9,0,857.0,90.0,2.1,20.0,652.0,85.27,67.32
2016,8,14,9,15,869.0,92.0,2.1,20.5,693.0,86.75,68.25
2016,8,14,9,30,881.0,94.0,2.1,21.0,734.0,88.09,69.07
2016,8,14,9,45,864.5,108.5,2.15,21.5,762.5,95.13,74.66
2016,8,14,10,0,848.0,123.0,2.2,22.0,791.0,111.62,75.98
2016,8,14,10,15,856.0,124.5,2.2,22.0,820.5,167.15,96.81
2016,8,14,10,30,864.0,126.0,2.2,22.0,850.0,223.67,134.31
2016,8,14,10,45,873.0,125.0,2.25,22.5,873.0,279.82,178.85
2016,8,14,11,0,882.0,124.0,2.3,23.0,896.0,336.59,226.94
2016,8,14,11,15,885.0,125.0,2.35,23.0,911.0,392.94,276.02
2016,8,14,11,30,888.0,126.0,2.4,23.0,926.0,448.89,324.3
2016,8,14,11,45,892.5,124.5,2.45,23.5,934.0,503.3,369.66
2016,8,14,12,0,897.0,123.0,2.5,24.0,942.0,556.93,413.09
2016,8,14,12,15,896.5,123.0,2.55,24.0,942.0,607.81,454.05
2016,8,14,12,30,896.0,123.0,2.6,24.0,942.0,657.02,492.72
2016,8,14,12,45,890.0,125.0,2.65,24.0,932.5,702.23,527.57
2016,8,14,13,0,884.0,127.0,2.7,24.0,923.0,744.94,559.9
2016,8,14,13,15,880.0,126.5,2.75,23.5,907.0,784.42,590.59
2016,8,14,13,30,876.0,126.0,2.8,23.0,891.0,821.09,617.65
2016,8,14,13,45,870.0,125.0,2.85,23.0,868.0,852.69,639.9
2016,8,14,14,0,864.0,124.0,2.9,23.0,845.0,881.03,660.02
2016,8,14,14,15,856.0,122.5,2.95,23.0,815.5,903.75,676.44
2016,8,14,14,30,848.0,121.0,3.0,23.0,786.0,922.93,690.63
2016,8,14,14,45,838.0,118.5,3.05,23.0,750.5,948.67,709.42
2016,8,14,15,0,828.0,116.0,3.1,23.0,715.0,957.94,717.24
2016,8,14,15,15,814.5,113.5,3.15,22.5,674.0,959.98,721.92
2016,8,14,15,30,801.0,111.0,3.2,22.0,633.0,958.18,724.24
2016,8,14,15,45,784.0,107.0,3.25,21.5,587.5,947.37,720.59
2016,8,14,16,0,767.0,103.0,3.3,21.0,542.0,932.86,714.52
2016,8,14,16,15,743.5,99.5,3.3,20.5,493.5,908.82,701.46
2016,8,14,16,30,720.0,96.0,3.3,20.0,445.0,888.83,691.15
2016,8,14,16,45,690.0,90.5,3.35,20.0,394.0,850.08,666.17
2016,8,14,17,0,660.0,85.0,3.4,20.0,343.0,808.83,638.81
2016,8,14,17,15,615.5,78.5,3.3,19.5,292.0,749.9,597.85
2016,8,14,17,30,571.0,72.0,3.2,19.0,241.0,689.68,554.26
2016,8,14,17,45,508.5,63.5,3.15,18.5,191.5,609.2,493.05
2016,8,14,18,0,446.0,55.0,3.1,18.0,142.0,529.3,428.98
2016,8,14,18,15,346.5,43.5,3.0,17.5,99.0,414.86,333.77
2016,8,14,18,30,247.0,32.0,2.9,17.0,56.0,306.1,227.55
2016,8,14,18,45,123.5,16.0,2.85,16.5,28.0,149.51,0.0
2016,8,14,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,5,45,157.0,16.0,2.15,12.5,31.5,12.99,0.0
2016,8,15,6,0,314.0,32.0,2.2,13.0,63.0,26.38,16.03
2016,8,15,6,15,414.0,42.0,2.15,13.5,108.5,34.5,24.57
2016,8,15,6,30,514.0,52.0,2.1,14.0,154.0,42.67,32.28
2016,8,15,6,45,257.0,58.5,2.1,14.5,109.5,43.22,32.99
2016,8,15,7,0,0.0,65.0,2.1,15.0,65.0,49.56,38.66
2016,8,15,7,15,0.0,78.5,2.05,15.5,78.5,59.52,47.38
2016,8,15,7,30,0.0,92.0,2.0,16.0,92.0,69.42,55.87
2016,8,15,7,45,0.0,116.5,2.0,16.5,116.5,86.66,70.62
2016,8,15,8,0,0.0,141.0,2.0,17.0,141.0,103.58,84.84
2016,8,15,8,15,0.0,151.0,1.95,17.0,151.0,110.92,90.82
2016,8,15,8,30,0.0,161.0,1.9,17.0,161.0,118.18,96.7
2016,8,15,8,45,9.0,195.5,1.85,17.5,201.5,141.26,115.72
2016,8,15,9,0,18.0,230.0,1.8,18.0,242.0,163.74,133.92
2016,8,15,9,15,29.0,263.0,1.8,18.5,283.5,172.95,140.9
2016,8,15,9,30,40.0,296.0,1.8,19.0,325.0,190.67,154.86
2016,8,15,9,45,170.0,325.5,1.85,19.5,458.0,196.69,159.12
2016,8,15,10,0,300.0,355.0,1.9,20.0,591.0,202.99,153.73
2016,8,15,10,15,621.5,225.5,1.95,20.0,737.5,181.97,117.56
2016,8,15,10,30,943.0,96.0,2.0,20.0,884.0,218.92,128.23
2016,8,15,10,45,948.5,96.5,2.1,20.5,907.0,279.33,176.76
2016,8,15,11,0,954.0,97.0,2.2,21.0,930.0,339.94,228.76
2016,8,15,11,15,957.0,97.5,2.25,21.0,945.5,399.67,281.28
2016,8,15,11,30,960.0,98.0,2.3,21.0,961.0,458.88,332.81
2016,8,15,11,45,961.0,98.5,2.4,21.0,968.5,516.42,382.08
2016,8,15,12,0,962.0,99.0,2.5,21.0,976.0,572.75,429.13
2016,8,15,12,15,962.0,99.0,2.5,21.0,975.5,626.71,472.77
2016,8,15,12,30,962.0,99.0,2.5,21.0,975.0,678.88,513.84
2016,8,15,12,45,953.5,103.0,2.55,21.0,965.0,726.64,550.85
2016,8,15,13,0,945.0,107.0,2.6,21.0,955.0,771.6,585.02
2016,8,15,13,15,941.5,106.0,2.6,21.0,938.5,813.03,615.27
2016,8,15,13,30,938.0,105.0,2.6,21.0,922.0,851.48,641.83
2016,8,15,13,45,934.0,103.5,2.6,21.0,899.0,885.9,665.58
2016,8,15,14,0,930.0,102.0,2.6,21.0,876.0,916.98,687.07
2016,8,15,14,15,923.0,101.0,2.6,20.5,845.5,942.41,706.17
2016,8,15,14,30,916.0,100.0,2.6,20.0,815.0,964.17,723.01
2016,8,15,14,45,907.5,97.5,2.6,20.0,778.5,979.17,734.15
2016,8,15,15,0,899.0,95.0,2.6,20.0,742.0,990.3,742.92
2016,8,15,15,15,886.0,93.0,2.6,19.5,699.5,993.7,748.19
2016,8,15,15,30,873.0,91.0,2.6,19.0,657.0,993.22,751.12
2016,8,15,15,45,857.5,88.0,2.6,19.0,610.5,985.24,747.77
2016,8,15,16,0,842.0,85.0,2.6,19.0,564.0,986.16,750.66
2016,8,15,16,15,820.0,82.0,2.55,18.5,513.5,964.22,738.93
2016,8,15,16,30,798.0,79.0,2.5,18.0,463.0,938.83,724.89
2016,8,15,16,45,769.0,75.0,2.5,18.0,410.5,901.88,701.62
2016,8,15,17,0,740.0,71.0,2.5,18.0,358.0,862.1,675.78
2016,8,15,17,15,697.5,66.0,2.45,17.5,305.0,805.31,637.51
2016,8,15,17,30,655.0,61.0,2.4,17.0,252.0,754.64,601.97
2016,8,15,17,45,591.5,54.5,2.35,16.5,200.5,674.5,541.99
2016,8,15,18,0,528.0,48.0,2.3,16.0,149.0,595.07,478.96
2016,8,15,18,15,424.0,38.5,2.15,15.5,103.5,477.4,381.46
2016,8,15,18,30,320.0,29.0,2.0,15.0,58.0,365.53,265.04
2016,8,15,18,45,160.0,14.5,1.95,14.5,29.0,141.58,0.0
2016,8,15,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,5,45,128.5,16.0,2.0,12.5,28.5,12.25,0.0
2016,8,16,6,0,257.0,32.0,2.1,13.0,57.0,26.19,15.66
2016,8,16,6,15,353.5,43.5,2.05,13.5,100.5,35.39,25.31
2016,8,16,6,30,450.0,55.0,2.0,14.0,144.0,44.56,33.93
2016,8,16,6,45,225.0,66.0,2.0,14.5,110.5,47.99,37.22
2016,8,16,7,0,0.0,77.0,2.0,15.0,77.0,57.76,45.93
2016,8,16,7,15,0.0,93.5,2.0,15.5,93.5,69.67,56.33
2016,8,16,7,30,0.0,110.0,2.0,16.0,110.0,81.48,66.45
2016,8,16,7,45,0.0,123.0,2.0,16.5,123.0,90.92,74.32
2016,8,16,8,0,0.0,136.0,2.0,17.0,136.0,100.28,82.0
2016,8,16,8,15,4.0,160.0,1.95,17.5,162.5,116.77,95.67
2016,8,16,8,30,8.0,184.0,1.9,18.0,189.0,133.03,108.92
2016,8,16,8,45,95.5,240.0,1.9,18.5,302.5,160.99,131.81
2016,8,16,9,0,183.0,296.0,1.9,19.0,416.0,183.38,149.68
2016,8,16,9,15,229.0,310.0,1.9,19.0,469.5,191.48,155.92
2016,8,16,9,30,275.0,324.0,1.9,19.0,523.0,187.11,151.94
2016,8,16,9,45,360.0,312.0,1.9,19.5,586.0,182.53,147.6
2016,8,16,10,0,445.0,300.0,1.9,20.0,649.0,170.59,127.57
2016,8,16,10,15,650.5,216.5,1.95,20.0,747.5,179.34,114.73
2016,8,16,10,30,856.0,133.0,2.0,20.0,846.0,224.41,136.23
2016,8,16,10,45,862.0,134.5,2.05,20.5,868.5,281.09,181.4
2016,8,16,11,0,868.0,136.0,2.1,21.0,891.0,338.16,229.93
2016,8,16,11,15,871.5,136.5,2.15,21.0,906.5,393.96,278.74
2016,8,16,11,30,875.0,137.0,2.2,21.0,922.0,449.42,326.81
2016,8,16,11,45,877.0,137.5,2.25,21.5,929.5,503.66,372.23
2016,8,16,12,0,879.0,138.0,2.3,22.0,937.0,556.99,415.57
2016,8,16,12,15,878.5,138.0,2.3,22.0,936.5,607.43,456.14
2016,8,16,12,30,878.0,138.0,2.3,22.0,936.0,656.24,494.39
2016,8,16,12,45,872.5,140.0,2.35,22.0,926.5,701.38,529.26
2016,8,16,13,0,867.0,142.0,2.4,22.0,917.0,744.11,561.66
2016,8,16,13,15,863.0,141.0,2.4,22.0,901.0,782.95,590.52
2016,8,16,13,30,859.0,140.0,2.4,22.0,885.0,819.0,616.09
2016,8,16,13,45,853.5,138.0,2.45,22.0,862.0,849.96,637.89
2016,8,16,14,0,848.0,136.0,2.5,22.0,839.0,889.99,665.89
2016,8,16,14,15,839.5,134.5,2.5,21.5,809.0,912.8,683.11
2016,8,16,14,30,831.0,133.0,2.5,21.0,779.0,931.93,698.17
2016,8,16,14,45,820.5,130.0,2.5,21.0,743.0,943.88,707.28
2016,8,16,15,0,810.0,127.0,2.5,21.0,707.0,951.98,714.04
2016,8,16,15,15,795.0,124.0,2.5,20.5,665.5,951.83,716.84
2016,8,16,15,30,780.0,121.0,2.5,20.0,624.0,947.8,717.28
2016,8,16,15,45,761.5,117.0,2.5,20.0,578.5,935.35,710.81
2016,8,16,16,0,743.0,113.0,2.5,20.0,533.0,926.86,707.22
2016,8,16,16,15,717.5,108.0,2.5,19.5,483.5,899.48,691.95
2016,8,16,16,30,692.0,103.0,2.5,19.0,434.0,868.94,674.37
2016,8,16,16,45,659.5,97.0,2.5,19.0,383.0,827.21,647.18
2016,8,16,17,0,627.0,91.0,2.5,19.0,332.0,783.04,617.56
2016,8,16,17,15,580.0,84.0,2.5,18.5,281.0,721.33,575.09
2016,8,16,17,30,533.0,77.0,2.5,18.0,230.0,658.33,529.71
2016,8,16,17,45,467.5,67.0,2.55,17.5,181.0,573.74,465.4
2016,8,16,18,0,402.0,57.0,2.6,17.0,132.0,489.87,398.0
2016,8,16,18,15,302.5,43.5,2.5,16.5,90.0,372.97,299.89
2016,8,16,18,30,203.0,30.0,2.4,16.0,48.0,265.92,187.14
2016,8,16,18,45,101.5,15.0,2.35,15.5,24.0,94.24,0.0
2016,8,16,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,105.0,15.5,2.0,14.5,25.5,11.82,0.0
2016,8,17,6,0,210.0,31.0,2.1,15.0,51.0,23.58,13.17
2016,8,17,6,15,303.5,44.0,2.05,15.0,92.5,33.52,23.48
2016,8,17,6,30,397.0,57.0,2.0,15.0,134.0,45.78,34.83
2016,8,17,6,45,461.5,66.5,1.95,15.5,182.5,52.86,41.36
2016,8,17,7,0,526.0,76.0,1.9,16.0,231.0,59.86,47.59
2016,8,17,7,15,268.5,105.5,1.85,16.5,185.5,75.69,61.4
2016,8,17,7,30,11.0,135.0,1.8,17.0,140.0,97.59,80.19
2016,8,17,7,45,24.0,160.5,1.75,17.5,172.0,114.97,94.75
2016,8,17,8,0,37.0,186.0,1.7,18.0,204.0,126.82,104.33
2016,8,17,8,15,54.5,213.5,1.65,18.5,243.5,143.36,117.75
2016,8,17,8,30,72.0,241.0,1.6,19.0,283.0,159.48,130.58
2016,8,17,8,45,109.5,268.5,1.6,19.5,337.5,175.67,143.33
2016,8,17,9,0,147.0,296.0,1.6,20.0,392.0,182.35,148.1
2016,8,17,9,15,201.0,311.5,1.6,20.0,452.0,191.32,155.06
2016,8,17,9,30,255.0,327.0,1.6,20.0,512.0,187.99,151.95
2016,8,17,9,45,319.5,328.0,1.65,20.5,571.0,188.73,151.98
2016,8,17,10,0,384.0,329.0,1.7,21.0,630.0,193.86,155.59
2016,8,17,10,15,622.0,225.0,1.75,21.0,733.0,180.59,116.33
2016,8,17,10,30,860.0,121.0,1.8,21.0,836.0,217.78,130.35
2016,8,17,10,45,866.0,122.0,1.9,21.5,858.5,274.27,175.2
2016,8,17,11,0,872.0,123.0,2.0,22.0,881.0,331.09,223.48
2016,8,17,11,15,876.0,124.0,2.05,22.0,896.5,387.39,272.53
2016,8,17,11,30,880.0,125.0,2.1,22.0,912.0,443.4,320.89
2016,8,17,11,45,882.0,125.5,2.15,22.5,919.5,497.68,366.24
2016,8,17,12,0,884.0,126.0,2.2,23.0,927.0,551.01,409.49
2016,8,17,12,15,884.0,126.0,2.25,23.0,927.0,601.71,450.34
2016,8,17,12,30,884.0,126.0,2.3,23.0,927.0,650.79,488.94
2016,8,17,12,45,869.5,133.0,2.4,23.0,915.0,693.8,522.41
2016,8,17,13,0,855.0,140.0,2.5,23.0,903.0,733.76,553.01
2016,8,17,13,15,851.0,139.0,2.55,22.5,887.0,772.03,582.93
2016,8,17,13,30,847.0,138.0,2.6,22.0,871.0,807.53,609.77
2016,8,17,13,45,841.5,136.5,2.65,22.0,848.0,849.85,639.48
2016,8,17,14,0,836.0,135.0,2.7,22.0,825.0,878.33,659.65
2016,8,17,14,15,827.0,133.0,2.7,22.0,795.5,899.77,674.86
2016,8,17,14,30,818.0,131.0,2.7,22.0,766.0,917.53,687.76
2016,8,17,14,45,807.0,128.5,2.7,22.0,730.0,929.16,696.69
2016,8,17,15,0,796.0,126.0,2.7,22.0,694.0,936.99,703.29
2016,8,17,15,15,780.5,123.0,2.7,21.5,652.5,936.08,705.56
2016,8,17,15,30,765.0,120.0,2.7,21.0,611.0,931.32,705.47
2016,8,17,15,45,745.5,116.0,2.7,20.5,565.5,917.69,699.47
2016,8,17,16,0,726.0,112.0,2.7,20.0,520.0,908.0,696.31
2016,8,17,16,15,699.5,107.5,2.7,19.5,471.0,880.21,680.52
2016,8,17,16,30,673.0,103.0,2.7,19.0,422.0,849.33,662.43
2016,8,17,16,45,637.5,97.5,2.75,19.0,371.5,805.34,633.61
2016,8,17,17,0,602.0,92.0,2.8,19.0,321.0,759.02,602.3
2016,8,17,17,15,553.5,84.5,2.75,18.5,270.5,695.54,557.6
2016,8,17,17,30,505.0,77.0,2.7,18.0,220.0,630.92,510.1
2016,8,17,17,45,434.5,67.0,2.7,17.5,172.0,542.22,441.63
2016,8,17,18,0,364.0,57.0,2.7,17.0,124.0,451.67,368.16
2016,8,17,18,15,266.0,43.0,2.65,16.5,83.5,340.58,273.91
2016,8,17,18,30,168.0,29.0,2.6,16.0,43.0,232.15,156.03
2016,8,17,18,45,84.0,14.5,2.55,15.5,21.5,79.52,0.0
2016,8,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,5,45,91.0,16.0,1.7,13.5,24.5,12.59,0.0
2016,8,18,6,0,182.0,32.0,1.8,14.0,49.0,24.18,13.45
2016,8,18,6,15,277.5,46.0,1.8,14.5,90.0,34.76,24.56
2016,8,18,6,30,373.0,60.0,1.8,15.0,131.0,45.35,34.43
2016,8,18,6,45,438.5,70.0,1.8,15.5,179.0,55.43,43.62
2016,8,18,7,0,504.0,80.0,1.8,16.0,227.0,62.69,50.08
2016,8,18,7,15,267.5,112.0,1.8,16.5,192.0,79.67,64.88
2016,8,18,7,30,31.0,144.0,1.8,17.0,157.0,100.3,82.56
2016,8,18,7,45,57.0,172.0,1.8,17.5,198.5,117.91,97.29
2016,8,18,8,0,83.0,200.0,1.8,18.0,240.0,135.11,111.43
2016,8,18,8,15,72.0,218.5,1.75,18.0,256.0,146.26,120.45
2016,8,18,8,30,61.0,237.0,1.7,18.0,272.0,157.1,129.14
2016,8,18,8,45,168.0,259.0,1.7,18.5,366.0,164.92,135.01
2016,8,18,9,0,275.0,281.0,1.7,19.0,460.0,169.71,138.31
2016,8,18,9,15,297.0,296.5,1.7,19.0,500.5,176.55,143.6
2016,8,18,9,30,319.0,312.0,1.7,19.0,541.0,183.08,148.63
2016,8,18,9,45,329.5,326.5,1.75,19.5,574.0,188.49,152.46
2016,8,18,10,0,340.0,341.0,1.8,20.0,607.0,197.08,158.89
2016,8,18,10,15,374.0,341.0,1.85,20.0,643.5,230.02,164.1
2016,8,18,10,30,408.0,341.0,1.9,20.0,680.0,256.48,179.78
2016,8,18,10,45,553.0,280.5,1.95,20.5,752.5,289.96,200.01
2016,8,18,11,0,698.0,220.0,2.0,21.0,825.0,332.62,230.86
2016,8,18,11,15,584.0,286.5,2.05,21.0,799.0,384.46,277.93
2016,8,18,11,30,470.0,353.0,2.1,21.0,773.0,427.52,316.02
2016,8,18,11,45,491.5,335.5,2.15,21.5,778.0,464.33,345.71
2016,8,18,12,0,513.0,318.0,2.2,22.0,783.0,501.9,375.57
2016,8,18,12,15,606.5,275.0,2.25,22.0,823.5,560.4,421.07
2016,8,18,12,30,700.0,232.0,2.3,22.0,864.0,627.6,472.49
2016,8,18,12,45,701.5,228.5,2.35,22.0,857.5,669.74,504.73
2016,8,18,13,0,703.0,225.0,2.4,22.0,851.0,710.02,535.24
2016,8,18,13,15,698.5,223.0,2.4,21.5,835.5,744.97,562.27
2016,8,18,13,30,694.0,221.0,2.4,21.0,820.0,777.2,587.14
2016,8,18,13,45,686.0,218.5,2.45,21.0,797.5,803.21,606.71
2016,8,18,14,0,678.0,216.0,2.5,21.0,775.0,825.98,623.94
2016,8,18,14,15,667.5,212.5,2.5,20.5,746.0,842.24,637.54
2016,8,18,14,30,657.0,209.0,2.5,20.0,717.0,854.97,648.8
2016,8,18,14,45,645.5,203.0,2.55,20.0,682.5,860.77,654.6
2016,8,18,15,0,634.0,197.0,2.6,20.0,648.0,862.94,657.96
2016,8,18,15,15,616.0,191.5,2.6,19.5,608.0,855.65,655.65
2016,8,18,15,30,598.0,186.0,2.6,19.0,568.0,844.68,650.95
2016,8,18,15,45,580.0,177.0,2.65,19.0,525.0,817.1,633.77
2016,8,18,16,0,562.0,168.0,2.7,19.0,482.0,796.36,621.45
2016,8,18,16,15,441.0,173.0,2.7,18.5,405.5,685.43,542.77
2016,8,18,16,30,320.0,178.0,2.7,18.0,329.0,548.77,441.81
2016,8,18,16,45,380.5,152.0,2.7,18.0,310.5,604.63,487.86
2016,8,18,17,0,441.0,126.0,2.7,18.0,292.0,632.47,511.45
2016,8,18,17,15,394.0,112.5,2.65,17.5,244.0,567.31,462.84
2016,8,18,17,30,347.0,99.0,2.6,17.0,196.0,502.01,412.5
2016,8,18,17,45,290.0,82.0,2.55,16.5,151.5,423.1,348.94
2016,8,18,18,0,233.0,65.0,2.5,16.0,107.0,325.69,268.31
2016,8,18,18,15,161.5,44.5,2.4,15.5,69.5,231.52,186.26
2016,8,18,18,30,90.0,24.0,2.3,15.0,32.0,132.28,82.22
2016,8,18,18,45,45.0,12.0,2.25,15.0,16.0,45.87,0.0
2016,8,18,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,50.0,13.5,2.0,13.5,18.0,10.62,0.0
2016,8,19,6,0,100.0,27.0,2.1,14.0,36.0,20.47,10.24
2016,8,19,6,15,167.0,47.5,2.1,14.5,74.0,35.31,24.98
2016,8,19,6,30,234.0,68.0,2.1,15.0,112.0,49.92,38.41
2016,8,19,6,45,289.0,85.0,2.1,15.5,156.5,61.52,48.96
2016,8,19,7,0,344.0,102.0,2.1,16.0,201.0,73.03,59.18
2016,8,19,7,15,172.0,106.0,2.05,16.5,155.5,74.59,60.42
2016,8,19,7,30,0.0,110.0,2.0,17.0,110.0,81.34,66.08
2016,8,19,7,45,6.5,138.5,1.95,17.5,141.5,100.88,82.68
2016,8,19,8,0,13.0,167.0,1.9,18.0,173.0,120.06,98.66
2016,8,19,8,15,25.0,194.0,1.85,18.0,207.5,138.14,113.65
2016,8,19,8,30,37.0,221.0,1.8,18.0,242.0,148.15,121.68
2016,8,19,8,45,92.0,257.5,1.8,18.5,315.5,169.62,139.01
2016,8,19,9,0,147.0,294.0,1.8,19.0,389.0,181.38,148.03
2016,8,19,9,15,139.5,314.0,1.8,19.0,409.0,190.62,155.23
2016,8,19,9,30,132.0,334.0,1.8,19.0,429.0,199.41,162.06
2016,8,19,9,45,135.5,352.5,1.8,19.5,454.0,207.47,167.95
2016,8,19,10,0,139.0,371.0,1.8,20.0,479.0,216.82,174.87
2016,8,19,10,15,218.0,376.5,1.85,20.0,553.5,244.85,180.97
2016,8,19,10,30,297.0,382.0,1.9,20.0,628.0,269.64,194.54
2016,8,19,10,45,405.5,353.0,1.95,20.5,698.5,296.85,210.97
2016,8,19,11,0,514.0,324.0,2.0,21.0,769.0,345.79,246.49
2016,8,19,11,15,589.5,283.5,2.05,21.0,802.0,384.27,277.57
2016,8,19,11,30,665.0,243.0,2.1,21.0,835.0,432.06,316.69
2016,8,19,11,45,661.5,247.5,2.2,21.5,840.5,480.39,356.51
2016,8,19,12,0,658.0,252.0,2.3,22.0,846.0,527.82,394.54
2016,8,19,12,15,658.0,252.0,2.35,22.0,846.0,572.88,430.49
2016,8,19,12,30,658.0,252.0,2.4,22.0,846.0,616.74,464.74
2016,8,19,12,45,666.5,245.0,2.45,22.0,841.0,659.35,497.55
2016,8,19,13,0,675.0,238.0,2.5,22.0,836.0,700.63,528.89
2016,8,19,13,15,670.0,236.0,2.55,21.5,821.0,734.34,555.36
2016,8,19,13,30,665.0,234.0,2.6,21.0,806.0,765.35,579.75
2016,8,19,13,45,654.5,232.5,2.65,21.0,783.0,789.38,597.95
2016,8,19,14,0,644.0,231.0,2.7,21.0,760.0,810.07,613.76
2016,8,19,14,15,558.5,256.5,2.7,21.0,703.0,779.37,592.05
2016,8,19,14,30,473.0,282.0,2.7,21.0,646.0,748.74,570.21
2016,8,19,14,45,532.0,247.5,2.7,21.0,639.0,789.54,602.2
2016,8,19,15,0,591.0,213.0,2.7,21.0,632.0,836.54,637.73
2016,8,19,15,15,573.0,206.5,2.7,20.5,592.0,819.5,628.47
2016,8,19,15,30,555.0,200.0,2.7,20.0,552.0,807.57,623.06
2016,8,19,15,45,532.0,191.0,2.75,20.0,508.5,784.77,609.04
2016,8,19,16,0,509.0,182.0,2.8,20.0,465.0,759.07,592.89
2016,8,19,16,15,480.5,171.5,2.8,19.5,418.5,723.44,570.11
2016,8,19,16,30,452.0,161.0,2.8,19.0,372.0,685.51,545.21
2016,8,19,16,45,417.5,147.5,2.8,18.5,324.5,636.04,510.99
2016,8,19,17,0,383.0,134.0,2.8,18.0,277.0,585.12,474.65
2016,8,19,17,15,338.5,118.0,2.8,17.5,230.0,520.34,426.07
2016,8,19,17,30,294.0,102.0,2.8,17.0,183.0,434.11,359.13
2016,8,19,17,45,241.0,82.5,2.8,17.0,139.5,357.63,296.1
2016,8,19,18,0,188.0,63.0,2.8,17.0,96.0,282.1,231.54
2016,8,19,18,15,128.0,41.5,2.75,16.5,60.5,196.87,156.76
2016,8,19,18,30,68.0,20.0,2.7,16.0,25.0,103.13,56.89
2016,8,19,18,45,34.0,10.0,2.65,15.5,12.5,35.34,0.0
2016,8,19,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,5,45,41.0,12.5,1.8,13.5,16.0,9.83,0.0
2016,8,20,6,0,82.0,25.0,1.9,14.0,32.0,18.99,8.79
2016,8,20,6,15,141.5,46.5,1.9,14.5,68.5,34.46,24.19
2016,8,20,6,30,201.0,68.0,1.9,15.0,105.0,49.61,38.11
2016,8,20,6,45,253.0,87.0,1.95,15.5,149.0,62.89,50.15
2016,8,20,7,0,305.0,106.0,2.0,16.0,193.0,75.94,61.73
2016,8,20,7,15,265.0,127.5,1.95,16.5,214.0,88.93,72.98
2016,8,20,7,30,225.0,149.0,1.9,17.0,235.0,101.21,83.36
2016,8,20,7,45,247.0,169.5,1.9,17.5,276.5,113.38,93.43
2016,8,20,8,0,269.0,190.0,1.9,18.0,318.0,125.11,102.96
2016,8,20,8,15,274.5,212.0,1.9,18.0,355.0,136.85,112.58
2016,8,20,8,30,280.0,234.0,1.9,18.0,392.0,148.04,121.64
2016,8,20,8,45,309.5,249.0,1.9,18.5,437.5,155.75,127.47
2016,8,20,9,0,339.0,264.0,1.9,19.0,483.0,163.16,133.02
2016,8,20,9,15,336.5,284.5,1.95,19.5,513.5,172.06,139.78
2016,8,20,9,30,334.0,305.0,2.0,20.0,544.0,180.45,146.07
2016,8,20,9,45,346.5,319.0,2.05,20.5,577.5,185.82,149.88
2016,8,20,10,0,359.0,333.0,2.1,21.0,611.0,193.3,155.4
2016,8,20,10,15,431.5,317.0,2.15,21.0,664.0,211.62,147.69
2016,8,20,10,30,504.0,301.0,2.2,21.0,717.0,250.17,170.56
2016,8,20,10,45,598.5,258.5,2.3,21.0,765.5,283.3,193.05
2016,8,20,11,0,693.0,216.0,2.4,21.0,814.0,327.94,227.89
2016,8,20,11,15,698.0,217.5,2.45,21.0,828.5,379.43,272.2
2016,8,20,11,30,703.0,219.0,2.5,21.0,843.0,431.17,316.33
2016,8,20,11,45,707.0,219.0,2.6,21.5,851.0,481.46,358.03
2016,8,20,12,0,711.0,219.0,2.7,22.0,859.0,531.35,398.34
2016,8,20,12,15,711.0,219.0,2.75,22.0,858.5,578.35,436.15
