Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,12,30,711.0,219.0,2.8,22.0,858.0,624.01,472.11
2016,8,20,12,45,692.5,227.5,2.9,22.0,845.5,662.65,502.25
2016,8,20,13,0,674.0,236.0,3.0,22.0,833.0,698.16,529.54
2016,8,20,13,15,669.0,234.5,3.0,21.5,817.5,732.18,556.24
2016,8,20,13,30,664.0,233.0,3.0,21.0,802.0,763.53,580.78
2016,8,20,13,45,663.5,226.0,3.05,21.0,782.0,790.91,601.67
2016,8,20,14,0,663.0,219.0,3.1,21.0,762.0,815.39,620.46
2016,8,20,14,15,652.5,215.5,3.1,21.0,733.0,831.21,632.7
2016,8,20,14,30,642.0,212.0,3.1,21.0,704.0,843.52,642.55
2016,8,20,14,45,636.0,203.5,3.1,21.0,671.0,851.74,649.84
2016,8,20,15,0,630.0,195.0,3.1,21.0,638.0,856.5,654.78
2016,8,20,15,15,612.0,189.0,3.1,20.5,598.0,848.56,651.96
2016,8,20,15,30,594.0,183.0,3.1,20.0,558.0,836.95,646.77
2016,8,20,15,45,579.5,172.5,3.1,20.0,516.0,810.87,630.15
2016,8,20,16,0,565.0,162.0,3.1,20.0,474.0,791.73,618.54
2016,8,20,16,15,536.0,153.5,3.1,19.5,427.0,757.6,597.08
2016,8,20,16,30,507.0,145.0,3.1,19.0,380.0,721.09,573.55
2016,8,20,16,45,478.0,132.5,3.1,19.0,332.5,677.54,543.12
2016,8,20,17,0,449.0,120.0,3.1,19.0,285.0,632.27,510.6
2016,8,20,17,15,401.5,106.5,3.1,18.5,237.0,566.42,462.0
2016,8,20,17,30,354.0,93.0,3.1,18.0,189.0,500.46,411.19
2016,8,20,17,45,298.0,76.5,3.1,17.5,145.0,422.92,348.4
2016,8,20,18,0,242.0,60.0,3.1,17.0,101.0,346.98,284.03
2016,8,20,18,15,167.0,40.5,3.0,16.5,64.0,251.64,199.65
2016,8,20,18,30,92.0,21.0,2.9,16.0,27.0,144.61,70.12
2016,8,20,18,45,46.0,10.5,2.85,15.5,13.5,45.36,0.0
2016,8,20,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,5,45,54.0,13.5,2.6,13.5,18.0,10.62,0.0
2016,8,21,6,0,108.0,27.0,2.7,14.0,36.0,20.43,9.49
2016,8,21,6,15,182.0,46.0,2.8,14.5,74.0,34.19,23.89
2016,8,21,6,30,256.0,65.0,2.9,15.0,112.0,47.86,36.53
2016,8,21,6,45,318.0,80.0,3.0,15.5,157.5,58.47,46.24
2016,8,21,7,0,380.0,95.0,3.1,16.0,203.0,68.89,55.54
2016,8,21,7,15,214.5,121.0,3.05,16.0,184.5,84.31,69.12
2016,8,21,7,30,49.0,147.0,3.0,16.0,166.0,102.01,84.46
2016,8,21,7,45,70.5,172.5,2.95,16.5,204.0,118.14,98.03
2016,8,21,8,0,92.0,198.0,2.9,17.0,242.0,133.95,111.09
2016,8,21,8,15,169.5,218.0,2.8,17.0,309.5,142.89,118.32
2016,8,21,8,30,247.0,238.0,2.7,17.0,377.0,149.37,123.41
2016,8,21,8,45,310.0,246.5,2.65,17.5,435.5,154.53,127.13
2016,8,21,9,0,373.0,255.0,2.6,18.0,494.0,159.62,130.78
2016,8,21,9,15,532.0,211.0,2.55,18.5,576.5,130.99,106.19
2016,8,21,9,30,691.0,167.0,2.5,19.0,659.0,106.86,85.51
2016,8,21,9,45,679.0,183.5,2.45,19.5,687.5,113.28,90.57
2016,8,21,10,0,667.0,200.0,2.4,20.0,716.0,121.95,97.44
2016,8,21,10,15,677.5,203.5,2.45,20.0,744.0,171.77,109.07
2016,8,21,10,30,688.0,207.0,2.5,20.0,772.0,223.3,142.89
2016,8,21,10,45,698.0,207.5,2.55,20.5,794.5,274.47,182.95
2016,8,21,11,0,708.0,208.0,2.6,21.0,817.0,326.81,226.74
2016,8,21,11,15,713.0,209.5,2.65,21.0,832.0,379.06,271.8
2016,8,21,11,30,718.0,211.0,2.7,21.0,847.0,431.52,316.7
2016,8,21,11,45,721.5,211.5,2.8,21.0,854.5,482.6,359.88
2016,8,21,12,0,725.0,212.0,2.9,21.0,862.0,533.21,401.74
2016,8,21,12,15,725.0,212.0,2.95,21.0,861.5,580.76,440.28
2016,8,21,12,30,725.0,212.0,3.0,21.0,861.0,626.95,476.9
2016,8,21,12,45,737.5,202.5,3.1,21.0,857.5,672.06,512.37
2016,8,21,13,0,750.0,193.0,3.2,21.0,854.0,715.81,546.33
2016,8,21,13,15,745.5,191.5,3.2,21.0,838.5,752.27,573.94
2016,8,21,13,30,741.0,190.0,3.2,21.0,823.0,785.96,599.21
2016,8,21,13,45,734.5,187.0,3.25,21.0,800.5,813.64,620.28
2016,8,21,14,0,728.0,184.0,3.3,21.0,778.0,838.07,638.96
2016,8,21,14,15,718.0,181.0,3.3,20.5,748.5,856.04,653.51
2016,8,21,14,30,708.0,178.0,3.3,20.0,719.0,870.46,665.75
2016,8,21,14,45,696.5,173.5,3.35,20.0,684.0,878.32,672.66
2016,8,21,15,0,685.0,169.0,3.4,20.0,649.0,882.54,677.26
2016,8,21,15,15,667.5,164.0,3.4,19.5,608.0,876.72,676.02
2016,8,21,15,30,650.0,159.0,3.4,19.0,567.0,867.22,672.39
2016,8,21,15,45,629.5,152.5,3.4,19.0,523.0,849.53,661.78
2016,8,21,16,0,609.0,146.0,3.4,19.0,479.0,828.39,648.77
2016,8,21,16,15,589.5,131.5,3.4,18.5,429.0,796.21,628.89
2016,8,21,16,30,570.0,117.0,3.4,18.0,379.0,760.86,606.37
2016,8,21,16,45,397.5,128.5,3.45,18.0,300.5,591.89,480.83
2016,8,21,17,0,225.0,140.0,3.5,18.0,222.0,414.46,340.58
2016,8,21,17,15,192.5,122.0,3.45,17.5,184.5,362.63,300.16
2016,8,21,17,30,160.0,104.0,3.4,17.0,147.0,290.81,241.9
2016,8,21,17,45,207.0,80.5,3.4,16.5,123.5,324.18,269.59
2016,8,21,18,0,254.0,57.0,3.4,16.0,100.0,353.44,290.8
2016,8,21,18,15,173.5,38.5,3.3,15.5,63.0,254.51,201.69
2016,8,21,18,30,93.0,20.0,3.2,15.0,26.0,141.71,53.4
2016,8,21,18,45,46.5,10.0,3.1,15.0,13.0,45.3,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,12.5,2.7,13.5,12.5,9.83,0.0
2016,8,22,6,0,0.0,25.0,2.8,14.0,25.0,18.8,7.85
2016,8,22,6,15,31.0,45.5,2.8,14.5,51.5,33.49,23.23
2016,8,22,6,30,62.0,66.0,2.8,15.0,78.0,47.62,36.29
2016,8,22,6,45,82.5,88.5,2.85,15.5,109.0,62.72,49.97
2016,8,22,7,0,103.0,111.0,2.9,16.0,140.0,77.5,63.11
2016,8,22,7,15,123.5,131.5,2.8,16.0,173.5,90.87,74.86
2016,8,22,7,30,144.0,152.0,2.7,16.0,207.0,103.95,86.14
2016,8,22,7,45,178.5,173.5,2.65,16.5,251.0,117.51,97.48
2016,8,22,8,0,213.0,195.0,2.6,17.0,295.0,130.8,108.37
2016,8,22,8,15,247.0,213.0,2.5,17.5,342.0,136.83,112.91
2016,8,22,8,30,281.0,231.0,2.4,18.0,389.0,146.57,120.55
2016,8,22,8,45,276.0,254.0,2.35,18.5,420.0,157.54,129.14
2016,8,22,9,0,271.0,277.0,2.3,19.0,451.0,167.91,137.13
2016,8,22,9,15,314.0,287.0,2.3,19.0,500.5,172.79,140.8
2016,8,22,9,30,357.0,297.0,2.3,19.0,550.0,177.54,144.39
2016,8,22,9,45,363.0,312.5,2.35,19.5,581.0,183.56,148.77
2016,8,22,10,0,369.0,328.0,2.4,20.0,612.0,190.49,153.88
2016,8,22,10,15,542.0,258.5,2.45,20.0,694.0,191.65,129.37
2016,8,22,10,30,715.0,189.0,2.5,20.0,776.0,216.69,136.6
2016,8,22,10,45,720.5,192.0,2.6,20.5,797.0,269.71,178.42
2016,8,22,11,0,726.0,195.0,2.7,21.0,818.0,323.4,223.64
2016,8,22,11,15,730.5,196.5,2.75,21.0,832.5,376.28,269.42
2016,8,22,11,30,735.0,198.0,2.8,21.0,847.0,429.26,314.96
2016,8,22,11,45,735.5,199.5,2.9,21.0,853.5,480.32,358.36
2016,8,22,12,0,736.0,201.0,3.0,21.0,860.0,530.58,400.15
2016,8,22,12,15,736.0,200.5,3.05,21.0,859.0,578.03,438.77
2016,8,22,12,30,736.0,200.0,3.1,21.0,858.0,624.05,475.42
2016,8,22,12,45,703.0,218.0,3.2,21.0,841.5,661.64,504.9
2016,8,22,13,0,670.0,236.0,3.3,21.0,825.0,695.01,530.64
2016,8,22,13,15,665.0,234.0,3.3,21.0,809.5,728.44,556.12
2016,8,22,13,30,660.0,232.0,3.3,21.0,794.0,759.15,579.31
2016,8,22,13,45,659.0,225.5,3.35,21.0,773.5,786.34,600.17
2016,8,22,14,0,658.0,219.0,3.4,21.0,753.0,810.64,618.91
2016,8,22,14,15,647.5,215.0,3.4,20.5,724.0,825.79,631.99
2016,8,22,14,30,637.0,211.0,3.4,20.0,695.0,837.42,642.72
2016,8,22,14,45,630.0,202.5,3.45,20.0,662.0,844.49,649.55
2016,8,22,15,0,623.0,194.0,3.5,20.0,629.0,848.07,654.06
2016,8,22,15,15,605.0,188.0,3.5,19.5,589.0,839.93,651.05
2016,8,22,15,30,587.0,182.0,3.5,19.0,549.0,828.14,645.62
2016,8,22,15,45,572.0,172.0,3.5,19.0,507.0,802.21,628.88
2016,8,22,16,0,557.0,162.0,3.5,19.0,465.0,783.11,617.11
2016,8,22,16,15,528.0,153.0,3.45,18.5,418.0,748.38,594.66
2016,8,22,16,30,499.0,144.0,3.4,18.0,371.0,711.3,570.14
2016,8,22,16,45,469.5,131.0,3.35,18.0,324.0,666.68,538.31
2016,8,22,17,0,440.0,118.0,3.3,18.0,277.0,620.38,504.4
2016,8,22,17,15,391.5,105.0,3.2,17.5,229.5,554.46,454.81
2016,8,22,17,30,343.0,92.0,3.1,17.0,182.0,488.59,403.03
2016,8,22,17,45,286.0,74.5,3.05,16.5,138.5,409.18,337.99
2016,8,22,18,0,229.0,57.0,3.0,16.0,95.0,331.37,271.37
2016,8,22,18,15,152.5,37.5,2.85,15.5,59.0,235.37,184.47
2016,8,22,18,30,76.0,18.0,2.7,15.0,23.0,104.34,21.8
2016,8,22,18,45,38.0,9.0,2.6,15.0,11.5,37.62,0.0
2016,8,22,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,5,45,79.0,13.0,2.2,14.5,19.5,10.23,0.0
2016,8,23,6,0,158.0,26.0,2.3,15.0,39.0,19.73,7.93
2016,8,23,6,15,251.0,41.0,2.3,15.0,78.5,31.04,21.01
2016,8,23,6,30,344.0,56.0,2.3,15.0,118.0,42.32,31.62
2016,8,23,6,45,411.5,67.0,2.3,15.5,165.0,50.59,39.26
2016,8,23,7,0,479.0,78.0,2.3,16.0,212.0,61.17,48.72
2016,8,23,7,15,239.5,73.5,2.2,16.5,140.5,52.54,41.03
2016,8,23,7,30,0.0,69.0,2.1,17.0,69.0,52.93,41.23
2016,8,23,7,45,0.0,91.5,2.05,17.5,91.5,69.4,55.43
2016,8,23,8,0,0.0,114.0,2.0,18.0,114.0,85.38,68.95
2016,8,23,8,15,0.0,136.5,1.95,18.0,136.5,101.09,82.2
2016,8,23,8,30,0.0,159.0,1.9,18.0,159.0,116.56,95.1
2016,8,23,8,45,5.0,182.5,1.85,18.5,186.0,132.56,108.1
2016,8,23,9,0,10.0,206.0,1.8,19.0,213.0,148.33,120.74
2016,8,23,9,15,21.0,241.5,1.8,19.0,256.5,171.3,139.47
2016,8,23,9,30,32.0,277.0,1.8,19.0,300.0,180.54,146.71
2016,8,23,9,45,196.5,303.0,1.8,19.5,453.0,187.35,151.67
2016,8,23,10,0,361.0,329.0,1.8,20.0,606.0,190.24,153.44
2016,8,23,10,15,572.5,243.0,1.85,20.5,702.0,183.06,121.35
2016,8,23,10,30,784.0,157.0,1.9,21.0,798.0,215.22,131.86
2016,8,23,10,45,791.0,158.5,1.95,21.5,820.0,270.09,174.78
2016,8,23,11,0,798.0,160.0,2.0,22.0,842.0,325.64,221.38
2016,8,23,11,15,802.5,161.0,2.05,22.0,857.0,380.49,268.78
2016,8,23,11,30,807.0,162.0,2.1,22.0,872.0,435.27,315.75
2016,8,23,11,45,809.5,162.0,2.2,22.0,879.0,488.16,360.54
2016,8,23,12,0,812.0,162.0,2.3,22.0,886.0,540.25,403.66
2016,8,23,12,15,666.5,250.5,2.35,22.0,844.5,575.95,432.7
2016,8,23,12,30,521.0,339.0,2.4,22.0,803.0,597.9,449.74
2016,8,23,12,45,533.5,329.5,2.45,22.0,800.5,636.19,479.32
2016,8,23,13,0,546.0,320.0,2.5,22.0,798.0,673.61,507.79
2016,8,23,13,15,666.0,242.5,2.55,22.0,815.0,736.09,555.82
2016,8,23,13,30,786.0,165.0,2.6,22.0,832.0,792.58,599.61
2016,8,23,13,45,779.5,162.5,2.7,22.0,808.5,821.01,620.78
2016,8,23,14,0,773.0,160.0,2.8,22.0,785.0,846.13,639.28
2016,8,23,14,15,763.0,157.5,2.8,21.5,755.0,864.73,654.02
2016,8,23,14,30,753.0,155.0,2.8,21.0,725.0,879.68,666.48
2016,8,23,14,45,741.0,151.5,2.85,21.0,689.0,896.0,679.18
2016,8,23,15,0,729.0,148.0,2.9,21.0,653.0,901.24,684.44
2016,8,23,15,15,711.5,144.0,2.9,20.5,612.0,896.86,684.31
2016,8,23,15,30,694.0,140.0,2.9,20.0,571.0,888.76,681.81
2016,8,23,15,45,531.5,171.5,2.95,20.0,486.5,760.77,593.56
2016,8,23,16,0,369.0,203.0,3.0,20.0,402.0,616.92,488.17
2016,8,23,16,15,338.0,187.0,3.0,19.5,355.5,573.08,458.4
2016,8,23,16,30,307.0,171.0,3.0,19.0,309.0,527.59,425.99
2016,8,23,16,45,282.0,151.5,3.05,18.5,266.5,482.06,393.04
2016,8,23,17,0,257.0,132.0,3.1,18.0,224.0,435.27,358.05
2016,8,23,17,15,340.0,105.5,3.1,17.5,206.0,505.15,416.26
2016,8,23,17,30,423.0,79.0,3.1,17.0,188.0,545.79,448.35
2016,8,23,17,45,354.5,65.5,3.1,16.5,142.5,459.06,377.83
2016,8,23,18,0,286.0,52.0,3.1,16.0,97.0,374.84,306.49
2016,8,23,18,15,193.5,35.0,3.0,15.5,60.5,267.2,207.99
2016,8,23,18,30,101.0,18.0,2.9,15.0,24.0,141.01,0.0
2016,8,23,18,45,50.5,9.0,2.85,15.0,12.0,47.58,0.0
2016,8,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,5,45,100.5,12.5,2.15,12.5,20.5,9.83,0.0
2016,8,24,6,0,201.0,25.0,2.3,13.0,41.0,19.13,6.98
2016,8,24,6,15,304.0,38.5,2.3,13.5,82.5,31.35,21.36
2016,8,24,6,30,407.0,52.0,2.3,14.0,124.0,42.18,31.6
2016,8,24,6,45,477.0,61.0,2.35,14.5,173.0,49.05,38.04
2016,8,24,7,0,547.0,70.0,2.4,15.0,222.0,55.89,44.24
2016,8,24,7,15,276.0,98.0,2.35,15.5,175.0,71.03,57.56
2016,8,24,7,30,5.0,126.0,2.3,16.0,128.0,91.38,75.19
2016,8,24,7,45,2.5,135.5,2.3,16.5,136.5,98.61,81.1
2016,8,24,8,0,0.0,145.0,2.3,17.0,145.0,105.71,86.81
2016,8,24,8,15,16.5,179.5,2.25,17.0,188.5,128.79,106.31
2016,8,24,8,30,33.0,214.0,2.2,17.0,232.0,144.0,118.85
2016,8,24,8,45,106.0,250.5,2.2,17.5,316.0,166.04,136.8
2016,8,24,9,0,179.0,287.0,2.2,18.0,400.0,178.85,146.79
2016,8,24,9,15,264.5,291.5,2.15,18.5,471.5,173.73,141.83
2016,8,24,9,30,350.0,296.0,2.1,19.0,543.0,177.05,143.96
2016,8,24,9,45,610.5,203.0,2.1,19.5,660.0,122.75,98.38
2016,8,24,10,0,871.0,110.0,2.1,20.0,777.0,96.11,75.86
2016,8,24,10,15,878.5,111.5,2.1,20.0,806.5,153.52,88.63
2016,8,24,10,30,886.0,113.0,2.1,20.0,836.0,211.82,125.63
2016,8,24,10,45,888.5,116.0,2.15,20.5,857.0,270.63,172.11
2016,8,24,11,0,891.0,119.0,2.2,21.0,878.0,329.39,222.21
2016,8,24,11,15,894.5,119.5,2.25,21.0,893.0,386.68,272.51
2016,8,24,11,30,898.0,120.0,2.3,21.0,908.0,443.54,322.07
2016,8,24,11,45,683.5,235.5,2.35,21.5,838.0,481.14,357.2
2016,8,24,12,0,469.0,351.0,2.4,22.0,768.0,501.49,375.7
2016,8,24,12,15,681.0,238.0,2.45,22.0,843.0,574.79,432.64
2016,8,24,12,30,893.0,125.0,2.5,22.0,918.0,652.92,493.67
2016,8,24,12,45,875.0,133.5,2.6,22.0,904.0,695.47,526.9
2016,8,24,13,0,857.0,142.0,2.7,22.0,890.0,734.61,557.18
2016,8,24,13,15,852.5,141.0,2.75,21.5,873.5,782.21,593.63
2016,8,24,13,30,848.0,140.0,2.8,21.0,857.0,818.46,621.59
2016,8,24,13,45,842.0,138.5,2.9,21.0,833.5,849.87,644.32
2016,8,24,14,0,836.0,137.0,3.0,21.0,810.0,877.9,664.84
2016,8,24,14,15,826.5,135.0,3.05,21.0,779.0,898.84,680.28
2016,8,24,14,30,817.0,133.0,3.1,21.0,748.0,916.02,693.37
2016,8,24,14,45,805.0,130.0,3.15,21.0,711.0,926.02,701.74
2016,8,24,15,0,793.0,127.0,3.2,21.0,674.0,932.13,707.69
2016,8,24,15,15,776.5,124.0,3.2,20.5,632.0,929.97,709.19
2016,8,24,15,30,760.0,121.0,3.2,20.0,590.0,923.9,708.22
2016,8,24,15,45,740.0,116.0,3.2,20.0,543.5,915.96,704.76
2016,8,24,16,0,720.0,111.0,3.2,20.0,497.0,897.25,693.86
2016,8,24,16,15,691.5,106.0,3.2,19.5,447.5,866.63,675.86
2016,8,24,16,30,663.0,101.0,3.2,19.0,398.0,832.93,655.35
2016,8,24,16,45,627.0,94.5,3.2,18.5,347.0,787.09,625.39
2016,8,24,17,0,591.0,88.0,3.2,18.0,296.0,738.95,592.68
2016,8,24,17,15,538.0,79.5,3.15,17.5,245.5,670.01,542.51
2016,8,24,17,30,485.0,71.0,3.1,17.0,195.0,600.16,489.27
2016,8,24,17,45,411.0,60.0,3.1,17.0,147.5,507.85,414.76
2016,8,24,18,0,337.0,49.0,3.1,17.0,100.0,415.89,336.83
2016,8,24,18,15,227.0,33.5,3.05,16.5,62.0,294.39,225.51
2016,8,24,18,30,117.0,18.0,3.0,16.0,24.0,153.04,0.0
2016,8,24,18,45,58.5,9.0,2.95,15.5,12.0,53.91,0.0
2016,8,24,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,104.0,12.0,2.15,13.5,19.5,9.44,0.0
2016,8,25,6,0,208.0,24.0,2.2,14.0,39.0,19.62,6.47
2016,8,25,6,15,312.5,36.5,2.15,14.5,80.0,29.77,19.84
2016,8,25,6,30,417.0,49.0,2.1,15.0,121.0,39.86,29.41
2016,8,25,6,45,208.5,43.0,2.1,15.5,79.0,32.17,22.95
2016,8,25,7,0,0.0,37.0,2.1,16.0,37.0,28.23,19.54
2016,8,25,7,15,0.0,45.5,2.05,16.0,45.5,34.77,25.39
2016,8,25,7,30,0.0,54.0,2.0,16.0,54.0,41.33,31.16
2016,8,25,7,45,0.0,68.0,2.0,16.5,68.0,52.16,40.54
2016,8,25,8,0,0.0,82.0,2.0,17.0,82.0,63.02,49.81
2016,8,25,8,15,0.0,98.5,2.0,17.5,98.5,75.06,59.97
2016,8,25,8,30,0.0,115.0,2.0,18.0,115.0,86.95,69.86
2016,8,25,8,45,0.0,136.5,2.0,18.5,136.5,102.11,82.41
2016,8,25,9,0,0.0,158.0,2.0,19.0,158.0,117.02,94.59
2016,8,25,9,15,4.0,183.0,2.0,19.0,185.5,134.1,108.65
2016,8,25,9,30,8.0,208.0,2.0,19.0,213.0,150.85,122.33
2016,8,25,9,45,50.0,281.0,2.05,19.5,319.0,183.58,148.82
2016,8,25,10,0,92.0,354.0,2.1,20.0,425.0,220.65,178.38
2016,8,25,10,15,292.5,326.5,2.15,20.0,562.5,212.71,154.37
2016,8,25,10,30,493.0,299.0,2.2,20.0,700.0,245.57,168.35
2016,8,25,10,45,703.5,201.5,2.25,20.0,790.5,270.23,179.47
2016,8,25,11,0,914.0,104.0,2.3,20.0,881.0,325.82,219.66
2016,8,25,11,15,918.5,104.5,2.3,20.0,896.5,384.51,271.41
2016,8,25,11,30,923.0,105.0,2.3,20.0,912.0,442.83,322.4
2016,8,25,11,45,926.5,104.5,2.35,20.5,920.0,499.41,370.38
2016,8,25,12,0,930.0,104.0,2.4,21.0,928.0,554.99,416.14
2016,8,25,12,15,930.0,104.0,2.4,21.0,927.5,607.77,459.07
2016,8,25,12,30,930.0,104.0,2.4,21.0,927.0,658.75,499.45
2016,8,25,12,45,921.5,107.5,2.45,21.0,916.5,704.98,535.54
2016,8,25,13,0,913.0,111.0,2.5,21.0,906.0,748.39,568.81
2016,8,25,13,15,909.0,110.5,2.55,20.5,889.5,788.7,600.36
2016,8,25,13,30,905.0,110.0,2.6,20.0,873.0,826.04,627.98
2016,8,25,13,45,899.0,109.0,2.65,20.0,848.5,858.16,650.85
2016,8,25,14,0,893.0,108.0,2.7,20.0,824.0,886.89,671.48
2016,8,25,14,15,885.0,106.5,2.75,20.0,793.0,909.84,688.29
2016,8,25,14,30,877.0,105.0,2.8,20.0,762.0,929.13,702.78
2016,8,25,14,45,865.5,103.0,2.85,20.0,725.0,940.88,712.36
2016,8,25,15,0,854.0,101.0,2.9,20.0,688.0,948.77,719.56
2016,8,25,15,15,839.0,99.0,2.95,19.5,645.0,961.95,732.0
2016,8,25,15,30,824.0,97.0,3.0,19.0,602.0,958.99,733.57
2016,8,25,15,45,804.0,94.0,3.1,19.0,555.0,946.0,727.5
2016,8,25,16,0,784.0,91.0,3.2,19.0,508.0,929.25,718.89
2016,8,25,16,15,586.5,122.0,3.2,18.5,416.5,780.11,616.09
2016,8,25,16,30,389.0,153.0,3.2,18.0,325.0,611.48,492.93
2016,8,25,16,45,524.0,113.5,3.2,17.5,314.0,697.03,562.67
2016,8,25,17,0,659.0,74.0,3.2,17.0,303.0,786.5,630.93
2016,8,25,17,15,607.5,67.5,3.15,16.5,251.5,720.9,582.56
2016,8,25,17,30,556.0,61.0,3.1,16.0,200.0,654.43,532.11
2016,8,25,17,45,476.0,52.0,3.05,15.5,151.0,558.07,455.31
2016,8,25,18,0,396.0,43.0,3.0,15.0,102.0,463.62,375.5
2016,8,25,18,15,274.0,30.0,2.85,14.5,63.0,332.49,251.48
2016,8,25,18,30,152.0,17.0,2.7,14.0,24.0,181.11,0.0
2016,8,25,18,45,76.0,8.5,2.55,14.0,12.0,67.41,0.0
2016,8,25,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,98.5,12.0,1.9,14.5,19.0,9.44,0.0
2016,8,26,6,0,197.0,24.0,2.0,15.0,38.0,19.63,5.47
2016,8,26,6,15,305.5,37.0,2.05,15.0,79.5,30.2,20.08
2016,8,26,6,30,414.0,50.0,2.1,15.0,121.0,40.7,30.11
2016,8,26,6,45,481.5,59.5,2.15,15.5,170.0,48.0,36.93
2016,8,26,7,0,549.0,69.0,2.2,16.0,219.0,55.24,43.47
2016,8,26,7,15,274.5,69.5,2.2,16.0,144.5,50.44,39.27
2016,8,26,7,30,0.0,70.0,2.2,16.0,70.0,53.71,42.11
2016,8,26,7,45,0.0,100.5,2.2,16.5,100.5,75.5,61.02
2016,8,26,8,0,0.0,131.0,2.2,17.0,131.0,96.57,78.97
2016,8,26,8,15,0.0,118.0,2.15,17.0,118.0,88.56,71.75
2016,8,26,8,30,0.0,105.0,2.1,17.0,105.0,79.93,64.08
2016,8,26,8,45,0.0,131.5,2.05,17.5,131.5,98.67,79.83
2016,8,26,9,0,0.0,158.0,2.0,18.0,158.0,116.99,94.96
2016,8,26,9,15,8.0,200.5,2.0,18.5,206.5,145.42,118.38
2016,8,26,9,30,16.0,243.0,2.0,19.0,255.0,172.79,140.53
2016,8,26,9,45,13.5,240.0,2.0,19.5,251.0,171.63,138.93
2016,8,26,10,0,11.0,237.0,2.0,20.0,247.0,170.26,137.28
2016,8,26,10,15,17.0,268.5,2.05,20.0,282.5,193.29,148.52
2016,8,26,10,30,23.0,300.0,2.1,20.0,318.0,217.58,166.73
2016,8,26,10,45,25.5,315.0,2.15,20.0,336.0,220.86,168.93
2016,8,26,11,0,28.0,330.0,2.2,20.0,354.0,237.1,181.42
2016,8,26,11,15,89.0,381.0,2.25,20.0,458.5,296.31,225.26
2016,8,26,11,30,150.0,432.0,2.3,20.0,563.0,359.58,272.44
2016,8,26,11,45,158.5,435.5,2.35,20.5,575.0,384.47,291.36
2016,8,26,12,0,167.0,439.0,2.4,21.0,587.0,410.26,310.96
2016,8,26,12,15,229.5,428.5,2.45,21.0,632.0,456.96,346.71
2016,8,26,12,30,292.0,418.0,2.5,21.0,677.0,513.26,389.5
2016,8,26,12,45,199.0,419.0,2.6,21.0,595.0,472.65,360.06
2016,8,26,13,0,106.0,420.0,2.7,21.0,513.0,417.42,319.03
2016,8,26,13,15,109.0,412.5,2.7,20.5,506.0,425.42,326.52
2016,8,26,13,30,112.0,405.0,2.7,20.0,499.0,433.08,333.52
2016,8,26,13,45,92.5,385.0,2.75,20.0,461.0,410.23,316.72
2016,8,26,14,0,73.0,365.0,2.8,20.0,423.0,384.76,297.87
2016,8,26,14,15,64.5,344.5,2.8,20.0,394.5,366.25,284.39
2016,8,26,14,30,56.0,324.0,2.8,20.0,366.0,346.23,269.63
2016,8,26,14,45,62.0,311.0,2.8,20.0,355.5,346.38,270.72
2016,8,26,15,0,68.0,298.0,2.8,20.0,345.0,346.42,271.71
2016,8,26,15,15,74.0,281.5,2.75,19.5,329.5,342.44,270.18
2016,8,26,15,30,80.0,265.0,2.7,19.0,314.0,338.14,268.45
2016,8,26,15,45,114.5,247.0,2.7,19.0,311.0,383.5,305.74
2016,8,26,16,0,149.0,229.0,2.7,19.0,308.0,405.2,324.74
2016,8,26,16,15,416.0,161.5,2.7,18.5,351.0,645.11,516.8
2016,8,26,16,30,683.0,94.0,2.7,18.0,394.0,842.49,663.77
2016,8,26,16,45,645.5,88.0,2.7,18.0,342.5,795.65,630.04
2016,8,26,17,0,608.0,82.0,2.7,18.0,291.0,746.57,595.74
2016,8,26,17,15,554.0,74.0,2.65,17.5,240.0,677.19,545.51
2016,8,26,17,30,500.0,66.0,2.6,17.0,189.0,607.0,492.14
2016,8,26,17,45,419.5,55.5,2.55,16.5,141.5,509.32,414.23
2016,8,26,18,0,339.0,45.0,2.5,16.0,94.0,413.56,333.43
2016,8,26,18,15,169.5,32.5,2.4,15.5,57.0,245.36,179.73
2016,8,26,18,30,0.0,20.0,2.3,15.0,20.0,15.74,0.0
2016,8,26,18,45,0.0,10.0,2.2,15.0,10.0,7.87,0.0
2016,8,26,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,80.5,11.5,2.0,13.5,17.0,9.05,0.0
2016,8,27,6,0,161.0,23.0,2.1,14.0,34.0,17.52,3.27
2016,8,27,6,15,262.5,38.0,2.15,14.5,74.0,28.93,18.95
2016,8,27,6,30,364.0,53.0,2.2,15.0,114.0,40.34,29.76
2016,8,27,6,45,182.0,49.0,2.3,15.5,79.5,36.08,26.38
2016,8,27,7,0,0.0,45.0,2.4,16.0,45.0,34.39,25.01
2016,8,27,7,15,0.0,56.5,2.4,16.0,56.5,43.26,32.92
2016,8,27,7,30,0.0,68.0,2.4,16.0,68.0,52.16,40.74
2016,8,27,7,45,0.0,80.5,2.4,16.5,80.5,61.59,48.84
2016,8,27,8,0,0.0,93.0,2.4,17.0,93.0,70.79,56.6
2016,8,27,8,15,0.0,113.5,2.4,17.0,113.5,85.45,69.12
2016,8,27,8,30,0.0,134.0,2.4,17.0,134.0,99.89,81.31
2016,8,27,8,45,0.0,146.5,2.4,17.5,146.5,108.8,88.49
2016,8,27,9,0,0.0,159.0,2.4,18.0,159.0,117.63,95.54
2016,8,27,9,15,1.5,170.5,2.35,18.0,172.0,125.75,102.14
2016,8,27,9,30,3.0,182.0,2.3,18.0,185.0,133.81,108.64
2016,8,27,9,45,5.5,198.5,2.3,18.5,203.5,145.07,117.6
2016,8,27,10,0,8.0,215.0,2.3,19.0,222.0,156.19,126.35
2016,8,27,10,15,16.5,260.5,2.3,19.0,274.5,188.14,145.23
2016,8,27,10,30,25.0,306.0,2.3,19.0,327.0,221.54,170.51
2016,8,27,10,45,41.5,342.5,2.35,19.5,377.5,240.21,183.7
2016,8,27,11,0,58.0,379.0,2.4,20.0,428.0,274.65,209.3
2016,8,27,11,15,63.5,390.5,2.45,20.0,445.5,293.63,223.91
2016,8,27,11,30,69.0,402.0,2.5,20.0,463.0,313.68,239.47
2016,8,27,11,45,180.0,410.0,2.6,20.5,569.0,377.57,286.73
2016,8,27,12,0,291.0,418.0,2.7,21.0,675.0,457.84,346.59
2016,8,27,12,15,579.0,278.5,2.75,21.0,788.0,546.66,414.77
2016,8,27,12,30,867.0,139.0,2.8,21.0,901.0,646.32,492.13
2016,8,27,12,45,858.0,142.0,2.85,21.0,889.5,689.66,525.95
2016,8,27,13,0,849.0,145.0,2.9,21.0,878.0,738.83,563.22
2016,8,27,13,15,844.0,144.0,2.95,20.5,861.5,777.4,593.73
2016,8,27,13,30,839.0,143.0,3.0,20.0,845.0,812.95,621.72
2016,8,27,13,45,836.0,139.5,3.05,20.0,821.5,844.61,644.5
2016,8,27,14,0,833.0,136.0,3.1,20.0,798.0,872.98,665.09
2016,8,27,14,15,823.5,134.0,3.1,20.0,767.0,893.72,680.19
2016,8,27,14,30,814.0,132.0,3.1,20.0,736.0,910.71,692.89
2016,8,27,14,45,807.5,126.5,3.1,20.0,700.5,923.03,702.56
2016,8,27,15,0,801.0,121.0,3.1,20.0,665.0,931.55,709.85
2016,8,27,15,15,784.5,118.0,3.1,19.5,622.5,929.33,711.31
2016,8,27,15,30,768.0,115.0,3.1,19.0,580.0,923.19,710.31
2016,8,27,15,45,755.5,108.0,3.1,19.0,535.0,912.72,705.1
2016,8,27,16,0,743.0,101.0,3.1,19.0,490.0,905.43,702.21
2016,8,27,16,15,715.0,96.5,3.1,18.5,440.0,875.8,684.83
2016,8,27,16,30,687.0,92.0,3.1,18.0,390.0,843.09,665.01
2016,8,27,16,45,658.0,84.0,3.1,17.5,340.0,801.95,638.41
2016,8,27,17,0,629.0,76.0,3.1,17.0,290.0,758.4,608.96
2016,8,27,17,15,576.0,69.0,3.0,16.5,238.5,691.12,559.57
2016,8,27,17,30,523.0,62.0,2.9,16.0,187.0,623.03,507.07
2016,8,27,17,45,450.0,51.5,2.85,16.0,140.0,532.05,432.88
2016,8,27,18,0,377.0,41.0,2.8,16.0,93.0,442.96,355.69
2016,8,27,18,15,188.5,30.0,2.7,15.5,56.0,257.39,182.72
2016,8,27,18,30,0.0,19.0,2.6,15.0,19.0,14.95,0.0
2016,8,27,18,45,0.0,9.5,2.55,15.0,9.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,45,120.5,10.5,1.65,13.5,18.5,8.26,0.0
2016,8,28,6,0,241.0,21.0,1.7,14.0,37.0,17.27,1.89
2016,8,28,6,15,354.5,32.5,1.65,14.0,79.5,26.77,17.09
2016,8,28,6,30,468.0,44.0,1.6,14.0,122.0,36.29,26.32
2016,8,28,6,45,234.0,58.0,1.6,14.5,97.0,42.77,32.43
2016,8,28,7,0,0.0,72.0,1.6,15.0,72.0,53.87,42.43
2016,8,28,7,15,0.0,89.0,1.55,15.5,89.0,66.12,53.23
2016,8,28,7,30,0.0,106.0,1.5,16.0,106.0,78.27,63.72
2016,8,28,7,45,2.0,128.0,1.5,16.5,129.0,93.58,76.75
2016,8,28,8,0,4.0,150.0,1.5,17.0,152.0,108.71,89.39
2016,8,28,8,15,11.0,172.5,1.45,17.0,179.0,124.08,102.23
2016,8,28,8,30,18.0,195.0,1.4,17.0,206.0,139.28,114.76
2016,8,28,8,45,116.0,236.5,1.4,17.5,309.0,152.18,125.01
2016,8,28,9,0,214.0,278.0,1.4,18.0,412.0,175.43,143.76
2016,8,28,9,15,550.0,185.0,1.45,18.5,560.0,117.27,94.55
2016,8,28,9,30,886.0,92.0,1.5,19.0,708.0,87.24,68.99
2016,8,28,9,45,885.5,99.0,1.55,19.5,741.5,91.04,71.95
2016,8,28,10,0,885.0,106.0,1.6,20.0,775.0,94.52,74.58
2016,8,28,10,15,892.5,107.0,1.7,20.0,804.0,148.9,85.59
2016,8,28,10,30,900.0,108.0,1.8,20.0,833.0,207.95,122.15
2016,8,28,10,45,906.0,109.0,1.9,20.5,855.5,267.33,168.58
2016,8,28,11,0,912.0,110.0,2.0,21.0,878.0,326.97,219.25
2016,8,28,11,15,915.5,110.5,2.1,21.0,892.5,385.51,270.67
2016,8,28,11,30,919.0,111.0,2.2,21.0,907.0,443.55,321.38
2016,8,28,11,45,921.5,110.5,2.3,21.0,914.0,499.73,369.7
2016,8,28,12,0,924.0,110.0,2.4,21.0,921.0,554.79,415.95
2016,8,28,12,15,923.5,110.0,2.45,21.0,919.5,607.22,458.85
2016,8,28,12,30,923.0,110.0,2.5,21.0,918.0,657.78,499.22
2016,8,28,12,45,931.0,103.5,2.6,21.0,912.0,706.47,537.64
2016,8,28,13,0,939.0,97.0,2.7,21.0,906.0,753.15,573.91
2016,8,28,13,15,935.5,96.5,2.75,21.0,888.5,794.47,604.75
2016,8,28,13,30,932.0,96.0,2.8,21.0,871.0,832.78,631.87
2016,8,28,13,45,927.0,94.5,2.85,21.0,847.0,865.71,655.28
2016,8,28,14,0,922.0,93.0,2.9,21.0,823.0,895.17,676.39
2016,8,28,14,15,914.0,92.0,2.9,20.5,791.5,918.95,694.71
2016,8,28,14,30,906.0,91.0,2.9,20.0,760.0,938.98,710.69
2016,8,28,14,45,896.0,89.0,2.9,20.0,722.5,952.24,720.92
2016,8,28,15,0,886.0,87.0,2.9,20.0,685.0,961.59,728.74
2016,8,28,15,15,871.5,84.5,2.9,19.5,641.5,962.11,732.16
2016,8,28,15,30,857.0,82.0,2.9,19.0,598.0,958.7,733.17
2016,8,28,15,45,838.5,79.5,2.9,19.0,550.5,947.55,727.63
2016,8,28,16,0,820.0,77.0,2.9,19.0,503.0,944.84,728.06
2016,8,28,16,15,795.0,74.0,2.85,18.5,452.5,919.37,713.56
2016,8,28,16,30,770.0,71.0,2.8,18.0,402.0,890.57,696.59
2016,8,28,16,45,734.5,66.5,2.75,18.0,349.5,846.35,666.76
2016,8,28,17,0,699.0,62.0,2.7,18.0,297.0,799.6,634.15
2016,8,28,17,15,647.5,56.5,2.6,17.5,244.5,734.03,586.9
2016,8,28,17,30,596.0,51.0,2.5,17.0,192.0,675.67,542.41
2016,8,28,17,45,512.5,43.5,2.45,16.5,143.0,578.0,464.91
2016,8,28,18,0,429.0,36.0,2.4,16.0,94.0,482.85,383.73
2016,8,28,18,15,293.0,24.5,2.35,15.5,56.0,337.99,228.23
2016,8,28,18,30,157.0,13.0,2.3,15.0,18.0,139.8,0.0
2016,8,28,18,45,78.5,6.5,2.25,14.5,9.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,5,45,104.0,10.5,2.5,13.5,17.0,8.26,0.0
2016,8,29,6,0,208.0,21.0,2.6,14.0,34.0,17.22,0.32
2016,8,29,6,15,324.0,32.5,2.7,14.5,75.0,26.66,16.83
2016,8,29,6,30,440.0,44.0,2.8,15.0,116.0,36.13,26.0
2016,8,29,6,45,512.5,52.0,2.95,15.5,165.0,42.51,32.02
2016,8,29,7,0,585.0,60.0,3.1,16.0,214.0,48.91,37.85
2016,8,29,7,15,409.0,99.0,3.1,16.0,218.0,71.69,58.04
2016,8,29,7,30,233.0,138.0,3.1,16.0,222.0,94.84,78.28
2016,8,29,7,45,157.0,162.5,3.1,16.5,223.0,110.74,91.75
2016,8,29,8,0,81.0,187.0,3.1,17.0,224.0,127.14,105.42
2016,8,29,8,15,138.0,210.5,3.05,17.5,282.5,137.94,114.08
2016,8,29,8,30,195.0,234.0,3.0,18.0,341.0,152.02,125.42
2016,8,29,8,45,519.5,160.5,3.0,18.5,476.5,106.72,86.38
2016,8,29,9,0,844.0,87.0,3.0,19.0,612.0,83.03,65.86
2016,8,29,9,15,857.5,89.0,2.95,19.0,653.0,84.69,67.11
2016,8,29,9,30,871.0,91.0,2.9,19.0,694.0,86.22,68.25
2016,8,29,9,45,888.5,89.0,2.85,19.5,731.5,85.49,67.34
2016,8,29,10,0,906.0,87.0,2.8,20.0,769.0,84.75,66.45
2016,8,29,10,15,913.5,88.0,2.8,20.0,798.5,139.07,77.54
2016,8,29,10,30,921.0,89.0,2.8,20.0,828.0,199.04,114.66
2016,8,29,10,45,927.5,89.5,2.85,20.5,850.5,259.12,161.93
2016,8,29,11,0,934.0,90.0,2.9,21.0,873.0,319.48,213.66
2016,8,29,11,15,937.0,90.5,2.95,21.0,888.0,378.71,266.23
2016,8,29,11,30,940.0,91.0,3.0,21.0,903.0,437.34,317.98
2016,8,29,11,45,943.0,90.5,3.05,21.0,910.5,494.4,367.5
2016,8,29,12,0,946.0,90.0,3.1,21.0,918.0,550.34,414.85
2016,8,29,12,15,946.0,90.0,3.15,21.0,917.0,603.63,458.96
2016,8,29,12,30,946.0,90.0,3.2,21.0,916.0,655.04,500.48
2016,8,29,12,45,926.5,100.0,3.25,21.0,902.0,700.07,536.13
2016,8,29,13,0,907.0,110.0,3.3,21.0,888.0,741.43,568.25
2016,8,29,13,15,903.5,109.0,3.35,21.0,871.0,781.33,598.94
2016,8,29,13,30,900.0,108.0,3.4,21.0,854.0,818.28,625.45
2016,8,29,13,45,899.0,104.5,3.45,21.0,831.0,851.79,649.56
2016,8,29,14,0,898.0,101.0,3.5,21.0,808.0,882.06,671.48
2016,8,29,14,15,890.0,99.5,3.5,21.0,777.0,904.82,688.01
2016,8,29,14,30,882.0,98.0,3.5,21.0,746.0,923.89,702.17
2016,8,29,14,45,724.0,150.0,3.55,21.0,664.0,875.59,670.21
2016,8,29,15,0,566.0,202.0,3.6,21.0,582.0,789.53,610.72
2016,8,29,15,15,703.0,144.0,3.6,21.0,585.0,885.4,681.52
2016,8,29,15,30,840.0,86.0,3.6,21.0,588.0,946.03,724.87
2016,8,29,15,45,823.0,82.5,3.6,21.0,541.5,947.22,727.29
2016,8,29,16,0,806.0,79.0,3.6,21.0,495.0,932.61,719.3
2016,8,29,16,15,780.0,76.0,3.6,20.5,444.5,906.12,704.4
2016,8,29,16,30,754.0,73.0,3.6,20.0,394.0,876.35,686.86
2016,8,29,16,45,717.5,68.5,3.6,19.5,341.5,831.23,657.58
2016,8,29,17,0,681.0,64.0,3.6,19.0,289.0,783.6,625.27
2016,8,29,17,15,627.5,58.5,3.5,18.5,237.5,724.07,581.8
2016,8,29,17,30,574.0,53.0,3.4,18.0,186.0,657.24,530.19
2016,8,29,17,45,487.0,45.0,3.3,17.5,137.5,556.16,448.8
2016,8,29,18,0,400.0,37.0,3.2,17.0,89.0,457.62,363.48
2016,8,29,18,15,200.0,26.5,3.15,16.5,52.5,254.94,160.33
2016,8,29,18,30,0.0,16.0,3.1,16.0,16.0,12.59,0.0
2016,8,29,18,45,0.0,8.0,3.1,16.0,8.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,5,45,124.5,9.5,3.0,14.5,17.0,7.47,0.0
2016,8,30,6,0,249.0,19.0,3.1,15.0,34.0,15.66,0.0
2016,8,30,6,15,370.0,29.0,3.1,15.5,76.0,24.01,14.42
2016,8,30,6,30,491.0,39.0,3.1,16.0,118.0,32.48,22.68
2016,8,30,6,45,564.5,45.5,3.1,16.5,168.0,37.95,27.86
2016,8,30,7,0,638.0,52.0,3.1,17.0,218.0,47.11,36.09
2016,8,30,7,15,684.0,56.5,3.0,17.5,270.5,51.16,39.66
2016,8,30,7,30,730.0,61.0,2.9,18.0,323.0,55.23,43.11
2016,8,30,7,45,764.5,64.0,2.85,18.5,375.5,58.0,45.33
2016,8,30,8,0,799.0,67.0,2.8,19.0,428.0,60.79,47.5
2016,8,30,8,15,821.5,69.5,2.75,19.5,478.0,70.07,55.25
2016,8,30,8,30,844.0,72.0,2.7,20.0,528.0,72.82,57.31
2016,8,30,8,45,863.5,73.0,2.65,20.5,575.0,74.43,58.37
2016,8,30,9,0,883.0,74.0,2.6,21.0,622.0,75.95,59.36
2016,8,30,9,15,895.5,75.5,2.6,21.5,663.0,77.51,60.39
2016,8,30,9,30,908.0,77.0,2.6,22.0,704.0,78.97,61.35
2016,8,30,9,45,915.5,79.0,2.65,22.5,739.0,80.48,62.34
2016,8,30,10,0,923.0,81.0,2.7,23.0,774.0,81.87,63.25
2016,8,30,10,15,929.5,82.0,2.75,23.0,803.0,136.04,74.01
2016,8,30,10,30,936.0,83.0,2.8,23.0,832.0,196.77,110.99
2016,8,30,10,45,942.5,83.0,2.9,23.0,854.5,257.36,158.39
2016,8,30,11,0,949.0,83.0,3.0,23.0,877.0,318.17,210.54
2016,8,30,11,15,951.5,83.5,3.1,23.0,891.0,378.01,263.4
