Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,11,30,954.0,84.0,3.2,23.0,905.0,437.14,315.43
2016,8,30,11,45,956.0,83.5,3.3,23.0,911.5,494.38,365.02
2016,8,30,12,0,958.0,83.0,3.4,23.0,918.0,550.34,412.38
2016,8,30,12,15,957.5,83.0,3.45,23.0,916.5,603.8,456.51
2016,8,30,12,30,957.0,83.0,3.5,23.0,915.0,655.28,497.98
2016,8,30,12,45,950.5,85.0,3.6,23.0,904.5,702.38,535.39
2016,8,30,13,0,944.0,87.0,3.7,23.0,894.0,746.64,569.97
2016,8,30,13,15,940.0,86.5,3.7,23.0,876.5,787.44,600.29
2016,8,30,13,30,936.0,86.0,3.7,23.0,859.0,825.15,626.98
2016,8,30,13,45,932.5,84.0,3.75,23.0,835.0,858.54,650.89
2016,8,30,14,0,929.0,82.0,3.8,23.0,811.0,888.52,672.51
2016,8,30,14,15,921.5,81.0,3.75,22.5,779.5,912.5,690.89
2016,8,30,14,30,914.0,80.0,3.7,22.0,748.0,932.74,706.89
2016,8,30,14,45,905.0,78.0,3.7,22.0,711.0,946.64,717.67
2016,8,30,15,0,896.0,76.0,3.7,22.0,674.0,956.64,726.02
2016,8,30,15,15,883.0,74.0,3.65,21.5,631.0,958.89,730.35
2016,8,30,15,30,870.0,72.0,3.6,21.0,588.0,957.26,732.25
2016,8,30,15,45,852.5,69.5,3.6,21.0,541.0,946.75,727.1
2016,8,30,16,0,835.0,67.0,3.6,21.0,494.0,932.59,719.52
2016,8,30,16,15,811.0,64.5,3.55,20.5,443.5,908.53,706.0
2016,8,30,16,30,787.0,62.0,3.5,20.0,393.0,892.95,698.26
2016,8,30,16,45,752.0,58.5,3.5,19.5,341.0,850.43,670.92
2016,8,30,17,0,717.0,55.0,3.5,19.0,289.0,805.47,640.71
2016,8,30,17,15,665.5,50.5,3.45,18.5,237.0,741.23,594.08
2016,8,30,17,30,614.0,46.0,3.4,18.0,185.0,675.86,543.73
2016,8,30,17,45,526.0,39.0,3.35,18.0,136.0,573.36,460.39
2016,8,30,18,0,438.0,32.0,3.3,18.0,87.0,484.3,380.59
2016,8,30,18,15,219.0,23.0,3.25,17.5,50.5,265.14,148.65
2016,8,30,18,30,0.0,14.0,3.2,17.0,14.0,11.02,0.0
2016,8,30,18,45,0.0,7.0,3.2,17.0,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,31,5,45,126.5,9.5,2.9,13.5,16.5,7.47,0.0
2016,8,31,6,0,253.0,19.0,3.0,14.0,33.0,15.69,0.0
2016,8,31,6,15,377.5,28.5,3.1,14.5,75.0,23.65,14.07
2016,8,31,6,30,502.0,38.0,3.2,15.0,117.0,31.77,22.13
2016,8,31,6,45,571.5,44.5,3.3,15.5,167.0,40.39,30.11
2016,8,31,7,0,641.0,51.0,3.4,16.0,217.0,46.33,35.54
2016,8,31,7,15,687.0,55.5,3.4,16.5,269.5,50.41,39.16
2016,8,31,7,30,733.0,60.0,3.4,17.0,322.0,54.52,42.66
2016,8,31,7,45,765.0,63.5,3.45,17.5,374.0,57.64,45.21
2016,8,31,8,0,797.0,67.0,3.5,18.0,426.0,60.75,47.68
2016,8,31,8,15,819.5,70.0,3.45,18.0,475.5,70.32,55.82
2016,8,31,8,30,842.0,73.0,3.4,18.0,525.0,73.4,58.29
2016,8,31,8,45,859.0,75.0,3.4,18.5,571.0,75.58,59.86
2016,8,31,9,0,876.0,77.0,3.4,19.0,617.0,77.64,61.32
2016,8,31,9,15,888.5,78.5,3.4,19.5,658.5,79.16,62.32
2016,8,31,9,30,901.0,80.0,3.4,20.0,700.0,80.58,63.23
2016,8,31,9,45,906.0,83.5,3.4,20.5,734.5,82.84,64.88
2016,8,31,10,0,911.0,87.0,3.4,21.0,769.0,84.94,66.38
2016,8,31,10,15,918.0,88.5,3.4,21.0,798.0,138.0,76.89
2016,8,31,10,30,925.0,90.0,3.4,21.0,827.0,198.61,113.97
2016,8,31,10,45,930.0,90.5,3.45,21.5,849.0,258.75,161.09
2016,8,31,11,0,935.0,91.0,3.5,22.0,871.0,318.97,212.68
2016,8,31,11,15,938.0,91.5,3.5,22.0,885.5,378.37,265.35
2016,8,31,11,30,941.0,92.0,3.5,22.0,900.0,437.16,317.21
2016,8,31,11,45,943.0,92.0,3.55,22.0,906.5,494.28,366.84
2016,8,31,12,0,945.0,92.0,3.6,22.0,913.0,550.17,414.26
2016,8,31,12,15,944.5,91.5,3.6,22.0,911.5,602.83,457.88
2016,8,31,12,30,944.0,91.0,3.6,22.0,910.0,653.5,498.82
2016,8,31,12,45,935.5,95.0,3.6,22.5,898.5,700.61,534.97
2016,8,31,13,0,927.0,99.0,3.6,23.0,887.0,744.82,568.01
2016,8,31,13,15,922.5,98.0,3.65,23.0,869.5,784.44,598.09
2016,8,31,13,30,918.0,97.0,3.7,23.0,852.0,820.95,624.2
2016,8,31,13,45,914.5,94.5,3.75,23.0,827.5,853.56,647.61
2016,8,31,14,0,911.0,92.0,3.8,23.0,803.0,882.77,668.73
2016,8,31,14,15,902.5,91.0,3.8,22.5,771.5,905.64,686.65
2016,8,31,14,30,894.0,90.0,3.8,22.0,740.0,924.76,702.22
2016,8,31,14,45,885.5,87.0,3.85,22.0,702.5,937.87,712.81
2016,8,31,15,0,877.0,84.0,3.9,22.0,665.0,947.09,720.95
2016,8,31,15,15,862.5,82.0,3.9,22.0,622.0,947.86,723.19
2016,8,31,15,30,848.0,80.0,3.9,22.0,579.0,944.77,722.99
2016,8,31,15,45,831.0,76.5,3.9,22.0,532.0,933.59,717.34
2016,8,31,16,0,814.0,73.0,3.9,22.0,485.0,930.63,717.54
2016,8,31,16,15,788.5,70.0,3.85,21.5,435.0,904.52,702.47
2016,8,31,16,30,763.0,67.0,3.8,21.0,385.0,875.16,684.88
2016,8,31,16,45,728.5,62.5,3.8,20.5,333.0,831.93,656.86
2016,8,31,17,0,694.0,58.0,3.8,20.0,281.0,786.24,625.79
2016,8,31,17,15,640.5,52.5,3.7,19.5,229.5,718.99,576.32
2016,8,31,17,30,587.0,47.0,3.6,19.0,178.0,650.71,523.2
2016,8,31,17,45,500.5,39.5,3.55,18.5,130.0,559.11,448.56
2016,8,31,18,0,414.0,32.0,3.5,18.0,82.0,462.61,362.4
2016,8,31,18,15,260.0,21.0,3.5,17.5,46.5,294.18,137.5
2016,8,31,18,30,106.0,10.0,3.5,17.0,11.0,94.73,0.0
2016,8,31,18,45,53.0,5.0,3.5,17.0,5.5,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,45,118.0,9.0,2.35,13.5,15.5,7.08,0.0
2016,9,1,6,0,236.0,18.0,2.4,14.0,31.0,14.83,0.0
2016,9,1,6,15,363.0,28.5,2.35,14.5,73.0,23.61,13.91
2016,9,1,6,30,490.0,39.0,2.3,15.0,115.0,32.51,22.75
2016,9,1,6,45,557.0,46.5,2.3,15.5,164.5,38.68,28.6
2016,9,1,7,0,624.0,54.0,2.3,16.0,214.0,44.87,34.26
2016,9,1,7,15,312.0,83.0,2.15,16.5,163.0,59.97,47.61
2016,9,1,7,30,0.0,112.0,2.0,17.0,112.0,81.9,66.69
2016,9,1,7,45,4.0,132.0,1.9,17.5,134.0,95.89,78.52
2016,9,1,8,0,8.0,152.0,1.8,18.0,156.0,109.75,90.03
2016,9,1,8,15,9.0,166.5,1.75,18.0,171.0,120.04,98.51
2016,9,1,8,30,10.0,181.0,1.7,18.0,186.0,130.23,106.82
2016,9,1,8,45,22.5,211.5,1.65,18.5,225.0,150.32,123.16
2016,9,1,9,0,35.0,242.0,1.6,19.0,264.0,160.47,130.97
2016,9,1,9,15,68.5,277.5,1.65,19.0,323.5,180.42,147.14
2016,9,1,9,30,102.0,313.0,1.7,19.0,383.0,199.56,162.51
2016,9,1,9,45,187.5,327.0,1.75,19.5,463.5,198.03,160.56
2016,9,1,10,0,273.0,341.0,1.8,20.0,544.0,193.61,156.38
2016,9,1,10,15,258.5,358.5,1.9,20.0,557.5,223.41,164.46
2016,9,1,10,30,244.0,376.0,2.0,20.0,571.0,255.98,186.99
2016,9,1,10,45,588.5,237.0,2.1,20.0,722.0,264.75,179.7
2016,9,1,11,0,933.0,98.0,2.2,20.0,873.0,322.28,215.82
2016,9,1,11,15,721.0,209.5,2.35,20.0,815.0,377.84,270.9
2016,9,1,11,30,509.0,321.0,2.5,20.0,757.0,421.02,312.67
2016,9,1,11,45,518.0,315.0,2.65,20.5,761.5,461.08,345.78
2016,9,1,12,0,527.0,309.0,2.8,21.0,766.0,501.09,378.25
2016,9,1,12,15,730.0,206.5,2.8,21.0,837.5,576.56,437.28
2016,9,1,12,30,933.0,104.0,2.8,21.0,909.0,656.9,500.34
2016,9,1,12,45,930.0,104.0,2.85,21.0,899.0,704.04,537.33
2016,9,1,13,0,927.0,104.0,2.9,21.0,889.0,748.6,571.85
2016,9,1,13,15,923.0,103.0,2.85,21.0,871.5,788.75,601.85
2016,9,1,13,30,919.0,102.0,2.8,21.0,854.0,825.82,627.61
2016,9,1,13,45,914.0,100.5,2.75,21.0,829.5,858.37,650.15
2016,9,1,14,0,909.0,99.0,2.7,21.0,805.0,887.48,670.33
2016,9,1,14,15,900.5,97.5,2.75,20.5,773.0,909.98,688.15
2016,9,1,14,30,892.0,96.0,2.8,20.0,741.0,928.69,703.66
2016,9,1,14,45,880.0,94.0,2.85,20.0,703.0,939.78,712.87
2016,9,1,15,0,868.0,92.0,2.9,20.0,665.0,946.94,719.67
2016,9,1,15,15,852.5,90.0,2.9,20.0,621.0,946.84,721.32
2016,9,1,15,30,837.0,88.0,2.9,20.0,577.0,954.99,728.86
2016,9,1,15,45,812.5,86.0,2.95,20.0,528.5,938.51,719.96
2016,9,1,16,0,788.0,84.0,3.0,20.0,480.0,918.24,708.62
2016,9,1,16,15,760.0,80.5,3.0,19.5,429.0,889.04,691.82
2016,9,1,16,30,732.0,77.0,3.0,19.0,378.0,856.53,672.26
2016,9,1,16,45,687.5,73.0,3.0,19.0,325.0,811.4,641.58
2016,9,1,17,0,643.0,69.0,3.0,19.0,272.0,758.03,603.66
2016,9,1,17,15,584.0,62.0,3.0,18.5,220.5,685.07,550.23
2016,9,1,17,30,525.0,55.0,3.0,18.0,169.0,611.65,493.28
2016,9,1,17,45,425.5,46.0,3.0,17.5,121.5,499.05,402.18
2016,9,1,18,0,326.0,37.0,3.0,17.0,74.0,389.31,304.97
2016,9,1,18,15,163.0,18.5,2.95,16.5,37.0,204.91,67.16
2016,9,1,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,65.5,9.0,2.15,13.5,12.0,7.08,0.0
2016,9,2,6,0,131.0,18.0,2.2,14.0,24.0,13.73,0.0
2016,9,2,6,15,247.5,31.5,2.2,14.5,62.5,25.65,15.42
2016,9,2,6,30,364.0,45.0,2.2,15.0,101.0,36.6,26.27
2016,9,2,6,45,440.0,54.5,2.2,15.5,148.0,43.98,33.25
2016,9,2,7,0,516.0,64.0,2.2,16.0,195.0,51.34,39.96
2016,9,2,7,15,568.0,71.0,2.1,16.5,245.5,56.49,44.53
2016,9,2,7,30,620.0,78.0,2.0,17.0,296.0,61.6,48.91
2016,9,2,7,45,658.0,82.5,1.9,17.5,347.0,64.7,51.39
2016,9,2,8,0,696.0,87.0,1.8,18.0,398.0,67.78,53.81
2016,9,2,8,15,723.0,91.0,1.75,18.5,446.5,76.11,60.72
2016,9,2,8,30,750.0,95.0,1.7,19.0,495.0,78.72,62.61
2016,9,2,8,45,772.0,97.5,1.65,20.0,540.5,80.13,63.36
2016,9,2,9,0,794.0,100.0,1.6,21.0,586.0,81.51,64.08
2016,9,2,9,15,621.5,177.0,1.65,21.0,573.0,115.39,92.37
2016,9,2,9,30,449.0,254.0,1.7,21.0,560.0,151.04,121.67
2016,9,2,9,45,668.5,171.5,1.75,21.5,654.5,108.62,86.01
2016,9,2,10,0,888.0,89.0,1.8,22.0,749.0,85.38,66.41
2016,9,2,10,15,895.5,90.5,1.85,22.0,777.5,135.54,75.81
2016,9,2,10,30,903.0,92.0,1.9,22.0,806.0,194.99,111.41
2016,9,2,10,45,905.5,94.0,1.95,22.5,827.0,254.35,157.33
2016,9,2,11,0,908.0,96.0,2.0,23.0,848.0,313.57,207.41
2016,9,2,11,15,911.0,96.5,2.05,23.0,862.5,371.57,258.12
2016,9,2,11,30,914.0,97.0,2.1,23.0,877.0,428.97,308.05
2016,9,2,11,45,915.0,98.0,2.2,23.5,883.0,485.02,355.4
2016,9,2,12,0,916.0,99.0,2.3,24.0,889.0,539.83,400.4
2016,9,2,12,15,915.5,99.0,2.35,24.0,887.5,591.57,442.46
2016,9,2,12,30,915.0,99.0,2.4,24.0,886.0,641.4,482.01
2016,9,2,12,45,898.0,107.0,2.5,24.0,872.5,685.11,516.27
2016,9,2,13,0,881.0,115.0,2.6,24.0,859.0,725.37,547.33
2016,9,2,13,15,876.5,114.5,2.7,23.5,841.5,763.94,577.99
2016,9,2,13,30,872.0,114.0,2.8,23.0,824.0,799.56,605.0
2016,9,2,13,45,869.5,110.5,2.9,23.0,801.0,830.89,627.66
2016,9,2,14,0,867.0,107.0,3.0,23.0,778.0,858.95,648.19
2016,9,2,14,15,858.5,105.5,3.1,23.0,747.0,880.4,664.33
2016,9,2,14,30,850.0,104.0,3.2,23.0,716.0,898.22,678.2
2016,9,2,14,45,841.0,100.5,3.3,23.0,679.5,909.73,687.97
2016,9,2,15,0,832.0,97.0,3.4,23.0,643.0,929.29,703.49
2016,9,2,15,15,816.5,94.5,3.45,22.5,600.5,928.44,706.19
2016,9,2,15,30,801.0,92.0,3.5,22.0,558.0,923.7,706.54
2016,9,2,15,45,782.5,88.5,3.55,21.5,511.5,911.0,701.47
2016,9,2,16,0,764.0,85.0,3.6,21.0,465.0,894.65,693.86
2016,9,2,16,15,735.0,81.0,3.55,20.5,415.0,863.8,675.21
2016,9,2,16,30,706.0,77.0,3.5,20.0,365.0,829.73,653.86
2016,9,2,16,45,665.0,72.0,3.5,20.0,313.5,786.98,624.45
2016,9,2,17,0,624.0,67.0,3.5,20.0,262.0,735.88,587.64
2016,9,2,17,15,563.0,60.5,3.5,19.0,211.5,662.12,533.91
2016,9,2,17,30,502.0,54.0,3.5,18.0,161.0,588.04,476.54
2016,9,2,17,45,403.0,44.5,3.5,17.5,115.0,476.04,384.75
2016,9,2,18,0,304.0,35.0,3.5,17.0,69.0,367.42,286.1
2016,9,2,18,15,152.0,17.5,3.45,16.5,34.5,191.06,23.92
2016,9,2,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,11.5,2.7,12.5,11.5,9.05,0.0
2016,9,3,6,0,0.0,23.0,2.8,13.0,23.0,16.69,0.0
2016,9,3,6,15,175.5,35.0,2.8,13.5,61.0,26.32,15.84
2016,9,3,6,30,351.0,47.0,2.8,14.0,99.0,38.23,27.75
2016,9,3,6,45,422.0,58.5,2.85,14.5,146.5,47.08,36.09
2016,9,3,7,0,493.0,70.0,2.9,15.0,194.0,55.8,44.07
2016,9,3,7,15,383.0,99.0,2.8,15.5,208.5,71.45,57.93
2016,9,3,7,30,273.0,128.0,2.7,16.0,223.0,89.45,73.59
2016,9,3,7,45,237.0,155.0,2.6,16.5,247.0,104.91,86.73
2016,9,3,8,0,201.0,182.0,2.5,17.0,271.0,122.89,101.8
2016,9,3,8,15,243.0,199.0,2.4,17.0,319.5,129.45,107.06
2016,9,3,8,30,285.0,216.0,2.3,17.0,368.0,139.14,114.96
2016,9,3,8,45,522.0,168.0,2.2,17.5,475.5,111.47,90.82
2016,9,3,9,0,759.0,120.0,2.1,18.0,583.0,86.48,69.11
2016,9,3,9,15,541.0,205.5,2.1,18.0,547.0,129.94,105.83
2016,9,3,9,30,323.0,291.0,2.1,18.0,511.0,174.85,143.06
2016,9,3,9,45,334.5,305.5,2.1,18.5,543.5,180.86,147.33
2016,9,3,10,0,346.0,320.0,2.1,19.0,576.0,186.62,151.49
2016,9,3,10,15,618.0,212.0,2.2,19.0,691.0,164.85,108.63
2016,9,3,10,30,890.0,104.0,2.3,19.0,806.0,199.49,116.98
2016,9,3,10,45,893.0,106.0,2.45,19.5,826.5,258.48,163.14
2016,9,3,11,0,896.0,108.0,2.6,20.0,847.0,317.38,213.63
2016,9,3,11,15,899.0,108.5,2.75,20.0,861.0,374.99,264.87
2016,9,3,11,30,902.0,109.0,2.9,20.0,875.0,432.03,315.47
2016,9,3,11,45,903.0,109.5,3.05,20.0,881.0,487.39,363.92
2016,9,3,12,0,904.0,110.0,3.2,20.0,887.0,541.49,410.24
2016,9,3,12,15,904.0,110.0,3.3,20.0,885.5,593.2,453.48
2016,9,3,12,30,904.0,110.0,3.4,20.0,884.0,643.08,494.27
2016,9,3,12,45,890.5,116.0,3.5,20.0,871.5,687.09,529.7
2016,9,3,13,0,877.0,122.0,3.6,20.0,859.0,727.92,562.04
2016,9,3,13,15,873.0,121.5,3.6,19.5,842.5,766.9,593.35
2016,9,3,13,30,869.0,121.0,3.6,19.0,826.0,802.97,621.12
2016,9,3,13,45,868.5,117.0,3.65,19.0,803.0,835.58,644.98
2016,9,3,14,0,868.0,113.0,3.7,19.0,780.0,865.03,666.68
2016,9,3,14,15,859.5,111.0,3.7,19.0,749.0,886.17,682.38
2016,9,3,14,30,851.0,109.0,3.7,19.0,718.0,903.63,695.69
2016,9,3,14,45,843.0,105.5,3.7,19.0,682.0,928.04,714.05
2016,9,3,15,0,835.0,102.0,3.7,19.0,646.0,937.18,721.86
2016,9,3,15,15,819.5,99.5,3.75,18.5,603.0,936.43,724.76
2016,9,3,15,30,804.0,97.0,3.8,18.0,560.0,931.75,725.14
2016,9,3,15,45,780.5,94.5,3.85,18.0,512.5,915.38,715.97
2016,9,3,16,0,757.0,92.0,3.9,18.0,465.0,895.24,704.16
2016,9,3,16,15,727.5,87.5,3.95,17.5,415.0,870.07,689.86
2016,9,3,16,30,698.0,83.0,4.0,17.0,365.0,835.66,668.33
2016,9,3,16,45,648.0,79.0,4.05,17.0,312.0,779.18,628.32
2016,9,3,17,0,598.0,75.0,4.1,17.0,259.0,720.65,585.24
2016,9,3,17,15,534.5,67.0,4.0,16.5,208.0,642.64,525.53
2016,9,3,17,30,471.0,59.0,3.9,16.0,157.0,564.14,462.23
2016,9,3,17,45,361.0,48.5,3.85,15.5,110.5,440.99,359.91
2016,9,3,18,0,251.0,38.0,3.8,15.0,64.0,326.39,253.62
2016,9,3,18,15,125.5,19.0,3.75,14.5,32.0,164.8,0.0
2016,9,3,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,45,34.5,8.0,2.75,11.5,9.5,6.29,0.0
2016,9,4,6,0,69.0,16.0,2.8,12.0,19.0,12.22,0.0
2016,9,4,6,15,175.0,34.0,2.8,12.5,56.0,25.6,15.09
2016,9,4,6,30,281.0,52.0,2.8,13.0,93.0,39.01,28.5
2016,9,4,6,45,371.5,63.5,2.8,13.5,141.5,47.77,36.82
2016,9,4,7,0,462.0,75.0,2.8,14.0,190.0,59.48,47.5
2016,9,4,7,15,518.0,84.0,2.65,14.5,241.0,65.78,53.13
2016,9,4,7,30,574.0,93.0,2.5,15.0,292.0,72.0,58.5
2016,9,4,7,45,624.0,97.0,2.45,15.5,345.0,74.44,60.4
2016,9,4,8,0,674.0,101.0,2.4,16.0,398.0,76.99,62.33
2016,9,4,8,15,703.0,106.0,2.3,16.5,447.5,79.84,64.48
2016,9,4,8,30,732.0,111.0,2.2,17.0,497.0,82.63,66.54
2016,9,4,8,45,760.5,112.0,2.1,17.5,544.5,82.84,66.38
2016,9,4,9,0,789.0,113.0,2.0,18.0,592.0,90.05,72.21
2016,9,4,9,15,804.5,116.0,1.95,18.0,633.0,91.28,73.05
2016,9,4,9,30,820.0,119.0,1.9,18.0,674.0,92.47,73.87
2016,9,4,9,45,849.0,113.0,1.9,18.5,714.0,88.6,70.28
2016,9,4,10,0,878.0,107.0,1.9,19.0,754.0,95.09,75.48
2016,9,4,10,15,885.5,108.5,1.95,19.5,783.0,143.34,83.73
2016,9,4,10,30,893.0,110.0,2.0,20.0,812.0,202.67,118.92
2016,9,4,10,45,898.5,111.0,2.05,20.5,833.5,261.92,164.68
2016,9,4,11,0,904.0,112.0,2.1,21.0,855.0,321.35,215.0
2016,9,4,11,15,907.5,112.5,2.2,21.0,869.0,379.74,266.36
2016,9,4,11,30,911.0,113.0,2.3,21.0,883.0,437.6,317.07
2016,9,4,11,45,912.5,113.0,2.4,21.5,889.5,493.46,364.65
2016,9,4,12,0,914.0,113.0,2.5,22.0,896.0,548.08,409.89
2016,9,4,12,15,914.0,113.0,2.6,22.0,894.5,600.41,452.94
2016,9,4,12,30,914.0,113.0,2.7,22.0,893.0,650.89,493.53
2016,9,4,12,45,916.0,110.0,2.8,22.0,884.0,698.13,530.91
2016,9,4,13,0,918.0,107.0,2.9,22.0,875.0,743.06,565.93
2016,9,4,13,15,913.5,106.5,2.95,21.5,857.5,782.93,597.59
2016,9,4,13,30,909.0,106.0,3.0,21.0,840.0,819.73,625.05
2016,9,4,13,45,902.0,105.5,3.1,21.0,814.5,851.28,648.03
2016,9,4,14,0,895.0,105.0,3.2,21.0,789.0,879.35,668.73
2016,9,4,14,15,886.0,103.0,3.2,21.0,757.0,900.55,684.19
2016,9,4,14,30,877.0,101.0,3.2,21.0,725.0,917.95,697.23
2016,9,4,14,45,864.0,99.5,3.25,21.0,686.5,928.38,706.03
2016,9,4,15,0,851.0,98.0,3.3,21.0,648.0,946.74,720.52
2016,9,4,15,15,834.5,95.5,3.3,20.5,604.5,945.15,722.47
2016,9,4,15,30,818.0,93.0,3.3,20.0,561.0,939.57,721.99
2016,9,4,15,45,794.5,90.0,3.3,20.0,512.5,922.62,712.35
2016,9,4,16,0,771.0,87.0,3.3,20.0,464.0,901.9,700.12
2016,9,4,16,15,740.5,83.0,3.35,19.5,413.0,869.48,681.03
2016,9,4,16,30,710.0,79.0,3.4,19.0,362.0,840.87,664.16
2016,9,4,16,45,662.5,74.5,3.5,18.5,309.0,786.13,627.5
2016,9,4,17,0,615.0,70.0,3.6,18.0,256.0,729.41,587.65
2016,9,4,17,15,550.5,62.5,3.6,17.5,205.0,651.09,528.49
2016,9,4,17,30,486.0,55.0,3.6,17.0,154.0,572.46,465.66
2016,9,4,17,45,379.0,44.5,3.6,16.5,107.5,452.47,366.23
2016,9,4,18,0,272.0,34.0,3.6,16.0,61.0,336.33,255.7
2016,9,4,18,15,136.0,17.0,3.45,15.5,30.5,167.42,0.0
2016,9,4,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,65.5,8.0,1.05,12.5,10.5,6.29,0.0
2016,9,5,6,0,131.0,16.0,1.0,13.0,21.0,12.59,0.0
2016,9,5,6,15,257.0,29.0,1.0,13.5,59.5,23.72,13.28
2016,9,5,6,30,383.0,42.0,1.0,14.0,98.0,34.39,24.36
2016,9,5,6,45,465.5,51.0,1.0,14.5,146.5,41.53,31.19
2016,9,5,7,0,548.0,60.0,1.0,15.0,195.0,48.71,37.79
2016,9,5,7,15,600.0,66.5,0.9,15.5,246.5,53.65,42.22
2016,9,5,7,30,652.0,73.0,0.8,16.0,298.0,58.58,46.47
2016,9,5,7,45,690.0,78.0,0.75,17.0,349.5,62.21,49.35
2016,9,5,8,0,728.0,83.0,0.7,18.0,401.0,71.21,56.81
2016,9,5,8,15,754.5,86.5,0.65,18.5,450.5,73.66,58.6
2016,9,5,8,30,781.0,90.0,0.6,19.0,500.0,76.08,60.34
2016,9,5,8,45,800.5,93.0,0.6,19.5,545.5,77.94,61.61
2016,9,5,9,0,820.0,96.0,0.6,20.0,591.0,79.75,62.82
2016,9,5,9,15,835.0,98.5,0.65,20.5,632.0,81.05,63.62
2016,9,5,9,30,850.0,101.0,0.7,21.0,673.0,91.43,72.04
2016,9,5,9,45,868.0,99.0,0.8,21.5,710.5,90.66,71.08
2016,9,5,10,0,886.0,97.0,0.9,22.0,748.0,89.88,70.16
2016,9,5,10,15,894.0,98.5,1.05,22.0,777.0,137.57,78.25
2016,9,5,10,30,902.0,100.0,1.2,22.0,806.0,197.32,113.21
2016,9,5,10,45,905.5,102.0,1.35,22.5,827.0,257.14,158.92
2016,9,5,11,0,909.0,104.0,1.5,23.0,848.0,316.92,209.08
2016,9,5,11,15,912.0,104.5,1.65,23.0,862.0,375.28,259.93
2016,9,5,11,30,915.0,105.0,1.8,23.0,876.0,433.02,310.1
2016,9,5,11,45,914.0,106.5,1.95,23.0,881.5,488.88,358.01
2016,9,5,12,0,913.0,108.0,2.1,23.0,887.0,543.28,403.63
2016,9,5,12,15,912.5,108.0,2.2,23.0,885.0,595.14,446.02
2016,9,5,12,30,912.0,108.0,2.3,23.0,883.0,645.08,485.93
2016,9,5,12,45,896.0,115.0,2.4,23.5,869.5,688.66,519.23
2016,9,5,13,0,880.0,122.0,2.5,24.0,856.0,728.83,549.22
2016,9,5,13,15,875.5,121.5,2.55,23.5,838.5,767.51,579.64
2016,9,5,13,30,871.0,121.0,2.6,23.0,821.0,803.23,606.67
2016,9,5,13,45,864.0,119.5,2.7,23.0,795.5,832.88,628.15
2016,9,5,14,0,857.0,118.0,2.8,23.0,770.0,859.1,647.42
2016,9,5,14,15,847.5,116.0,2.8,23.0,738.5,890.26,669.5
2016,9,5,14,30,838.0,114.0,2.8,23.0,707.0,907.1,681.9
2016,9,5,14,45,826.5,111.0,2.85,23.0,669.0,917.14,690.35
2016,9,5,15,0,815.0,108.0,2.9,23.0,631.0,923.24,696.38
2016,9,5,15,15,798.0,105.0,2.85,22.5,588.0,920.16,696.96
2016,9,5,15,30,781.0,102.0,2.8,22.0,545.0,913.13,695.06
2016,9,5,15,45,761.5,97.0,2.8,21.5,498.0,897.49,687.7
2016,9,5,16,0,742.0,92.0,2.8,21.0,451.0,878.15,677.78
2016,9,5,16,15,711.5,87.5,2.7,20.5,401.0,852.22,662.29
2016,9,5,16,30,681.0,83.0,2.6,20.0,351.0,816.87,639.69
2016,9,5,16,45,639.5,76.5,2.55,20.0,299.5,765.46,603.86
2016,9,5,17,0,598.0,70.0,2.5,20.0,248.0,712.03,565.16
2016,9,5,17,15,534.0,62.0,2.45,19.0,197.5,633.84,507.82
2016,9,5,17,30,470.0,54.0,2.4,18.0,147.0,555.44,446.73
2016,9,5,17,45,368.0,43.0,2.35,17.5,102.0,440.04,351.81
2016,9,5,18,0,266.0,32.0,2.3,17.0,57.0,328.86,242.06
2016,9,5,18,15,133.0,16.0,2.3,16.5,28.5,124.17,0.0
2016,9,5,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,69.5,7.0,0.9,13.5,10.0,0.0,0.0
2016,9,6,6,0,139.0,14.0,0.8,14.0,20.0,11.02,0.0
2016,9,6,6,15,267.0,27.0,0.7,14.5,58.0,22.11,11.66
2016,9,6,6,30,395.0,40.0,0.6,15.0,96.0,32.86,22.9
2016,9,6,6,45,473.0,49.0,0.55,15.5,144.0,40.04,29.75
2016,9,6,7,0,551.0,58.0,0.5,16.0,192.0,47.23,36.35
2016,9,6,7,15,603.0,64.5,0.5,16.5,243.0,52.23,40.8
2016,9,6,7,30,655.0,71.0,0.5,17.0,294.0,57.21,45.09
2016,9,6,7,45,690.5,76.0,0.5,18.0,345.0,60.85,47.97
2016,9,6,8,0,726.0,81.0,0.5,19.0,396.0,69.72,55.3
2016,9,6,8,15,752.5,84.5,0.55,19.5,445.5,72.22,57.13
2016,9,6,8,30,779.0,88.0,0.6,20.0,495.0,74.68,58.92
2016,9,6,8,45,797.0,91.5,0.7,21.0,540.5,76.89,60.36
2016,9,6,9,0,815.0,95.0,0.8,22.0,586.0,79.02,61.72
2016,9,6,9,15,830.0,97.5,0.8,22.5,627.0,80.34,62.53
2016,9,6,9,30,845.0,100.0,0.8,23.0,668.0,90.73,70.9
2016,9,6,9,45,855.5,102.5,0.8,24.0,703.0,92.27,71.69
2016,9,6,10,0,866.0,105.0,0.8,25.0,738.0,93.7,72.42
2016,9,6,10,15,874.0,106.5,0.85,25.0,766.5,139.69,79.76
2016,9,6,10,30,882.0,108.0,0.9,25.0,795.0,198.42,113.41
2016,9,6,10,45,887.5,109.0,1.0,25.5,817.0,257.04,157.28
2016,9,6,11,0,893.0,110.0,1.1,26.0,839.0,315.82,205.63
2016,9,6,11,15,896.5,110.5,1.25,26.0,853.0,373.56,255.08
2016,9,6,11,30,900.0,111.0,1.4,26.0,867.0,430.77,303.96
2016,9,6,11,45,901.5,111.5,1.6,26.0,873.0,486.33,350.96
2016,9,6,12,0,903.0,112.0,1.8,26.0,879.0,540.68,395.99
2016,9,6,12,15,903.0,112.0,1.9,26.0,877.5,592.39,437.6
2016,9,6,12,30,903.0,112.0,2.0,26.0,876.0,642.26,476.83
2016,9,6,12,45,896.5,113.5,2.15,26.0,864.5,687.11,511.89
2016,9,6,13,0,890.0,115.0,2.3,26.0,853.0,729.19,544.34
2016,9,6,13,15,885.5,114.5,2.35,26.0,835.5,768.06,573.47
2016,9,6,13,30,881.0,114.0,2.4,26.0,818.0,803.92,598.89
2016,9,6,13,45,877.0,111.5,2.5,26.0,794.0,835.16,621.16
2016,9,6,14,0,873.0,109.0,2.6,26.0,770.0,863.06,641.3
2016,9,6,14,15,863.5,107.0,2.6,25.5,738.0,883.21,656.92
2016,9,6,14,30,854.0,105.0,2.6,25.0,706.0,899.61,670.27
2016,9,6,14,45,844.5,101.5,2.6,25.0,668.5,922.1,686.61
2016,9,6,15,0,835.0,98.0,2.6,25.0,631.0,929.57,692.99
2016,9,6,15,15,818.5,95.5,2.55,24.5,587.5,927.65,694.33
2016,9,6,15,30,802.0,93.0,2.5,24.0,544.0,921.79,693.23
2016,9,6,15,45,783.0,88.5,2.5,24.0,497.0,907.21,685.45
2016,9,6,16,0,764.0,84.0,2.5,24.0,450.0,888.93,675.18
2016,9,6,16,15,733.5,80.0,2.45,23.5,399.5,856.46,655.84
2016,9,6,16,30,703.0,76.0,2.4,23.0,349.0,827.6,638.56
2016,9,6,16,45,663.5,70.0,2.35,23.0,297.5,778.61,604.97
2016,9,6,17,0,624.0,64.0,2.3,23.0,246.0,727.62,568.58
2016,9,6,17,15,559.5,56.5,2.15,22.0,195.5,649.46,511.61
2016,9,6,17,30,495.0,49.0,2.0,21.0,145.0,571.31,451.15
2016,9,6,17,45,392.5,38.5,1.9,20.5,100.0,456.16,357.51
2016,9,6,18,0,290.0,28.0,1.8,20.0,55.0,346.16,242.51
2016,9,6,18,15,145.0,14.0,1.75,19.5,27.5,132.33,0.0
2016,9,6,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,5,45,64.0,6.5,1.1,16.5,9.0,0.0,0.0
2016,9,7,6,0,128.0,13.0,1.1,17.0,18.0,10.23,0.0
2016,9,7,6,15,253.5,26.5,1.15,17.5,55.5,21.68,10.78
2016,9,7,6,30,379.0,40.0,1.2,18.0,93.0,32.8,22.46
2016,9,7,6,45,459.5,49.5,1.3,19.0,141.0,40.36,29.51
2016,9,7,7,0,540.0,59.0,1.4,20.0,189.0,47.92,36.27
2016,9,7,7,15,593.0,66.0,1.45,20.5,240.0,53.25,40.97
2016,9,7,7,30,646.0,73.0,1.5,21.0,291.0,58.55,45.48
2016,9,7,7,45,683.0,78.0,1.55,21.5,342.5,62.15,48.39
2016,9,7,8,0,720.0,83.0,1.6,22.0,394.0,65.71,51.2
2016,9,7,8,15,746.5,87.0,1.55,22.5,443.0,73.94,57.94
2016,9,7,8,30,773.0,91.0,1.5,23.0,492.0,76.68,59.93
2016,9,7,8,45,793.0,94.0,1.45,24.0,537.5,78.53,61.04
2016,9,7,9,0,813.0,97.0,1.4,25.0,583.0,80.32,62.09
2016,9,7,9,15,827.5,99.5,1.3,25.5,624.0,81.6,62.84
2016,9,7,9,30,842.0,102.0,1.2,26.0,665.0,82.82,63.55
2016,9,7,9,45,853.0,103.5,1.15,27.0,700.0,92.78,71.29
2016,9,7,10,0,864.0,105.0,1.1,28.0,735.0,93.67,71.55
2016,9,7,10,15,872.0,106.5,1.0,28.5,763.5,138.74,78.28
2016,9,7,10,30,880.0,108.0,0.9,29.0,792.0,197.39,110.96
2016,9,7,10,45,885.5,109.5,0.85,29.5,813.5,256.23,154.03
2016,9,7,11,0,891.0,111.0,0.8,30.0,835.0,315.24,201.32
2016,9,7,11,15,894.5,111.5,0.85,30.0,849.0,372.92,249.43
2016,9,7,11,30,898.0,112.0,0.9,30.0,863.0,430.05,296.81
2016,9,7,11,45,899.5,112.0,1.0,30.0,869.0,485.18,342.05
2016,9,7,12,0,901.0,112.0,1.1,30.0,875.0,539.07,385.24
2016,9,7,12,15,901.0,112.0,1.25,30.0,873.0,590.67,426.02
2016,9,7,12,30,901.0,112.0,1.4,30.0,871.0,640.42,464.53
2016,9,7,12,45,875.5,124.0,1.55,30.0,854.5,681.47,496.03
2016,9,7,13,0,850.0,136.0,1.7,30.0,838.0,726.0,528.94
2016,9,7,13,15,845.0,135.0,1.8,30.0,820.5,764.08,557.06
2016,9,7,13,30,840.0,134.0,1.9,30.0,803.0,799.1,582.68
2016,9,7,13,45,831.5,133.0,2.0,30.0,777.5,828.07,603.02
2016,9,7,14,0,823.0,132.0,2.1,30.0,752.0,853.49,621.18
2016,9,7,14,15,812.0,130.0,2.15,29.5,720.0,872.07,635.86
2016,9,7,14,30,801.0,128.0,2.2,29.0,688.0,886.82,648.28
2016,9,7,14,45,785.5,125.5,2.3,28.5,649.5,893.03,655.78
2016,9,7,15,0,770.0,123.0,2.4,28.0,611.0,895.22,660.88
2016,9,7,15,15,751.0,119.5,2.4,27.5,568.0,896.06,664.43
2016,9,7,15,30,732.0,116.0,2.4,27.0,525.0,886.68,661.29
2016,9,7,15,45,705.5,111.5,2.45,27.0,477.5,865.05,649.12
2016,9,7,16,0,679.0,107.0,2.5,27.0,430.0,839.89,634.49
2016,9,7,16,15,644.0,101.5,2.45,26.0,380.0,801.87,612.36
2016,9,7,16,30,609.0,96.0,2.4,25.0,330.0,760.89,587.44
2016,9,7,16,45,560.5,88.5,2.4,24.5,279.0,701.8,547.57
2016,9,7,17,0,512.0,81.0,2.4,24.0,228.0,640.72,504.42
2016,9,7,17,15,442.5,70.5,2.2,23.0,179.0,555.16,440.53
2016,9,7,17,30,373.0,60.0,2.0,22.0,130.0,468.34,372.33
2016,9,7,17,45,272.0,45.0,1.85,21.5,87.5,354.0,278.17
2016,9,7,18,0,171.0,30.0,1.7,21.0,45.0,242.04,160.96
2016,9,7,18,15,85.5,15.0,1.6,20.5,22.5,83.14,0.0
2016,9,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,45,31.5,6.0,1.3,14.5,7.0,0.0,0.0
2016,9,8,6,0,63.0,12.0,1.3,15.0,14.0,9.44,0.0
2016,9,8,6,15,170.5,28.5,1.35,15.0,48.5,21.6,10.47
2016,9,8,6,30,278.0,45.0,1.4,15.0,83.0,34.04,23.77
2016,9,8,6,45,360.0,57.5,1.45,15.5,129.0,43.51,32.69
2016,9,8,7,0,442.0,70.0,1.5,16.0,175.0,55.6,43.65
2016,9,8,7,15,221.0,81.0,1.5,16.5,133.5,59.27,46.97
2016,9,8,7,30,0.0,92.0,1.5,17.0,92.0,68.47,54.96
2016,9,8,7,45,0.0,112.0,1.5,17.5,112.0,82.57,67.02
2016,9,8,8,0,0.0,132.0,1.5,18.0,132.0,96.5,78.73
2016,9,8,8,15,7.5,157.0,1.5,18.5,161.5,113.57,92.92
2016,9,8,8,30,15.0,182.0,1.5,19.0,191.0,130.4,106.67
2016,9,8,8,45,14.5,194.5,1.55,19.5,203.0,139.24,113.54
2016,9,8,9,0,14.0,207.0,1.6,20.0,215.0,147.98,120.28
2016,9,8,9,15,48.5,252.0,1.6,20.0,283.5,166.46,135.27
2016,9,8,9,30,83.0,297.0,1.6,20.0,352.0,190.76,154.87
2016,9,8,9,45,85.5,314.5,1.65,20.5,374.5,200.19,161.89
2016,9,8,10,0,88.0,332.0,1.7,21.0,397.0,209.34,168.68
2016,9,8,10,15,72.0,336.0,1.75,21.0,390.0,219.86,167.08
2016,9,8,10,30,56.0,340.0,1.8,21.0,383.0,230.92,175.09
2016,9,8,10,45,57.0,348.5,1.85,21.5,393.5,245.73,185.85
2016,9,8,11,0,58.0,357.0,1.9,22.0,404.0,260.79,197.1
2016,9,8,11,15,450.0,248.5,1.95,22.0,622.5,314.93,228.29
2016,9,8,11,30,842.0,140.0,2.0,22.0,841.0,426.01,308.01
2016,9,8,11,45,845.5,139.5,2.05,22.0,847.5,480.73,354.29
2016,9,8,12,0,849.0,139.0,2.1,22.0,854.0,534.51,398.97
2016,9,8,12,15,848.5,138.5,2.15,22.0,852.0,584.92,440.02
2016,9,8,12,30,848.0,138.0,2.2,22.0,850.0,633.47,478.65
2016,9,8,12,45,841.5,139.5,2.25,22.5,838.5,677.81,512.3
2016,9,8,13,0,835.0,141.0,2.3,23.0,827.0,719.43,543.15
2016,9,8,13,15,829.5,140.0,2.3,22.5,809.5,756.61,572.16
2016,9,8,13,30,824.0,139.0,2.3,22.0,792.0,790.71,598.69
2016,9,8,13,45,820.5,135.5,2.35,22.0,767.5,820.81,620.37
2016,9,8,14,0,817.0,132.0,2.4,22.0,743.0,847.6,639.73
2016,9,8,14,15,806.0,129.5,2.4,22.0,711.0,865.44,652.72
2016,9,8,14,30,795.0,127.0,2.4,22.0,679.0,879.44,663.32
2016,9,8,14,45,785.5,122.5,2.45,22.0,642.0,888.87,671.43
2016,9,8,15,0,776.0,118.0,2.5,22.0,605.0,894.47,677.16
2016,9,8,15,15,756.5,114.5,2.5,21.5,562.0,887.81,675.59
2016,9,8,15,30,737.0,111.0,2.5,21.0,519.0,884.32,676.43
2016,9,8,15,45,717.5,105.0,2.55,21.0,472.5,867.58,667.25
2016,9,8,16,0,698.0,99.0,2.6,21.0,426.0,847.35,655.64
2016,9,8,16,15,664.0,93.5,2.55,20.5,376.0,810.28,632.35
2016,9,8,16,30,630.0,88.0,2.5,20.0,326.0,770.32,606.4
2016,9,8,16,45,588.5,80.0,2.5,19.5,276.0,717.38,570.18
2016,9,8,17,0,547.0,72.0,2.5,19.0,226.0,662.53,530.75
2016,9,8,17,15,478.5,62.5,2.45,18.5,177.0,579.1,466.92
2016,9,8,17,30,410.0,53.0,2.4,18.0,128.0,495.78,399.67
2016,9,8,17,45,308.5,40.0,2.35,17.5,86.0,380.81,302.76
2016,9,8,18,0,207.0,27.0,2.3,17.0,44.0,264.0,166.79
2016,9,8,18,15,103.5,13.5,2.35,16.5,22.0,96.74,0.0
2016,9,8,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,45,38.5,6.0,1.45,12.5,7.0,0.0,0.0
2016,9,9,6,0,77.0,12.0,1.5,13.0,14.0,9.44,0.0
2016,9,9,6,15,201.5,27.0,1.5,13.5,49.5,20.61,9.36
2016,9,9,6,30,326.0,42.0,1.5,14.0,85.0,34.26,24.0
2016,9,9,6,45,413.5,52.0,1.5,14.5,132.5,42.09,31.55
2016,9,9,7,0,501.0,62.0,1.5,15.0,180.0,49.94,38.81
2016,9,9,7,15,250.5,63.0,1.4,15.5,122.0,46.03,35.44
2016,9,9,7,30,0.0,64.0,1.3,16.0,64.0,49.07,38.07
2016,9,9,7,45,0.0,87.5,1.2,16.5,87.5,66.12,52.93
2016,9,9,8,0,0.0,111.0,1.1,17.0,111.0,82.71,67.1
2016,9,9,8,15,0.5,135.0,1.05,17.5,135.5,99.34,81.05
2016,9,9,8,30,1.0,159.0,1.0,18.0,160.0,115.69,94.53
2016,9,9,8,45,7.5,182.5,0.95,18.5,187.5,131.6,107.43
2016,9,9,9,0,14.0,206.0,0.9,19.0,215.0,147.29,119.95
2016,9,9,9,15,37.0,246.0,0.9,19.5,270.5,162.97,132.32
2016,9,9,9,30,60.0,286.0,0.9,20.0,326.0,184.71,149.49
2016,9,9,9,45,290.5,265.5,0.95,20.5,473.5,160.87,129.37
2016,9,9,10,0,521.0,245.0,1.0,21.0,621.0,145.66,116.53
2016,9,9,10,15,615.5,218.5,1.05,21.5,680.0,166.22,109.81
2016,9,9,10,30,710.0,192.0,1.1,22.0,739.0,208.69,130.08
2016,9,9,10,45,797.5,152.0,1.2,22.5,782.5,258.02,163.71
2016,9,9,11,0,885.0,112.0,1.3,23.0,826.0,312.94,206.41
2016,9,9,11,15,888.5,113.0,1.4,23.0,840.0,370.65,256.38
2016,9,9,11,30,892.0,114.0,1.5,23.0,854.0,427.84,305.75
2016,9,9,11,45,895.0,113.5,1.65,23.0,860.5,483.0,352.89
2016,9,9,12,0,898.0,113.0,1.8,23.0,867.0,537.04,398.09
2016,9,9,12,15,898.0,113.0,1.9,23.0,864.5,588.49,440.07
2016,9,9,12,30,898.0,113.0,2.0,23.0,862.0,638.09,479.63
2016,9,9,12,45,879.0,121.0,2.1,23.0,847.5,679.98,512.64
2016,9,9,13,0,860.0,129.0,2.2,23.0,833.0,718.22,542.34
2016,9,9,13,15,855.0,128.0,2.25,23.0,815.0,755.34,570.63
2016,9,9,13,30,850.0,127.0,2.3,23.0,797.0,798.63,602.14
2016,9,9,13,45,844.5,124.5,2.4,23.0,772.0,828.63,623.79
2016,9,9,14,0,839.0,122.0,2.5,23.0,747.0,855.18,643.29
2016,9,9,14,15,828.5,120.0,2.55,22.5,715.0,874.34,658.83
2016,9,9,14,30,818.0,118.0,2.6,22.0,683.0,889.67,672.02
2016,9,9,14,45,805.5,115.0,2.65,22.0,645.0,898.21,679.54
