Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,15,0,793.0,112.0,2.7,22.0,607.0,902.83,684.62
2016,9,9,15,15,774.0,108.5,2.7,21.5,563.5,896.78,683.52
2016,9,9,15,30,755.0,105.0,2.7,21.0,520.0,886.78,679.89
2016,9,9,15,45,731.5,100.5,2.75,20.5,472.5,874.38,675.02
2016,9,9,16,0,708.0,96.0,2.8,20.0,425.0,852.12,663.13
2016,9,9,16,15,673.5,91.0,2.85,19.5,374.5,815.19,640.45
2016,9,9,16,30,639.0,86.0,2.9,19.0,324.0,775.36,614.94
2016,9,9,16,45,591.0,79.0,2.95,18.5,273.0,717.38,574.76
2016,9,9,17,0,543.0,72.0,3.0,18.0,222.0,657.55,531.17
2016,9,9,17,15,471.0,62.5,2.95,17.0,173.0,570.94,464.79
2016,9,9,17,30,399.0,53.0,2.9,16.0,124.0,484.46,394.61
2016,9,9,17,45,289.0,39.5,2.9,15.5,82.0,360.06,288.2
2016,9,9,18,0,179.0,26.0,2.9,15.0,40.0,235.21,133.44
2016,9,9,18,15,89.5,13.0,2.8,14.5,20.0,84.49,0.0
2016,9,9,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,22.5,5.0,2.05,12.5,6.0,0.0,0.0
2016,9,10,6,0,45.0,10.0,2.1,13.0,12.0,7.87,0.0
2016,9,10,6,15,157.0,27.0,2.15,13.0,45.5,20.45,8.71
2016,9,10,6,30,269.0,44.0,2.2,13.0,79.0,33.26,23.17
2016,9,10,6,45,351.0,56.5,2.25,13.5,124.0,42.73,32.2
2016,9,10,7,0,433.0,69.0,2.3,14.0,169.0,52.16,40.92
2016,9,10,7,15,216.5,73.0,2.25,14.5,123.0,54.0,42.66
2016,9,10,7,30,0.0,77.0,2.2,15.0,77.0,58.25,46.36
2016,9,10,7,45,0.0,97.5,2.2,15.5,97.5,72.88,59.09
2016,9,10,8,0,0.0,118.0,2.2,16.0,118.0,87.3,71.42
2016,9,10,8,15,10.5,152.5,2.1,16.5,158.5,110.66,91.27
2016,9,10,8,30,21.0,187.0,2.0,17.0,199.0,133.38,110.2
2016,9,10,8,45,26.0,207.5,1.95,17.5,223.0,147.17,121.28
2016,9,10,9,0,31.0,228.0,1.9,18.0,247.0,152.35,125.01
2016,9,10,9,15,69.5,264.5,1.9,18.5,309.5,173.17,141.8
2016,9,10,9,30,108.0,301.0,1.9,19.0,372.0,193.12,157.62
2016,9,10,9,45,109.0,317.5,1.95,19.5,392.5,202.07,164.28
2016,9,10,10,0,110.0,334.0,2.0,20.0,413.0,210.72,170.71
2016,9,10,10,15,461.0,234.5,2.05,20.0,585.5,164.66,113.98
2016,9,10,10,30,812.0,135.0,2.1,20.0,758.0,194.76,116.59
2016,9,10,10,45,818.0,136.5,2.2,20.5,779.0,251.54,160.0
2016,9,10,11,0,824.0,138.0,2.3,21.0,800.0,308.72,208.11
2016,9,10,11,15,828.0,139.0,2.35,21.0,813.5,365.07,257.37
2016,9,10,11,30,832.0,140.0,2.4,21.0,827.0,421.11,306.22
2016,9,10,11,45,833.0,140.5,2.45,21.0,832.5,474.9,352.54
2016,9,10,12,0,834.0,141.0,2.5,21.0,838.0,527.55,396.83
2016,9,10,12,15,833.5,141.0,2.55,21.0,835.5,577.58,438.02
2016,9,10,12,30,833.0,141.0,2.6,21.0,833.0,625.82,476.83
2016,9,10,12,45,821.5,144.5,2.65,21.5,820.5,667.96,509.26
2016,9,10,13,0,810.0,148.0,2.7,22.0,808.0,707.03,538.63
2016,9,10,13,15,804.5,147.0,2.7,21.5,790.0,743.25,567.35
2016,9,10,13,30,799.0,146.0,2.7,21.0,772.0,776.44,593.61
2016,9,10,13,45,791.5,143.5,2.75,21.0,747.0,803.43,613.85
2016,9,10,14,0,784.0,141.0,2.8,21.0,722.0,826.96,631.25
2016,9,10,14,15,772.5,138.5,2.8,20.5,690.0,843.47,644.82
2016,9,10,14,30,761.0,136.0,2.8,20.0,658.0,856.18,656.0
2016,9,10,14,45,746.0,132.5,2.85,20.0,620.5,867.61,665.6
2016,9,10,15,0,731.0,129.0,2.9,20.0,583.0,869.02,668.42
2016,9,10,15,15,710.5,125.0,2.9,19.5,540.0,860.84,665.69
2016,9,10,15,30,690.0,121.0,2.9,19.0,497.0,848.9,660.46
2016,9,10,15,45,663.5,116.0,2.9,19.0,450.5,826.33,646.44
2016,9,10,16,0,637.0,111.0,2.9,19.0,404.0,800.31,629.87
2016,9,10,16,15,600.5,104.0,2.9,18.5,355.0,758.96,602.95
2016,9,10,16,30,564.0,97.0,2.9,18.0,306.0,714.77,573.15
2016,9,10,16,45,514.5,88.5,2.9,18.0,256.5,653.87,528.47
2016,9,10,17,0,465.0,80.0,2.9,18.0,207.0,584.8,475.7
2016,9,10,17,15,394.0,68.5,2.85,17.5,159.5,500.44,409.09
2016,9,10,17,30,323.0,57.0,2.8,17.0,112.0,417.9,340.52
2016,9,10,17,45,224.5,40.5,2.75,16.5,72.5,305.63,242.54
2016,9,10,18,0,126.0,24.0,2.7,16.0,33.0,182.94,83.82
2016,9,10,18,15,63.0,12.0,2.65,15.5,16.5,61.56,0.0
2016,9,10,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,5,45,12.5,4.0,2.5,13.0,4.5,0.0,0.0
2016,9,11,6,0,25.0,8.0,2.6,13.0,9.0,6.29,0.0
2016,9,11,6,15,110.0,27.0,2.7,13.0,40.0,20.33,7.95
2016,9,11,6,30,195.0,46.0,2.8,13.0,71.0,34.26,23.94
2016,9,11,6,45,268.5,62.5,2.9,13.5,114.5,46.24,35.25
2016,9,11,7,0,342.0,79.0,3.0,14.0,158.0,58.05,46.11
2016,9,11,7,15,171.0,76.5,2.95,14.5,116.0,55.73,44.18
2016,9,11,7,30,0.0,74.0,2.9,15.0,74.0,56.15,44.49
2016,9,11,7,45,0.0,89.0,2.85,15.5,89.0,67.08,53.99
2016,9,11,8,0,0.0,104.0,2.8,16.0,104.0,77.92,63.24
2016,9,11,8,15,0.0,126.0,2.75,16.0,126.0,93.32,76.46
2016,9,11,8,30,0.0,148.0,2.7,16.0,148.0,108.49,89.33
2016,9,11,8,45,1.5,161.5,2.65,16.5,162.0,118.03,97.05
2016,9,11,9,0,3.0,175.0,2.6,17.0,176.0,127.49,104.63
2016,9,11,9,15,9.5,203.0,2.55,17.0,209.0,146.11,120.1
2016,9,11,9,30,16.0,231.0,2.5,17.0,242.0,164.34,135.1
2016,9,11,9,45,26.0,260.5,2.5,17.5,279.5,183.16,150.21
2016,9,11,10,0,36.0,290.0,2.5,18.0,317.0,187.37,153.08
2016,9,11,10,15,207.5,307.5,2.5,18.0,466.0,204.57,153.91
2016,9,11,10,30,379.0,325.0,2.5,18.0,615.0,247.06,176.83
2016,9,11,10,45,388.0,328.5,2.55,18.5,632.0,283.22,203.74
2016,9,11,11,0,397.0,332.0,2.6,19.0,649.0,320.4,233.69
2016,9,11,11,15,451.5,318.0,2.65,19.0,684.5,358.46,264.39
2016,9,11,11,30,506.0,304.0,2.7,19.0,720.0,407.27,304.11
2016,9,11,11,45,524.0,291.5,2.75,19.0,725.0,446.08,337.04
2016,9,11,12,0,542.0,279.0,2.8,19.0,730.0,485.3,369.96
2016,9,11,12,15,542.0,278.5,2.85,19.0,728.0,523.89,401.8
2016,9,11,12,30,542.0,278.0,2.9,19.0,726.0,561.26,432.08
2016,9,11,12,45,547.5,271.5,3.0,19.0,720.0,595.9,460.1
2016,9,11,13,0,553.0,265.0,3.1,19.0,714.0,629.11,486.7
2016,9,11,13,15,552.0,259.0,3.15,19.0,698.0,656.38,508.45
2016,9,11,13,30,551.0,253.0,3.2,19.0,682.0,681.36,528.36
2016,9,11,13,45,453.0,282.0,3.3,19.0,627.5,657.79,510.99
2016,9,11,14,0,355.0,311.0,3.4,19.0,573.0,610.3,476.04
2016,9,11,14,15,352.0,298.0,3.45,18.5,547.5,614.15,481.61
2016,9,11,14,30,349.0,285.0,3.5,18.0,522.0,615.84,485.34
2016,9,11,14,45,347.0,268.5,3.55,18.0,493.0,612.56,484.63
2016,9,11,15,0,345.0,252.0,3.6,18.0,464.0,607.04,482.34
2016,9,11,15,15,339.0,234.5,3.6,17.5,430.0,594.39,475.42
2016,9,11,15,30,333.0,217.0,3.6,17.0,396.0,579.49,466.79
2016,9,11,15,45,335.5,193.5,3.65,17.0,360.0,563.25,456.67
2016,9,11,16,0,338.0,170.0,3.7,17.0,324.0,544.52,444.51
2016,9,11,16,15,188.5,154.0,3.7,16.5,238.5,362.88,300.02
2016,9,11,16,30,39.0,138.0,3.7,16.0,153.0,183.81,150.31
2016,9,11,16,45,284.0,103.5,3.7,16.0,181.5,419.52,351.96
2016,9,11,17,0,529.0,69.0,3.7,16.0,210.0,638.22,524.37
2016,9,11,17,15,456.5,59.5,3.65,15.5,162.0,551.66,453.66
2016,9,11,17,30,384.0,50.0,3.6,15.0,114.0,465.38,381.1
2016,9,11,17,45,271.5,36.5,3.55,14.5,73.5,340.19,270.41
2016,9,11,18,0,159.0,23.0,3.5,14.0,33.0,206.84,65.61
2016,9,11,18,15,79.5,11.5,3.4,14.0,16.5,74.64,0.0
2016,9,11,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,5.5,3.1,12.5,5.5,0.0,0.0
2016,9,12,6,0,0.0,11.0,3.2,13.0,11.0,8.65,0.0
2016,9,12,6,15,128.0,28.5,3.3,13.0,44.5,21.42,7.82
2016,9,12,6,30,256.0,46.0,3.4,13.0,78.0,34.58,24.12
2016,9,12,6,45,350.5,58.5,3.5,13.5,124.5,44.09,33.31
2016,9,12,7,0,445.0,71.0,3.6,14.0,171.0,53.62,42.16
2016,9,12,7,15,508.0,79.0,3.55,14.0,222.0,62.39,50.19
2016,9,12,7,30,571.0,87.0,3.5,14.0,273.0,68.06,55.27
2016,9,12,7,45,428.0,123.5,3.5,14.5,276.0,87.12,71.92
2016,9,12,8,0,285.0,160.0,3.5,15.0,279.0,108.65,90.45
2016,9,12,8,15,304.5,178.5,3.45,15.5,320.0,119.49,99.38
2016,9,12,8,30,324.0,197.0,3.4,16.0,361.0,129.95,107.88
2016,9,12,8,45,554.5,154.0,3.35,16.5,465.0,104.86,85.76
2016,9,12,9,0,785.0,111.0,3.3,17.0,569.0,89.28,71.99
2016,9,12,9,15,578.0,188.5,3.3,17.0,539.0,122.73,100.42
2016,9,12,9,30,371.0,266.0,3.3,17.0,509.0,164.78,135.71
2016,9,12,9,45,398.5,273.5,3.3,17.5,547.0,168.33,138.05
2016,9,12,10,0,426.0,281.0,3.3,18.0,585.0,161.91,132.16
2016,9,12,10,15,349.5,317.0,3.3,18.0,572.5,207.93,153.09
2016,9,12,10,30,273.0,353.0,3.3,18.0,560.0,246.83,181.47
2016,9,12,10,45,347.0,339.0,3.35,18.0,610.0,280.7,204.4
2016,9,12,11,0,421.0,325.0,3.4,18.0,660.0,316.92,231.7
2016,9,12,11,15,427.5,326.0,3.45,18.0,671.5,355.59,264.66
2016,9,12,11,30,434.0,327.0,3.5,18.0,683.0,394.76,298.1
2016,9,12,11,45,436.0,328.5,3.6,18.0,688.0,432.65,330.37
2016,9,12,12,0,438.0,330.0,3.7,18.0,693.0,470.2,361.87
2016,9,12,12,15,523.0,297.0,3.75,18.0,729.0,527.07,407.55
2016,9,12,12,30,608.0,264.0,3.8,18.0,765.0,590.55,458.09
2016,9,12,12,45,604.5,263.0,3.85,18.0,755.5,627.22,487.64
2016,9,12,13,0,601.0,262.0,3.9,18.0,746.0,661.72,515.21
2016,9,12,13,15,606.0,251.5,3.9,17.5,730.5,692.45,540.76
2016,9,12,13,30,611.0,241.0,3.9,17.0,715.0,720.93,564.52
2016,9,12,13,45,637.5,219.0,3.95,17.0,699.0,754.23,591.32
2016,9,12,14,0,664.0,197.0,4.0,17.0,683.0,785.42,616.52
2016,9,12,14,15,661.0,186.0,4.0,17.0,652.0,799.23,628.29
2016,9,12,14,30,658.0,175.0,4.0,17.0,621.0,809.56,637.52
2016,9,12,14,45,677.5,155.0,4.0,17.0,591.0,827.57,651.9
2016,9,12,15,0,697.0,135.0,4.0,17.0,561.0,841.99,663.8
2016,9,12,15,15,684.0,126.0,3.95,16.5,518.5,834.65,661.12
2016,9,12,15,30,671.0,117.0,3.9,16.0,476.0,823.6,655.96
2016,9,12,15,45,582.0,126.5,3.85,16.0,417.5,757.14,608.58
2016,9,12,16,0,493.0,136.0,3.8,16.0,359.0,677.21,550.34
2016,9,12,16,15,414.5,130.5,3.75,15.5,302.5,598.77,492.29
2016,9,12,16,30,336.0,125.0,3.7,15.0,246.0,495.34,412.43
2016,9,12,16,45,295.0,111.5,3.65,14.5,205.5,442.27,370.81
2016,9,12,17,0,254.0,98.0,3.6,14.0,165.0,389.47,327.5
2016,9,12,17,15,331.0,74.5,3.5,13.5,140.5,450.66,377.0
2016,9,12,17,30,408.0,51.0,3.4,13.0,116.0,486.48,399.89
2016,9,12,17,45,268.5,37.5,3.35,13.0,74.0,340.54,269.1
2016,9,12,18,0,129.0,24.0,3.3,13.0,32.0,181.0,16.6
2016,9,12,18,15,64.5,12.0,3.25,13.0,16.0,62.5,0.0
2016,9,12,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,13,5,45,14.0,4.0,1.75,13.0,4.5,0.0,0.0
2016,9,13,6,0,28.0,8.0,1.8,13.0,9.0,6.29,0.0
2016,9,13,6,15,136.5,26.0,1.85,13.5,41.0,19.63,5.73
2016,9,13,6,30,245.0,44.0,1.9,14.0,73.0,33.1,22.69
2016,9,13,6,45,326.0,58.0,1.95,14.5,118.0,43.55,32.69
2016,9,13,7,0,407.0,72.0,2.0,15.0,163.0,53.94,42.26
2016,9,13,7,15,466.5,82.0,1.95,15.0,212.5,61.33,49.04
2016,9,13,7,30,526.0,92.0,1.9,15.0,262.0,71.3,57.91
2016,9,13,7,45,569.5,99.5,1.85,15.5,312.0,76.07,61.91
2016,9,13,8,0,613.0,107.0,1.8,16.0,362.0,80.78,65.74
2016,9,13,8,15,644.5,113.0,1.75,16.5,410.0,84.13,68.31
2016,9,13,8,30,676.0,119.0,1.7,17.0,458.0,87.41,70.79
2016,9,13,8,45,701.0,123.0,1.7,17.5,503.5,89.18,71.94
2016,9,13,9,0,726.0,127.0,1.7,18.0,549.0,90.92,73.07
2016,9,13,9,15,743.5,130.5,1.75,18.0,589.0,92.14,73.91
2016,9,13,9,30,761.0,134.0,1.8,18.0,629.0,93.33,74.74
2016,9,13,9,45,771.0,138.0,1.85,18.5,663.0,102.8,82.44
2016,9,13,10,0,781.0,142.0,1.9,19.0,697.0,104.12,83.21
2016,9,13,10,15,791.0,144.5,1.9,19.0,725.0,142.34,88.62
2016,9,13,10,30,801.0,147.0,1.9,19.0,753.0,199.0,121.12
2016,9,13,10,45,815.0,144.0,1.9,19.5,776.0,254.02,162.46
2016,9,13,11,0,829.0,141.0,1.9,20.0,799.0,310.25,209.36
2016,9,13,11,15,833.0,142.0,1.85,20.0,812.5,367.0,258.76
2016,9,13,11,30,837.0,143.0,1.8,20.0,826.0,423.4,307.59
2016,9,13,11,45,564.5,265.0,1.8,20.5,727.0,444.83,331.67
2016,9,13,12,0,292.0,387.0,1.8,21.0,628.0,437.38,329.89
2016,9,13,12,15,574.5,260.5,1.75,21.0,732.5,527.3,398.29
2016,9,13,12,30,857.0,134.0,1.7,21.0,837.0,632.19,477.66
2016,9,13,12,45,859.0,130.5,1.7,21.0,827.5,671.94,508.48
2016,9,13,13,0,861.0,127.0,1.7,21.0,818.0,714.24,540.74
2016,9,13,13,15,855.5,126.0,1.7,21.0,799.5,758.76,573.51
2016,9,13,13,30,850.0,125.0,1.7,21.0,781.0,793.28,598.74
2016,9,13,13,45,846.5,121.5,1.7,21.5,756.0,823.62,618.64
2016,9,13,14,0,843.0,118.0,1.7,22.0,731.0,850.56,636.23
2016,9,13,14,15,832.0,116.0,1.7,21.5,698.5,869.1,650.72
2016,9,13,14,30,821.0,114.0,1.7,21.0,666.0,883.77,662.89
2016,9,13,14,45,809.0,110.0,1.7,21.0,627.5,891.42,669.31
2016,9,13,15,0,797.0,106.0,1.7,21.0,589.0,895.12,673.33
2016,9,13,15,15,777.5,103.0,1.7,20.5,545.5,888.97,672.19
2016,9,13,15,30,758.0,100.0,1.7,20.0,502.0,878.86,668.57
2016,9,13,15,45,733.0,95.5,1.75,20.0,454.0,864.52,661.41
2016,9,13,16,0,708.0,91.0,1.8,20.0,406.0,840.66,647.54
2016,9,13,16,15,671.5,86.0,1.8,19.5,356.0,801.77,623.5
2016,9,13,16,30,635.0,81.0,1.8,19.0,306.0,760.04,596.63
2016,9,13,16,45,582.5,74.0,1.85,19.0,254.5,697.97,552.89
2016,9,13,17,0,530.0,67.0,1.9,19.0,203.0,634.23,505.7
2016,9,13,17,15,453.5,57.5,1.8,18.5,155.0,544.17,435.75
2016,9,13,17,30,377.0,48.0,1.7,18.0,107.0,454.48,362.12
2016,9,13,17,45,257.5,34.0,1.6,17.5,67.0,324.74,246.86
2016,9,13,18,0,138.0,20.0,1.5,17.0,27.0,178.12,0.0
2016,9,13,18,15,69.0,10.0,1.5,16.5,13.5,64.47,0.0
2016,9,13,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,6,15,107.5,21.5,0.85,14.5,34.5,16.28,2.78
2016,9,14,6,30,215.0,43.0,0.9,15.0,69.0,32.24,21.78
2016,9,14,6,45,296.0,58.5,0.95,15.5,113.0,43.68,32.65
2016,9,14,7,0,377.0,74.0,1.0,16.0,157.0,55.01,43.02
2016,9,14,7,15,436.0,85.5,1.0,16.0,206.0,63.31,50.59
2016,9,14,7,30,495.0,97.0,1.0,16.0,255.0,71.51,57.85
2016,9,14,7,45,537.0,106.0,1.0,16.5,304.0,80.47,65.49
2016,9,14,8,0,579.0,115.0,1.0,17.0,353.0,86.01,69.99
2016,9,14,8,15,611.0,121.5,1.0,17.5,401.0,89.47,72.62
2016,9,14,8,30,643.0,128.0,1.0,18.0,449.0,92.86,75.14
2016,9,14,8,45,667.5,133.0,1.0,18.5,493.5,95.01,76.59
2016,9,14,9,0,692.0,138.0,1.0,19.0,538.0,97.12,77.99
2016,9,14,9,15,710.5,142.0,1.05,19.0,578.0,98.41,78.87
2016,9,14,9,30,729.0,146.0,1.1,19.0,618.0,99.67,79.75
2016,9,14,9,45,797.5,123.5,1.15,19.5,665.5,94.58,75.13
2016,9,14,10,0,866.0,101.0,1.2,20.0,713.0,91.72,72.44
2016,9,14,10,15,874.0,102.5,1.2,20.0,741.0,131.09,77.37
2016,9,14,10,30,882.0,104.0,1.2,20.0,769.0,189.99,110.1
2016,9,14,10,45,889.0,104.5,1.3,20.5,790.5,248.71,154.25
2016,9,14,11,0,896.0,105.0,1.4,21.0,812.0,307.7,203.64
2016,9,14,11,15,899.5,105.5,1.45,21.0,825.5,365.61,254.22
2016,9,14,11,30,903.0,106.0,1.5,21.0,839.0,422.92,304.15
2016,9,14,11,45,906.0,105.5,1.6,21.5,845.0,478.44,351.28
2016,9,14,12,0,909.0,105.0,1.7,22.0,851.0,532.78,396.18
2016,9,14,12,15,908.5,105.0,1.75,22.0,848.5,584.21,438.2
2016,9,14,12,30,908.0,105.0,1.8,22.0,846.0,633.67,477.63
2016,9,14,12,45,897.0,109.0,1.85,22.0,833.0,677.66,512.1
2016,9,14,13,0,886.0,113.0,1.9,22.0,820.0,718.53,543.57
2016,9,14,13,15,881.5,112.0,1.95,22.0,801.5,756.41,572.47
2016,9,14,13,30,877.0,111.0,2.0,22.0,783.0,791.24,597.84
2016,9,14,13,45,872.0,108.5,2.05,22.0,758.0,821.02,619.1
2016,9,14,14,0,867.0,106.0,2.1,22.0,733.0,847.39,638.16
2016,9,14,14,15,857.0,104.0,2.1,22.0,700.5,866.46,651.95
2016,9,14,14,30,847.0,102.0,2.1,22.0,668.0,892.48,670.65
2016,9,14,14,45,836.0,98.5,2.15,22.0,630.0,901.82,678.65
2016,9,14,15,0,825.0,95.0,2.2,22.0,592.0,907.21,684.33
2016,9,14,15,15,806.5,92.5,2.2,21.5,548.0,902.8,684.41
2016,9,14,15,30,788.0,90.0,2.2,21.0,504.0,894.45,682.0
2016,9,14,15,45,766.5,85.5,2.2,21.0,456.5,876.96,672.05
2016,9,14,16,0,745.0,81.0,2.2,21.0,409.0,855.81,659.5
2016,9,14,16,15,710.0,76.5,2.15,20.5,358.0,824.67,640.42
2016,9,14,16,30,675.0,72.0,2.1,20.0,307.0,784.96,614.53
2016,9,14,16,45,629.0,65.0,2.1,19.5,256.0,728.82,575.81
2016,9,14,17,0,583.0,58.0,2.1,19.0,205.0,671.01,533.59
2016,9,14,17,15,505.5,50.0,2.0,18.5,156.0,581.73,464.14
2016,9,14,17,30,428.0,42.0,1.9,18.0,107.0,493.21,390.92
2016,9,14,17,45,303.5,29.5,1.8,17.5,66.5,361.04,268.85
2016,9,14,18,0,179.0,17.0,1.7,17.0,26.0,206.94,0.0
2016,9,14,18,15,89.5,8.5,1.75,16.5,13.0,79.89,0.0
2016,9,14,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,6,15,189.5,16.5,1.55,13.5,38.5,13.36,0.3
2016,9,15,6,30,379.0,33.0,1.6,14.0,77.0,27.3,17.56
2016,9,15,6,45,469.0,42.0,1.65,14.5,125.0,34.69,24.86
2016,9,15,7,0,559.0,51.0,1.7,15.0,173.0,42.13,31.8
2016,9,15,7,15,615.5,57.0,1.6,15.5,224.0,46.98,36.24
2016,9,15,7,30,672.0,63.0,1.5,16.0,275.0,56.14,44.33
2016,9,15,7,45,435.5,114.5,1.45,16.5,261.0,81.62,66.54
2016,9,15,8,0,199.0,166.0,1.4,17.0,247.0,113.32,93.68
2016,9,15,8,15,500.5,122.5,1.3,17.5,361.5,86.61,70.13
2016,9,15,8,30,802.0,79.0,1.2,18.0,476.0,69.17,54.77
2016,9,15,8,45,821.5,81.5,1.15,18.5,522.0,71.01,56.09
2016,9,15,9,0,841.0,84.0,1.1,19.0,568.0,72.81,57.34
2016,9,15,9,15,856.0,86.0,1.1,19.5,608.5,82.67,65.45
2016,9,15,9,30,871.0,88.0,1.1,20.0,649.0,84.43,66.62
2016,9,15,9,45,884.0,88.5,1.15,20.5,684.5,85.15,66.94
2016,9,15,10,0,897.0,89.0,1.2,21.0,720.0,85.81,67.23
2016,9,15,10,15,905.0,90.0,1.25,21.0,748.5,125.18,71.94
2016,9,15,10,30,913.0,91.0,1.3,21.0,777.0,185.4,104.98
2016,9,15,10,45,724.5,182.5,1.4,21.5,736.5,253.61,164.26
2016,9,15,11,0,536.0,274.0,1.5,22.0,696.0,315.42,221.24
2016,9,15,11,15,732.5,184.5,1.6,22.0,770.5,359.39,253.17
2016,9,15,11,30,929.0,95.0,1.7,22.0,845.0,423.99,303.84
2016,9,15,11,45,929.5,95.5,1.85,22.0,850.0,480.33,352.56
2016,9,15,12,0,930.0,96.0,2.0,22.0,855.0,535.2,399.03
2016,9,15,12,15,929.5,96.0,2.1,22.0,852.5,587.45,442.18
2016,9,15,12,30,929.0,96.0,2.2,22.0,850.0,637.66,482.73
2016,9,15,12,45,911.5,103.0,2.3,22.0,835.0,680.89,517.17
2016,9,15,13,0,894.0,110.0,2.4,22.0,820.0,720.46,548.23
2016,9,15,13,15,889.0,109.5,2.45,22.0,801.5,758.63,577.62
2016,9,15,13,30,884.0,109.0,2.5,22.0,783.0,793.71,603.34
2016,9,15,13,45,876.5,107.5,2.55,22.0,756.5,822.6,624.17
2016,9,15,14,0,869.0,106.0,2.6,22.0,730.0,847.95,642.7
2016,9,15,14,15,858.5,104.0,2.65,22.0,697.0,866.6,656.78
2016,9,15,14,30,848.0,102.0,2.7,22.0,664.0,892.14,675.8
2016,9,15,14,45,834.0,99.5,2.75,22.0,625.5,899.86,682.74
2016,9,15,15,0,820.0,97.0,2.8,22.0,587.0,903.56,687.26
2016,9,15,15,15,801.0,94.0,2.8,21.5,542.5,898.0,686.54
2016,9,15,15,30,782.0,91.0,2.8,21.0,498.0,888.47,683.24
2016,9,15,15,45,756.5,87.5,2.8,21.0,450.0,868.27,671.21
2016,9,15,16,0,731.0,84.0,2.8,21.0,402.0,844.37,656.47
2016,9,15,16,15,694.0,79.0,2.8,20.5,351.0,811.36,636.07
2016,9,15,16,30,657.0,74.0,2.8,20.0,300.0,769.13,608.14
2016,9,15,16,45,605.0,67.5,2.85,19.5,248.5,708.2,565.23
2016,9,15,17,0,553.0,61.0,2.9,19.0,197.0,645.7,518.63
2016,9,15,17,15,471.0,52.0,2.85,18.0,148.5,551.4,444.97
2016,9,15,17,30,389.0,43.0,2.8,17.0,100.0,457.99,367.11
2016,9,15,17,45,256.5,30.0,2.8,16.5,61.0,319.61,234.71
2016,9,15,18,0,124.0,17.0,2.8,16.0,22.0,117.83,0.0
2016,9,15,18,15,62.0,8.5,2.75,15.5,11.0,6.69,0.0
2016,9,15,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,174.0,16.5,0.7,13.5,36.5,13.34,0.0
2016,9,16,6,30,348.0,33.0,0.6,14.0,73.0,27.18,17.4
2016,9,16,6,45,441.5,42.5,0.55,14.5,120.0,34.92,25.09
2016,9,16,7,0,535.0,52.0,0.5,15.0,167.0,42.71,32.34
2016,9,16,7,15,593.0,58.5,0.4,15.5,218.0,47.87,37.07
2016,9,16,7,30,651.0,65.0,0.3,16.0,269.0,53.05,41.64
2016,9,16,7,45,357.0,114.5,0.25,16.5,229.5,80.46,65.49
2016,9,16,8,0,63.0,164.0,0.2,17.0,190.0,112.47,92.64
2016,9,16,8,15,66.5,184.5,0.15,17.5,215.0,125.32,102.88
2016,9,16,8,30,70.0,205.0,0.1,18.0,240.0,137.88,112.78
2016,9,16,8,45,100.0,230.0,0.1,19.0,284.5,153.03,124.48
2016,9,16,9,0,130.0,255.0,0.1,20.0,329.0,161.35,130.35
2016,9,16,9,15,492.5,173.5,0.15,20.5,484.5,112.6,89.7
2016,9,16,9,30,855.0,92.0,0.2,21.0,640.0,86.38,67.75
2016,9,16,9,45,869.0,92.5,0.3,21.5,675.5,87.08,68.17
2016,9,16,10,0,883.0,93.0,0.4,22.0,711.0,87.72,68.45
2016,9,16,10,15,891.0,94.5,0.5,22.5,739.5,126.01,72.71
2016,9,16,10,30,899.0,96.0,0.6,23.0,768.0,185.8,104.73
2016,9,16,10,45,904.0,97.0,0.7,23.5,788.5,245.32,148.57
2016,9,16,11,0,909.0,98.0,0.8,24.0,809.0,304.85,197.54
2016,9,16,11,15,912.5,98.5,0.95,24.0,822.5,363.36,247.93
2016,9,16,11,30,916.0,99.0,1.1,24.0,836.0,421.21,297.8
2016,9,16,11,45,916.5,100.0,1.25,24.0,841.0,477.28,345.56
2016,9,16,12,0,917.0,101.0,1.4,24.0,846.0,531.94,391.13
2016,9,16,12,15,916.5,100.5,1.45,24.0,843.5,583.22,432.58
2016,9,16,12,30,916.0,100.0,1.5,24.0,841.0,632.46,471.43
2016,9,16,12,45,690.0,201.0,1.6,24.5,755.0,630.37,470.26
2016,9,16,13,0,464.0,302.0,1.7,25.0,669.0,597.05,445.76
2016,9,16,13,15,676.0,203.5,1.75,25.0,723.5,700.48,523.55
2016,9,16,13,30,888.0,105.0,1.8,25.0,778.0,791.92,590.59
2016,9,16,13,45,881.0,103.5,1.85,25.0,752.0,821.16,610.63
2016,9,16,14,0,874.0,102.0,1.9,25.0,726.0,846.89,629.0
2016,9,16,14,15,864.0,100.5,1.9,24.5,693.5,866.46,644.17
2016,9,16,14,30,854.0,99.0,1.9,24.0,661.0,892.77,664.09
2016,9,16,14,45,840.5,96.5,1.95,24.0,622.0,900.96,671.27
2016,9,16,15,0,827.0,94.0,2.0,24.0,583.0,905.13,676.14
2016,9,16,15,15,808.5,91.0,2.0,24.0,539.0,900.04,674.49
2016,9,16,15,30,790.0,88.0,2.0,24.0,495.0,890.99,670.37
2016,9,16,15,45,765.5,84.0,2.05,24.0,447.0,871.15,659.45
2016,9,16,16,0,741.0,80.0,2.1,24.0,399.0,847.63,645.87
2016,9,16,16,15,705.0,75.5,2.1,23.5,348.0,815.66,626.78
2016,9,16,16,30,669.0,71.0,2.1,23.0,297.0,775.05,600.74
2016,9,16,16,45,617.0,64.5,2.1,22.5,245.5,714.1,558.61
2016,9,16,17,0,565.0,58.0,2.1,22.0,194.0,651.63,512.9
2016,9,16,17,15,483.0,49.5,2.05,21.0,145.5,558.08,441.34
2016,9,16,17,30,401.0,41.0,2.0,20.0,97.0,465.46,365.23
2016,9,16,17,45,265.0,28.0,1.95,19.0,58.0,323.92,225.72
2016,9,16,18,0,129.0,15.0,1.9,18.0,19.0,120.12,0.0
2016,9,16,18,15,64.5,7.5,1.95,17.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,6,15,176.0,16.0,0.75,13.5,35.5,12.95,0.0
2016,9,17,6,30,352.0,32.0,0.6,14.0,71.0,26.41,16.63
2016,9,17,6,45,449.0,41.0,0.5,14.5,118.0,33.79,24.07
2016,9,17,7,0,546.0,50.0,0.4,15.0,165.0,41.27,31.07
2016,9,17,7,15,604.0,56.0,0.35,15.5,216.0,46.13,35.53
2016,9,17,7,30,662.0,62.0,0.3,16.0,267.0,51.02,39.86
2016,9,17,7,45,331.5,97.5,0.3,17.0,200.5,69.2,55.57
2016,9,17,8,0,1.0,133.0,0.3,18.0,134.0,96.5,78.72
2016,9,17,8,15,24.0,164.5,0.3,18.5,176.5,117.69,96.25
2016,9,17,8,30,47.0,196.0,0.3,19.0,219.0,132.57,108.18
2016,9,17,8,45,68.5,222.0,0.35,19.5,259.5,148.13,120.56
2016,9,17,9,0,90.0,248.0,0.4,20.0,300.0,163.29,132.46
2016,9,17,9,15,478.0,167.0,0.45,20.5,469.0,108.69,86.71
2016,9,17,9,30,866.0,86.0,0.5,21.0,638.0,83.07,65.1
2016,9,17,9,45,878.5,86.5,0.55,21.5,673.0,83.8,65.5
2016,9,17,10,0,891.0,87.0,0.6,22.0,708.0,84.47,65.8
2016,9,17,10,15,898.5,88.5,0.65,22.5,736.0,122.11,69.9
2016,9,17,10,30,906.0,90.0,0.7,23.0,764.0,182.17,101.85
2016,9,17,10,45,911.5,90.5,0.8,23.5,784.5,241.75,145.71
2016,9,17,11,0,917.0,91.0,0.9,24.0,805.0,301.36,194.85
2016,9,17,11,15,920.0,92.0,1.0,24.0,818.0,360.34,245.64
2016,9,17,11,30,923.0,93.0,1.1,24.0,831.0,418.62,295.79
2016,9,17,11,45,923.5,93.0,1.2,24.5,836.0,474.15,342.38
2016,9,17,12,0,924.0,93.0,1.3,25.0,841.0,528.18,386.5
2016,9,17,12,15,923.0,93.0,1.4,25.0,837.5,579.68,428.28
2016,9,17,12,30,922.0,93.0,1.5,25.0,834.0,629.11,467.47
2016,9,17,12,45,907.5,98.5,1.6,25.0,819.5,672.51,501.41
2016,9,17,13,0,893.0,104.0,1.7,25.0,805.0,712.5,532.22
2016,9,17,13,15,887.5,103.5,1.75,25.0,786.5,749.98,560.51
2016,9,17,13,30,882.0,103.0,1.8,25.0,768.0,784.32,585.12
2016,9,17,13,45,874.0,101.5,1.9,25.0,741.5,812.43,605.44
2016,9,17,14,0,866.0,100.0,2.0,25.0,715.0,836.97,623.53
2016,9,17,14,15,855.5,98.5,2.0,24.5,682.0,855.75,638.26
2016,9,17,14,30,845.0,97.0,2.0,24.0,649.0,870.78,650.71
2016,9,17,14,45,830.0,95.0,2.05,24.0,610.0,888.25,664.24
2016,9,17,15,0,815.0,93.0,2.1,24.0,571.0,891.35,668.27
2016,9,17,15,15,796.0,90.0,2.1,23.5,527.0,885.56,667.41
2016,9,17,15,30,777.0,87.0,2.1,23.0,483.0,875.85,664.05
2016,9,17,15,45,750.5,83.5,2.15,23.0,435.5,854.58,651.95
2016,9,17,16,0,724.0,80.0,2.2,23.0,388.0,829.67,637.16
2016,9,17,16,15,687.5,75.0,2.15,22.5,337.5,796.72,616.64
2016,9,17,16,30,651.0,70.0,2.1,22.0,287.0,755.06,589.04
2016,9,17,16,45,598.5,63.5,2.1,22.0,236.5,693.88,545.12
2016,9,17,17,0,546.0,57.0,2.1,22.0,186.0,631.28,497.81
2016,9,17,17,15,462.0,48.5,1.95,21.0,138.5,536.44,424.24
2016,9,17,17,30,378.0,40.0,1.8,20.0,91.0,442.65,346.19
2016,9,17,17,45,241.5,26.5,1.7,19.5,53.5,297.29,195.42
2016,9,17,18,0,105.0,13.0,1.6,19.0,16.0,98.11,0.0
2016,9,17,18,15,52.5,6.5,1.6,18.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,6,15,172.0,15.5,0.85,15.5,34.0,12.55,0.0
2016,9,18,6,30,344.0,31.0,0.9,16.0,68.0,25.57,15.61
2016,9,18,6,45,438.5,40.0,1.0,17.0,114.0,32.95,22.99
2016,9,18,7,0,533.0,49.0,1.1,18.0,160.0,40.4,29.83
2016,9,18,7,15,591.5,55.0,1.05,18.5,210.5,45.26,34.26
2016,9,18,7,30,650.0,61.0,1.0,19.0,261.0,50.15,38.55
2016,9,18,7,45,690.0,65.0,0.95,20.0,311.5,57.73,44.94
2016,9,18,8,0,730.0,69.0,0.9,21.0,362.0,61.16,47.6
2016,9,18,8,15,757.5,72.5,0.9,21.5,410.5,63.98,49.78
2016,9,18,8,30,785.0,76.0,0.9,22.0,459.0,66.78,51.89
2016,9,18,8,45,805.5,78.5,0.9,23.0,504.0,68.68,53.11
2016,9,18,9,0,826.0,81.0,0.9,24.0,549.0,78.48,60.95
2016,9,18,9,15,841.0,83.5,0.85,25.0,589.0,80.69,62.34
2016,9,18,9,30,856.0,86.0,0.8,26.0,629.0,82.78,63.64
2016,9,18,9,45,875.0,84.0,0.75,27.0,665.5,82.19,62.73
2016,9,18,10,0,894.0,82.0,0.7,28.0,702.0,81.59,61.84
2016,9,18,10,15,902.0,83.0,0.6,28.5,730.0,118.15,65.39
2016,9,18,10,30,910.0,84.0,0.5,29.0,758.0,178.05,96.07
2016,9,18,10,45,915.0,85.0,0.45,29.5,778.5,237.95,138.75
2016,9,18,11,0,920.0,86.0,0.4,30.0,799.0,297.84,186.31
2016,9,18,11,15,923.0,86.5,0.5,30.5,812.0,356.5,234.84
2016,9,18,11,30,926.0,87.0,0.6,31.0,825.0,414.43,282.56
2016,9,18,11,45,927.5,87.0,0.7,31.5,830.0,470.35,327.81
2016,9,18,12,0,929.0,87.0,0.8,32.0,835.0,524.87,370.73
2016,9,18,12,15,928.5,87.0,0.95,32.0,832.0,576.69,411.66
2016,9,18,12,30,928.0,87.0,1.1,32.0,829.0,626.46,450.19
2016,9,18,12,45,921.5,88.5,1.25,32.0,817.0,671.51,484.66
2016,9,18,13,0,915.0,90.0,1.4,32.0,805.0,713.65,516.5
2016,9,18,13,15,910.0,89.5,1.5,31.5,786.0,751.91,545.97
2016,9,18,13,30,905.0,89.0,1.6,31.0,767.0,787.0,571.52
2016,9,18,13,45,898.5,87.5,1.7,31.0,741.0,816.59,592.29
2016,9,18,14,0,892.0,86.0,1.8,31.0,715.0,842.63,610.9
2016,9,18,14,15,882.0,84.5,1.85,31.0,682.0,862.06,624.89
2016,9,18,14,30,872.0,83.0,1.9,31.0,649.0,877.68,636.62
2016,9,18,14,45,859.0,81.0,2.0,31.0,610.0,886.19,644.43
2016,9,18,15,0,846.0,79.0,2.1,31.0,571.0,890.83,649.92
2016,9,18,15,15,827.5,77.0,2.15,30.5,527.0,886.51,650.56
2016,9,18,15,30,809.0,75.0,2.2,30.0,483.0,889.51,656.2
2016,9,18,15,45,784.0,71.5,2.25,29.5,435.0,869.71,646.61
2016,9,18,16,0,759.0,68.0,2.3,29.0,387.0,846.3,634.49
2016,9,18,16,15,724.0,64.0,2.25,28.0,336.5,809.33,612.98
2016,9,18,16,30,689.0,60.0,2.2,27.0,286.0,769.4,588.39
2016,9,18,16,45,637.0,55.0,2.2,26.5,235.5,709.54,547.22
2016,9,18,17,0,585.0,50.0,2.2,26.0,185.0,656.19,508.16
2016,9,18,17,15,501.5,42.0,2.1,25.0,137.0,562.34,436.49
2016,9,18,17,30,418.0,34.0,2.0,24.0,89.0,470.26,359.98
2016,9,18,17,45,273.5,22.5,1.9,23.0,52.0,316.16,187.92
2016,9,18,18,0,129.0,11.0,1.8,22.0,15.0,116.27,0.0
2016,9,18,18,15,64.5,5.5,1.75,21.5,7.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,6,15,164.5,15.5,1.05,17.5,32.5,12.55,0.0
2016,9,19,6,30,329.0,31.0,1.1,18.0,65.0,25.54,15.27
2016,9,19,6,45,423.0,40.0,1.15,18.5,110.5,32.87,22.72
2016,9,19,7,0,517.0,49.0,1.2,19.0,156.0,40.28,29.57
2016,9,19,7,15,576.0,55.5,1.15,19.5,205.5,45.48,34.3
2016,9,19,7,30,635.0,62.0,1.1,20.0,255.0,50.7,38.86
2016,9,19,7,45,675.5,66.5,1.05,20.5,305.0,58.69,45.69
2016,9,19,8,0,716.0,71.0,1.0,21.0,355.0,62.44,48.71
2016,9,19,8,15,744.0,74.5,1.0,21.5,403.0,65.21,50.84
2016,9,19,8,30,772.0,78.0,1.0,22.0,451.0,67.94,52.9
2016,9,19,8,45,793.0,80.5,1.05,23.0,496.0,69.8,54.07
2016,9,19,9,0,814.0,83.0,1.1,24.0,541.0,71.62,55.22
2016,9,19,9,15,829.5,85.0,1.1,24.5,580.5,81.31,63.04
2016,9,19,9,30,845.0,87.0,1.1,25.0,620.0,83.08,64.21
2016,9,19,9,45,845.0,93.5,1.15,25.5,651.5,87.0,67.16
2016,9,19,10,0,845.0,100.0,1.2,26.0,683.0,90.65,69.89
2016,9,19,10,15,853.5,101.5,1.2,26.5,710.5,125.03,72.98
2016,9,19,10,30,862.0,103.0,1.2,27.0,738.0,182.77,102.92
2016,9,19,10,45,871.0,102.5,1.3,27.5,759.5,240.03,144.24
2016,9,19,11,0,880.0,102.0,1.4,28.0,781.0,297.72,191.07
2016,9,19,11,15,883.5,102.5,1.5,28.0,794.0,354.59,239.59
2016,9,19,11,30,887.0,103.0,1.6,28.0,807.0,410.82,287.64
2016,9,19,11,45,892.0,101.5,1.75,28.5,813.0,465.35,333.11
2016,9,19,12,0,897.0,100.0,1.9,29.0,819.0,518.84,376.61
2016,9,19,12,15,896.5,100.0,1.95,29.0,816.0,569.34,417.18
2016,9,19,12,30,896.0,100.0,2.0,29.0,813.0,617.86,455.23
2016,9,19,12,45,883.5,104.5,2.15,29.0,799.5,660.52,488.69
2016,9,19,13,0,871.0,109.0,2.3,29.0,786.0,699.95,519.22
2016,9,19,13,15,866.0,108.0,2.35,29.0,767.5,736.46,546.79
2016,9,19,13,30,861.0,107.0,2.4,29.0,749.0,769.9,571.08
2016,9,19,13,45,858.0,103.5,2.5,29.0,724.5,799.27,592.12
2016,9,19,14,0,855.0,100.0,2.6,29.0,700.0,825.33,611.06
2016,9,19,14,15,845.0,98.5,2.65,28.5,667.0,844.12,626.17
2016,9,19,14,30,835.0,97.0,2.7,28.0,634.0,869.54,646.02
2016,9,19,14,45,825.5,93.0,2.75,28.0,597.0,878.95,653.96
2016,9,19,15,0,816.0,89.0,2.8,28.0,560.0,884.5,659.61
2016,9,19,15,15,797.0,86.0,2.8,27.5,516.0,878.56,658.63
2016,9,19,15,30,778.0,83.0,2.8,27.0,472.0,868.73,655.15
