Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,15,45,757.0,78.5,2.85,26.5,425.5,851.38,646.82
2016,9,19,16,0,736.0,74.0,2.9,26.0,379.0,830.47,635.78
2016,9,19,16,15,699.0,69.5,2.85,25.5,328.5,790.94,610.48
2016,9,19,16,30,662.0,65.0,2.8,25.0,278.0,755.49,587.14
2016,9,19,16,45,613.5,58.0,2.75,24.5,228.5,697.39,545.77
2016,9,19,17,0,565.0,51.0,2.7,24.0,179.0,637.92,500.87
2016,9,19,17,15,478.5,43.0,2.6,23.0,131.5,541.86,425.93
2016,9,19,17,30,392.0,35.0,2.5,22.0,84.0,447.51,345.36
2016,9,19,17,45,247.0,22.5,2.4,21.0,48.0,289.0,151.04
2016,9,19,18,0,102.0,10.0,2.3,20.0,12.0,92.69,0.0
2016,9,19,18,15,51.0,5.0,2.3,19.5,6.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,15,146.0,17.0,2.6,14.0,32.0,13.81,0.0
2016,9,20,6,30,292.0,34.0,2.7,14.0,64.0,27.96,17.35
2016,9,20,6,45,394.5,44.5,2.8,14.5,110.0,36.39,26.13
2016,9,20,7,0,497.0,55.0,2.9,15.0,156.0,44.88,34.09
2016,9,20,7,15,560.0,62.0,2.9,15.5,206.0,50.29,39.11
2016,9,20,7,30,623.0,69.0,2.9,16.0,256.0,55.73,43.95
2016,9,20,7,45,371.5,115.5,2.95,16.5,232.5,81.48,66.49
2016,9,20,8,0,120.0,162.0,3.0,17.0,209.0,109.36,90.47
2016,9,20,8,15,445.5,123.0,2.95,17.5,332.0,86.11,69.87
2016,9,20,8,30,771.0,84.0,2.9,18.0,455.0,72.23,57.52
2016,9,20,8,45,797.0,85.5,2.85,18.5,501.0,73.36,58.21
2016,9,20,9,0,823.0,87.0,2.8,19.0,547.0,74.54,58.93
2016,9,20,9,15,838.0,89.0,2.8,19.0,587.0,75.79,59.84
2016,9,20,9,30,853.0,91.0,2.8,19.0,627.0,85.7,68.14
2016,9,20,9,45,865.0,92.0,2.8,19.5,661.0,86.67,68.66
2016,9,20,10,0,877.0,93.0,2.8,20.0,695.0,87.58,69.15
2016,9,20,10,15,885.0,94.0,2.8,20.0,722.5,121.88,72.25
2016,9,20,10,30,893.0,95.0,2.8,20.0,750.0,181.02,103.79
2016,9,20,10,45,898.5,96.0,2.85,20.5,770.5,240.26,148.2
2016,9,20,11,0,904.0,97.0,2.9,21.0,791.0,299.55,198.29
2016,9,20,11,15,907.0,97.5,2.95,21.0,803.5,357.54,249.75
2016,9,20,11,30,910.0,98.0,3.0,21.0,816.0,414.81,300.69
2016,9,20,11,45,910.5,98.5,3.05,21.5,820.5,470.05,348.59
2016,9,20,12,0,911.0,99.0,3.1,22.0,825.0,523.84,393.99
2016,9,20,12,15,910.0,99.0,3.15,22.0,821.5,574.74,436.69
2016,9,20,12,30,909.0,99.0,3.2,22.0,818.0,623.57,476.72
2016,9,20,12,45,903.5,99.5,3.25,22.0,806.0,667.74,512.37
2016,9,20,13,0,898.0,100.0,3.3,22.0,794.0,709.06,545.17
2016,9,20,13,15,893.0,99.5,3.3,22.0,775.0,746.83,574.62
2016,9,20,13,30,888.0,99.0,3.3,22.0,756.0,781.48,600.23
2016,9,20,13,45,635.0,193.5,3.35,22.0,655.0,722.8,556.6
2016,9,20,14,0,382.0,288.0,3.4,22.0,554.0,608.09,470.62
2016,9,20,14,15,513.0,227.0,3.4,21.5,566.0,697.59,541.83
2016,9,20,14,30,644.0,166.0,3.4,21.0,578.0,779.98,606.35
2016,9,20,14,45,730.0,128.0,3.45,21.0,567.5,836.6,647.77
2016,9,20,15,0,816.0,90.0,3.5,21.0,557.0,884.17,682.84
2016,9,20,15,15,796.0,87.5,3.5,20.5,513.0,877.89,681.19
2016,9,20,15,30,776.0,85.0,3.5,20.0,469.0,867.7,677.23
2016,9,20,15,45,749.0,81.0,3.55,20.0,421.0,845.24,663.45
2016,9,20,16,0,722.0,77.0,3.6,20.0,373.0,819.16,646.82
2016,9,20,16,15,683.5,72.5,3.55,19.5,322.5,784.99,624.42
2016,9,20,16,30,645.0,68.0,3.5,19.0,272.0,742.25,594.63
2016,9,20,16,45,589.0,61.0,3.5,19.0,222.0,677.39,545.62
2016,9,20,17,0,533.0,54.0,3.5,19.0,172.0,611.29,493.03
2016,9,20,17,15,442.5,45.0,3.45,18.5,125.0,510.8,411.17
2016,9,20,17,30,352.0,36.0,3.4,18.0,78.0,412.02,323.12
2016,9,20,17,45,176.0,18.0,3.35,17.5,39.0,218.11,89.97
2016,9,20,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,15,144.5,16.5,3.6,14.0,31.0,13.42,0.0
2016,9,21,6,30,289.0,33.0,3.8,14.0,62.0,27.15,16.44
2016,9,21,6,45,393.0,43.0,4.0,14.5,107.5,35.2,25.03
2016,9,21,7,0,497.0,53.0,4.2,15.0,153.0,43.33,32.69
2016,9,21,7,15,418.5,78.0,4.3,15.0,179.0,58.12,46.11
2016,9,21,7,30,340.0,103.0,4.4,15.0,205.0,73.55,59.91
2016,9,21,7,45,372.5,116.0,4.5,15.5,246.5,81.86,67.09
2016,9,21,8,0,405.0,129.0,4.6,16.0,288.0,89.92,73.9
2016,9,21,8,15,449.5,139.0,4.6,16.0,336.5,96.11,79.1
2016,9,21,8,30,494.0,149.0,4.6,16.0,385.0,102.18,84.14
2016,9,21,8,45,498.5,165.5,4.65,16.5,423.5,111.08,91.42
2016,9,21,9,0,503.0,182.0,4.7,17.0,462.0,119.57,98.27
2016,9,21,9,15,680.0,137.0,4.7,17.0,544.5,95.59,77.41
2016,9,21,9,30,857.0,92.0,4.7,17.0,627.0,86.4,69.33
2016,9,21,9,45,872.0,92.5,4.75,17.5,663.0,87.16,69.7
2016,9,21,10,0,887.0,93.0,4.8,18.0,699.0,87.88,70.03
2016,9,21,10,15,896.0,94.5,4.8,18.0,728.0,122.01,73.21
2016,9,21,10,30,905.0,96.0,4.8,18.0,757.0,182.28,105.56
2016,9,21,10,45,913.0,96.5,4.8,18.0,779.0,242.43,151.35
2016,9,21,11,0,921.0,97.0,4.8,18.0,801.0,302.89,203.57
2016,9,21,11,15,926.0,97.5,4.8,18.0,815.0,362.5,257.44
2016,9,21,11,30,931.0,98.0,4.8,18.0,829.0,421.58,311.03
2016,9,21,11,45,934.0,98.0,4.85,18.5,835.0,478.67,361.69
2016,9,21,12,0,937.0,98.0,4.9,19.0,841.0,534.5,410.02
2016,9,21,12,15,938.0,98.0,4.95,19.0,839.0,587.77,455.88
2016,9,21,12,30,939.0,98.0,5.0,19.0,837.0,639.1,499.12
2016,9,21,12,45,934.0,99.5,5.05,19.0,825.5,685.82,537.9
2016,9,21,13,0,929.0,101.0,5.1,19.0,814.0,729.73,573.77
2016,9,21,13,15,924.5,100.5,5.15,19.0,795.0,769.16,605.74
2016,9,21,13,30,920.0,100.0,5.2,19.0,776.0,805.4,633.7
2016,9,21,13,45,916.5,97.0,5.3,19.0,750.5,836.62,657.67
2016,9,21,14,0,913.0,94.0,5.4,19.0,725.0,864.32,679.25
2016,9,21,14,15,902.5,92.5,5.45,19.0,690.5,884.07,694.96
2016,9,21,14,30,892.0,91.0,5.5,19.0,656.0,899.9,708.06
2016,9,21,14,45,881.5,87.5,5.55,19.0,616.5,909.53,716.87
2016,9,21,15,0,871.0,84.0,5.6,19.0,577.0,915.18,723.02
2016,9,21,15,15,851.5,81.5,5.6,18.5,531.5,920.65,730.35
2016,9,21,15,30,832.0,79.0,5.6,18.0,486.0,911.39,727.01
2016,9,21,15,45,808.0,74.5,5.6,18.0,437.0,891.39,714.35
2016,9,21,16,0,784.0,70.0,5.6,18.0,388.0,867.63,698.67
2016,9,21,16,15,746.0,66.0,5.5,17.5,335.5,827.74,671.09
2016,9,21,16,30,708.0,62.0,5.4,17.0,283.0,784.7,639.96
2016,9,21,16,45,650.0,56.5,5.35,16.5,230.5,726.46,595.47
2016,9,21,17,0,592.0,51.0,5.3,16.0,178.0,660.08,541.71
2016,9,21,17,15,496.0,42.5,5.2,15.5,128.5,554.65,453.19
2016,9,21,17,30,400.0,34.0,5.1,15.0,79.0,451.14,356.25
2016,9,21,17,45,200.0,17.0,5.05,15.0,39.5,233.72,57.08
2016,9,21,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,15,151.0,15.5,3.8,12.5,30.0,12.61,0.0
2016,9,22,6,30,302.0,31.0,3.9,13.0,60.0,25.55,14.96
2016,9,22,6,45,409.5,41.0,4.05,13.5,106.5,33.7,23.79
2016,9,22,7,0,517.0,51.0,4.2,14.0,153.0,41.94,31.57
2016,9,22,7,15,581.0,57.5,4.1,14.5,203.5,47.12,36.42
2016,9,22,7,30,645.0,64.0,4.0,15.0,254.0,52.36,41.12
2016,9,22,7,45,694.5,67.5,3.95,15.5,306.5,59.83,47.64
2016,9,22,8,0,744.0,71.0,3.9,16.0,359.0,62.97,50.23
2016,9,22,8,15,772.5,74.5,3.7,16.5,408.5,65.8,52.47
2016,9,22,8,30,801.0,78.0,3.5,17.0,458.0,68.6,54.64
2016,9,22,8,45,825.5,79.0,3.35,17.5,504.0,69.55,55.18
2016,9,22,9,0,850.0,80.0,3.2,18.0,550.0,78.28,62.44
2016,9,22,9,15,864.5,82.5,3.1,18.0,590.5,80.56,64.21
2016,9,22,9,30,879.0,85.0,3.0,18.0,631.0,82.72,65.89
2016,9,22,9,45,894.0,84.5,2.9,18.5,666.5,82.97,65.82
2016,9,22,10,0,909.0,84.0,2.8,19.0,702.0,83.19,65.74
2016,9,22,10,15,916.5,85.5,2.75,19.0,729.5,117.0,68.75
2016,9,22,10,30,924.0,87.0,2.7,19.0,757.0,178.12,100.9
2016,9,22,10,45,928.5,88.0,2.65,19.5,777.0,238.86,146.34
2016,9,22,11,0,933.0,89.0,2.6,20.0,797.0,299.49,197.63
2016,9,22,11,15,935.5,89.5,2.65,20.0,809.5,358.8,250.41
2016,9,22,11,30,938.0,90.0,2.7,20.0,822.0,417.26,302.57
2016,9,22,11,45,937.5,90.5,2.75,20.5,826.5,473.39,351.42
2016,9,22,12,0,937.0,91.0,2.8,21.0,831.0,527.87,397.57
2016,9,22,12,15,936.5,91.0,2.8,21.0,827.0,580.08,441.25
2016,9,22,12,30,936.0,91.0,2.8,21.0,823.0,630.2,482.13
2016,9,22,12,45,928.5,93.0,2.85,21.0,810.5,675.41,518.55
2016,9,22,13,0,921.0,95.0,2.9,21.0,798.0,717.61,551.95
2016,9,22,13,15,916.0,94.0,2.95,21.0,778.5,755.6,581.79
2016,9,22,13,30,911.0,93.0,3.0,21.0,759.0,790.37,607.56
2016,9,22,13,45,900.0,93.5,3.05,21.0,731.0,818.57,628.27
2016,9,22,14,0,889.0,94.0,3.1,21.0,703.0,843.05,646.5
2016,9,22,14,15,878.0,92.0,3.2,21.0,669.5,861.08,660.7
2016,9,22,14,30,867.0,90.0,3.3,21.0,636.0,875.22,672.42
2016,9,22,14,45,848.0,89.5,3.4,21.0,595.5,890.45,685.12
2016,9,22,15,0,829.0,89.0,3.5,21.0,555.0,891.68,688.18
2016,9,22,15,15,808.5,86.0,3.6,20.5,510.0,884.41,686.82
2016,9,22,15,30,788.0,83.0,3.7,20.0,465.0,873.16,682.69
2016,9,22,15,45,754.0,80.5,3.85,19.5,415.5,845.94,667.19
2016,9,22,16,0,720.0,78.0,4.0,19.0,366.0,821.42,653.22
2016,9,22,16,15,679.0,73.5,4.05,18.5,315.0,779.05,624.82
2016,9,22,16,30,638.0,69.0,4.1,18.0,264.0,734.01,593.1
2016,9,22,16,45,574.5,62.5,4.2,17.5,213.5,663.05,539.72
2016,9,22,17,0,511.0,56.0,4.3,17.0,163.0,590.78,482.23
2016,9,22,17,15,412.0,46.0,4.15,16.5,116.0,481.85,391.3
2016,9,22,17,30,313.0,36.0,4.0,16.0,69.0,374.69,291.35
2016,9,22,17,45,156.5,18.0,3.9,15.5,34.5,194.61,0.0
2016,9,22,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,6,15,173.0,13.5,1.85,12.5,29.5,10.62,0.0
2016,9,23,6,30,346.0,27.0,1.9,13.0,59.0,22.39,12.17
2016,9,23,6,45,444.5,35.5,1.95,14.0,104.0,29.47,20.05
2016,9,23,7,0,543.0,44.0,2.0,15.0,149.0,36.67,26.8
2016,9,23,7,15,602.5,50.0,1.9,15.5,199.0,45.15,34.54
2016,9,23,7,30,662.0,56.0,1.8,16.0,249.0,50.53,39.35
2016,9,23,7,45,701.5,60.0,1.75,16.5,299.0,54.08,42.4
2016,9,23,8,0,741.0,64.0,1.7,17.0,349.0,57.64,45.36
2016,9,23,8,15,768.0,67.0,1.65,17.5,397.0,60.24,47.41
2016,9,23,8,30,795.0,70.0,1.6,18.0,445.0,62.81,49.4
2016,9,23,8,45,815.5,72.0,1.6,19.0,489.0,71.79,56.78
2016,9,23,9,0,836.0,74.0,1.6,20.0,533.0,74.05,58.3
2016,9,23,9,15,850.0,76.0,1.55,20.5,572.5,76.05,59.71
2016,9,23,9,30,864.0,78.0,1.5,21.0,612.0,77.96,61.04
2016,9,23,9,45,874.5,79.5,1.5,21.5,645.5,79.36,61.96
2016,9,23,10,0,885.0,81.0,1.5,22.0,679.0,80.68,62.81
2016,9,23,10,15,892.0,82.0,1.55,22.0,706.0,112.37,65.15
2016,9,23,10,30,899.0,83.0,1.6,22.0,733.0,171.5,95.43
2016,9,23,10,45,903.5,84.0,1.65,22.5,752.5,230.59,138.83
2016,9,23,11,0,908.0,85.0,1.7,23.0,772.0,289.58,187.93
2016,9,23,11,15,910.5,85.5,1.8,23.0,784.0,347.27,238.47
2016,9,23,11,30,913.0,86.0,1.9,23.0,796.0,404.14,288.47
2016,9,23,11,45,912.0,87.0,2.0,23.0,799.5,458.88,336.09
2016,9,23,12,0,911.0,88.0,2.1,23.0,803.0,512.0,381.31
2016,9,23,12,15,910.0,88.0,2.25,23.0,799.0,562.43,423.54
2016,9,23,12,30,909.0,88.0,2.4,23.0,795.0,610.78,463.21
2016,9,23,12,45,902.5,89.5,2.55,23.0,783.0,654.74,498.8
2016,9,23,13,0,896.0,91.0,2.7,23.0,771.0,695.83,531.61
2016,9,23,13,15,891.0,90.0,2.8,22.5,752.0,732.57,561.69
2016,9,23,13,30,886.0,89.0,2.9,22.0,733.0,766.15,587.98
2016,9,23,13,45,878.0,88.0,3.05,22.0,706.5,794.1,609.06
2016,9,23,14,0,870.0,87.0,3.2,22.0,680.0,818.5,627.81
2016,9,23,14,15,859.5,85.5,3.25,22.0,647.0,836.65,641.8
2016,9,23,14,30,849.0,84.0,3.3,22.0,614.0,851.04,653.37
2016,9,23,14,45,838.0,81.0,3.4,22.0,576.0,859.49,661.27
2016,9,23,15,0,827.0,78.0,3.5,22.0,538.0,864.15,666.73
2016,9,23,15,15,807.5,75.5,3.5,21.5,494.5,868.5,672.85
2016,9,23,15,30,788.0,73.0,3.5,21.0,451.0,858.65,669.01
2016,9,23,15,45,758.5,70.5,3.55,21.0,403.0,835.69,654.81
2016,9,23,16,0,729.0,68.0,3.6,21.0,355.0,809.21,637.76
2016,9,23,16,15,689.5,63.5,3.6,20.0,305.0,767.42,610.95
2016,9,23,16,30,650.0,59.0,3.6,19.0,255.0,722.8,580.61
2016,9,23,16,45,594.0,53.0,3.6,18.5,206.0,666.23,538.02
2016,9,23,17,0,538.0,47.0,3.6,18.0,157.0,602.15,486.69
2016,9,23,17,15,441.5,38.5,3.55,17.5,111.0,497.99,400.23
2016,9,23,17,30,345.0,30.0,3.5,17.0,65.0,396.71,301.47
2016,9,23,17,45,172.5,15.0,3.45,16.5,32.5,200.72,0.0
2016,9,23,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,6,15,185.5,12.5,1.35,14.5,29.0,9.83,0.0
2016,9,24,6,30,371.0,25.0,1.4,15.0,58.0,20.84,10.53
2016,9,24,6,45,471.0,33.0,1.5,16.0,104.0,30.02,20.29
2016,9,24,7,0,571.0,41.0,1.6,17.0,150.0,37.47,27.25
2016,9,24,7,15,631.0,46.0,1.65,17.5,200.5,42.14,31.59
2016,9,24,7,30,691.0,51.0,1.7,18.0,251.0,46.89,35.82
2016,9,24,7,45,730.5,54.5,1.75,18.5,301.5,50.24,38.68
2016,9,24,8,0,770.0,58.0,1.8,19.0,352.0,53.61,41.48
2016,9,24,8,15,797.0,61.0,1.9,19.5,401.0,56.4,43.7
2016,9,24,8,30,824.0,64.0,2.0,20.0,450.0,65.88,51.66
2016,9,24,8,45,845.0,66.0,2.1,21.0,495.0,68.36,53.4
2016,9,24,9,0,866.0,68.0,2.2,22.0,540.0,70.75,55.04
2016,9,24,9,15,880.5,69.5,2.2,22.5,580.5,72.56,56.3
2016,9,24,9,30,895.0,71.0,2.2,23.0,621.0,74.28,57.49
2016,9,24,9,45,908.5,71.0,2.2,23.5,656.0,74.94,57.79
2016,9,24,10,0,922.0,71.0,2.2,24.0,691.0,75.56,58.06
2016,9,24,10,15,930.0,72.0,2.15,24.5,719.0,107.49,60.31
2016,9,24,10,30,938.0,73.0,2.1,25.0,747.0,168.82,90.92
2016,9,24,10,45,943.5,73.5,2.1,25.5,767.5,229.86,135.21
2016,9,24,11,0,949.0,74.0,2.1,26.0,788.0,290.86,185.51
2016,9,24,11,15,952.0,74.5,2.05,26.0,800.5,350.81,237.42
2016,9,24,11,30,955.0,75.0,2.0,26.0,813.0,409.92,288.63
2016,9,24,11,45,956.5,75.0,1.95,26.5,817.5,466.94,336.59
2016,9,24,12,0,958.0,75.0,1.9,27.0,822.0,522.45,381.84
2016,9,24,12,15,957.5,75.0,1.9,27.0,818.5,575.17,424.5
2016,9,24,12,30,957.0,75.0,1.9,27.0,815.0,625.72,464.33
2016,9,24,12,45,944.0,80.0,1.95,27.0,801.5,670.74,499.36
2016,9,24,13,0,931.0,85.0,2.0,27.0,788.0,712.35,531.16
2016,9,24,13,15,926.0,84.5,2.05,27.0,768.5,750.79,560.29
2016,9,24,13,30,921.0,84.0,2.1,27.0,749.0,786.0,585.26
2016,9,24,13,45,913.0,83.0,2.15,27.0,721.5,814.97,605.75
2016,9,24,14,0,905.0,82.0,2.2,27.0,694.0,840.28,623.91
2016,9,24,14,15,894.5,80.5,2.2,27.0,660.5,859.2,637.53
2016,9,24,14,30,884.0,79.0,2.2,27.0,627.0,874.25,648.75
2016,9,24,14,45,869.0,77.5,2.25,27.0,587.0,881.42,655.35
2016,9,24,15,0,854.0,76.0,2.3,27.0,547.0,884.65,659.55
2016,9,24,15,15,834.0,73.5,2.3,26.5,502.0,878.17,658.24
2016,9,24,15,30,814.0,71.0,2.3,26.0,457.0,878.58,661.72
2016,9,24,15,45,786.5,68.0,2.35,25.5,408.5,856.97,650.49
2016,9,24,16,0,759.0,65.0,2.4,25.0,360.0,831.76,636.52
2016,9,24,16,15,719.5,61.0,2.35,24.0,309.0,790.61,611.05
2016,9,24,16,30,680.0,57.0,2.3,23.0,258.0,746.54,582.1
2016,9,24,16,45,617.5,51.5,2.3,22.5,207.0,676.73,531.49
2016,9,24,17,0,555.0,46.0,2.3,22.0,156.0,614.85,483.45
2016,9,24,17,15,454.5,37.5,2.25,21.0,109.5,507.15,397.32
2016,9,24,17,30,354.0,29.0,2.2,20.0,63.0,402.56,293.74
2016,9,24,17,45,177.0,14.5,2.2,19.5,31.5,200.66,0.0
2016,9,24,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,25,6,15,185.5,12.5,1.7,15.5,28.5,9.83,0.0
2016,9,25,6,30,371.0,25.0,1.8,16.0,57.0,20.86,10.11
2016,9,25,6,45,477.5,33.0,1.9,17.0,104.0,30.08,20.18
2016,9,25,7,0,584.0,41.0,2.0,18.0,151.0,37.58,27.19
2016,9,25,7,15,644.5,46.5,2.05,18.5,202.5,42.69,31.91
2016,9,25,7,30,705.0,52.0,2.1,19.0,254.0,47.86,36.5
2016,9,25,7,45,744.5,56.0,2.15,20.0,305.5,51.59,39.61
2016,9,25,8,0,784.0,60.0,2.2,21.0,357.0,55.33,42.61
2016,9,25,8,15,810.5,63.0,2.2,21.5,406.0,58.09,44.79
2016,9,25,8,30,837.0,66.0,2.2,22.0,455.0,67.45,52.58
2016,9,25,8,45,856.0,68.5,2.25,23.0,500.5,70.23,54.55
2016,9,25,9,0,875.0,71.0,2.3,24.0,546.0,72.9,56.41
2016,9,25,9,15,889.0,72.5,2.25,24.5,586.0,74.68,57.63
2016,9,25,9,30,903.0,74.0,2.2,25.0,626.0,76.37,58.77
2016,9,25,9,45,917.0,74.0,2.2,26.0,661.0,77.04,58.94
2016,9,25,10,0,931.0,74.0,2.2,27.0,696.0,77.65,59.08
2016,9,25,10,15,938.0,75.0,2.15,27.5,723.5,108.86,60.95
2016,9,25,10,30,945.0,76.0,2.1,28.0,751.0,170.63,91.1
2016,9,25,10,45,948.0,77.5,2.1,28.5,770.5,232.4,135.31
2016,9,25,11,0,951.0,79.0,2.1,29.0,790.0,293.86,185.36
2016,9,25,11,15,953.5,79.0,2.0,29.5,802.0,353.51,235.87
2016,9,25,11,30,956.0,79.0,1.9,30.0,814.0,412.25,285.38
2016,9,25,11,45,954.5,80.5,1.85,30.5,817.5,469.35,332.59
2016,9,25,12,0,953.0,82.0,1.8,31.0,821.0,524.69,376.89
2016,9,25,12,15,952.0,82.0,1.7,31.5,817.0,577.06,417.21
2016,9,25,12,30,951.0,82.0,1.6,32.0,813.0,627.22,454.37
2016,9,25,12,45,945.5,82.5,1.5,32.5,800.5,672.63,486.84
2016,9,25,13,0,940.0,83.0,1.4,33.0,788.0,715.07,516.07
2016,9,25,13,15,935.0,82.5,1.25,33.0,768.0,753.76,542.41
2016,9,25,13,30,930.0,82.0,1.1,33.0,748.0,789.19,564.22
2016,9,25,13,45,918.5,82.5,1.0,33.0,720.0,817.19,581.26
2016,9,25,14,0,907.0,83.0,0.9,33.0,692.0,841.38,595.77
2016,9,25,14,15,896.5,81.5,0.8,33.0,658.0,860.35,606.92
2016,9,25,14,30,886.0,80.0,0.7,33.0,624.0,875.43,615.65
2016,9,25,14,45,866.0,79.5,0.6,33.0,583.0,879.37,617.52
2016,9,25,15,0,846.0,79.0,0.5,33.0,542.0,879.27,617.08
2016,9,25,15,15,825.5,76.5,0.55,32.5,497.0,882.89,623.21
2016,9,25,15,30,805.0,74.0,0.6,32.0,452.0,872.24,620.45
2016,9,25,15,45,771.0,71.5,0.65,31.5,402.0,845.14,607.28
2016,9,25,16,0,737.0,69.0,0.7,31.0,352.0,814.4,591.37
2016,9,25,16,15,696.0,64.5,0.8,30.0,301.5,771.19,568.22
2016,9,25,16,30,655.0,60.0,0.9,29.0,251.0,732.4,546.26
2016,9,25,16,45,588.5,54.0,1.05,28.0,200.0,659.8,498.94
2016,9,25,17,0,522.0,48.0,1.2,27.0,149.0,586.34,446.9
2016,9,25,17,15,419.5,38.0,1.3,26.0,103.0,475.58,361.99
2016,9,25,17,30,317.0,28.0,1.4,25.0,57.0,368.53,254.83
2016,9,25,17,45,158.5,14.0,1.5,24.0,28.5,144.09,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,6,15,118.0,14.0,0.45,17.5,23.5,11.02,0.0
2016,9,26,6,30,236.0,28.0,0.4,18.0,47.0,22.95,11.11
2016,9,26,6,45,339.0,40.5,0.35,18.5,91.0,33.06,22.58
2016,9,26,7,0,442.0,53.0,0.3,19.0,135.0,43.12,31.89
2016,9,26,7,15,509.5,61.5,0.3,19.5,184.0,49.64,37.86
2016,9,26,7,30,577.0,70.0,0.3,20.0,233.0,56.17,43.6
2016,9,26,7,45,622.5,76.5,0.3,21.0,283.5,60.89,47.51
2016,9,26,8,0,668.0,83.0,0.3,22.0,334.0,65.57,51.24
2016,9,26,8,15,700.5,88.0,0.25,22.5,382.5,68.94,53.85
2016,9,26,8,30,733.0,93.0,0.2,23.0,431.0,72.27,56.38
2016,9,26,8,45,755.5,97.0,0.2,24.0,476.0,80.88,63.18
2016,9,26,9,0,778.0,101.0,0.2,25.0,521.0,83.4,64.79
2016,9,26,9,15,796.0,104.0,0.3,25.5,561.0,85.08,65.89
2016,9,26,9,30,814.0,107.0,0.4,26.0,601.0,86.74,66.97
2016,9,26,9,45,826.0,109.5,0.55,27.0,635.5,87.89,67.51
2016,9,26,10,0,838.0,112.0,0.7,28.0,670.0,89.03,68.04
2016,9,26,10,15,847.5,114.0,0.75,28.5,697.5,117.71,69.68
2016,9,26,10,30,857.0,116.0,0.8,29.0,725.0,176.94,98.63
2016,9,26,10,45,863.5,117.0,0.9,29.5,745.5,235.86,139.91
2016,9,26,11,0,870.0,118.0,1.0,30.0,766.0,295.03,186.92
2016,9,26,11,15,873.5,119.0,1.1,30.0,778.5,356.34,237.82
2016,9,26,11,30,877.0,120.0,1.2,30.0,791.0,412.63,285.14
2016,9,26,11,45,879.5,119.5,1.3,30.5,795.5,466.57,329.43
2016,9,26,12,0,882.0,119.0,1.4,31.0,800.0,519.24,371.58
2016,9,26,12,15,881.0,119.0,1.5,31.0,796.0,568.97,411.26
2016,9,26,12,30,880.0,119.0,1.6,31.0,792.0,616.67,448.51
2016,9,26,12,45,903.5,106.0,1.75,31.0,787.5,666.23,486.74
2016,9,26,13,0,927.0,93.0,1.9,31.0,783.0,714.4,523.44
2016,9,26,13,15,921.5,92.0,1.95,31.0,763.5,751.98,551.46
2016,9,26,13,30,916.0,91.0,2.0,31.0,744.0,786.27,575.78
2016,9,26,13,45,910.0,89.0,2.1,31.0,717.0,815.73,596.65
2016,9,26,14,0,904.0,87.0,2.2,31.0,690.0,841.59,615.3
2016,9,26,14,15,893.0,85.5,2.2,30.5,656.0,860.14,629.74
2016,9,26,14,30,882.0,84.0,2.2,30.0,622.0,874.8,641.86
2016,9,26,14,45,869.5,81.0,2.25,30.0,582.0,882.48,648.75
2016,9,26,15,0,857.0,78.0,2.3,30.0,542.0,886.21,653.23
2016,9,26,15,15,836.5,75.5,2.25,29.5,497.0,889.87,658.27
2016,9,26,15,30,816.0,73.0,2.2,29.0,452.0,879.28,653.86
2016,9,26,15,45,791.0,69.0,2.15,28.5,403.0,858.71,642.72
2016,9,26,16,0,766.0,65.0,2.1,28.0,354.0,834.51,628.8
2016,9,26,16,15,726.0,60.5,1.9,27.0,303.0,792.25,601.61
2016,9,26,16,30,686.0,56.0,1.7,26.0,252.0,747.06,570.98
2016,9,26,16,45,628.0,49.5,1.55,25.5,201.0,680.28,522.24
2016,9,26,17,0,570.0,43.0,1.4,25.0,150.0,611.84,469.2
2016,9,26,17,15,467.0,34.0,1.35,24.0,103.5,511.09,389.18
2016,9,26,17,30,364.0,25.0,1.3,23.0,57.0,402.64,267.17
2016,9,26,17,45,182.0,12.5,1.3,22.0,28.5,162.1,0.0
2016,9,26,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,150.5,12.5,0.25,17.5,24.5,9.83,0.0
2016,9,27,6,30,301.0,25.0,0.2,18.0,49.0,20.67,8.93
2016,9,27,6,45,404.5,35.5,0.2,18.5,93.5,29.34,19.38
2016,9,27,7,0,508.0,46.0,0.2,19.0,138.0,38.04,27.5
2016,9,27,7,15,573.5,53.0,0.2,19.5,188.0,43.72,32.71
2016,9,27,7,30,639.0,60.0,0.2,20.0,238.0,49.42,37.76
2016,9,27,7,45,680.0,65.0,0.2,20.5,288.0,53.36,41.11
2016,9,27,8,0,721.0,70.0,0.2,21.0,338.0,61.95,48.36
2016,9,27,8,15,751.0,74.0,0.2,21.5,386.5,65.16,50.86
2016,9,27,8,30,781.0,78.0,0.2,22.0,435.0,68.33,53.3
2016,9,27,8,45,802.0,81.0,0.25,23.0,480.0,70.57,54.79
2016,9,27,9,0,823.0,84.0,0.3,24.0,525.0,72.76,56.24
2016,9,27,9,15,839.0,86.0,0.35,24.5,565.0,74.13,57.1
2016,9,27,9,30,855.0,88.0,0.4,25.0,605.0,83.83,64.89
2016,9,27,9,45,876.5,86.0,0.5,25.5,641.0,83.33,64.19
2016,9,27,10,0,898.0,84.0,0.6,26.0,677.0,82.82,63.52
2016,9,27,10,15,905.5,85.0,0.65,26.5,704.5,111.13,64.49
2016,9,27,10,30,913.0,86.0,0.7,27.0,732.0,171.19,93.03
2016,9,27,10,45,918.0,87.5,0.8,27.5,752.0,231.59,135.57
2016,9,27,11,0,923.0,89.0,0.9,28.0,772.0,291.93,184.08
2016,9,27,11,15,926.0,89.0,0.95,28.0,784.0,350.31,233.52
2016,9,27,11,30,929.0,89.0,1.0,28.0,796.0,407.85,282.39
2016,9,27,11,45,929.5,89.5,1.1,28.5,800.0,463.68,328.73
2016,9,27,12,0,930.0,90.0,1.2,29.0,804.0,517.96,372.61
2016,9,27,12,15,929.0,90.0,1.3,29.0,800.0,569.27,413.88
2016,9,27,12,30,928.0,90.0,1.4,29.0,796.0,618.42,452.56
2016,9,27,12,45,929.5,87.5,1.5,29.0,785.0,664.49,488.24
2016,9,27,13,0,931.0,85.0,1.6,29.0,774.0,708.06,521.5
2016,9,27,13,15,925.5,84.0,1.65,29.0,754.0,745.47,549.56
2016,9,27,13,30,920.0,83.0,1.7,29.0,734.0,779.57,573.68
2016,9,27,13,45,911.5,82.0,1.75,29.0,706.5,807.91,593.51
2016,9,27,14,0,903.0,81.0,1.8,29.0,679.0,832.56,611.03
2016,9,27,14,15,892.0,79.5,1.85,28.5,645.0,850.81,625.73
2016,9,27,14,30,881.0,78.0,1.9,28.0,611.0,865.17,638.14
2016,9,27,14,45,865.0,76.5,2.0,28.0,571.0,871.24,644.5
2016,9,27,15,0,849.0,75.0,2.1,28.0,531.0,873.37,648.44
2016,9,27,15,15,829.0,72.5,2.15,27.5,486.0,877.13,654.44
2016,9,27,15,30,809.0,70.0,2.2,27.0,441.0,866.87,651.03
2016,9,27,15,45,779.5,67.0,2.25,26.5,392.0,843.33,638.51
2016,9,27,16,0,750.0,64.0,2.3,26.0,343.0,816.23,623.08
2016,9,27,16,15,709.0,59.5,2.25,25.0,292.5,773.13,595.95
2016,9,27,16,30,668.0,55.0,2.2,24.0,242.0,727.17,565.19
2016,9,27,16,45,604.0,49.0,2.2,23.5,191.5,655.8,512.81
2016,9,27,17,0,540.0,43.0,2.2,23.0,141.0,592.81,463.03
2016,9,27,17,15,434.5,33.5,2.15,22.0,96.0,480.66,371.67
2016,9,27,17,30,329.0,24.0,2.1,21.0,51.0,366.54,231.8
2016,9,27,17,45,164.5,12.0,2.05,20.5,25.5,146.58,0.0
2016,9,27,18,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,132.5,12.5,1.75,14.0,23.0,9.83,0.0
2016,9,28,6,30,265.0,25.0,1.8,14.0,46.0,20.59,8.37
2016,9,28,6,45,376.0,35.5,1.9,14.5,89.5,29.22,19.49
2016,9,28,7,0,487.0,46.0,2.0,15.0,133.0,37.91,27.75
2016,9,28,7,15,554.5,53.0,1.9,15.5,182.5,43.56,33.05
2016,9,28,7,30,622.0,60.0,1.8,16.0,232.0,49.24,38.19
2016,9,28,7,45,668.0,64.5,1.75,16.5,282.0,52.85,41.33
2016,9,28,8,0,714.0,69.0,1.7,17.0,332.0,61.09,48.43
2016,9,28,8,15,744.5,73.0,1.65,17.5,380.5,64.32,51.03
2016,9,28,8,30,775.0,77.0,1.6,18.0,429.0,67.52,53.55
2016,9,28,8,45,798.5,79.5,1.6,18.5,474.0,69.47,54.96
2016,9,28,9,0,822.0,82.0,1.6,19.0,519.0,71.41,56.35
2016,9,28,9,15,838.0,84.0,1.65,19.0,559.0,72.81,57.4
2016,9,28,9,30,854.0,86.0,1.7,19.0,599.0,82.55,65.57
2016,9,28,9,45,865.0,88.0,1.75,19.5,632.5,84.22,66.69
2016,9,28,10,0,876.0,90.0,1.8,20.0,666.0,85.79,67.75
2016,9,28,10,15,884.5,91.5,1.85,20.0,693.5,112.88,68.78
2016,9,28,10,30,893.0,93.0,1.9,20.0,721.0,172.24,97.96
2016,9,28,10,45,899.0,93.5,2.0,20.5,741.0,231.1,140.73
2016,9,28,11,0,905.0,94.0,2.1,21.0,761.0,289.98,189.85
2016,9,28,11,15,908.5,94.5,2.2,21.0,773.0,347.91,240.96
2016,9,28,11,30,912.0,95.0,2.3,21.0,785.0,405.11,291.74
2016,9,28,11,45,914.5,95.0,2.4,21.5,789.5,460.55,339.8
2016,9,28,12,0,917.0,95.0,2.5,22.0,794.0,514.66,385.56
2016,9,28,12,15,916.0,94.5,2.55,21.5,790.0,564.98,428.67
2016,9,28,12,30,915.0,94.0,2.6,21.0,786.0,613.13,469.21
2016,9,28,12,45,909.5,94.5,2.7,21.0,773.0,657.04,505.04
2016,9,28,13,0,904.0,95.0,2.8,21.0,760.0,698.07,538.03
2016,9,28,13,15,898.0,94.0,2.85,21.0,740.0,734.29,566.78
2016,9,28,13,30,892.0,93.0,2.9,21.0,720.0,767.24,591.92
2016,9,28,13,45,885.5,91.0,3.0,21.0,693.0,795.4,613.02
2016,9,28,14,0,879.0,89.0,3.1,21.0,666.0,820.02,631.77
2016,9,28,14,15,867.0,87.5,3.1,20.5,632.0,836.99,645.96
2016,9,28,14,30,855.0,86.0,3.1,20.0,598.0,850.1,657.7
2016,9,28,14,45,839.5,83.5,3.15,20.0,558.5,865.09,670.03
2016,9,28,15,0,824.0,81.0,3.2,20.0,519.0,866.55,672.96
2016,9,28,15,15,802.0,78.5,3.25,19.5,474.0,858.14,670.38
2016,9,28,15,30,780.0,76.0,3.3,19.0,429.0,845.81,665.04
2016,9,28,15,45,748.0,72.5,3.35,18.5,380.5,819.18,649.14
2016,9,28,16,0,716.0,69.0,3.4,18.0,332.0,788.97,630.09
2016,9,28,16,15,671.5,64.0,3.35,17.5,282.0,748.62,602.04
2016,9,28,16,30,627.0,59.0,3.3,17.0,232.0,700.15,566.31
2016,9,28,16,45,552.5,53.0,3.3,17.0,182.0,620.99,503.97
2016,9,28,17,0,478.0,47.0,3.3,17.0,132.0,541.11,437.65
2016,9,28,17,15,363.0,36.5,3.25,16.5,88.5,420.45,334.48
2016,9,28,17,30,248.0,26.0,3.2,16.0,45.0,293.72,172.46
2016,9,28,17,45,124.0,13.0,3.15,15.5,22.5,113.25,0.0
2016,9,28,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,102.5,13.5,2.5,12.0,21.0,10.62,0.0
2016,9,29,6,30,205.0,27.0,2.6,12.0,42.0,20.58,7.63
2016,9,29,6,45,320.5,39.0,2.75,12.5,85.0,31.87,21.87
2016,9,29,7,0,436.0,51.0,2.9,13.0,128.0,41.61,31.2
2016,9,29,7,15,507.0,59.5,2.85,13.5,177.0,48.2,37.43
2016,9,29,7,30,578.0,68.0,2.8,14.0,226.0,54.8,43.44
2016,9,29,7,45,289.0,79.5,2.8,14.5,158.5,57.25,45.57
2016,9,29,8,0,0.0,91.0,2.8,15.0,91.0,68.3,55.2
2016,9,29,8,15,0.0,110.5,2.8,15.0,110.5,82.08,67.2
2016,9,29,8,30,0.0,130.0,2.8,15.0,130.0,95.67,78.9
2016,9,29,8,45,2.5,151.0,2.8,15.5,152.5,110.1,91.02
2016,9,29,9,0,5.0,172.0,2.8,16.0,175.0,124.32,102.81
2016,9,29,9,15,22.5,206.5,2.8,16.5,220.0,146.89,121.58
2016,9,29,9,30,40.0,241.0,2.8,17.0,265.0,159.52,131.7
2016,9,29,9,45,207.5,254.5,2.8,17.5,389.0,163.97,134.88
2016,9,29,10,0,375.0,268.0,2.8,18.0,513.0,165.92,135.98
2016,9,29,10,15,629.5,181.0,2.8,18.0,612.5,136.39,93.78
2016,9,29,10,30,884.0,94.0,2.8,18.0,712.0,170.78,98.25
2016,9,29,10,45,891.5,93.5,2.85,18.5,731.5,228.7,140.62
2016,9,29,11,0,899.0,93.0,2.9,19.0,751.0,286.77,189.56
2016,9,29,11,15,901.5,93.5,2.95,19.0,762.5,343.98,240.74
2016,9,29,11,30,904.0,94.0,3.0,19.0,774.0,400.35,291.53
2016,9,29,11,45,905.0,94.0,3.05,19.5,777.5,454.65,339.36
2016,9,29,12,0,906.0,94.0,3.1,20.0,781.0,507.46,384.73
2016,9,29,12,15,904.5,94.0,3.15,20.0,777.0,557.27,427.3
2016,9,29,12,30,903.0,94.0,3.2,20.0,773.0,604.92,467.12
2016,9,29,12,45,899.5,93.5,3.25,20.0,760.5,648.54,503.0
2016,9,29,13,0,896.0,93.0,3.3,20.0,748.0,689.42,536.1
2016,9,29,13,15,890.5,92.0,3.3,20.0,728.0,725.53,564.92
2016,9,29,13,30,885.0,91.0,3.3,20.0,708.0,758.43,590.14
2016,9,29,13,45,875.5,90.0,3.35,20.0,681.0,784.92,609.99
2016,9,29,14,0,866.0,89.0,3.4,20.0,654.0,807.77,627.41
2016,9,29,14,15,854.5,87.5,3.45,19.5,620.5,824.74,642.02
2016,9,29,14,30,843.0,86.0,3.5,19.0,587.0,837.94,654.2
2016,9,29,14,45,826.0,84.0,3.55,19.0,547.5,851.88,665.89
2016,9,29,15,0,809.0,82.0,3.6,19.0,508.0,852.35,668.09
2016,9,29,15,15,787.0,79.0,3.65,18.5,463.5,843.11,664.76
2016,9,29,15,30,765.0,76.0,3.7,18.0,419.0,830.0,658.63
2016,9,29,15,45,733.5,72.5,3.75,18.0,371.0,803.75,641.42
2016,9,29,16,0,702.0,69.0,3.8,18.0,323.0,773.98,621.12
2016,9,29,16,15,657.0,64.0,3.75,17.5,273.5,733.47,592.55
2016,9,29,16,30,612.0,59.0,3.7,17.0,224.0,684.72,556.11
2016,9,29,16,45,542.0,52.0,3.7,16.5,175.0,608.56,496.27
2016,9,29,17,0,472.0,45.0,3.7,16.0,126.0,531.83,432.29
2016,9,29,17,15,357.5,34.5,3.55,15.5,83.5,412.29,327.82
2016,9,29,17,30,243.0,24.0,3.4,15.0,41.0,283.25,141.03
2016,9,29,17,45,121.5,12.0,3.3,14.5,20.5,110.03,0.0
