Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,6,15,114.0,12.5,3.35,12.0,20.5,9.83,0.0
2016,9,30,6,30,228.0,25.0,3.5,12.0,41.0,20.56,6.58
2016,9,30,6,45,342.5,36.0,3.65,12.5,83.5,29.53,19.75
2016,9,30,7,0,457.0,47.0,3.8,13.0,126.0,38.57,28.47
2016,9,30,7,15,526.5,54.5,3.85,13.5,174.5,44.51,34.12
2016,9,30,7,30,596.0,62.0,3.9,14.0,223.0,50.5,39.59
2016,9,30,7,45,644.0,67.0,4.0,14.5,273.0,54.39,43.02
2016,9,30,8,0,692.0,72.0,4.1,15.0,323.0,58.3,46.36
2016,9,30,8,15,723.5,76.0,4.1,15.0,370.5,66.27,53.29
2016,9,30,8,30,755.0,80.0,4.1,15.0,418.0,69.38,55.88
2016,9,30,8,45,780.0,82.0,4.2,15.5,462.5,70.91,56.94
2016,9,30,9,0,805.0,84.0,4.3,16.0,507.0,72.47,58.02
2016,9,30,9,15,821.5,86.5,4.3,16.5,546.5,74.16,59.21
2016,9,30,9,30,838.0,89.0,4.3,17.0,586.0,75.83,60.38
2016,9,30,9,45,851.5,90.0,4.3,17.5,620.0,85.04,68.04
2016,9,30,10,0,865.0,91.0,4.3,18.0,654.0,86.07,68.65
2016,9,30,10,15,874.0,92.5,4.25,18.0,681.0,110.88,69.15
2016,9,30,10,30,883.0,94.0,4.2,18.0,708.0,169.63,97.77
2016,9,30,10,45,888.0,95.5,4.2,18.0,727.5,228.33,141.12
2016,9,30,11,0,893.0,97.0,4.2,18.0,747.0,286.98,191.23
2016,9,30,11,15,896.5,97.5,4.25,18.0,759.0,344.21,242.86
2016,9,30,11,30,900.0,98.0,4.3,18.0,771.0,400.72,294.3
2016,9,30,11,45,902.0,98.0,4.35,18.0,775.0,455.28,343.6
2016,9,30,12,0,904.0,98.0,4.4,18.0,779.0,508.46,390.76
2016,9,30,12,15,903.0,97.5,4.4,18.0,775.0,558.08,433.93
2016,9,30,12,30,902.0,97.0,4.4,18.0,771.0,605.56,474.33
2016,9,30,12,45,898.0,97.0,4.45,18.0,759.0,649.32,511.11
2016,9,30,13,0,894.0,97.0,4.5,18.0,747.0,690.32,545.06
2016,9,30,13,15,888.5,96.0,4.5,18.0,727.0,726.42,574.56
2016,9,30,13,30,883.0,95.0,4.5,18.0,707.0,759.32,600.62
2016,9,30,13,45,876.5,93.0,4.55,18.0,680.5,787.12,621.99
2016,9,30,14,0,870.0,91.0,4.6,18.0,654.0,811.4,640.93
2016,9,30,14,15,859.0,89.0,4.55,18.0,620.0,828.38,654.1
2016,9,30,14,30,848.0,87.0,4.5,18.0,586.0,851.03,671.55
2016,9,30,14,45,834.0,84.0,4.5,18.0,547.0,857.04,677.35
2016,9,30,15,0,820.0,81.0,4.5,18.0,508.0,859.07,680.52
2016,9,30,15,15,798.5,78.0,4.45,17.5,463.5,850.39,676.96
2016,9,30,15,30,777.0,75.0,4.4,17.0,419.0,837.81,670.56
2016,9,30,15,45,747.0,71.0,4.35,17.0,371.5,812.39,653.16
2016,9,30,16,0,717.0,67.0,4.3,17.0,324.0,783.42,632.68
2016,9,30,16,15,672.5,62.0,4.2,16.5,273.5,736.55,598.74
2016,9,30,16,30,628.0,57.0,4.1,16.0,223.0,694.88,567.09
2016,9,30,16,45,555.5,50.5,4.05,15.5,173.5,617.21,505.24
2016,9,30,17,0,483.0,44.0,4.0,15.0,124.0,538.96,439.16
2016,9,30,17,15,365.0,33.0,3.85,14.5,81.0,416.07,329.74
2016,9,30,17,30,247.0,22.0,3.7,14.0,38.0,280.54,102.73
2016,9,30,17,45,123.5,11.0,3.55,14.0,19.0,110.54,0.0
2016,9,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,124.0,12.0,2.05,11.5,20.5,9.44,0.0
2016,10,1,6,30,248.0,24.0,2.1,12.0,41.0,19.81,4.9
2016,10,1,6,45,369.0,34.5,2.2,13.0,84.5,28.46,18.72
2016,10,1,7,0,490.0,45.0,2.3,14.0,128.0,37.23,27.15
2016,10,1,7,15,561.5,52.0,2.35,14.5,177.5,42.92,32.56
2016,10,1,7,30,633.0,59.0,2.4,15.0,227.0,48.68,37.81
2016,10,1,7,45,680.5,63.5,2.45,15.5,278.0,56.67,44.88
2016,10,1,8,0,728.0,68.0,2.5,16.0,329.0,60.6,48.21
2016,10,1,8,15,759.0,71.5,2.4,16.0,377.5,63.51,50.66
2016,10,1,8,30,790.0,75.0,2.3,16.0,426.0,66.42,53.07
2016,10,1,8,45,813.5,77.5,2.25,16.5,471.5,68.44,54.57
2016,10,1,9,0,837.0,80.0,2.2,17.0,517.0,70.45,56.04
2016,10,1,9,15,853.5,82.0,2.15,17.5,556.5,79.67,63.72
2016,10,1,9,30,870.0,84.0,2.1,18.0,596.0,81.64,65.11
2016,10,1,9,45,886.5,83.5,2.1,18.5,631.5,81.98,65.12
2016,10,1,10,0,903.0,83.0,2.1,19.0,667.0,82.28,65.11
2016,10,1,10,15,911.5,84.0,2.1,19.0,694.0,106.64,65.24
2016,10,1,10,30,920.0,85.0,2.1,19.0,721.0,167.06,93.81
2016,10,1,10,45,925.0,86.5,2.1,19.5,741.0,227.76,137.66
2016,10,1,11,0,930.0,88.0,2.1,20.0,761.0,288.37,188.21
2016,10,1,11,15,933.5,88.5,2.2,20.0,773.0,347.49,240.54
2016,10,1,11,30,937.0,89.0,2.3,20.0,785.0,405.82,292.59
2016,10,1,11,45,937.5,89.5,2.4,20.5,789.0,461.91,341.58
2016,10,1,12,0,938.0,90.0,2.5,21.0,793.0,516.42,388.03
2016,10,1,12,15,937.0,89.5,2.6,21.0,788.5,567.5,431.39
2016,10,1,12,30,936.0,89.0,2.7,21.0,784.0,616.35,471.99
2016,10,1,12,45,931.5,89.5,2.85,21.0,771.5,661.55,509.13
2016,10,1,13,0,927.0,90.0,3.0,21.0,759.0,703.9,543.46
2016,10,1,13,15,921.5,89.0,3.05,21.0,738.5,741.07,573.06
2016,10,1,13,30,916.0,88.0,3.1,21.0,718.0,774.94,598.97
2016,10,1,13,45,907.0,87.0,3.2,21.0,690.5,802.7,619.83
2016,10,1,14,0,898.0,86.0,3.3,21.0,663.0,826.75,638.24
2016,10,1,14,15,886.5,84.5,3.35,20.5,628.5,844.43,653.3
2016,10,1,14,30,875.0,83.0,3.4,20.0,594.0,858.23,665.89
2016,10,1,14,45,858.0,81.0,3.5,20.0,553.5,862.77,671.15
2016,10,1,15,0,841.0,79.0,3.6,20.0,513.0,873.39,680.95
2016,10,1,15,15,818.5,76.0,3.65,19.5,467.5,864.02,677.57
2016,10,1,15,30,796.0,73.0,3.7,19.0,422.0,850.67,671.39
2016,10,1,15,45,764.5,69.5,3.75,19.0,373.0,824.6,654.44
2016,10,1,16,0,733.0,66.0,3.8,19.0,324.0,794.91,634.29
2016,10,1,16,15,686.5,61.0,3.75,18.5,273.0,746.21,599.66
2016,10,1,16,30,640.0,56.0,3.7,18.0,222.0,702.7,567.08
2016,10,1,16,45,567.0,49.0,3.7,17.5,172.0,623.94,505.08
2016,10,1,17,0,494.0,42.0,3.7,17.0,122.0,544.73,438.7
2016,10,1,17,15,366.5,31.5,3.6,16.5,79.0,414.6,322.58
2016,10,1,17,30,239.0,21.0,3.5,16.0,36.0,268.41,44.63
2016,10,1,17,45,119.5,10.5,3.45,15.5,18.0,106.49,0.0
2016,10,1,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,6,15,114.0,11.5,2.35,12.5,19.0,9.05,0.0
2016,10,2,6,30,228.0,23.0,2.5,13.0,38.0,18.94,2.91
2016,10,2,6,45,341.5,34.0,2.65,13.5,79.5,27.95,18.12
2016,10,2,7,0,455.0,45.0,2.8,14.0,121.0,37.02,26.92
2016,10,2,7,15,526.5,52.5,2.9,14.0,169.0,43.02,32.69
2016,10,2,7,30,598.0,60.0,3.0,14.0,217.0,49.07,38.3
2016,10,2,7,45,641.0,65.5,3.15,14.5,265.5,53.3,42.06
2016,10,2,8,0,684.0,71.0,3.3,15.0,314.0,57.53,45.69
2016,10,2,8,15,715.5,75.0,3.35,15.5,361.5,65.45,52.48
2016,10,2,8,30,747.0,79.0,3.4,16.0,409.0,68.57,54.97
2016,10,2,8,45,440.0,153.0,3.45,16.5,352.5,103.43,85.03
2016,10,2,9,0,133.0,227.0,3.5,17.0,296.0,146.51,121.57
2016,10,2,9,15,95.0,237.5,3.5,17.0,289.0,157.48,130.52
2016,10,2,9,30,57.0,248.0,3.5,17.0,282.0,163.12,134.96
2016,10,2,9,45,88.0,272.0,3.55,17.0,327.0,176.89,146.28
2016,10,2,10,0,119.0,296.0,3.6,17.0,372.0,181.45,149.8
2016,10,2,10,15,205.5,302.0,3.6,17.0,440.5,194.85,150.06
2016,10,2,10,30,292.0,308.0,3.6,17.0,509.0,221.05,162.81
2016,10,2,10,45,215.0,325.5,3.65,17.5,476.0,250.52,187.74
2016,10,2,11,0,138.0,343.0,3.7,18.0,443.0,263.8,201.51
2016,10,2,11,15,509.0,225.0,3.7,18.0,600.0,309.61,227.08
2016,10,2,11,30,880.0,107.0,3.7,18.0,757.0,397.84,291.79
2016,10,2,11,45,889.5,104.0,3.75,18.0,764.0,452.23,340.42
2016,10,2,12,0,899.0,101.0,3.8,18.0,771.0,505.89,387.63
2016,10,2,12,15,899.0,101.0,3.85,18.0,767.5,556.16,431.17
2016,10,2,12,30,899.0,101.0,3.9,18.0,764.0,604.43,472.08
2016,10,2,12,45,482.5,211.0,3.95,18.0,566.0,493.34,388.99
2016,10,2,13,0,66.0,321.0,4.0,18.0,368.0,311.24,244.93
2016,10,2,13,15,473.5,209.5,4.05,18.0,534.0,542.98,432.1
2016,10,2,13,30,881.0,98.0,4.1,18.0,700.0,757.46,598.97
2016,10,2,13,45,873.0,96.5,4.2,18.0,673.0,784.53,618.68
2016,10,2,14,0,865.0,95.0,4.3,18.0,646.0,808.04,637.08
2016,10,2,14,15,852.0,93.0,4.3,17.5,611.5,832.31,657.07
2016,10,2,14,30,839.0,91.0,4.3,17.0,577.0,844.16,668.23
2016,10,2,14,45,819.0,89.0,4.35,17.0,536.0,845.93,671.38
2016,10,2,15,0,799.0,87.0,4.4,17.0,495.0,843.57,671.71
2016,10,2,15,15,774.5,84.0,4.35,16.5,450.0,831.94,665.9
2016,10,2,15,30,750.0,81.0,4.3,16.0,405.0,816.35,657.12
2016,10,2,15,45,715.5,76.5,4.3,16.0,357.0,792.15,640.74
2016,10,2,16,0,681.0,72.0,4.3,16.0,309.0,759.28,617.26
2016,10,2,16,15,631.5,66.5,4.2,15.5,259.0,708.35,579.53
2016,10,2,16,30,582.0,61.0,4.1,15.0,209.0,655.08,538.26
2016,10,2,16,45,509.5,52.5,4.0,15.0,161.0,575.35,472.66
2016,10,2,17,0,437.0,44.0,3.9,15.0,113.0,495.15,403.05
2016,10,2,17,15,308.5,32.5,3.7,14.5,72.0,364.2,282.96
2016,10,2,17,30,180.0,21.0,3.5,14.0,31.0,213.89,0.0
2016,10,2,17,45,90.0,10.5,3.3,14.0,15.5,81.99,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,9.0,1.55,12.5,9.0,7.08,0.0
2016,10,3,6,30,0.0,18.0,1.6,13.0,18.0,13.72,0.0
2016,10,3,6,45,12.5,37.5,1.7,13.5,39.5,27.82,17.9
2016,10,3,7,0,25.0,57.0,1.8,14.0,61.0,41.52,30.84
2016,10,3,7,15,36.5,77.5,1.8,14.0,86.0,55.64,43.84
2016,10,3,7,30,48.0,98.0,1.8,14.0,111.0,69.54,56.47
2016,10,3,7,45,55.0,118.5,1.85,14.5,136.0,83.16,68.5
2016,10,3,8,0,62.0,139.0,1.9,15.0,161.0,96.54,80.05
2016,10,3,8,15,31.0,115.0,1.9,15.0,126.0,83.34,68.3
2016,10,3,8,30,0.0,91.0,1.9,15.0,91.0,69.17,55.71
2016,10,3,8,45,62.0,158.0,1.9,15.5,190.0,111.39,92.21
2016,10,3,9,0,124.0,225.0,1.9,16.0,289.0,145.23,120.72
2016,10,3,9,15,148.0,244.0,1.9,16.0,326.0,155.94,129.43
2016,10,3,9,30,172.0,263.0,1.9,16.0,363.0,166.37,137.91
2016,10,3,9,45,86.0,204.0,1.95,16.0,254.0,134.58,110.7
2016,10,3,10,0,0.0,145.0,2.0,16.0,145.0,108.32,88.19
2016,10,3,10,15,1.0,160.5,2.05,16.0,161.5,119.3,93.08
2016,10,3,10,30,2.0,176.0,2.1,16.0,178.0,130.9,102.29
2016,10,3,10,45,7.5,208.5,2.15,16.5,214.5,155.18,121.3
2016,10,3,11,0,13.0,241.0,2.2,17.0,251.0,180.54,141.0
2016,10,3,11,15,28.0,276.0,2.25,17.0,297.0,207.95,162.23
2016,10,3,11,30,43.0,311.0,2.3,17.0,343.0,242.95,189.59
2016,10,3,11,45,37.5,304.5,2.35,17.0,333.0,243.78,190.58
2016,10,3,12,0,32.0,298.0,2.4,17.0,323.0,243.42,190.67
2016,10,3,12,15,17.0,237.0,2.4,17.0,250.5,191.19,149.71
2016,10,3,12,30,2.0,176.0,2.4,17.0,178.0,137.45,106.87
2016,10,3,12,45,1.0,157.0,2.45,17.0,158.0,122.57,95.01
2016,10,3,13,0,0.0,138.0,2.5,17.0,138.0,107.28,82.69
2016,10,3,13,15,0.0,114.5,2.45,17.0,114.5,88.78,67.71
2016,10,3,13,30,0.0,91.0,2.4,17.0,91.0,70.2,52.57
2016,10,3,13,45,0.0,101.0,2.4,17.0,101.0,78.12,59.19
2016,10,3,14,0,0.0,111.0,2.4,17.0,111.0,86.31,66.04
2016,10,3,14,15,6.5,155.5,2.35,17.0,159.5,129.8,102.05
2016,10,3,14,30,13.0,200.0,2.3,17.0,208.0,177.79,141.42
2016,10,3,14,45,6.5,136.0,2.3,17.0,140.0,115.0,90.29
2016,10,3,15,0,0.0,72.0,2.3,17.0,72.0,55.29,40.83
2016,10,3,15,15,0.0,95.0,2.25,16.5,95.0,74.41,57.1
2016,10,3,15,30,0.0,118.0,2.2,16.0,118.0,97.49,76.7
2016,10,3,15,45,0.0,103.5,2.15,16.0,103.5,85.45,66.77
2016,10,3,16,0,0.0,89.0,2.1,16.0,89.0,73.27,56.65
2016,10,3,16,15,0.0,74.5,1.95,16.0,74.5,60.92,46.23
2016,10,3,16,30,0.0,60.0,1.8,16.0,60.0,48.35,35.48
2016,10,3,16,45,187.5,53.0,1.7,16.0,81.5,277.48,230.48
2016,10,3,17,0,375.0,46.0,1.6,16.0,103.0,440.79,354.85
2016,10,3,17,15,250.0,33.0,1.5,15.5,64.5,312.49,235.88
2016,10,3,17,30,125.0,20.0,1.4,15.0,26.0,164.28,0.0
2016,10,3,17,45,62.5,10.0,1.3,15.0,13.0,58.89,0.0
2016,10,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,8.0,1.7,13.0,8.0,6.29,0.0
2016,10,4,6,30,0.0,16.0,1.8,13.0,16.0,12.21,0.0
2016,10,4,6,45,5.5,35.0,1.95,13.5,36.0,26.05,16.27
2016,10,4,7,0,11.0,54.0,2.1,14.0,56.0,39.67,29.17
2016,10,4,7,15,22.0,75.0,2.1,14.0,80.0,53.91,42.28
2016,10,4,7,30,33.0,96.0,2.1,14.0,104.0,68.09,55.17
2016,10,4,7,45,44.0,116.0,2.1,14.5,129.5,81.48,67.01
2016,10,4,8,0,55.0,136.0,2.1,15.0,155.0,94.64,78.41
2016,10,4,8,15,101.5,159.5,2.0,15.5,201.0,107.64,89.43
2016,10,4,8,30,148.0,183.0,1.9,16.0,247.0,122.11,101.52
2016,10,4,8,45,104.5,198.0,1.85,16.5,245.5,134.07,111.27
2016,10,4,9,0,61.0,213.0,1.8,17.0,244.0,142.51,117.9
2016,10,4,9,15,453.0,150.5,1.7,17.0,410.0,100.5,81.72
2016,10,4,9,30,845.0,88.0,1.6,17.0,576.0,75.53,60.12
2016,10,4,9,45,857.5,90.0,1.55,17.5,610.0,85.13,68.13
2016,10,4,10,0,870.0,92.0,1.5,18.0,644.0,86.77,69.24
2016,10,4,10,15,879.5,93.5,1.45,18.0,671.0,107.49,68.61
2016,10,4,10,30,889.0,95.0,1.4,18.0,698.0,166.54,95.52
2016,10,4,10,45,899.5,94.0,1.4,18.5,719.0,224.8,136.67
2016,10,4,11,0,910.0,93.0,1.4,19.0,740.0,283.51,185.04
2016,10,4,11,15,913.5,93.5,1.5,19.0,752.0,341.46,236.12
2016,10,4,11,30,917.0,94.0,1.6,19.0,764.0,398.63,286.99
2016,10,4,11,45,921.5,92.5,1.7,19.5,768.5,453.64,334.9
2016,10,4,12,0,926.0,91.0,1.8,20.0,773.0,507.39,380.62
2016,10,4,12,15,924.5,91.0,1.95,20.0,768.0,557.87,423.62
2016,10,4,12,30,923.0,91.0,2.1,20.0,763.0,606.12,463.92
2016,10,4,12,45,917.5,91.5,2.3,20.0,750.0,649.98,500.37
2016,10,4,13,0,912.0,92.0,2.5,20.0,737.0,690.92,534.01
2016,10,4,13,15,905.5,91.0,2.65,20.0,716.5,726.66,563.14
2016,10,4,13,30,899.0,90.0,2.8,20.0,696.0,759.06,589.02
2016,10,4,13,45,889.5,89.0,2.95,20.0,668.0,785.74,609.51
2016,10,4,14,0,880.0,88.0,3.1,20.0,640.0,808.75,627.58
2016,10,4,14,15,867.5,86.0,3.2,20.0,605.5,824.48,640.38
2016,10,4,14,30,855.0,84.0,3.3,20.0,571.0,836.31,650.65
2016,10,4,14,45,837.5,82.0,3.4,20.0,530.5,849.6,662.14
2016,10,4,15,0,820.0,80.0,3.5,20.0,490.0,849.62,664.3
2016,10,4,15,15,796.0,77.0,3.55,19.5,445.0,838.6,659.67
2016,10,4,15,30,772.0,74.0,3.6,19.0,400.0,823.65,652.12
2016,10,4,15,45,734.5,71.0,3.7,19.0,351.0,792.6,631.47
2016,10,4,16,0,697.0,68.0,3.8,19.0,302.0,764.6,612.34
2016,10,4,16,15,646.5,62.5,3.8,18.5,252.0,712.92,574.94
2016,10,4,16,30,596.0,57.0,3.8,18.0,202.0,658.96,533.69
2016,10,4,16,45,506.5,50.0,3.8,17.5,153.0,566.35,459.66
2016,10,4,17,0,417.0,43.0,3.8,17.0,104.0,473.31,380.79
2016,10,4,17,15,278.5,30.5,3.7,16.5,64.0,334.29,247.75
2016,10,4,17,30,140.0,18.0,3.6,16.0,24.0,170.64,0.0
2016,10,4,17,45,70.0,9.0,3.55,15.5,12.0,7.08,0.0
2016,10,4,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,6,15,114.5,10.0,2.15,11.5,16.5,7.87,0.0
2016,10,5,6,30,229.0,20.0,2.2,12.0,33.0,16.5,0.0
2016,10,5,6,45,365.5,30.5,2.25,12.5,76.0,25.26,15.52
2016,10,5,7,0,502.0,41.0,2.3,13.0,119.0,34.19,24.44
2016,10,5,7,15,576.0,47.5,2.3,13.5,169.0,39.63,29.68
2016,10,5,7,30,650.0,54.0,2.3,14.0,219.0,48.92,38.15
2016,10,5,7,45,701.0,58.0,2.3,14.5,270.0,52.6,41.44
2016,10,5,8,0,752.0,62.0,2.3,15.0,321.0,56.35,44.67
2016,10,5,8,15,783.0,65.0,2.3,15.5,370.0,59.08,46.89
2016,10,5,8,30,814.0,68.0,2.3,16.0,419.0,61.8,49.07
2016,10,5,8,45,839.0,70.0,2.3,17.0,464.5,63.69,50.38
2016,10,5,9,0,864.0,72.0,2.3,18.0,510.0,72.76,57.88
2016,10,5,9,15,879.5,74.0,2.15,18.0,550.0,74.95,59.6
2016,10,5,9,30,895.0,76.0,2.0,18.0,590.0,77.03,61.23
2016,10,5,9,45,906.5,77.5,1.9,18.5,623.5,78.61,62.31
2016,10,5,10,0,918.0,79.0,1.8,19.0,657.0,80.1,63.33
2016,10,5,10,15,925.5,80.0,1.75,19.5,684.0,100.24,62.34
2016,10,5,10,30,933.0,81.0,1.7,20.0,711.0,161.17,89.14
2016,10,5,10,45,939.0,81.5,1.65,20.5,730.5,221.88,131.83
2016,10,5,11,0,945.0,82.0,1.6,21.0,750.0,282.54,181.7
2016,10,5,11,15,947.5,82.5,1.65,21.0,761.5,341.89,233.76
2016,10,5,11,30,950.0,83.0,1.7,21.0,773.0,400.29,285.45
2016,10,5,11,45,951.0,83.0,1.8,21.0,776.0,456.51,334.9
2016,10,5,12,0,952.0,83.0,1.9,21.0,779.0,511.12,381.99
2016,10,5,12,15,950.0,83.0,1.95,21.0,774.0,562.37,425.19
2016,10,5,12,30,948.0,83.0,2.0,21.0,769.0,611.28,465.46
2016,10,5,12,45,935.5,86.5,2.15,21.0,754.0,654.57,501.09
2016,10,5,13,0,923.0,90.0,2.3,21.0,739.0,694.41,533.49
2016,10,5,13,15,916.5,89.0,2.35,21.0,718.0,730.48,562.16
2016,10,5,13,30,910.0,88.0,2.4,21.0,697.0,763.17,587.47
2016,10,5,13,45,899.0,87.5,2.5,21.0,668.0,789.5,607.28
2016,10,5,14,0,888.0,87.0,2.6,21.0,639.0,812.05,624.63
2016,10,5,14,15,875.0,85.0,2.65,21.0,604.0,827.52,636.85
2016,10,5,14,30,862.0,83.0,2.7,21.0,569.0,839.04,646.54
2016,10,5,14,45,841.5,81.5,2.8,21.0,528.0,850.34,656.62
2016,10,5,15,0,821.0,80.0,2.9,21.0,487.0,848.36,657.47
2016,10,5,15,15,795.5,77.0,2.95,20.5,441.0,836.0,652.03
2016,10,5,15,30,770.0,74.0,3.0,20.0,395.0,819.67,643.65
2016,10,5,15,45,731.5,70.5,3.05,20.0,346.0,787.11,621.93
2016,10,5,16,0,693.0,67.0,3.1,20.0,297.0,757.61,601.72
2016,10,5,16,15,640.5,61.5,3.05,19.5,246.5,704.24,563.15
2016,10,5,16,30,588.0,56.0,3.0,19.0,196.0,648.64,520.77
2016,10,5,16,45,502.0,48.5,3.0,18.5,147.5,558.86,449.49
2016,10,5,17,0,416.0,41.0,3.0,18.0,99.0,468.85,373.23
2016,10,5,17,15,273.5,28.5,3.05,17.0,60.0,327.38,233.76
2016,10,5,17,30,131.0,16.0,3.1,16.0,21.0,121.52,0.0
2016,10,5,17,45,65.5,8.0,3.15,15.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,15,107.0,9.5,1.45,12.5,15.0,7.47,0.0
2016,10,6,6,30,214.0,19.0,1.5,13.0,30.0,15.64,0.0
2016,10,6,6,45,351.0,29.0,1.55,13.5,72.0,23.98,14.22
2016,10,6,7,0,488.0,39.0,1.6,14.0,114.0,32.51,22.83
2016,10,6,7,15,562.0,46.0,1.7,14.5,163.0,38.35,28.41
2016,10,6,7,30,636.0,53.0,1.8,15.0,212.0,47.96,37.13
2016,10,6,7,45,685.5,57.0,1.9,15.5,262.0,51.61,40.39
2016,10,6,8,0,735.0,61.0,2.0,16.0,312.0,55.34,43.59
2016,10,6,8,15,766.0,64.5,1.95,16.5,360.0,58.43,46.14
2016,10,6,8,30,797.0,68.0,1.9,17.0,408.0,61.5,48.62
2016,10,6,8,45,821.0,70.0,1.9,17.5,452.5,63.34,49.98
2016,10,6,9,0,845.0,72.0,1.9,18.0,497.0,72.3,57.49
2016,10,6,9,15,861.0,74.0,1.85,18.5,536.5,74.47,59.08
2016,10,6,9,30,877.0,76.0,1.8,19.0,576.0,76.55,60.59
2016,10,6,9,45,892.0,76.0,1.75,19.5,610.0,77.24,60.91
2016,10,6,10,0,907.0,76.0,1.7,20.0,644.0,77.89,61.21
2016,10,6,10,15,915.0,77.0,1.6,20.5,670.5,96.65,60.05
2016,10,6,10,30,923.0,78.0,1.5,21.0,697.0,156.86,85.97
2016,10,6,10,45,929.0,78.5,1.45,21.5,716.5,216.83,127.74
2016,10,6,11,0,935.0,79.0,1.4,22.0,736.0,276.74,176.67
2016,10,6,11,15,938.0,79.5,1.35,22.0,747.0,335.51,227.75
2016,10,6,11,30,941.0,80.0,1.3,22.0,758.0,393.39,278.37
2016,10,6,11,45,942.5,79.5,1.3,22.5,761.5,448.74,325.75
2016,10,6,12,0,944.0,79.0,1.3,23.0,765.0,502.52,370.51
2016,10,6,12,15,943.0,79.0,1.35,23.0,760.5,553.67,412.92
2016,10,6,12,30,942.0,79.0,1.4,23.0,756.0,602.59,452.52
2016,10,6,12,45,935.5,80.0,1.5,23.0,742.5,646.72,488.02
2016,10,6,13,0,929.0,81.0,1.6,23.0,729.0,687.81,520.63
2016,10,6,13,15,923.5,80.0,1.65,23.0,708.5,724.43,549.18
2016,10,6,13,30,918.0,79.0,1.7,23.0,688.0,757.74,574.24
2016,10,6,13,45,907.5,78.5,1.75,23.0,660.0,784.37,593.57
2016,10,6,14,0,897.0,78.0,1.8,23.0,632.0,807.24,610.49
2016,10,6,14,15,885.0,76.5,1.85,23.0,597.0,823.96,623.38
2016,10,6,14,30,873.0,75.0,1.9,23.0,562.0,836.8,633.84
2016,10,6,14,45,854.5,73.5,2.0,23.0,521.5,840.21,638.5
2016,10,6,15,0,836.0,72.0,2.1,23.0,481.0,849.33,647.27
2016,10,6,15,15,812.5,69.0,2.15,22.5,436.0,838.81,643.27
2016,10,6,15,30,789.0,66.0,2.2,22.0,391.0,824.38,636.56
2016,10,6,15,45,753.0,63.0,2.25,22.0,342.0,794.92,617.65
2016,10,6,16,0,717.0,60.0,2.3,22.0,293.0,761.96,595.49
2016,10,6,16,15,667.0,55.0,2.25,21.0,243.5,710.58,560.15
2016,10,6,16,30,617.0,50.0,2.2,20.0,194.0,656.51,520.48
2016,10,6,16,45,532.0,43.0,2.15,19.5,145.5,576.37,457.13
2016,10,6,17,0,447.0,36.0,2.1,19.0,97.0,488.74,382.92
2016,10,6,17,15,302.5,25.0,2.1,18.0,58.0,344.32,232.12
2016,10,6,17,30,158.0,14.0,2.1,17.0,19.0,141.9,0.0
2016,10,6,17,45,79.0,7.0,2.15,16.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,6,15,102.5,9.0,1.35,13.5,14.0,7.08,0.0
2016,10,7,6,30,205.0,18.0,1.4,14.0,28.0,14.8,0.0
2016,10,7,6,45,335.5,28.5,1.5,14.5,68.5,23.53,13.58
2016,10,7,7,0,466.0,39.0,1.6,15.0,109.0,32.39,22.58
2016,10,7,7,15,540.0,46.0,1.6,15.5,156.5,38.18,28.12
2016,10,7,7,30,614.0,53.0,1.6,16.0,204.0,44.04,33.5
2016,10,7,7,45,664.0,57.0,1.6,16.5,253.5,51.36,40.0
2016,10,7,8,0,714.0,61.0,1.6,17.0,303.0,55.04,43.16
2016,10,7,8,15,746.0,65.0,1.6,17.5,350.0,58.49,46.02
2016,10,7,8,30,778.0,69.0,1.6,18.0,397.0,61.9,48.78
2016,10,7,8,45,802.5,71.0,1.65,19.0,441.5,63.7,49.99
2016,10,7,9,0,827.0,73.0,1.7,20.0,486.0,65.5,51.2
2016,10,7,9,15,843.5,75.0,1.7,20.5,525.0,74.68,58.8
2016,10,7,9,30,860.0,77.0,1.7,21.0,564.0,76.74,60.27
2016,10,7,9,45,852.5,86.5,1.75,22.0,593.0,82.79,64.99
2016,10,7,10,0,845.0,96.0,1.8,23.0,622.0,80.1,62.33
2016,10,7,10,15,854.5,97.5,1.75,23.5,648.0,96.97,61.12
2016,10,7,10,30,864.0,99.0,1.7,24.0,674.0,162.83,92.14
2016,10,7,10,45,871.5,99.5,1.7,24.5,693.5,220.03,131.26
2016,10,7,11,0,879.0,100.0,1.7,25.0,713.0,277.41,177.42
2016,10,7,11,15,882.5,100.5,1.6,25.0,724.5,333.59,225.61
2016,10,7,11,30,886.0,101.0,1.5,25.0,736.0,389.02,273.48
2016,10,7,11,45,888.0,100.5,1.45,25.5,739.5,442.12,318.32
2016,10,7,12,0,890.0,100.0,1.4,26.0,743.0,493.8,360.71
2016,10,7,12,15,889.0,100.0,1.3,26.0,738.5,542.76,400.17
2016,10,7,12,30,888.0,100.0,1.2,26.0,734.0,589.62,436.71
2016,10,7,12,45,859.5,110.5,1.1,26.5,715.0,631.21,467.05
2016,10,7,13,0,831.0,121.0,1.0,27.0,696.0,665.77,491.3
2016,10,7,13,15,824.0,119.5,0.9,27.0,676.0,699.06,515.08
2016,10,7,13,30,817.0,118.0,0.8,27.0,656.0,729.08,535.95
2016,10,7,13,45,737.0,136.0,0.75,27.5,606.0,724.05,531.53
2016,10,7,14,0,657.0,154.0,0.7,28.0,556.0,708.53,520.25
2016,10,7,14,15,637.0,153.0,0.7,27.5,525.0,715.44,527.61
2016,10,7,14,30,617.0,152.0,0.7,27.0,494.0,718.47,532.09
2016,10,7,14,45,614.5,136.5,0.7,27.0,456.0,718.03,533.39
2016,10,7,15,0,612.0,121.0,0.7,27.0,418.0,713.94,531.99
2016,10,7,15,15,589.5,113.5,0.75,26.5,377.5,697.48,523.91
2016,10,7,15,30,567.0,106.0,0.8,26.0,337.0,677.6,513.34
2016,10,7,15,45,519.5,102.5,0.9,25.5,293.5,636.19,487.73
2016,10,7,16,0,472.0,99.0,1.0,25.0,250.0,586.05,454.71
2016,10,7,16,15,425.5,87.0,1.1,24.0,205.5,532.39,418.08
2016,10,7,16,30,379.0,75.0,1.2,23.0,161.0,477.51,377.99
2016,10,7,16,45,311.5,60.5,1.35,22.0,119.0,399.98,317.75
2016,10,7,17,0,244.0,46.0,1.5,21.0,77.0,323.71,253.24
2016,10,7,17,15,122.0,29.5,1.55,20.5,45.0,174.75,107.75
2016,10,7,17,30,0.0,13.0,1.6,20.0,13.0,10.23,0.0
2016,10,7,17,45,0.0,6.5,1.65,19.5,6.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,15,57.0,9.0,1.1,14.5,11.5,7.08,0.0
2016,10,8,6,30,114.0,18.0,1.1,15.0,23.0,13.68,0.0
2016,10,8,6,45,241.5,31.5,1.1,15.5,61.0,24.08,13.71
2016,10,8,7,0,369.0,45.0,1.1,16.0,99.0,36.76,26.21
2016,10,8,7,15,450.5,54.5,1.1,16.5,146.0,44.21,33.26
2016,10,8,7,30,532.0,64.0,1.1,17.0,193.0,51.68,40.07
2016,10,8,7,45,584.5,70.5,1.1,17.5,241.5,56.53,44.38
2016,10,8,8,0,637.0,77.0,1.1,18.0,290.0,61.39,48.54
2016,10,8,8,15,673.5,82.0,1.1,18.5,337.0,64.92,51.44
2016,10,8,8,30,710.0,87.0,1.1,19.0,384.0,68.43,54.25
2016,10,8,8,45,735.0,91.0,1.1,20.0,428.0,71.03,56.1
2016,10,8,9,0,760.0,95.0,1.1,21.0,472.0,79.67,63.09
2016,10,8,9,15,779.0,98.0,1.15,22.0,511.0,81.53,64.22
2016,10,8,9,30,798.0,101.0,1.2,23.0,550.0,83.38,65.35
2016,10,8,9,45,847.0,90.0,1.25,24.0,591.0,76.73,59.36
2016,10,8,10,0,896.0,79.0,1.3,25.0,632.0,79.42,61.25
2016,10,8,10,15,904.5,80.0,1.25,25.5,658.5,95.61,59.7
2016,10,8,10,30,913.0,81.0,1.2,26.0,685.0,155.22,83.82
2016,10,8,10,45,917.0,82.5,1.2,26.5,704.0,214.93,124.18
2016,10,8,11,0,921.0,84.0,1.2,27.0,723.0,274.41,171.59
2016,10,8,11,15,924.5,84.5,1.1,27.0,734.0,332.53,220.78
2016,10,8,11,30,928.0,85.0,1.0,27.0,745.0,389.83,269.52
2016,10,8,11,45,928.0,85.5,0.9,27.5,748.0,444.7,314.88
2016,10,8,12,0,928.0,86.0,0.8,28.0,751.0,497.92,357.32
2016,10,8,12,15,927.0,85.5,0.7,28.0,746.5,547.9,396.47
2016,10,8,12,30,926.0,85.0,0.6,28.0,742.0,595.66,432.5
2016,10,8,12,45,922.5,84.5,0.5,28.5,729.0,639.5,463.53
2016,10,8,13,0,919.0,84.0,0.4,29.0,716.0,680.51,491.35
2016,10,8,13,15,913.0,83.5,0.35,29.0,695.5,716.86,516.79
2016,10,8,13,30,907.0,83.0,0.3,29.0,675.0,749.92,539.14
2016,10,8,13,45,897.5,81.5,0.3,29.0,647.5,775.89,556.2
2016,10,8,14,0,888.0,80.0,0.3,29.0,620.0,798.14,571.02
2016,10,8,14,15,875.5,78.5,0.4,28.5,585.5,814.21,584.96
2016,10,8,14,30,863.0,77.0,0.5,28.0,551.0,826.41,596.79
2016,10,8,14,45,845.0,75.0,0.6,28.0,510.5,829.48,601.8
2016,10,8,15,0,827.0,73.0,0.7,28.0,470.0,838.21,610.65
2016,10,8,15,15,803.0,70.0,0.8,27.5,425.0,827.16,607.75
2016,10,8,15,30,779.0,67.0,0.9,27.0,380.0,812.21,602.23
2016,10,8,15,45,743.5,63.5,1.05,27.0,331.5,782.58,585.81
2016,10,8,16,0,708.0,60.0,1.2,27.0,283.0,749.45,565.91
2016,10,8,16,15,656.0,54.5,1.2,25.5,233.5,695.81,531.64
2016,10,8,16,30,604.0,49.0,1.2,24.0,184.0,647.8,498.68
2016,10,8,16,45,519.0,41.5,1.3,23.0,136.0,559.79,432.99
2016,10,8,17,0,434.0,34.0,1.4,22.0,88.0,472.32,360.41
2016,10,8,17,15,285.5,22.5,1.45,21.0,51.0,318.12,176.71
2016,10,8,17,30,137.0,11.0,1.5,20.0,14.0,121.29,0.0
2016,10,8,17,45,68.5,5.5,1.55,19.5,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,89.5,8.0,0.7,14.5,12.0,6.29,0.0
2016,10,9,6,30,179.0,16.0,0.7,15.0,24.0,13.11,0.0
2016,10,9,6,45,311.0,27.5,0.7,15.5,63.5,22.67,12.31
2016,10,9,7,0,443.0,39.0,0.7,16.0,103.0,32.31,22.34
2016,10,9,7,15,521.0,47.0,0.65,16.5,150.5,38.86,28.56
2016,10,9,7,30,599.0,55.0,0.6,17.0,198.0,45.45,34.6
2016,10,9,7,45,648.5,60.0,0.55,17.5,247.5,49.5,38.22
2016,10,9,8,0,698.0,65.0,0.5,18.0,297.0,57.99,45.59
2016,10,9,8,15,732.0,69.0,0.5,18.5,344.5,61.34,48.33
2016,10,9,8,30,766.0,73.0,0.5,19.0,392.0,64.68,51.01
2016,10,9,8,45,789.5,76.5,0.5,20.0,436.0,67.44,53.02
2016,10,9,9,0,813.0,80.0,0.5,21.0,480.0,70.15,54.96
2016,10,9,9,15,830.0,82.5,0.55,21.5,519.0,71.98,56.25
2016,10,9,9,30,847.0,85.0,0.6,22.0,558.0,73.79,57.51
2016,10,9,9,45,864.5,85.0,0.65,23.0,592.0,82.1,64.12
2016,10,9,10,0,882.0,85.0,0.7,24.0,626.0,82.75,64.25
2016,10,9,10,15,890.5,86.5,0.8,24.5,652.5,97.82,62.67
2016,10,9,10,30,899.0,88.0,0.9,25.0,679.0,157.04,86.29
2016,10,9,10,45,903.5,89.5,1.0,25.5,697.5,216.13,126.06
2016,10,9,11,0,908.0,91.0,1.1,26.0,716.0,275.05,173.04
2016,10,9,11,15,911.0,91.5,1.2,26.0,727.5,332.41,222.06
2016,10,9,11,30,914.0,92.0,1.3,26.0,739.0,388.92,270.98
2016,10,9,11,45,913.0,93.0,1.4,26.5,741.5,443.16,317.09
2016,10,9,12,0,912.0,94.0,1.5,27.0,744.0,495.7,360.72
2016,10,9,12,15,910.0,94.0,1.55,27.0,739.0,544.98,401.28
2016,10,9,12,30,908.0,94.0,1.6,27.0,734.0,592.0,439.11
2016,10,9,12,45,900.0,95.0,1.7,27.0,719.5,633.92,472.67
2016,10,9,13,0,892.0,96.0,1.8,27.0,705.0,672.76,503.36
2016,10,9,13,15,885.0,95.0,1.85,26.5,684.5,707.17,531.16
2016,10,9,13,30,878.0,94.0,1.9,26.0,664.0,738.27,556.36
2016,10,9,13,45,866.0,93.5,1.95,26.0,635.5,762.75,574.35
2016,10,9,14,0,854.0,93.0,2.0,26.0,607.0,791.59,595.32
2016,10,9,14,15,840.0,91.0,2.05,25.5,572.5,805.94,607.65
2016,10,9,14,30,826.0,89.0,2.1,25.0,538.0,816.31,617.58
2016,10,9,14,45,806.5,86.0,2.15,25.0,497.5,816.86,619.75
2016,10,9,15,0,787.0,83.0,2.2,25.0,457.0,813.33,619.26
2016,10,9,15,15,760.0,79.5,2.2,24.5,412.0,798.62,611.83
2016,10,9,15,30,733.0,76.0,2.2,24.0,367.0,779.99,601.5
2016,10,9,15,45,696.0,71.5,2.2,23.5,319.0,753.88,585.4
2016,10,9,16,0,659.0,67.0,2.2,23.0,271.0,719.09,562.18
2016,10,9,16,15,603.5,60.5,2.05,22.0,222.5,662.24,521.49
2016,10,9,16,30,548.0,54.0,1.9,21.0,174.0,603.3,476.84
2016,10,9,16,45,461.0,45.0,1.8,20.5,127.5,512.13,404.15
2016,10,9,17,0,374.0,36.0,1.7,20.0,81.0,421.41,324.91
2016,10,9,17,15,187.0,23.5,1.6,19.0,46.0,230.08,108.16
2016,10,9,17,30,0.0,11.0,1.5,18.0,11.0,8.65,0.0
2016,10,9,17,45,0.0,5.5,1.45,17.5,5.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
