Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,9.5,1.2,13.0,9.5,0.0,0.0
2016,10,10,6,30,0.0,19.0,1.2,13.0,19.0,14.95,0.0
2016,10,10,6,45,137.0,33.0,1.3,13.5,52.5,24.68,13.64
2016,10,10,7,0,274.0,47.0,1.4,14.0,86.0,35.44,25.16
2016,10,10,7,15,333.5,61.5,1.45,14.0,127.5,46.06,35.16
2016,10,10,7,30,393.0,76.0,1.5,14.0,169.0,56.52,44.81
2016,10,10,7,45,431.5,88.5,1.55,14.5,212.0,65.23,52.62
2016,10,10,8,0,470.0,101.0,1.6,15.0,255.0,73.74,60.05
2016,10,10,8,15,511.0,106.5,1.55,15.0,297.0,77.62,63.38
2016,10,10,8,30,552.0,112.0,1.5,15.0,339.0,83.42,68.33
2016,10,10,8,45,659.0,102.0,1.5,15.5,402.5,77.15,62.52
2016,10,10,9,0,766.0,92.0,1.5,16.0,466.0,77.78,62.78
2016,10,10,9,15,785.0,95.0,1.5,16.5,504.5,79.71,64.16
2016,10,10,9,30,804.0,98.0,1.5,17.0,543.0,81.64,65.53
2016,10,10,9,45,827.5,96.5,1.5,17.5,578.0,80.66,64.4
2016,10,10,10,0,851.0,95.0,1.5,18.0,613.0,79.82,63.43
2016,10,10,10,15,860.5,96.0,1.55,18.0,639.5,92.86,61.57
2016,10,10,10,30,870.0,97.0,1.6,18.0,666.0,158.51,91.55
2016,10,10,10,45,877.0,98.0,1.65,18.5,685.0,216.13,131.21
2016,10,10,11,0,884.0,99.0,1.7,19.0,704.0,273.86,178.47
2016,10,10,11,15,888.0,99.5,1.75,19.0,715.5,330.28,228.11
2016,10,10,11,30,892.0,100.0,1.8,19.0,727.0,385.98,277.77
2016,10,10,11,45,892.0,100.5,1.85,19.5,730.0,439.18,324.41
2016,10,10,12,0,892.0,101.0,1.9,20.0,733.0,490.79,368.6
2016,10,10,12,15,891.0,100.5,1.95,20.0,728.5,539.28,409.92
2016,10,10,12,30,890.0,100.0,2.0,20.0,724.0,585.61,448.55
2016,10,10,12,45,877.0,104.0,2.1,20.0,708.5,626.52,482.42
2016,10,10,13,0,864.0,108.0,2.2,20.0,693.0,669.28,516.72
2016,10,10,13,15,857.0,107.0,2.25,20.0,673.0,703.86,544.42
2016,10,10,13,30,850.0,106.0,2.3,20.0,653.0,735.12,569.37
2016,10,10,13,45,833.0,106.5,2.35,20.0,623.5,757.03,586.89
2016,10,10,14,0,816.0,107.0,2.4,20.0,594.0,774.87,600.75
2016,10,10,14,15,801.0,105.0,2.4,19.5,560.0,787.62,612.01
2016,10,10,14,30,786.0,103.0,2.4,19.0,526.0,796.39,620.65
2016,10,10,14,45,757.0,102.0,2.45,19.0,484.5,795.84,622.02
2016,10,10,15,0,728.0,101.0,2.5,19.0,443.0,786.6,617.31
2016,10,10,15,15,698.5,96.5,2.55,18.5,398.5,768.69,607.48
2016,10,10,15,30,669.0,92.0,2.6,18.0,354.0,746.99,594.63
2016,10,10,15,45,621.0,87.5,2.7,17.5,306.0,705.19,566.55
2016,10,10,16,0,573.0,83.0,2.8,17.0,258.0,659.9,534.63
2016,10,10,16,15,512.0,74.5,2.75,16.5,210.0,595.5,485.61
2016,10,10,16,30,451.0,66.0,2.7,16.0,162.0,528.61,432.14
2016,10,10,16,45,357.0,54.0,2.7,15.5,117.0,428.48,349.44
2016,10,10,17,0,263.0,42.0,2.7,15.0,72.0,334.14,264.09
2016,10,10,17,15,131.5,21.0,2.6,14.5,36.0,175.67,60.52
2016,10,10,17,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,4.0,1.35,12.0,4.0,0.0,0.0
2016,10,11,6,30,0.0,8.0,1.4,12.0,8.0,6.29,0.0
2016,10,11,6,45,0.0,24.5,1.45,12.5,24.5,18.56,8.56
2016,10,11,7,0,0.0,41.0,1.5,13.0,41.0,30.59,20.99
2016,10,11,7,15,2.0,61.0,1.55,13.5,61.5,44.81,34.09
2016,10,11,7,30,4.0,81.0,1.6,14.0,82.0,58.88,46.88
2016,10,11,7,45,11.0,100.0,1.65,14.5,103.5,72.27,58.84
2016,10,11,8,0,18.0,119.0,1.7,15.0,125.0,85.57,70.47
2016,10,11,8,15,23.0,137.0,1.65,15.0,145.5,98.13,81.38
2016,10,11,8,30,28.0,155.0,1.6,15.0,166.0,107.0,88.92
2016,10,11,8,45,30.0,172.5,1.6,15.5,185.5,118.03,98.05
2016,10,11,9,0,32.0,190.0,1.6,16.0,205.0,128.81,106.85
2016,10,11,9,15,420.0,143.0,1.55,16.0,373.0,96.07,78.39
2016,10,11,9,30,808.0,96.0,1.5,16.0,541.0,80.43,64.75
2016,10,11,9,45,839.0,91.5,1.5,16.5,577.5,77.68,62.12
2016,10,11,10,0,870.0,87.0,1.5,17.0,614.0,83.61,66.97
2016,10,11,10,15,879.0,88.5,1.5,17.0,640.0,96.07,65.15
2016,10,11,10,30,888.0,90.0,1.5,17.0,666.0,154.59,88.37
2016,10,11,10,45,894.5,90.5,1.5,17.5,685.0,212.62,128.17
2016,10,11,11,0,901.0,91.0,1.5,18.0,704.0,270.65,175.75
2016,10,11,11,15,904.5,91.5,1.5,18.0,715.5,327.63,225.94
2016,10,11,11,30,908.0,92.0,1.5,18.0,727.0,383.81,276.05
2016,10,11,11,45,908.5,92.5,1.5,18.5,729.5,437.79,323.26
2016,10,11,12,0,909.0,93.0,1.5,19.0,732.0,490.2,367.92
2016,10,11,12,15,907.5,93.0,1.5,19.0,727.5,539.41,409.54
2016,10,11,12,30,906.0,93.0,1.5,19.0,723.0,586.42,448.3
2016,10,11,12,45,886.0,99.5,1.55,19.0,706.0,626.0,480.82
2016,10,11,13,0,866.0,106.0,1.6,19.0,689.0,666.74,513.19
2016,10,11,13,15,858.5,105.0,1.65,19.0,668.0,700.94,540.49
2016,10,11,13,30,851.0,104.0,1.7,19.0,647.0,731.78,565.02
2016,10,11,13,45,655.5,159.5,1.8,19.0,567.0,679.47,527.48
2016,10,11,14,0,460.0,215.0,1.9,19.0,487.0,600.86,469.99
2016,10,11,14,15,546.5,174.0,2.0,18.5,479.0,648.68,510.82
2016,10,11,14,30,633.0,133.0,2.1,18.0,471.0,705.42,556.85
2016,10,11,14,45,668.0,112.0,2.25,18.0,444.0,729.8,576.4
2016,10,11,15,0,703.0,91.0,2.4,18.0,417.0,750.52,593.66
2016,10,11,15,15,611.5,99.5,2.5,17.5,363.0,693.75,554.92
2016,10,11,15,30,520.0,108.0,2.6,17.0,309.0,621.81,504.03
2016,10,11,15,45,475.0,102.0,2.75,16.5,267.0,581.87,476.22
2016,10,11,16,0,430.0,96.0,2.9,16.0,225.0,539.92,445.3
2016,10,11,16,15,459.0,77.0,2.85,15.5,192.5,544.17,448.49
2016,10,11,16,30,488.0,58.0,2.8,15.0,160.0,551.54,451.76
2016,10,11,16,45,393.0,47.5,2.8,15.0,115.0,452.35,368.16
2016,10,11,17,0,298.0,37.0,2.8,15.0,70.0,353.66,276.65
2016,10,11,17,15,149.0,18.5,2.7,14.5,35.0,182.54,28.94
2016,10,11,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,41.5,7.0,1.45,11.5,8.5,0.0,0.0
2016,10,12,6,30,83.0,14.0,1.3,12.0,17.0,11.02,0.0
2016,10,12,6,45,213.0,29.0,1.2,12.5,53.0,22.1,10.74
2016,10,12,7,0,343.0,44.0,1.1,13.0,89.0,36.05,25.66
2016,10,12,7,15,426.5,54.0,1.0,13.0,135.0,43.87,33.31
2016,10,12,7,30,510.0,64.0,0.9,13.0,181.0,51.71,40.69
2016,10,12,7,45,569.5,70.5,0.85,13.5,229.5,56.58,45.14
2016,10,12,8,0,629.0,77.0,0.8,14.0,278.0,61.5,49.45
2016,10,12,8,15,332.0,116.5,0.8,14.5,224.0,81.32,66.78
2016,10,12,8,30,35.0,156.0,0.8,15.0,170.0,107.54,89.32
2016,10,12,8,45,29.5,168.5,0.85,15.5,181.0,115.7,95.91
2016,10,12,9,0,24.0,181.0,0.9,16.0,192.0,128.73,106.63
2016,10,12,9,15,42.0,206.0,1.0,16.0,228.0,138.59,114.75
2016,10,12,9,30,60.0,231.0,1.1,16.0,264.0,153.1,126.78
2016,10,12,9,45,109.0,253.5,1.25,16.0,317.5,166.7,137.99
2016,10,12,10,0,158.0,276.0,1.4,16.0,371.0,172.55,142.66
2016,10,12,10,15,268.5,270.5,1.6,16.0,440.0,169.59,131.35
2016,10,12,10,30,379.0,265.0,1.8,16.0,509.0,202.37,146.07
2016,10,12,10,45,616.0,188.0,2.0,16.0,598.0,221.06,147.88
2016,10,12,11,0,853.0,111.0,2.2,16.0,687.0,268.09,177.45
2016,10,12,11,15,856.5,111.5,2.2,16.0,698.0,323.99,227.18
2016,10,12,11,30,860.0,112.0,2.2,16.0,709.0,379.21,276.96
2016,10,12,11,45,678.0,181.5,2.2,16.5,653.5,412.94,311.95
2016,10,12,12,0,496.0,251.0,2.2,17.0,598.0,426.16,327.76
2016,10,12,12,15,471.0,260.0,2.15,17.0,587.5,455.37,353.09
2016,10,12,12,30,446.0,269.0,2.1,17.0,577.0,481.34,375.03
2016,10,12,12,45,497.5,243.0,2.1,17.5,580.5,520.57,406.38
2016,10,12,13,0,549.0,217.0,2.1,18.0,584.0,561.02,438.35
2016,10,12,13,15,528.5,216.5,2.15,18.0,561.5,577.07,452.1
2016,10,12,13,30,508.0,216.0,2.2,18.0,539.0,589.7,463.21
2016,10,12,13,45,392.0,235.5,2.3,18.0,478.5,530.87,419.86
2016,10,12,14,0,276.0,255.0,2.4,18.0,418.0,480.56,381.56
2016,10,12,14,15,226.0,244.5,2.45,18.0,372.5,427.28,341.78
2016,10,12,14,30,176.0,234.0,2.5,18.0,327.0,387.6,311.36
2016,10,12,14,45,88.0,177.0,2.65,18.0,223.5,240.54,194.57
2016,10,12,15,0,0.0,120.0,2.8,18.0,120.0,97.34,75.63
2016,10,12,15,15,353.5,97.0,2.65,17.5,232.0,450.59,372.73
2016,10,12,15,30,707.0,74.0,2.5,17.0,344.0,753.42,604.01
2016,10,12,15,45,670.0,68.5,2.45,17.0,297.0,720.51,577.67
2016,10,12,16,0,633.0,63.0,2.4,17.0,250.0,684.55,550.92
2016,10,12,16,15,574.0,57.0,2.3,16.5,202.5,625.83,506.13
2016,10,12,16,30,515.0,51.0,2.2,16.0,155.0,565.22,457.36
2016,10,12,16,45,421.5,41.5,2.15,15.5,110.5,469.1,377.84
2016,10,12,17,0,328.0,32.0,2.1,15.0,66.0,374.25,287.47
2016,10,12,17,15,164.0,16.0,2.1,14.5,33.0,193.28,0.0
2016,10,12,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,7.0,1.9,12.0,7.0,0.0,0.0
2016,10,13,6,30,0.0,14.0,1.9,12.0,14.0,11.02,0.0
2016,10,13,6,45,142.0,27.5,1.95,12.5,45.5,20.76,9.12
2016,10,13,7,0,284.0,41.0,2.0,13.0,77.0,31.22,21.38
2016,10,13,7,15,336.5,55.0,2.1,13.5,117.0,41.56,31.14
2016,10,13,7,30,389.0,69.0,2.2,14.0,157.0,51.73,40.49
2016,10,13,7,45,427.0,81.0,2.35,14.5,198.5,60.21,48.14
2016,10,13,8,0,465.0,93.0,2.5,15.0,240.0,68.5,55.44
2016,10,13,8,15,484.0,105.0,2.45,15.0,279.5,76.32,62.29
2016,10,13,8,30,503.0,117.0,2.4,15.0,319.0,83.89,68.81
2016,10,13,8,45,414.5,152.0,2.35,15.5,330.5,103.36,85.48
2016,10,13,9,0,326.0,187.0,2.3,16.0,342.0,124.62,103.44
2016,10,13,9,15,313.5,206.5,2.25,16.5,365.5,134.85,111.7
2016,10,13,9,30,301.0,226.0,2.2,17.0,389.0,144.68,119.55
2016,10,13,9,45,207.0,248.5,2.15,17.5,364.0,160.04,132.0
2016,10,13,10,0,113.0,271.0,2.1,18.0,339.0,176.27,145.03
2016,10,13,10,15,191.5,279.0,2.05,18.0,400.0,178.15,138.28
2016,10,13,10,30,270.0,287.0,2.0,18.0,461.0,203.12,149.7
2016,10,13,10,45,308.0,288.0,2.0,18.0,491.0,234.92,170.97
2016,10,13,11,0,346.0,289.0,2.0,18.0,521.0,270.88,198.19
2016,10,13,11,15,605.5,192.0,2.05,18.0,606.5,307.79,220.75
2016,10,13,11,30,865.0,95.0,2.1,18.0,692.0,368.61,266.5
2016,10,13,11,45,867.0,94.5,2.15,18.5,694.5,419.96,312.08
2016,10,13,12,0,869.0,94.0,2.2,19.0,697.0,469.92,355.5
2016,10,13,12,15,676.5,172.0,2.25,19.0,639.5,489.94,376.21
2016,10,13,12,30,484.0,250.0,2.3,19.0,582.0,485.94,376.27
2016,10,13,12,45,420.0,266.0,2.35,19.5,550.0,492.92,382.93
2016,10,13,13,0,356.0,282.0,2.4,20.0,518.0,483.39,376.53
2016,10,13,13,15,360.5,271.0,2.4,19.5,504.0,499.31,391.0
2016,10,13,13,30,365.0,260.0,2.4,19.0,490.0,513.81,404.22
2016,10,13,13,45,414.5,235.0,2.4,19.0,485.0,561.89,442.33
2016,10,13,14,0,464.0,210.0,2.4,19.0,480.0,596.73,470.57
2016,10,13,14,15,351.5,218.0,2.4,18.5,415.5,516.97,411.42
2016,10,13,14,30,239.0,226.0,2.4,18.0,351.0,430.51,345.7
2016,10,13,14,45,333.0,191.0,2.4,18.0,351.0,501.22,404.04
2016,10,13,15,0,427.0,156.0,2.4,18.0,351.0,574.42,462.72
2016,10,13,15,15,443.5,136.0,2.35,18.0,320.0,576.76,465.94
2016,10,13,15,30,460.0,116.0,2.3,18.0,289.0,576.32,467.37
2016,10,13,15,45,433.0,103.5,2.3,18.0,248.5,544.19,443.34
2016,10,13,16,0,406.0,91.0,2.3,18.0,208.0,509.82,416.84
2016,10,13,16,15,367.5,77.0,2.15,17.5,168.0,461.41,378.29
2016,10,13,16,30,329.0,63.0,2.0,17.0,128.0,411.77,336.85
2016,10,13,16,45,261.5,48.0,1.95,17.0,90.5,335.08,270.76
2016,10,13,17,0,194.0,33.0,1.9,17.0,53.0,259.95,195.64
2016,10,13,17,15,97.0,16.5,1.8,16.5,26.5,131.34,0.0
2016,10,13,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,2.0,3.75,16.0,2.0,1.51,0.0
2016,10,14,7,0,0.0,4.0,3.6,16.0,4.0,3.02,0.0
2016,10,14,7,15,0.0,6.5,3.4,16.0,6.5,4.92,0.0
2016,10,14,7,30,0.0,9.0,3.2,16.0,9.0,6.82,0.4
2016,10,14,7,45,0.0,11.5,3.0,16.0,11.5,8.73,2.14
2016,10,14,8,0,0.0,14.0,2.8,16.0,14.0,10.64,3.86
2016,10,14,8,15,0.0,16.5,2.65,16.0,16.5,12.55,5.56
2016,10,14,8,30,0.0,19.0,2.5,16.0,19.0,14.47,7.26
2016,10,14,8,45,0.0,45.0,2.45,16.5,45.0,34.42,24.87
2016,10,14,9,0,0.0,71.0,2.4,17.0,71.0,54.5,42.36
2016,10,14,9,15,5.5,128.5,2.35,17.0,132.0,95.73,78.03
2016,10,14,9,30,11.0,186.0,2.3,17.0,193.0,133.37,110.05
2016,10,14,9,45,9.0,189.0,2.3,17.0,195.0,135.97,111.95
2016,10,14,10,0,7.0,192.0,2.3,17.0,197.0,138.44,113.82
2016,10,14,10,15,3.5,176.0,2.25,17.0,178.5,128.82,105.46
2016,10,14,10,30,0.0,160.0,2.2,17.0,160.0,119.16,92.78
2016,10,14,10,45,3.0,180.0,2.15,17.5,182.0,134.26,104.59
2016,10,14,11,0,6.0,200.0,2.1,18.0,204.0,150.02,116.8
2016,10,14,11,15,9.0,214.0,2.05,18.0,220.0,162.29,126.44
2016,10,14,11,30,12.0,228.0,2.0,18.0,236.0,175.21,136.65
2016,10,14,11,45,6.0,185.0,1.95,18.0,189.0,143.34,111.32
2016,10,14,12,0,0.0,142.0,1.9,18.0,142.0,109.22,83.98
2016,10,14,12,15,14.0,204.0,1.85,18.0,213.5,164.14,128.22
2016,10,14,12,30,28.0,266.0,1.8,18.0,285.0,228.75,179.46
2016,10,14,12,45,15.5,225.0,1.8,18.0,235.5,185.47,145.21
2016,10,14,13,0,3.0,184.0,1.8,18.0,186.0,146.33,114.07
2016,10,14,13,15,10.5,205.5,1.75,18.0,212.0,170.43,133.77
2016,10,14,13,30,18.0,227.0,1.7,18.0,238.0,196.38,154.79
2016,10,14,13,45,12.5,207.5,1.65,18.0,215.0,177.94,140.14
2016,10,14,14,0,7.0,188.0,1.6,18.0,192.0,158.68,124.85
2016,10,14,14,15,6.0,179.0,1.55,18.0,182.0,151.95,119.7
2016,10,14,14,30,5.0,170.0,1.5,18.0,172.0,145.2,114.49
2016,10,14,14,45,5.0,161.5,1.5,18.0,163.5,139.83,110.45
2016,10,14,15,0,5.0,153.0,1.5,18.0,155.0,134.71,106.58
2016,10,14,15,15,2.5,89.5,1.45,17.5,90.5,72.7,55.67
2016,10,14,15,30,0.0,26.0,1.4,17.0,26.0,19.81,11.23
2016,10,14,15,45,0.0,22.5,1.4,17.0,22.5,17.13,8.98
2016,10,14,16,0,0.0,19.0,1.4,17.0,19.0,14.45,6.68
2016,10,14,16,15,0.0,15.0,1.25,16.5,15.0,11.39,4.06
2016,10,14,16,30,0.0,11.0,1.1,16.0,11.0,8.34,1.41
2016,10,14,16,45,0.0,7.5,1.0,16.0,7.5,5.68,0.0
2016,10,14,17,0,0.0,4.0,0.9,16.0,4.0,3.02,0.0
2016,10,14,17,15,0.0,2.0,0.85,15.5,2.0,1.51,0.0
2016,10,14,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,6,15,37.5,5.5,1.8,13.0,6.5,0.0,0.0
2016,10,15,6,30,75.0,11.0,1.9,13.0,13.0,8.65,0.0
2016,10,15,6,45,212.0,24.0,2.0,13.5,46.5,19.63,6.61
2016,10,15,7,0,349.0,37.0,2.1,14.0,80.0,30.39,20.39
2016,10,15,7,15,436.0,45.5,2.2,14.5,124.5,37.22,27.11
2016,10,15,7,30,523.0,54.0,2.3,15.0,169.0,44.12,33.55
2016,10,15,7,45,261.5,68.0,2.45,15.5,125.5,49.64,38.58
2016,10,15,8,0,0.0,82.0,2.6,16.0,82.0,61.31,48.89
2016,10,15,8,15,0.0,96.5,2.9,16.0,96.5,71.75,58.05
2016,10,15,8,30,0.0,111.0,3.2,16.0,111.0,82.1,67.02
2016,10,15,8,45,139.0,151.0,3.5,16.5,216.0,104.59,86.32
2016,10,15,9,0,278.0,191.0,3.8,17.0,321.0,125.88,104.31
2016,10,15,9,15,181.5,212.0,4.0,17.0,300.0,139.64,115.85
2016,10,15,9,30,85.0,233.0,4.2,17.0,279.0,154.16,127.98
2016,10,15,9,45,116.5,251.5,4.45,17.5,318.0,159.12,131.7
2016,10,15,10,0,148.0,270.0,4.7,18.0,357.0,169.22,139.77
2016,10,15,10,15,77.5,234.5,4.85,18.0,280.5,158.46,130.46
2016,10,15,10,30,7.0,199.0,5.0,18.0,204.0,145.7,113.97
2016,10,15,10,45,129.5,252.0,5.15,18.5,338.0,190.73,144.51
2016,10,15,11,0,252.0,305.0,5.3,19.0,472.0,259.36,194.01
2016,10,15,11,15,138.5,283.5,5.4,19.0,375.5,240.43,184.46
2016,10,15,11,30,25.0,262.0,5.5,19.0,279.0,203.56,159.16
2016,10,15,11,45,25.5,262.5,5.65,19.0,280.0,207.73,162.75
2016,10,15,12,0,26.0,263.0,5.8,19.0,281.0,211.86,166.29
2016,10,15,12,15,24.0,258.5,5.85,19.0,275.0,210.93,165.79
2016,10,15,12,30,22.0,254.0,5.9,19.0,269.0,209.6,164.97
2016,10,15,12,45,50.0,274.5,6.0,19.0,307.5,254.42,201.34
2016,10,15,13,0,78.0,295.0,6.1,19.0,346.0,297.14,236.06
2016,10,15,13,15,74.0,284.0,6.1,19.0,331.5,293.43,233.6
2016,10,15,13,30,70.0,273.0,6.1,19.0,317.0,288.83,230.48
2016,10,15,13,45,35.0,213.5,6.15,19.0,235.5,212.82,169.44
2016,10,15,14,0,0.0,154.0,6.2,19.0,154.0,123.22,96.08
2016,10,15,14,15,34.0,186.0,6.15,18.5,203.5,194.61,156.06
2016,10,15,14,30,68.0,218.0,6.1,18.0,253.0,263.18,213.47
2016,10,15,14,45,34.5,181.5,6.05,18.0,199.5,201.43,162.65
2016,10,15,15,0,1.0,145.0,6.0,18.0,146.0,123.45,97.62
2016,10,15,15,15,0.5,89.5,5.8,17.5,90.0,71.08,54.34
2016,10,15,15,30,0.0,34.0,5.6,17.0,34.0,25.94,16.4
2016,10,15,15,45,0.0,29.0,5.45,17.0,29.0,22.1,13.17
2016,10,15,16,0,0.0,24.0,5.3,17.0,24.0,18.26,9.89
2016,10,15,16,15,0.0,19.0,5.15,17.0,19.0,14.44,6.59
2016,10,15,16,30,0.0,14.0,5.0,17.0,14.0,10.62,3.27
2016,10,15,16,45,0.0,9.5,4.85,17.0,9.5,7.2,0.26
2016,10,15,17,0,0.0,5.0,4.7,17.0,5.0,3.78,0.0
2016,10,15,17,15,0.0,2.5,4.55,16.5,2.5,1.97,0.0
2016,10,15,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,2.0,1.6,14.5,2.0,1.51,0.0
2016,10,16,7,0,0.0,4.0,1.7,15.0,4.0,3.02,0.0
2016,10,16,7,15,0.0,6.5,1.8,15.0,6.5,4.92,0.0
2016,10,16,7,30,0.0,9.0,1.9,15.0,9.0,6.82,0.43
2016,10,16,7,45,0.0,11.5,2.0,15.5,11.5,8.73,2.16
2016,10,16,8,0,0.0,14.0,2.1,16.0,14.0,10.64,3.86
2016,10,16,8,15,0.0,16.5,2.2,16.0,16.5,12.55,5.57
2016,10,16,8,30,0.0,19.0,2.3,16.0,19.0,14.47,7.26
2016,10,16,8,45,0.0,35.5,2.4,16.5,35.5,27.11,18.43
2016,10,16,9,0,0.0,52.0,2.5,17.0,52.0,39.82,29.51
2016,10,16,9,15,0.5,108.0,2.55,17.0,108.0,81.59,65.85
2016,10,16,9,30,1.0,164.0,2.6,17.0,164.0,119.2,98.05
2016,10,16,9,45,0.5,104.5,2.7,17.5,104.5,79.64,63.65
2016,10,16,10,0,0.0,45.0,2.8,18.0,45.0,34.51,24.43
2016,10,16,10,15,1.5,114.0,2.85,18.0,115.0,86.69,69.42
2016,10,16,10,30,3.0,183.0,2.9,18.0,185.0,134.74,105.14
2016,10,16,10,45,14.5,218.5,3.0,18.0,228.0,161.68,126.14
2016,10,16,11,0,26.0,254.0,3.1,18.0,271.0,190.55,148.66
2016,10,16,11,15,14.5,219.5,3.1,18.0,229.5,167.48,130.65
2016,10,16,11,30,3.0,185.0,3.1,18.0,188.0,141.1,109.85
2016,10,16,11,45,3.5,185.5,3.15,18.0,188.5,142.7,111.18
2016,10,16,12,0,4.0,186.0,3.2,18.0,189.0,144.33,112.52
2016,10,16,12,15,2.0,164.0,3.3,18.0,165.5,127.46,98.96
2016,10,16,12,30,0.0,142.0,3.4,18.0,142.0,109.87,84.76
2016,10,16,12,45,0.0,113.0,3.55,18.0,113.0,87.38,66.5
2016,10,16,13,0,0.0,84.0,3.7,18.0,84.0,64.72,47.98
2016,10,16,13,15,0.0,113.5,3.85,18.0,113.5,88.02,67.21
2016,10,16,13,30,0.0,143.0,4.0,18.0,143.0,112.35,87.22
2016,10,16,13,45,19.0,186.0,4.2,18.0,197.0,163.95,129.96
2016,10,16,14,0,38.0,229.0,4.4,18.0,251.0,236.5,189.32
2016,10,16,14,15,70.5,226.0,4.5,18.0,263.0,266.02,214.47
2016,10,16,14,30,103.0,223.0,4.6,18.0,275.0,297.87,241.67
2016,10,16,14,45,100.5,205.5,4.7,18.0,253.0,285.23,232.28
2016,10,16,15,0,98.0,188.0,4.8,18.0,231.0,271.83,222.25
2016,10,16,15,15,77.5,166.0,4.7,17.5,197.5,236.27,193.7
2016,10,16,15,30,57.0,144.0,4.6,17.0,164.0,199.25,163.42
2016,10,16,15,45,49.0,124.5,4.6,17.0,140.0,175.51,143.79
2016,10,16,16,0,41.0,105.0,4.6,17.0,116.0,151.06,123.14
2016,10,16,16,15,31.0,85.0,4.45,16.5,92.5,123.27,99.38
2016,10,16,16,30,21.0,65.0,4.3,16.0,69.0,94.42,74.24
2016,10,16,16,45,10.5,45.5,4.2,16.0,47.5,55.0,39.92
2016,10,16,17,0,0.0,26.0,4.1,16.0,26.0,24.18,11.4
2016,10,16,17,15,0.0,13.0,4.1,16.0,13.0,10.23,0.0
2016,10,16,17,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,45,135.0,21.0,1.6,13.5,36.5,15.99,2.19
2016,10,17,7,0,270.0,42.0,1.6,14.0,73.0,31.79,21.35
2016,10,17,7,15,364.5,53.0,1.6,14.0,117.0,40.32,29.81
2016,10,17,7,30,459.0,64.0,1.6,14.0,161.0,51.61,40.28
2016,10,17,7,45,526.5,70.0,1.6,14.5,208.0,56.04,44.4
2016,10,17,8,0,594.0,76.0,1.6,15.0,255.0,60.6,48.44
2016,10,17,8,15,634.5,81.0,1.6,15.5,300.5,64.12,51.44
2016,10,17,8,30,675.0,86.0,1.6,16.0,346.0,67.66,54.36
2016,10,17,8,45,710.5,88.0,1.6,16.5,389.5,69.06,55.34
2016,10,17,9,0,746.0,90.0,1.6,17.0,433.0,70.55,56.39
2016,10,17,9,15,766.0,92.5,1.6,17.0,470.5,78.03,62.73
2016,10,17,9,30,786.0,95.0,1.6,17.0,508.0,79.68,63.99
2016,10,17,9,45,803.0,96.0,1.6,17.5,540.5,80.24,64.2
2016,10,17,10,0,820.0,97.0,1.6,18.0,573.0,80.86,64.47
2016,10,17,10,15,830.0,98.5,1.6,18.0,598.0,84.76,67.69
2016,10,17,10,30,840.0,100.0,1.6,18.0,623.0,141.3,81.29
2016,10,17,10,45,849.5,99.5,1.65,18.5,642.0,197.17,117.89
2016,10,17,11,0,859.0,99.0,1.7,19.0,661.0,253.43,163.09
2016,10,17,11,15,862.0,99.5,1.75,19.0,671.0,312.43,214.39
2016,10,17,11,30,865.0,100.0,1.8,19.0,681.0,365.86,262.23
2016,10,17,11,45,867.0,100.0,1.9,19.0,683.5,417.5,308.49
2016,10,17,12,0,869.0,100.0,2.0,19.0,686.0,467.77,352.82
2016,10,17,12,15,867.0,99.5,2.05,19.0,680.5,514.09,393.05
2016,10,17,12,30,865.0,99.0,2.1,19.0,675.0,558.22,430.58
2016,10,17,12,45,863.5,96.5,2.15,19.0,662.5,598.45,464.35
2016,10,17,13,0,862.0,94.0,2.2,19.0,650.0,636.05,495.46
2016,10,17,13,15,854.5,93.0,2.25,19.0,629.5,668.41,522.11
2016,10,17,13,30,847.0,92.0,2.3,19.0,609.0,703.69,550.26
2016,10,17,13,45,838.0,90.0,2.35,19.0,581.5,728.13,570.07
2016,10,17,14,0,829.0,88.0,2.4,19.0,554.0,748.97,586.23
2016,10,17,14,15,814.0,85.5,2.4,18.5,520.0,760.89,596.94
2016,10,17,14,30,799.0,83.0,2.4,18.0,486.0,768.89,605.05
2016,10,17,14,45,778.5,80.5,2.45,18.0,446.5,768.46,606.41
2016,10,17,15,0,758.0,78.0,2.5,18.0,407.0,764.08,604.99
2016,10,17,15,15,728.5,74.5,2.45,17.5,363.5,746.95,594.66
2016,10,17,15,30,699.0,71.0,2.4,17.0,320.0,731.79,585.48
2016,10,17,15,45,656.5,66.0,2.4,17.0,273.5,695.13,558.85
2016,10,17,16,0,614.0,61.0,2.4,17.0,227.0,655.48,528.8
2016,10,17,16,15,548.0,54.5,2.25,16.5,180.5,590.87,478.07
2016,10,17,16,30,482.0,48.0,2.1,16.0,134.0,524.46,423.13
2016,10,17,16,45,373.5,38.0,2.0,16.0,91.5,416.97,331.22
2016,10,17,17,0,265.0,28.0,1.9,16.0,49.0,305.46,198.31
2016,10,17,17,15,132.5,14.0,1.9,15.5,24.5,118.68,0.0
2016,10,17,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,6,45,179.0,17.5,1.9,12.5,37.5,14.17,0.0
2016,10,18,7,0,358.0,35.0,1.9,13.0,75.0,28.92,18.86
2016,10,18,7,15,451.5,43.5,2.0,13.5,120.0,35.84,25.89
2016,10,18,7,30,545.0,52.0,2.1,14.0,165.0,42.86,32.5
2016,10,18,7,45,609.5,56.5,2.25,14.5,213.5,46.61,36.02
2016,10,18,8,0,674.0,61.0,2.4,15.0,262.0,54.68,43.2
2016,10,18,8,15,711.0,65.0,2.45,15.5,308.0,58.12,46.14
2016,10,18,8,30,748.0,69.0,2.5,16.0,354.0,61.56,49.0
2016,10,18,8,45,777.5,71.0,2.55,16.5,397.5,63.38,50.39
2016,10,18,9,0,807.0,73.0,2.6,17.0,441.0,65.24,51.78
2016,10,18,9,15,825.5,75.0,2.5,17.0,479.5,66.9,53.09
2016,10,18,9,30,844.0,77.0,2.4,17.0,518.0,68.55,54.39
2016,10,18,9,45,860.5,77.5,2.35,17.5,551.0,76.89,61.36
2016,10,18,10,0,877.0,78.0,2.3,18.0,584.0,77.9,61.97
2016,10,18,10,15,886.0,79.5,2.2,18.0,609.5,81.03,64.54
2016,10,18,10,30,895.0,81.0,2.1,18.0,635.0,139.29,78.31
2016,10,18,10,45,902.5,81.0,2.05,18.5,653.5,196.83,115.61
2016,10,18,11,0,910.0,81.0,2.0,19.0,672.0,254.43,161.95
2016,10,18,11,15,913.5,81.5,1.95,19.0,682.5,311.17,211.78
2016,10,18,11,30,917.0,82.0,1.9,19.0,693.0,367.06,261.87
2016,10,18,11,45,920.5,80.5,1.85,19.5,696.0,420.24,308.82
2016,10,18,12,0,924.0,79.0,1.8,20.0,699.0,472.01,353.42
2016,10,18,12,15,922.5,79.0,1.85,20.0,693.5,521.06,395.72
2016,10,18,12,30,921.0,79.0,1.9,20.0,688.0,567.85,435.2
2016,10,18,12,45,915.0,79.5,1.95,20.0,674.5,610.11,470.35
2016,10,18,13,0,909.0,80.0,2.0,20.0,661.0,649.41,502.52
2016,10,18,13,15,902.0,79.0,2.0,20.0,640.0,683.46,529.98
2016,10,18,13,30,895.0,78.0,2.0,20.0,619.0,714.16,554.53
2016,10,18,13,45,882.5,77.5,2.05,20.0,590.0,737.99,573.09
2016,10,18,14,0,870.0,77.0,2.1,20.0,561.0,758.07,588.57
2016,10,18,14,15,855.0,75.0,2.15,20.0,526.5,770.7,598.92
2016,10,18,14,30,840.0,73.0,2.2,20.0,492.0,787.73,612.59
2016,10,18,14,45,815.5,72.0,2.25,20.0,451.0,786.46,613.33
2016,10,18,15,0,791.0,71.0,2.3,20.0,410.0,781.09,611.29
2016,10,18,15,15,762.0,67.5,2.25,19.5,366.0,764.78,601.73
2016,10,18,15,30,733.0,64.0,2.2,19.0,322.0,744.64,589.05
2016,10,18,15,45,687.5,60.0,2.2,19.0,274.5,705.97,561.31
2016,10,18,16,0,642.0,56.0,2.2,19.0,227.0,670.87,534.91
2016,10,18,16,15,576.5,50.0,2.2,18.0,180.0,607.58,487.24
2016,10,18,16,30,511.0,44.0,2.2,17.0,133.0,542.68,434.98
2016,10,18,16,45,400.5,34.5,2.2,16.5,90.0,434.57,342.82
2016,10,18,17,0,290.0,25.0,2.2,16.0,47.0,319.8,191.1
2016,10,18,17,15,145.0,12.5,2.3,15.5,23.5,127.2,0.0
2016,10,18,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,6,45,213.5,14.5,1.9,12.5,38.0,11.81,0.0
2016,10,19,7,0,427.0,29.0,1.9,13.0,76.0,24.28,14.8
2016,10,19,7,15,514.0,36.5,1.95,13.5,121.5,33.29,23.61
2016,10,19,7,30,601.0,44.0,2.0,14.0,167.0,40.24,30.16
2016,10,19,7,45,654.5,48.5,2.05,14.5,214.0,44.44,34.07
2016,10,19,8,0,708.0,53.0,2.1,15.0,261.0,48.7,37.89
2016,10,19,8,15,742.5,56.5,2.1,15.5,307.0,51.95,40.69
2016,10,19,8,30,777.0,60.0,2.1,16.0,353.0,55.21,43.42
2016,10,19,8,45,801.5,62.0,2.15,16.5,395.5,57.18,44.96
2016,10,19,9,0,826.0,64.0,2.2,17.0,438.0,65.62,52.13
2016,10,19,9,15,843.0,66.0,2.15,17.5,475.5,67.94,53.9
2016,10,19,9,30,860.0,68.0,2.1,18.0,513.0,70.17,55.59
2016,10,19,9,45,871.5,70.0,2.1,18.5,545.0,72.19,57.09
2016,10,19,10,0,883.0,72.0,2.1,19.0,577.0,74.12,58.51
2016,10,19,10,15,891.5,73.0,2.0,19.5,602.0,75.51,59.47
2016,10,19,10,30,900.0,74.0,1.9,20.0,627.0,133.46,73.28
2016,10,19,10,45,902.0,76.5,1.85,20.5,644.0,191.97,110.93
2016,10,19,11,0,904.0,79.0,1.8,21.0,661.0,250.02,157.32
2016,10,19,11,15,906.5,79.5,1.75,21.0,671.5,306.01,206.08
2016,10,19,11,30,909.0,80.0,1.7,21.0,682.0,361.06,255.04
2016,10,19,11,45,908.0,80.5,1.7,21.5,684.0,413.62,301.25
2016,10,19,12,0,907.0,81.0,1.7,22.0,686.0,464.43,344.92
2016,10,19,12,15,905.5,81.0,1.7,22.0,680.5,512.62,386.0
2016,10,19,12,30,904.0,81.0,1.7,22.0,675.0,558.59,424.27
2016,10,19,12,45,899.0,80.5,1.75,22.0,661.5,599.69,458.26
2016,10,19,13,0,894.0,80.0,1.8,22.0,648.0,637.91,489.38
2016,10,19,13,15,887.5,79.0,1.8,22.0,627.5,671.62,516.34
2016,10,19,13,30,881.0,78.0,1.8,22.0,607.0,702.09,540.48
2016,10,19,13,45,872.0,76.5,1.85,22.0,579.5,726.86,559.71
2016,10,19,14,0,863.0,75.0,1.9,22.0,552.0,748.08,575.85
2016,10,19,14,15,848.5,73.0,1.95,22.0,517.5,760.83,586.18
2016,10,19,14,30,834.0,71.0,2.0,22.0,483.0,769.75,594.02
2016,10,19,14,45,813.5,69.0,2.05,22.0,443.5,778.57,601.92
2016,10,19,15,0,793.0,67.0,2.1,22.0,404.0,775.26,601.27
2016,10,19,15,15,764.0,64.0,2.05,21.5,360.0,759.62,592.19
2016,10,19,15,30,735.0,61.0,2.0,21.0,316.0,740.19,580.07
2016,10,19,15,45,693.5,56.5,1.95,20.5,269.5,704.5,555.39
2016,10,19,16,0,652.0,52.0,1.9,20.0,223.0,665.55,526.97
2016,10,19,16,15,587.0,46.5,1.85,19.0,176.0,602.23,479.22
2016,10,19,16,30,522.0,41.0,1.8,18.0,129.0,546.37,433.7
2016,10,19,16,45,414.5,32.0,1.75,17.5,87.0,441.94,343.85
2016,10,19,17,0,307.0,23.0,1.7,17.0,45.0,327.87,171.48
2016,10,19,17,15,153.5,11.5,1.75,16.5,22.5,132.81,0.0
2016,10,19,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
