Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,30,6,45,17.5,13.0,4.15,14.5,14.0,10.23,0.0
2016,10,30,7,0,35.0,26.0,4.3,15.0,28.0,19.41,5.29
2016,10,30,7,15,85.0,44.5,4.3,15.0,56.5,32.6,21.96
2016,10,30,7,30,135.0,63.0,4.3,15.0,85.0,45.52,34.17
2016,10,30,7,45,161.0,82.0,4.35,15.0,116.5,58.42,46.06
2016,10,30,8,0,187.0,101.0,4.4,15.0,148.0,71.01,57.51
2016,10,30,8,15,220.0,114.5,4.45,15.0,180.5,80.1,65.69
2016,10,30,8,30,253.0,128.0,4.5,15.0,213.0,89.02,73.56
2016,10,30,8,45,126.5,119.0,4.55,15.5,161.5,84.74,69.55
2016,10,30,9,0,0.0,110.0,4.6,16.0,110.0,81.71,66.63
2016,10,30,9,15,0.0,65.0,4.65,16.0,65.0,49.84,38.49
2016,10,30,9,30,0.0,20.0,4.7,16.0,20.0,15.26,7.87
2016,10,30,9,45,2.0,95.0,4.8,16.5,96.5,72.54,58.12
2016,10,30,10,0,4.0,170.0,4.9,17.0,173.0,122.92,101.45
2016,10,30,10,15,70.5,214.5,4.95,17.0,254.5,144.82,120.01
2016,10,30,10,30,137.0,259.0,5.0,17.0,336.0,173.88,134.58
2016,10,30,10,45,195.0,263.5,5.1,17.0,377.0,198.98,150.22
2016,10,30,11,0,253.0,268.0,5.2,17.0,418.0,228.64,171.21
2016,10,30,11,15,153.0,265.5,5.15,17.0,357.0,226.57,174.5
2016,10,30,11,30,53.0,263.0,5.1,17.0,296.0,209.61,164.99
2016,10,30,11,45,26.5,145.5,5.1,17.5,162.0,121.68,94.43
2016,10,30,12,0,0.0,28.0,5.1,18.0,28.0,21.45,12.22
2016,10,30,12,15,403.0,70.5,5.05,18.0,315.0,251.03,197.99
2016,10,30,12,30,806.0,113.0,5.0,18.0,602.0,515.48,407.0
2016,10,30,12,45,799.5,112.5,4.95,18.0,588.5,552.76,439.08
2016,10,30,13,0,793.0,112.0,4.9,18.0,575.0,587.22,469.02
2016,10,30,13,15,577.0,166.5,4.85,18.0,497.0,535.5,430.17
2016,10,30,13,30,361.0,221.0,4.8,18.0,419.0,458.56,369.84
2016,10,30,13,45,250.5,222.0,4.75,18.0,356.0,402.29,325.61
2016,10,30,14,0,140.0,223.0,4.7,18.0,293.0,323.18,261.87
2016,10,30,14,15,103.5,204.0,4.55,17.5,254.0,270.29,220.03
2016,10,30,14,30,67.0,185.0,4.4,17.0,215.0,229.67,187.13
2016,10,30,14,45,361.0,137.0,4.3,17.0,275.0,466.79,386.0
2016,10,30,15,0,655.0,89.0,4.2,17.0,335.0,667.77,546.3
2016,10,30,15,15,615.0,84.0,4.0,16.5,293.0,640.59,525.31
2016,10,30,15,30,575.0,79.0,3.8,16.0,251.0,609.73,501.96
2016,10,30,15,45,531.5,70.0,3.65,16.0,208.0,568.19,468.31
2016,10,30,16,0,488.0,61.0,3.5,16.0,165.0,523.83,430.76
2016,10,30,16,15,397.5,51.5,3.4,15.5,122.5,437.88,358.83
2016,10,30,16,30,307.0,42.0,3.3,15.0,80.0,352.69,282.6
2016,10,30,16,45,153.5,28.5,3.2,15.0,47.5,205.78,119.59
2016,10,30,17,0,0.0,15.0,3.1,15.0,15.0,11.8,0.0
2016,10,30,17,15,0.0,7.5,3.05,14.5,7.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,6,45,89.0,13.0,1.7,12.5,19.0,10.23,0.0
2016,10,31,7,0,178.0,26.0,1.7,13.0,38.0,19.74,4.02
2016,10,31,7,15,295.5,38.0,1.8,13.0,77.0,31.13,20.8
2016,10,31,7,30,413.0,50.0,1.9,13.0,116.0,40.92,30.4
2016,10,31,7,45,493.0,56.5,2.0,13.5,161.0,46.01,35.34
2016,10,31,8,0,573.0,63.0,2.1,14.0,206.0,51.25,40.2
2016,10,31,8,15,567.0,73.0,2.15,14.0,237.0,58.2,46.5
2016,10,31,8,30,561.0,83.0,2.2,14.0,268.0,64.83,52.4
2016,10,31,8,45,456.0,115.5,2.3,14.5,279.0,82.53,67.88
2016,10,31,9,0,351.0,148.0,2.4,15.0,290.0,102.82,85.38
2016,10,31,9,15,234.0,175.5,2.45,15.0,274.0,116.5,97.1
2016,10,31,9,30,117.0,203.0,2.5,15.0,258.0,132.76,110.95
2016,10,31,9,45,86.0,210.5,2.55,15.5,252.5,141.08,117.65
2016,10,31,10,0,55.0,218.0,2.6,16.0,247.0,145.32,120.82
2016,10,31,10,15,33.5,208.0,2.6,16.0,226.5,140.38,116.39
2016,10,31,10,30,12.0,198.0,2.6,16.0,206.0,143.0,112.91
2016,10,31,10,45,127.0,232.0,2.65,16.0,308.0,172.48,131.75
2016,10,31,11,0,242.0,266.0,2.7,16.0,410.0,226.67,170.0
2016,10,31,11,15,183.5,273.5,2.75,16.0,383.5,238.26,182.49
2016,10,31,11,30,125.0,281.0,2.8,16.0,357.0,243.34,189.68
2016,10,31,11,45,227.0,271.5,2.85,16.5,410.0,285.66,221.74
2016,10,31,12,0,329.0,262.0,2.9,17.0,463.0,341.89,265.82
2016,10,31,12,15,384.0,245.5,2.95,17.0,478.5,377.69,295.74
2016,10,31,12,30,439.0,229.0,3.0,17.0,494.0,424.97,334.82
2016,10,31,12,45,417.0,229.0,3.1,17.0,476.0,441.12,349.78
2016,10,31,13,0,395.0,229.0,3.2,17.0,458.0,443.36,353.81
2016,10,31,13,15,402.5,218.0,3.25,17.0,444.0,460.32,369.13
2016,10,31,13,30,410.0,207.0,3.3,17.0,430.0,489.77,393.68
2016,10,31,13,45,205.5,183.0,3.35,17.0,294.5,330.73,268.26
2016,10,31,14,0,1.0,159.0,3.4,17.0,159.0,130.47,102.97
2016,10,31,14,15,0.5,145.5,3.45,17.0,145.5,119.6,94.48
2016,10,31,14,30,0.0,132.0,3.5,17.0,132.0,108.52,85.49
2016,10,31,14,45,14.0,136.5,3.55,17.0,142.0,126.71,101.33
2016,10,31,15,0,28.0,141.0,3.6,17.0,152.0,162.04,131.32
2016,10,31,15,15,22.5,124.5,3.55,16.5,132.5,130.22,105.08
2016,10,31,15,30,17.0,108.0,3.5,16.0,113.0,112.73,90.5
2016,10,31,15,45,9.0,90.0,3.5,16.0,93.0,90.94,71.74
2016,10,31,16,0,1.0,72.0,3.5,16.0,73.0,68.63,52.3
2016,10,31,16,15,0.5,53.5,3.5,15.5,54.0,50.97,36.99
2016,10,31,16,30,0.0,35.0,3.5,15.0,35.0,31.74,20.1
2016,10,31,16,45,0.0,20.0,3.5,15.0,20.0,16.01,2.99
2016,10,31,17,0,0.0,5.0,3.5,15.0,5.0,3.93,0.0
2016,10,31,17,15,0.0,2.5,3.6,15.0,2.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,6,45,99.5,12.0,1.95,12.0,18.5,9.44,0.0
2016,11,1,7,0,199.0,24.0,1.9,12.0,37.0,19.77,2.04
2016,11,1,7,15,320.0,35.0,1.95,12.5,76.0,28.78,18.68
2016,11,1,7,30,441.0,46.0,2.0,13.0,115.0,37.87,27.67
2016,11,1,7,45,516.5,53.0,2.05,13.5,160.0,43.48,33.06
2016,11,1,8,0,592.0,60.0,2.1,14.0,205.0,49.18,38.34
2016,11,1,8,15,639.5,65.0,2.15,14.0,249.5,53.11,41.96
2016,11,1,8,30,687.0,70.0,2.2,14.0,294.0,57.08,45.52
2016,11,1,8,45,719.0,73.5,2.25,14.5,335.5,59.77,47.76
2016,11,1,9,0,751.0,77.0,2.3,15.0,377.0,67.56,54.46
2016,11,1,9,15,773.5,79.5,2.25,15.0,414.0,69.52,56.06
2016,11,1,9,30,796.0,82.0,2.2,15.0,451.0,71.48,57.66
2016,11,1,9,45,813.0,84.0,2.15,15.5,482.5,72.99,58.73
2016,11,1,10,0,830.0,86.0,2.1,16.0,514.0,74.5,59.81
2016,11,1,10,15,649.5,142.5,1.95,16.0,487.0,100.98,82.64
2016,11,1,10,30,469.0,199.0,1.8,16.0,460.0,150.79,108.03
2016,11,1,10,45,667.5,145.0,1.7,16.5,529.5,176.32,112.15
2016,11,1,11,0,866.0,91.0,1.6,17.0,599.0,222.0,138.31
2016,11,1,11,15,869.5,91.5,1.5,17.0,609.0,276.57,185.16
2016,11,1,11,30,873.0,92.0,1.4,17.0,619.0,330.38,233.15
2016,11,1,11,45,873.0,92.5,1.35,17.5,620.5,381.99,279.08
2016,11,1,12,0,873.0,93.0,1.3,18.0,622.0,432.03,322.77
2016,11,1,12,15,870.5,92.5,1.25,18.0,616.5,478.28,362.98
2016,11,1,12,30,868.0,92.0,1.2,18.0,611.0,522.27,400.28
2016,11,1,12,45,864.5,90.5,1.2,18.0,597.5,562.31,433.9
2016,11,1,13,0,861.0,89.0,1.2,18.0,584.0,599.61,464.65
2016,11,1,13,15,852.0,88.0,1.15,18.0,563.0,631.16,490.08
2016,11,1,13,30,843.0,87.0,1.1,18.0,542.0,659.35,512.49
2016,11,1,13,45,829.0,85.5,1.1,18.0,514.0,680.14,529.64
2016,11,1,14,0,815.0,84.0,1.1,18.0,486.0,697.14,543.85
2016,11,1,14,15,796.5,81.5,1.1,18.0,452.0,705.91,550.95
2016,11,1,14,30,778.0,79.0,1.1,18.0,418.0,710.7,555.36
2016,11,1,14,45,749.0,76.5,1.1,18.0,378.0,703.37,551.14
2016,11,1,15,0,720.0,74.0,1.1,18.0,338.0,696.96,547.54
2016,11,1,15,15,682.5,70.0,1.15,17.5,295.0,673.98,533.1
2016,11,1,15,30,645.0,66.0,1.2,17.0,252.0,647.44,515.29
2016,11,1,15,45,589.0,60.0,1.25,17.0,207.5,599.9,479.58
2016,11,1,16,0,533.0,54.0,1.3,17.0,163.0,549.48,439.66
2016,11,1,16,15,442.0,45.0,1.45,16.0,120.0,464.68,372.56
2016,11,1,16,30,351.0,36.0,1.6,15.0,77.0,379.08,296.89
2016,11,1,16,45,207.0,23.0,1.75,14.5,44.0,234.95,104.72
2016,11,1,17,0,63.0,10.0,1.9,14.0,11.0,57.11,0.0
2016,11,1,17,15,31.5,5.0,1.95,13.5,5.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,45,116.5,11.0,1.8,10.0,17.5,8.65,0.0
2016,11,2,7,0,233.0,22.0,1.8,10.0,35.0,18.18,0.0
2016,11,2,7,15,352.5,32.0,1.85,10.5,75.0,26.46,16.71
2016,11,2,7,30,472.0,42.0,1.9,11.0,115.0,34.84,25.19
2016,11,2,7,45,542.5,49.0,2.0,11.5,159.5,40.57,30.72
2016,11,2,8,0,613.0,56.0,2.1,12.0,204.0,46.35,36.11
2016,11,2,8,15,659.0,61.0,2.1,12.5,248.5,50.39,39.78
2016,11,2,8,30,705.0,66.0,2.1,13.0,293.0,58.94,47.37
2016,11,2,8,45,736.0,69.5,2.15,14.0,334.5,61.88,49.74
2016,11,2,9,0,767.0,73.0,2.2,15.0,376.0,64.83,52.05
2016,11,2,9,15,788.5,75.5,2.15,15.5,413.0,66.86,53.62
2016,11,2,9,30,810.0,78.0,2.1,16.0,450.0,68.89,55.18
2016,11,2,9,45,835.0,77.0,2.1,16.5,483.0,68.52,54.62
2016,11,2,10,0,860.0,76.0,2.1,17.0,516.0,75.38,60.36
2016,11,2,10,15,870.0,77.5,1.95,17.0,540.5,76.89,61.55
2016,11,2,10,30,880.0,79.0,1.8,17.0,565.0,110.21,65.44
2016,11,2,10,45,885.5,80.0,1.7,17.5,582.5,166.12,94.96
2016,11,2,11,0,891.0,81.0,1.6,18.0,600.0,221.86,136.61
2016,11,2,11,15,894.5,81.5,1.5,18.0,610.0,276.4,183.2
2016,11,2,11,30,898.0,82.0,1.4,18.0,620.0,330.1,231.07
2016,11,2,11,45,898.0,82.5,1.3,18.5,621.5,381.55,276.78
2016,11,2,12,0,898.0,83.0,1.2,19.0,623.0,431.39,320.15
2016,11,2,12,15,896.0,82.5,1.1,19.0,617.5,477.63,360.09
2016,11,2,12,30,894.0,82.0,1.0,19.0,612.0,521.63,396.98
2016,11,2,12,45,891.0,80.5,0.95,19.5,598.5,561.72,429.31
2016,11,2,13,0,888.0,79.0,0.9,20.0,585.0,599.1,458.57
2016,11,2,13,15,880.0,78.0,0.85,20.0,564.5,631.07,483.93
2016,11,2,13,30,872.0,77.0,0.8,20.0,544.0,659.77,506.32
2016,11,2,13,45,859.5,75.5,0.75,20.0,516.0,681.51,523.31
2016,11,2,14,0,847.0,74.0,0.7,20.0,488.0,706.06,541.36
2016,11,2,14,15,829.5,72.0,0.7,19.5,454.0,716.78,550.56
2016,11,2,14,30,812.0,70.0,0.7,19.0,420.0,723.54,557.27
2016,11,2,14,45,786.5,67.5,0.75,19.0,380.5,719.59,556.17
2016,11,2,15,0,761.0,65.0,0.8,19.0,341.0,711.62,552.18
2016,11,2,15,15,725.5,61.5,0.85,18.5,298.0,690.52,539.48
2016,11,2,15,30,690.0,58.0,0.9,18.0,255.0,665.6,523.23
2016,11,2,15,45,634.5,53.0,0.95,18.0,209.5,625.83,493.78
2016,11,2,16,0,579.0,48.0,1.0,18.0,164.0,577.7,456.08
2016,11,2,16,15,492.5,40.0,1.1,17.0,120.5,498.23,393.76
2016,11,2,16,30,406.0,32.0,1.2,16.0,77.0,418.28,321.44
2016,11,2,16,45,203.0,16.0,1.3,15.5,38.5,219.89,75.77
2016,11,2,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,45,119.0,10.0,1.95,10.5,17.0,7.87,0.0
2016,11,3,7,0,238.0,20.0,2.0,11.0,34.0,16.52,0.0
2016,11,3,7,15,360.0,30.5,2.05,11.5,73.5,25.28,15.43
2016,11,3,7,30,482.0,41.0,2.1,12.0,113.0,34.13,24.39
2016,11,3,7,45,553.5,47.5,2.15,12.5,158.0,39.5,29.6
2016,11,3,8,0,625.0,54.0,2.2,13.0,203.0,44.96,34.7
2016,11,3,8,15,671.0,58.5,2.15,13.5,247.5,52.73,41.7
2016,11,3,8,30,717.0,63.0,2.1,14.0,292.0,56.73,45.21
2016,11,3,8,45,748.5,66.5,2.1,14.5,333.5,59.76,47.77
2016,11,3,9,0,780.0,70.0,2.1,15.0,375.0,62.79,50.27
2016,11,3,9,15,801.5,72.5,2.05,15.5,412.0,64.9,51.91
2016,11,3,9,30,823.0,75.0,2.0,16.0,449.0,67.0,53.53
2016,11,3,9,45,842.0,75.5,2.0,17.0,481.0,67.62,53.75
2016,11,3,10,0,861.0,76.0,2.0,18.0,513.0,68.28,54.0
2016,11,3,10,15,871.0,77.5,1.9,18.0,538.0,76.86,61.3
2016,11,3,10,30,881.0,79.0,1.8,18.0,563.0,108.28,64.52
2016,11,3,10,45,887.5,80.0,1.7,18.5,580.5,164.27,93.35
2016,11,3,11,0,894.0,81.0,1.6,19.0,598.0,220.23,134.66
2016,11,3,11,15,897.5,81.5,1.5,19.0,607.5,274.86,181.02
2016,11,3,11,30,901.0,82.0,1.4,19.0,617.0,328.65,228.75
2016,11,3,11,45,900.5,82.0,1.35,19.5,619.0,379.63,274.11
2016,11,3,12,0,900.0,82.0,1.3,20.0,621.0,428.89,317.19
2016,11,3,12,15,898.0,82.0,1.25,20.0,615.0,475.6,357.74
2016,11,3,12,30,896.0,82.0,1.2,20.0,609.0,520.08,395.39
2016,11,3,12,45,889.5,81.5,1.15,20.5,595.0,559.32,427.27
2016,11,3,13,0,883.0,81.0,1.1,21.0,581.0,595.62,455.92
2016,11,3,13,15,875.0,80.0,1.05,21.0,560.0,627.45,481.36
2016,11,3,13,30,867.0,79.0,1.0,21.0,539.0,656.02,503.85
2016,11,3,13,45,853.0,78.0,1.0,21.0,511.0,683.04,525.07
2016,11,3,14,0,839.0,77.0,1.0,21.0,483.0,701.17,539.74
2016,11,3,14,15,821.0,74.5,0.95,21.0,449.0,710.82,546.74
2016,11,3,14,30,803.0,72.0,0.9,21.0,415.0,716.49,551.04
2016,11,3,14,45,776.0,69.5,0.85,21.0,375.5,711.28,547.71
2016,11,3,15,0,749.0,67.0,0.8,21.0,336.0,702.01,541.47
2016,11,3,15,15,712.5,63.0,0.75,20.5,293.0,679.45,526.49
2016,11,3,15,30,676.0,59.0,0.7,20.0,250.0,653.04,508.05
2016,11,3,15,45,619.0,54.0,0.7,19.5,205.0,612.61,478.76
2016,11,3,16,0,562.0,49.0,0.7,19.0,160.0,563.34,440.93
2016,11,3,16,15,472.0,40.5,0.75,18.5,116.5,480.71,375.73
2016,11,3,16,30,382.0,32.0,0.8,18.0,73.0,397.68,299.98
2016,11,3,16,45,191.0,16.0,0.85,18.0,36.5,208.31,45.34
2016,11,3,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,4,6,45,98.0,10.0,2.0,11.5,15.0,7.87,0.0
2016,11,4,7,0,196.0,20.0,2.0,12.0,30.0,16.47,0.0
2016,11,4,7,15,321.5,31.0,2.05,12.5,69.0,25.58,15.35
2016,11,4,7,30,447.0,42.0,2.1,13.0,108.0,34.77,24.78
2016,11,4,7,45,520.5,49.5,2.2,13.5,152.0,40.85,30.64
2016,11,4,8,0,594.0,57.0,2.3,14.0,196.0,46.99,36.33
2016,11,4,8,15,642.0,62.5,2.15,14.5,240.5,51.36,40.3
2016,11,4,8,30,690.0,68.0,2.0,15.0,285.0,55.75,44.16
2016,11,4,8,45,721.0,72.0,1.95,15.5,326.0,58.82,46.75
2016,11,4,9,0,752.0,76.0,1.9,16.0,367.0,66.93,53.72
2016,11,4,9,15,775.0,79.0,1.75,16.5,404.0,69.29,55.56
2016,11,4,9,30,798.0,82.0,1.6,17.0,441.0,71.64,57.38
2016,11,4,9,45,814.0,84.0,1.45,17.5,472.5,73.13,58.43
2016,11,4,10,0,830.0,86.0,1.3,18.0,504.0,74.63,59.49
2016,11,4,10,15,841.0,87.5,1.15,18.5,528.5,75.68,60.16
2016,11,4,10,30,852.0,89.0,1.0,19.0,553.0,104.67,62.83
2016,11,4,10,45,859.5,90.0,0.9,19.5,570.5,160.24,90.95
2016,11,4,11,0,867.0,91.0,0.8,20.0,588.0,215.98,131.35
2016,11,4,11,15,871.0,91.5,0.7,20.0,598.0,270.48,176.63
2016,11,4,11,30,875.0,92.0,0.6,20.0,608.0,324.27,223.2
2016,11,4,11,45,877.0,91.5,0.5,20.5,610.5,375.62,267.35
2016,11,4,12,0,879.0,91.0,0.4,21.0,613.0,425.54,309.23
2016,11,4,12,15,877.0,90.5,0.3,21.0,607.0,472.07,347.83
2016,11,4,12,30,875.0,90.0,0.2,21.0,601.0,516.37,383.42
2016,11,4,12,45,873.0,88.5,0.15,21.5,588.5,557.31,415.1
2016,11,4,13,0,871.0,87.0,0.1,22.0,576.0,595.63,443.9
2016,11,4,13,15,862.5,85.5,0.15,22.0,555.0,627.23,469.05
2016,11,4,13,30,854.0,84.0,0.2,22.0,534.0,655.47,491.52
2016,11,4,13,45,842.0,82.0,0.25,22.0,506.5,677.36,509.35
2016,11,4,14,0,830.0,80.0,0.3,22.0,479.0,695.54,524.5
2016,11,4,14,15,812.0,77.5,0.3,22.0,445.0,705.06,531.88
2016,11,4,14,30,794.0,75.0,0.3,22.0,411.0,710.61,536.55
2016,11,4,14,45,769.0,72.0,0.35,22.0,372.0,706.28,535.23
2016,11,4,15,0,744.0,69.0,0.4,22.0,333.0,697.93,531.08
2016,11,4,15,15,706.5,65.0,0.45,21.5,290.0,674.56,517.07
2016,11,4,15,30,669.0,61.0,0.5,21.0,247.0,654.01,504.22
2016,11,4,15,45,613.0,55.0,0.55,20.5,202.0,607.13,471.08
2016,11,4,16,0,557.0,49.0,0.6,20.0,157.0,557.48,433.7
2016,11,4,16,15,465.0,40.5,0.7,19.5,114.0,473.54,368.07
2016,11,4,16,30,373.0,32.0,0.8,19.0,71.0,389.15,290.07
2016,11,4,16,45,186.5,16.0,0.9,18.5,35.5,202.7,13.33
2016,11,4,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,6,45,98.5,9.0,0.65,12.5,14.0,7.08,0.0
2016,11,5,7,0,197.0,18.0,0.7,13.0,28.0,14.79,0.0
2016,11,5,7,15,318.5,29.5,0.7,13.0,65.5,24.35,14.06
2016,11,5,7,30,440.0,41.0,0.7,13.0,103.0,33.95,24.05
2016,11,5,7,45,508.0,49.0,0.75,13.5,146.0,40.4,30.24
2016,11,5,8,0,576.0,57.0,0.8,14.0,189.0,46.85,36.23
2016,11,5,8,15,622.5,62.5,0.8,14.5,232.5,51.17,40.15
2016,11,5,8,30,669.0,68.0,0.8,15.0,276.0,55.5,43.96
2016,11,5,8,45,701.0,71.5,0.85,15.5,316.0,58.19,46.21
2016,11,5,9,0,733.0,75.0,0.9,16.0,356.0,65.89,52.82
2016,11,5,9,15,688.5,89.5,0.85,16.0,374.0,69.83,56.15
2016,11,5,9,30,644.0,104.0,0.8,16.0,392.0,78.35,63.46
2016,11,5,9,45,591.0,129.0,0.8,16.5,407.0,93.59,76.38
2016,11,5,10,0,538.0,154.0,0.8,17.0,422.0,105.62,86.37
2016,11,5,10,15,547.0,159.5,0.8,17.5,443.5,108.55,88.52
2016,11,5,10,30,556.0,165.0,0.8,18.0,465.0,130.48,90.89
2016,11,5,10,45,704.5,125.5,0.85,18.5,518.0,160.83,98.17
2016,11,5,11,0,853.0,86.0,0.9,19.0,571.0,207.76,126.07
2016,11,5,11,15,855.5,86.5,1.0,19.0,580.0,260.91,170.86
2016,11,5,11,30,858.0,87.0,1.1,19.0,589.0,315.94,219.35
2016,11,5,11,45,713.5,133.5,1.2,19.0,552.5,350.8,256.19
2016,11,5,12,0,569.0,180.0,1.3,19.0,516.0,371.55,279.87
2016,11,5,12,15,711.5,132.5,1.35,19.0,548.0,433.74,329.87
2016,11,5,12,30,854.0,85.0,1.4,19.0,580.0,497.58,381.58
2016,11,5,12,45,843.5,86.0,1.45,19.5,566.0,536.84,414.23
2016,11,5,13,0,833.0,87.0,1.5,20.0,552.0,571.5,442.74
2016,11,5,13,15,824.0,85.5,1.55,19.5,531.5,601.3,468.79
2016,11,5,13,30,815.0,84.0,1.6,19.0,511.0,627.81,492.07
2016,11,5,13,45,633.0,124.5,1.65,19.0,445.5,581.09,458.26
2016,11,5,14,0,451.0,165.0,1.7,19.0,380.0,510.67,405.82
2016,11,5,14,15,426.5,156.0,1.7,18.5,348.0,501.46,401.51
2016,11,5,14,30,402.0,147.0,1.7,18.0,316.0,489.04,394.06
2016,11,5,14,45,408.0,131.0,1.75,18.0,288.5,489.41,396.22
2016,11,5,15,0,414.0,115.0,1.8,18.0,261.0,487.47,396.3
2016,11,5,15,15,389.0,103.5,1.75,17.5,226.5,464.02,379.13
2016,11,5,15,30,364.0,92.0,1.7,17.0,192.0,438.24,359.45
2016,11,5,15,45,330.5,78.0,1.7,17.0,156.0,400.34,328.53
2016,11,5,16,0,297.0,64.0,1.7,17.0,120.0,360.7,294.73
2016,11,5,16,15,242.0,49.0,1.6,16.5,86.5,301.15,243.03
2016,11,5,16,30,187.0,34.0,1.5,16.0,53.0,241.64,183.02
2016,11,5,16,45,93.5,17.0,1.45,16.0,26.5,124.39,0.0
2016,11,5,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.5,0.85,14.0,5.5,4.33,0.0
2016,11,6,7,0,0.0,11.0,0.8,14.0,11.0,8.37,0.0
2016,11,6,7,15,0.0,27.5,0.9,14.5,27.5,20.69,10.7
2016,11,6,7,30,0.0,44.0,1.0,15.0,44.0,32.59,22.58
2016,11,6,7,45,5.5,62.5,1.1,15.5,63.5,45.71,34.58
2016,11,6,8,0,11.0,81.0,1.2,16.0,83.0,58.71,46.3
2016,11,6,8,15,17.5,98.0,1.2,16.0,102.5,70.69,57.05
2016,11,6,8,30,24.0,115.0,1.2,16.0,122.0,80.77,65.97
2016,11,6,8,45,28.5,131.0,1.3,16.0,140.5,91.28,75.13
2016,11,6,9,0,33.0,147.0,1.4,16.0,159.0,101.59,83.99
2016,11,6,9,15,111.5,168.0,1.4,16.0,216.5,112.92,93.65
2016,11,6,9,30,190.0,189.0,1.4,16.0,274.0,126.26,104.93
2016,11,6,9,45,201.5,202.5,1.4,16.5,298.0,134.28,111.36
2016,11,6,10,0,213.0,216.0,1.4,17.0,322.0,142.09,117.58
2016,11,6,10,15,236.0,224.5,1.35,17.0,347.0,147.49,121.92
2016,11,6,10,30,259.0,233.0,1.3,17.0,372.0,157.77,119.72
2016,11,6,10,45,310.0,231.5,1.3,17.0,403.0,185.22,134.32
2016,11,6,11,0,361.0,230.0,1.3,17.0,434.0,217.92,156.64
2016,11,6,11,15,238.0,248.0,1.35,17.0,383.5,230.48,172.62
2016,11,6,11,30,115.0,266.0,1.4,17.0,333.0,226.9,175.41
2016,11,6,11,45,188.0,263.5,1.45,17.5,373.5,262.99,202.72
2016,11,6,12,0,261.0,261.0,1.5,18.0,414.0,309.64,238.95
2016,11,6,12,15,258.0,258.5,1.5,18.0,408.5,327.31,254.44
2016,11,6,12,30,255.0,256.0,1.5,18.0,403.0,343.95,269.04
2016,11,6,12,45,317.0,238.0,1.5,18.5,416.5,380.02,297.97
2016,11,6,13,0,379.0,220.0,1.5,19.0,430.0,419.34,329.35
2016,11,6,13,15,583.5,155.5,1.45,19.0,465.0,523.09,410.52
2016,11,6,13,30,788.0,91.0,1.4,19.0,500.0,615.39,482.08
2016,11,6,13,45,632.0,124.0,1.4,19.0,441.0,577.85,454.47
2016,11,6,14,0,476.0,157.0,1.4,19.0,382.0,518.58,410.77
2016,11,6,14,15,436.5,152.0,1.35,18.5,346.5,503.14,401.34
2016,11,6,14,30,397.0,147.0,1.3,18.0,311.0,483.98,388.35
2016,11,6,14,45,383.5,134.5,1.3,18.0,281.0,473.21,381.49
2016,11,6,15,0,370.0,122.0,1.3,18.0,251.0,459.93,372.31
2016,11,6,15,15,351.0,108.0,1.15,17.5,217.5,438.17,356.11
2016,11,6,15,30,332.0,94.0,1.0,17.0,184.0,414.12,337.41
2016,11,6,15,45,305.0,79.0,0.9,17.0,150.0,380.32,309.61
2016,11,6,16,0,278.0,64.0,0.8,17.0,116.0,344.79,279.1
2016,11,6,16,15,225.5,48.5,0.75,16.5,83.0,286.89,229.3
2016,11,6,16,30,173.0,33.0,0.7,16.0,50.0,228.91,169.99
2016,11,6,16,45,86.5,16.5,0.7,16.0,25.0,116.75,0.0
2016,11,6,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,9.5,1.55,13.0,9.5,7.47,0.0
2016,11,7,7,0,0.0,19.0,1.5,13.0,19.0,14.95,0.0
2016,11,7,7,15,122.0,32.0,1.5,13.5,48.5,23.94,12.87
2016,11,7,7,30,244.0,45.0,1.5,14.0,78.0,33.84,23.66
2016,11,7,7,45,288.0,59.0,1.55,14.5,112.5,43.97,33.14
2016,11,7,8,0,332.0,73.0,1.6,15.0,147.0,53.91,42.23
2016,11,7,8,15,360.5,86.0,1.55,15.5,182.0,62.82,50.23
2016,11,7,8,30,389.0,99.0,1.5,16.0,217.0,71.52,57.86
2016,11,7,8,45,405.5,111.5,1.45,16.5,250.0,79.52,64.73
2016,11,7,9,0,422.0,124.0,1.4,17.0,283.0,87.3,71.29
2016,11,7,9,15,459.0,131.0,1.35,17.5,319.0,91.82,74.92
2016,11,7,9,30,496.0,138.0,1.3,18.0,355.0,96.31,78.49
2016,11,7,9,45,504.0,147.5,1.3,18.5,382.0,101.74,82.82
2016,11,7,10,0,512.0,157.0,1.3,19.0,409.0,107.06,87.03
2016,11,7,10,15,630.0,131.5,1.25,19.0,456.5,94.39,76.07
2016,11,7,10,30,748.0,106.0,1.2,19.0,504.0,99.7,63.72
2016,11,7,10,45,756.0,107.0,1.15,19.5,520.5,150.13,88.05
2016,11,7,11,0,764.0,108.0,1.1,20.0,537.0,205.71,128.01
2016,11,7,11,15,768.5,109.0,1.05,20.0,546.5,255.1,168.83
2016,11,7,11,30,773.0,110.0,1.0,20.0,556.0,304.03,211.44
2016,11,7,11,45,599.0,166.5,1.0,20.5,513.0,335.36,244.88
2016,11,7,12,0,425.0,223.0,1.0,21.0,470.0,346.79,260.3
2016,11,7,12,15,409.5,224.5,1.0,21.0,461.0,364.1,276.6
2016,11,7,12,30,394.0,226.0,1.0,21.0,452.0,384.07,294.28
2016,11,7,12,45,403.5,218.0,1.05,21.5,444.5,406.47,312.94
2016,11,7,13,0,413.0,210.0,1.1,22.0,437.0,439.0,338.66
2016,11,7,13,15,369.0,210.0,1.05,22.0,407.5,424.51,329.25
2016,11,7,13,30,325.0,210.0,1.0,22.0,378.0,416.7,324.49
2016,11,7,13,45,257.0,206.5,1.0,22.0,335.0,385.54,301.71
2016,11,7,14,0,189.0,203.0,1.0,22.0,292.0,334.51,263.38
2016,11,7,14,15,112.5,182.0,0.95,21.5,234.0,267.81,212.02
2016,11,7,14,30,36.0,161.0,0.9,21.0,176.0,180.43,142.49
2016,11,7,14,45,32.5,146.0,0.9,21.0,159.0,167.07,132.39
2016,11,7,15,0,29.0,131.0,0.9,21.0,142.0,153.26,121.47
2016,11,7,15,15,24.0,114.5,0.8,20.5,123.0,135.87,107.55
2016,11,7,15,30,19.0,98.0,0.7,20.0,104.0,105.42,82.67
2016,11,7,15,45,11.0,80.5,0.6,20.0,84.0,84.17,64.7
2016,11,7,16,0,3.0,63.0,0.5,20.0,64.0,62.33,45.98
2016,11,7,16,15,1.5,45.0,0.5,19.5,45.5,43.95,30.23
2016,11,7,16,30,0.0,27.0,0.5,19.0,27.0,23.49,11.97
2016,11,7,16,45,0.0,13.5,0.55,19.0,13.5,10.29,0.0
2016,11,7,17,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,9.5,1.3,13.0,9.5,7.47,0.0
2016,11,8,7,0,0.0,19.0,1.3,13.0,19.0,14.95,0.0
2016,11,8,7,15,154.5,30.5,1.3,13.5,50.5,22.98,11.61
2016,11,8,7,30,309.0,42.0,1.3,14.0,82.0,32.07,22.06
2016,11,8,7,45,367.5,53.5,1.35,14.5,120.0,40.74,30.27
2016,11,8,8,0,426.0,65.0,1.4,15.0,158.0,51.96,40.48
2016,11,8,8,15,465.0,74.5,1.3,15.5,196.5,58.84,46.7
2016,11,8,8,30,504.0,84.0,1.2,16.0,235.0,65.6,52.66
2016,11,8,8,45,536.5,90.0,1.15,16.5,271.5,69.54,55.99
2016,11,8,9,0,569.0,96.0,1.1,17.0,308.0,73.47,59.24
2016,11,8,9,15,669.0,86.5,1.05,17.5,359.5,67.61,53.9
2016,11,8,9,30,769.0,77.0,1.0,18.0,411.0,67.57,53.66
2016,11,8,9,45,796.0,76.0,0.95,18.5,443.0,67.16,53.09
2016,11,8,10,0,823.0,75.0,0.9,19.0,475.0,66.86,52.62
2016,11,8,10,15,834.0,76.5,0.85,19.5,499.5,68.04,53.44
2016,11,8,10,30,845.0,78.0,0.8,20.0,524.0,88.78,54.01
2016,11,8,10,45,851.0,79.0,0.8,20.5,540.5,149.14,83.61
2016,11,8,11,0,857.0,80.0,0.8,21.0,557.0,202.5,120.83
2016,11,8,11,15,861.0,80.5,0.75,21.0,567.0,254.77,163.76
2016,11,8,11,30,865.0,81.0,0.7,21.0,577.0,306.31,208.53
2016,11,8,11,45,865.5,81.5,0.7,21.5,579.5,355.79,251.86
2016,11,8,12,0,866.0,82.0,0.7,22.0,582.0,403.76,293.32
2016,11,8,12,15,864.5,81.5,0.7,22.0,576.5,448.31,331.8
2016,11,8,12,30,863.0,81.0,0.7,22.0,571.0,490.76,367.68
2016,11,8,12,45,860.0,80.0,0.7,22.5,558.5,529.68,399.25
2016,11,8,13,0,857.0,79.0,0.7,23.0,546.0,566.03,428.0
2016,11,8,13,15,849.5,78.0,0.7,23.0,526.5,601.07,455.75
2016,11,8,13,30,842.0,77.0,0.7,23.0,507.0,629.74,478.49
2016,11,8,13,45,829.0,75.5,0.75,23.0,480.0,650.95,496.19
2016,11,8,14,0,816.0,74.0,0.8,23.0,453.0,668.51,511.12
2016,11,8,14,15,798.5,71.5,0.7,23.0,420.5,678.02,517.76
2016,11,8,14,30,781.0,69.0,0.6,23.0,388.0,683.69,521.21
2016,11,8,14,45,754.5,66.5,0.55,23.0,350.0,678.77,517.88
2016,11,8,15,0,728.0,64.0,0.5,23.0,312.0,669.91,511.69
2016,11,8,15,15,690.0,60.0,0.45,22.5,270.0,646.45,495.81
2016,11,8,15,30,652.0,56.0,0.4,22.0,228.0,619.22,476.48
2016,11,8,15,45,592.5,50.5,0.35,21.5,184.5,577.03,445.02
2016,11,8,16,0,533.0,45.0,0.3,21.0,141.0,526.15,405.21
2016,11,8,16,15,439.0,36.5,0.6,20.0,100.0,442.16,341.08
2016,11,8,16,30,345.0,28.0,0.9,19.0,59.0,358.45,253.81
2016,11,8,16,45,172.5,14.0,1.2,18.5,29.5,180.95,0.0
2016,11,8,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
