Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,9,30,0.0,90.0,4.9,14.0,90.0,67.98,55.08
2016,11,19,9,45,0.0,53.5,4.9,14.5,53.5,40.96,30.9
2016,11,19,10,0,0.0,17.0,4.9,15.0,17.0,12.96,5.89
2016,11,19,10,15,4.0,93.0,4.9,15.0,95.0,70.92,57.19
2016,11,19,10,30,8.0,169.0,4.9,15.0,173.0,121.34,101.15
2016,11,19,10,45,4.0,143.0,4.9,15.0,145.0,106.16,83.71
2016,11,19,11,0,0.0,117.0,4.9,15.0,117.0,88.59,69.09
2016,11,19,11,15,0.0,73.5,4.85,15.0,73.5,56.47,42.11
2016,11,19,11,30,0.0,30.0,4.8,15.0,30.0,22.94,13.8
2016,11,19,11,45,0.0,28.0,4.8,15.5,28.0,21.41,12.47
2016,11,19,12,0,0.0,26.0,4.8,16.0,26.0,19.88,11.15
2016,11,19,12,15,0.0,85.5,4.75,16.0,85.5,65.78,49.73
2016,11,19,12,30,0.0,145.0,4.7,16.0,145.0,112.3,88.49
2016,11,19,12,45,0.0,145.5,4.7,16.0,145.5,113.4,89.43
2016,11,19,13,0,0.0,146.0,4.7,16.0,146.0,114.62,90.52
2016,11,19,13,15,0.0,120.5,4.6,16.0,120.5,94.26,73.67
2016,11,19,13,30,0.0,95.0,4.5,16.0,95.0,73.59,56.49
2016,11,19,13,45,3.5,123.0,4.45,16.0,125.0,100.06,78.84
2016,11,19,14,0,7.0,151.0,4.4,16.0,155.0,129.67,103.75
2016,11,19,14,15,3.5,90.0,4.25,16.0,92.0,72.92,56.28
2016,11,19,14,30,0.0,29.0,4.1,16.0,29.0,22.11,13.22
2016,11,19,14,45,0.0,26.0,4.0,16.0,26.0,19.81,11.29
2016,11,19,15,0,0.0,23.0,3.9,16.0,23.0,17.51,9.32
2016,11,19,15,15,0.0,19.5,3.7,15.5,19.5,14.83,7.04
2016,11,19,15,30,0.0,16.0,3.5,15.0,16.0,12.15,4.74
2016,11,19,15,45,0.0,12.5,3.35,15.0,12.5,9.48,2.39
2016,11,19,16,0,0.0,9.0,3.2,15.0,9.0,6.82,0.04
2016,11,19,16,15,0.0,6.0,3.15,14.5,6.0,4.54,0.0
2016,11,19,16,30,0.0,3.0,3.1,14.0,3.0,2.27,0.0
2016,11,19,16,45,0.0,1.5,3.05,14.0,1.5,1.18,0.0
2016,11,19,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,2.5,1.55,12.5,2.5,1.89,0.0
2016,11,20,7,30,0.0,5.0,1.5,13.0,5.0,3.78,0.0
2016,11,20,7,45,0.0,8.5,1.5,13.5,8.5,6.44,0.0
2016,11,20,8,0,0.0,12.0,1.5,14.0,12.0,9.1,2.41
2016,11,20,8,15,0.0,15.5,1.55,14.0,15.5,11.77,4.88
2016,11,20,8,30,0.0,19.0,1.6,14.0,19.0,14.44,7.34
2016,11,20,8,45,0.0,22.5,1.65,14.0,22.5,17.12,9.78
2016,11,20,9,0,0.0,26.0,1.7,14.0,26.0,19.8,12.19
2016,11,20,9,15,0.0,29.5,1.7,14.0,29.5,22.49,14.59
2016,11,20,9,30,0.0,33.0,1.7,14.0,33.0,25.18,16.98
2016,11,20,9,45,8.5,98.5,1.7,14.5,102.0,74.26,60.46
2016,11,20,10,0,17.0,164.0,1.7,15.0,171.0,117.01,97.48
2016,11,20,10,15,20.0,174.0,1.7,15.0,183.0,123.86,103.16
2016,11,20,10,30,23.0,184.0,1.7,15.0,195.0,130.59,108.81
2016,11,20,10,45,11.5,149.0,1.7,15.0,154.5,110.58,86.96
2016,11,20,11,0,0.0,114.0,1.7,15.0,114.0,86.41,67.19
2016,11,20,11,15,147.0,169.5,1.6,14.5,247.5,151.72,114.92
2016,11,20,11,30,294.0,225.0,1.5,14.0,381.0,237.36,179.58
2016,11,20,11,45,156.0,212.0,1.45,14.0,295.0,208.04,162.04
2016,11,20,12,0,18.0,199.0,1.4,14.0,209.0,157.72,125.57
2016,11,20,12,15,9.0,172.5,1.25,14.0,177.5,136.35,108.45
2016,11,20,12,30,0.0,146.0,1.1,14.0,146.0,113.08,89.44
2016,11,20,12,45,11.5,169.5,1.0,14.5,175.5,138.34,110.18
2016,11,20,13,0,23.0,193.0,0.9,15.0,205.0,165.95,132.61
2016,11,20,13,15,22.0,186.5,0.85,15.0,197.5,162.83,130.19
2016,11,20,13,30,21.0,180.0,0.8,15.0,190.0,159.59,127.79
2016,11,20,13,45,10.5,157.5,0.8,15.0,162.5,135.47,108.13
2016,11,20,14,0,0.0,135.0,0.8,15.0,135.0,110.11,87.21
2016,11,20,14,15,0.0,86.0,0.8,15.0,86.0,67.06,51.4
2016,11,20,14,30,0.0,37.0,0.8,15.0,37.0,28.25,18.58
2016,11,20,14,45,0.0,33.0,0.8,15.0,33.0,25.17,16.0
2016,11,20,15,0,0.0,29.0,0.8,15.0,29.0,22.1,13.37
2016,11,20,15,15,0.0,25.0,0.75,14.5,25.0,19.03,10.75
2016,11,20,15,30,0.0,21.0,0.7,14.0,21.0,15.97,8.09
2016,11,20,15,45,0.0,16.5,0.65,14.0,16.5,12.53,5.05
2016,11,20,16,0,0.0,12.0,0.6,14.0,12.0,9.1,2.01
2016,11,20,16,15,0.0,8.0,0.6,14.0,8.0,6.06,0.0
2016,11,20,16,30,0.0,4.0,0.6,14.0,4.0,3.02,0.0
2016,11,20,16,45,0.0,2.0,0.65,14.0,2.0,1.57,0.0
2016,11,20,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,15,182.5,13.0,2.25,10.5,28.5,10.23,0.0
2016,11,21,7,30,365.0,26.0,2.3,11.0,57.0,21.69,10.81
2016,11,21,7,45,462.5,33.5,2.4,11.5,97.0,28.04,18.75
2016,11,21,8,0,560.0,41.0,2.5,12.0,137.0,37.46,27.62
2016,11,21,8,15,617.0,46.0,2.55,12.0,178.5,42.05,32.08
2016,11,21,8,30,674.0,51.0,2.6,12.0,220.0,46.7,36.46
2016,11,21,8,45,712.5,54.0,2.65,12.5,260.0,49.55,39.03
2016,11,21,9,0,751.0,57.0,2.7,13.0,300.0,52.45,41.56
2016,11,21,9,15,776.5,60.0,2.7,13.0,335.5,55.17,43.96
2016,11,21,9,30,802.0,63.0,2.7,13.0,371.0,57.88,46.32
2016,11,21,9,45,801.5,69.5,2.7,13.5,399.0,62.71,50.44
2016,11,21,10,0,801.0,76.0,2.7,14.0,427.0,67.4,54.39
2016,11,21,10,15,814.5,77.5,2.7,14.0,451.5,68.61,55.37
2016,11,21,10,30,828.0,79.0,2.7,14.0,476.0,69.83,56.37
2016,11,21,10,45,838.5,79.5,2.7,14.5,494.0,114.11,65.57
2016,11,21,11,0,849.0,80.0,2.7,15.0,512.0,166.99,97.63
2016,11,21,11,15,854.0,80.5,2.65,15.0,522.5,219.17,139.19
2016,11,21,11,30,859.0,81.0,2.6,15.0,533.0,270.81,184.83
2016,11,21,11,45,863.0,80.5,2.55,15.5,536.0,320.55,230.2
2016,11,21,12,0,867.0,80.0,2.5,16.0,539.0,369.16,274.61
2016,11,21,12,15,865.5,79.5,2.5,16.0,534.5,414.28,316.31
2016,11,21,12,30,864.0,79.0,2.5,16.0,530.0,457.34,355.5
2016,11,21,12,45,862.5,77.0,2.5,16.0,518.5,496.68,390.9
2016,11,21,13,0,861.0,75.0,2.5,16.0,507.0,530.88,421.55
2016,11,21,13,15,852.0,74.0,2.5,16.0,487.5,564.64,451.04
2016,11,21,13,30,843.0,73.0,2.5,16.0,468.0,592.53,475.43
2016,11,21,13,45,828.0,72.0,2.5,16.0,441.5,613.37,493.99
2016,11,21,14,0,813.0,71.0,2.5,16.0,415.0,630.54,509.37
2016,11,21,14,15,793.0,68.5,2.5,16.0,382.5,638.93,517.78
2016,11,21,14,30,773.0,66.0,2.5,16.0,350.0,643.43,522.67
2016,11,21,14,45,742.5,63.0,2.5,16.0,313.0,635.98,517.47
2016,11,21,15,0,712.0,60.0,2.5,16.0,276.0,624.5,508.88
2016,11,21,15,15,668.5,56.0,2.45,15.5,235.5,598.32,488.99
2016,11,21,15,30,625.0,52.0,2.4,15.0,195.0,575.01,470.09
2016,11,21,15,45,555.0,46.0,2.35,14.5,153.0,520.55,425.19
2016,11,21,16,0,485.0,40.0,2.3,14.0,111.0,463.55,375.5
2016,11,21,16,15,368.0,30.5,2.3,13.5,73.5,365.38,284.26
2016,11,21,16,30,251.0,21.0,2.3,13.0,36.0,250.76,68.36
2016,11,21,16,45,125.5,10.5,2.35,12.5,18.0,101.35,0.0
2016,11,21,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,7,15,82.5,14.5,0.75,10.0,21.5,11.41,0.0
2016,11,22,7,30,165.0,29.0,0.7,10.0,43.0,21.93,10.52
2016,11,22,7,45,225.5,43.5,0.7,10.5,74.5,32.66,22.82
2016,11,22,8,0,286.0,58.0,0.7,11.0,106.0,43.26,32.89
2016,11,22,8,15,321.5,71.5,0.75,11.0,139.5,52.82,41.86
2016,11,22,8,30,357.0,85.0,0.8,11.0,173.0,62.18,50.51
2016,11,22,8,45,378.0,97.5,0.85,11.5,205.0,70.53,57.99
2016,11,22,9,0,399.0,110.0,0.9,12.0,237.0,78.67,65.15
2016,11,22,9,15,424.5,117.0,1.0,12.5,266.0,83.19,68.97
2016,11,22,9,30,450.0,124.0,1.1,13.0,295.0,87.65,72.69
2016,11,22,9,45,480.5,129.0,1.2,13.5,325.5,90.91,75.3
2016,11,22,10,0,511.0,134.0,1.3,14.0,356.0,94.18,77.89
2016,11,22,10,15,498.0,146.0,1.35,14.0,372.5,100.9,83.63
2016,11,22,10,30,485.0,158.0,1.4,14.0,389.0,107.47,89.23
2016,11,22,10,45,406.0,182.0,1.45,14.0,380.5,144.51,104.08
2016,11,22,11,0,327.0,206.0,1.5,14.0,372.0,181.07,131.61
2016,11,22,11,15,374.0,201.0,1.5,14.0,394.0,210.89,153.19
2016,11,22,11,30,421.0,196.0,1.5,14.0,416.0,246.56,181.76
2016,11,22,11,45,374.5,207.0,1.55,14.5,403.5,267.73,202.76
2016,11,22,12,0,328.0,218.0,1.6,15.0,391.0,285.88,220.86
2016,11,22,12,15,398.5,200.5,1.6,15.0,408.5,321.66,250.61
2016,11,22,12,30,469.0,183.0,1.6,15.0,426.0,369.81,290.45
2016,11,22,12,45,454.0,181.5,1.6,15.0,412.5,389.06,308.31
2016,11,22,13,0,439.0,180.0,1.6,15.0,399.0,405.72,323.79
2016,11,22,13,15,446.0,170.5,1.6,14.5,385.5,424.75,341.5
2016,11,22,13,30,453.0,161.0,1.6,14.0,372.0,442.38,357.95
2016,11,22,13,45,517.5,137.0,1.65,14.0,365.0,479.76,389.78
2016,11,22,14,0,582.0,113.0,1.7,14.0,358.0,525.2,427.47
2016,11,22,14,15,531.0,112.5,1.7,14.0,322.5,502.57,411.15
2016,11,22,14,30,480.0,112.0,1.7,14.0,287.0,483.66,397.47
2016,11,22,14,45,449.0,106.0,1.7,14.0,256.0,469.06,386.94
2016,11,22,15,0,418.0,100.0,1.7,14.0,225.0,451.65,373.59
2016,11,22,15,15,388.0,88.5,1.65,13.5,191.5,425.8,353.48
2016,11,22,15,30,358.0,77.0,1.6,13.0,158.0,397.59,330.42
2016,11,22,15,45,319.0,63.0,1.6,13.0,124.0,357.22,295.69
2016,11,22,16,0,280.0,49.0,1.6,13.0,90.0,315.17,257.65
2016,11,22,16,15,201.5,35.5,1.65,12.5,59.5,243.46,188.99
2016,11,22,16,30,123.0,22.0,1.7,12.0,29.0,153.58,30.56
2016,11,22,16,45,61.5,11.0,1.8,12.0,14.5,54.15,0.0
2016,11,22,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,23,7,15,87.5,16.5,2.0,10.5,23.0,12.98,0.0
2016,11,23,7,30,175.0,33.0,1.9,11.0,46.0,24.82,11.74
2016,11,23,7,45,281.5,45.0,1.85,11.5,83.5,34.0,23.72
2016,11,23,8,0,388.0,57.0,1.8,12.0,121.0,43.27,32.67
2016,11,23,8,15,457.0,65.0,1.85,12.0,161.0,52.56,41.39
2016,11,23,8,30,526.0,73.0,1.9,12.0,201.0,58.68,47.15
2016,11,23,8,45,571.0,79.0,2.0,12.5,240.0,63.02,51.06
2016,11,23,9,0,616.0,85.0,2.1,13.0,279.0,67.38,54.89
2016,11,23,9,15,647.5,89.0,2.15,13.0,314.5,70.1,57.27
2016,11,23,9,30,679.0,93.0,2.2,13.0,350.0,72.85,59.64
2016,11,23,9,45,375.5,137.0,2.25,13.5,281.5,94.15,78.24
2016,11,23,10,0,72.0,181.0,2.3,14.0,213.0,122.69,102.9
2016,11,23,10,15,421.5,139.5,2.3,14.0,337.5,95.53,78.99
2016,11,23,10,30,771.0,98.0,2.3,14.0,462.0,76.17,61.94
2016,11,23,10,45,564.5,148.0,2.3,14.0,420.0,132.17,90.12
2016,11,23,11,0,358.0,198.0,2.3,14.0,378.0,178.77,128.86
2016,11,23,11,15,582.5,149.0,2.3,14.0,448.5,214.4,147.38
2016,11,23,11,30,807.0,100.0,2.3,14.0,519.0,269.48,185.81
2016,11,23,11,45,811.5,99.5,2.3,14.0,522.5,317.08,229.47
2016,11,23,12,0,816.0,99.0,2.3,14.0,526.0,363.72,272.64
2016,11,23,12,15,813.5,98.5,2.35,14.0,521.0,406.5,312.52
2016,11,23,12,30,811.0,98.0,2.4,14.0,516.0,447.23,350.01
2016,11,23,12,45,806.5,96.5,2.5,14.5,504.0,483.88,382.94
2016,11,23,13,0,802.0,95.0,2.6,15.0,492.0,517.95,413.01
2016,11,23,13,15,791.5,93.5,2.65,14.5,473.0,546.02,439.2
2016,11,23,13,30,781.0,92.0,2.7,14.0,454.0,570.84,462.44
2016,11,23,13,45,768.0,89.5,2.8,14.0,428.5,589.81,480.1
2016,11,23,14,0,755.0,87.0,2.9,14.0,403.0,608.38,497.04
2016,11,23,14,15,733.0,84.0,2.85,14.0,371.0,614.51,503.52
2016,11,23,14,30,711.0,81.0,2.8,14.0,339.0,616.83,506.75
2016,11,23,14,45,681.5,76.5,2.8,14.0,302.5,608.34,501.38
2016,11,23,15,0,652.0,72.0,2.8,14.0,266.0,596.05,492.08
2016,11,23,15,15,604.5,66.5,2.6,13.5,226.0,565.63,467.89
2016,11,23,15,30,557.0,61.0,2.4,13.0,186.0,531.55,439.67
2016,11,23,15,45,487.0,53.0,2.25,13.0,145.5,474.46,390.99
2016,11,23,16,0,417.0,45.0,2.1,13.0,105.0,414.58,337.67
2016,11,23,16,15,297.0,34.0,2.05,12.0,68.5,312.9,242.89
2016,11,23,16,30,177.0,23.0,2.0,11.0,32.0,195.13,27.99
2016,11,23,16,45,88.5,11.5,2.0,10.5,16.0,74.35,0.0
2016,11,23,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,15,108.0,15.0,1.35,6.5,23.0,11.8,0.0
2016,11,24,7,30,216.0,30.0,1.4,7.0,46.0,22.79,9.66
2016,11,24,7,45,323.0,41.5,1.5,7.5,84.5,34.14,24.15
2016,11,24,8,0,430.0,53.0,1.6,8.0,123.0,43.51,33.38
2016,11,24,8,15,498.0,61.0,1.55,8.0,164.0,49.73,39.49
2016,11,24,8,30,566.0,69.0,1.5,8.0,205.0,55.99,45.46
2016,11,24,8,45,618.5,73.0,1.5,8.5,245.5,59.02,48.26
2016,11,24,9,0,671.0,77.0,1.5,9.0,286.0,62.17,51.05
2016,11,24,9,15,701.5,80.5,1.45,9.5,322.5,64.72,53.23
2016,11,24,9,30,732.0,84.0,1.4,10.0,359.0,67.3,55.38
2016,11,24,9,45,757.0,86.0,1.4,10.5,390.5,68.77,56.5
2016,11,24,10,0,782.0,88.0,1.4,11.0,422.0,76.09,62.82
2016,11,24,10,15,796.0,90.0,1.3,11.5,447.0,77.51,63.85
2016,11,24,10,30,810.0,92.0,1.2,12.0,472.0,78.96,64.91
2016,11,24,10,45,821.5,92.5,1.1,12.5,490.0,115.92,70.69
2016,11,24,11,0,833.0,93.0,1.0,13.0,508.0,168.05,100.36
2016,11,24,11,15,838.0,94.0,0.85,13.0,518.5,219.91,140.34
2016,11,24,11,30,843.0,95.0,0.7,13.0,529.0,271.31,184.5
2016,11,24,11,45,847.0,94.0,0.6,13.5,532.5,320.08,227.76
2016,11,24,12,0,851.0,93.0,0.5,14.0,536.0,367.74,269.91
2016,11,24,12,15,849.0,93.0,0.4,14.0,531.5,412.69,309.6
2016,11,24,12,30,847.0,93.0,0.3,14.0,527.0,455.59,346.49
2016,11,24,12,45,842.0,92.0,0.25,14.5,515.0,493.93,378.52
2016,11,24,13,0,837.0,91.0,0.2,15.0,503.0,529.61,407.47
2016,11,24,13,15,796.5,86.5,0.2,15.0,466.5,539.55,418.23
2016,11,24,13,30,756.0,82.0,0.2,15.0,430.0,543.86,424.5
2016,11,24,13,45,765.0,75.0,0.25,15.0,410.0,570.61,447.33
2016,11,24,14,0,774.0,68.0,0.3,15.0,390.0,594.93,467.81
2016,11,24,14,15,696.5,76.5,0.35,14.5,349.0,579.13,458.75
2016,11,24,14,30,619.0,85.0,0.4,14.0,308.0,555.45,443.7
2016,11,24,14,45,570.5,86.0,0.45,14.0,275.0,537.84,432.1
2016,11,24,15,0,522.0,87.0,0.5,14.0,242.0,515.46,416.07
2016,11,24,15,15,482.0,79.0,0.55,13.5,205.5,486.21,394.95
2016,11,24,15,30,442.0,71.0,0.6,13.0,169.0,450.79,367.77
2016,11,24,15,45,385.5,59.5,0.7,13.0,132.0,400.93,327.0
2016,11,24,16,0,329.0,48.0,0.8,13.0,95.0,349.58,282.37
2016,11,24,16,15,234.5,34.5,0.9,12.5,62.0,266.12,203.55
2016,11,24,16,30,140.0,21.0,1.0,12.0,29.0,162.77,11.43
2016,11,24,16,45,70.0,10.5,1.15,11.5,14.5,59.78,0.0
2016,11,24,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,9.0,2.0,9.0,9.0,7.08,0.0
2016,11,25,7,30,0.0,18.0,2.0,9.0,18.0,13.73,2.83
2016,11,25,7,45,0.0,34.0,2.0,9.5,34.0,25.51,16.37
2016,11,25,8,0,0.0,50.0,2.0,10.0,50.0,36.99,27.28
2016,11,25,8,15,2.0,67.0,2.0,10.0,68.0,49.02,38.49
2016,11,25,8,30,4.0,84.0,2.0,10.0,86.0,60.91,49.49
2016,11,25,8,45,9.5,99.5,2.0,10.5,103.0,71.79,59.33
2016,11,25,9,0,15.0,115.0,2.0,11.0,120.0,82.57,68.91
2016,11,25,9,15,19.5,128.0,2.0,11.0,135.0,91.71,77.03
2016,11,25,9,30,24.0,141.0,2.0,11.0,150.0,100.75,84.97
2016,11,25,9,45,27.0,153.0,2.0,11.5,164.0,105.58,88.95
2016,11,25,10,0,30.0,165.0,2.0,12.0,178.0,113.13,95.28
2016,11,25,10,15,34.0,176.0,2.0,12.0,191.5,119.99,101.14
2016,11,25,10,30,38.0,187.0,2.0,12.0,205.0,126.69,106.84
2016,11,25,10,45,48.0,198.0,2.05,12.5,221.5,137.86,109.82
2016,11,25,11,0,58.0,209.0,2.1,13.0,238.0,152.41,120.35
2016,11,25,11,15,65.0,216.0,2.1,13.0,249.0,165.43,130.52
2016,11,25,11,30,72.0,223.0,2.1,13.0,260.0,179.34,141.86
2016,11,25,11,45,64.0,221.5,2.15,13.5,254.5,184.09,146.23
2016,11,25,12,0,56.0,220.0,2.2,14.0,249.0,187.66,149.6
2016,11,25,12,15,127.5,224.0,2.15,14.0,289.0,229.47,182.91
2016,11,25,12,30,199.0,228.0,2.1,14.0,329.0,274.42,219.34
2016,11,25,12,45,217.0,220.5,2.1,14.0,328.5,291.04,233.93
2016,11,25,13,0,235.0,213.0,2.1,14.0,328.0,308.27,249.17
2016,11,25,13,15,176.0,206.5,2.1,14.0,291.0,284.95,231.49
2016,11,25,13,30,117.0,200.0,2.1,14.0,254.0,256.64,209.12
2016,11,25,13,45,151.5,188.0,2.1,14.0,253.5,275.62,225.91
2016,11,25,14,0,186.0,176.0,2.1,14.0,253.0,295.86,243.69
2016,11,25,14,15,234.0,157.5,2.1,14.0,246.5,332.99,275.27
2016,11,25,14,30,282.0,139.0,2.1,14.0,240.0,357.0,296.32
2016,11,25,14,45,265.5,127.5,2.1,14.0,214.5,343.77,286.1
2016,11,25,15,0,249.0,116.0,2.1,14.0,189.0,328.89,274.29
2016,11,25,15,15,229.5,100.5,2.0,13.5,160.0,304.85,254.84
2016,11,25,15,30,210.0,85.0,1.9,13.0,131.0,279.07,233.17
2016,11,25,15,45,185.0,68.0,1.85,13.0,102.5,245.2,203.43
2016,11,25,16,0,160.0,51.0,1.8,13.0,74.0,209.52,170.92
2016,11,25,16,15,101.0,35.5,1.8,12.5,48.0,149.78,113.41
2016,11,25,16,30,42.0,20.0,1.8,12.0,22.0,63.05,0.0
2016,11,25,16,45,21.0,10.0,1.85,12.0,11.0,23.29,0.0
2016,11,25,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,3.0,2.95,11.0,3.0,2.36,0.0
2016,11,26,7,30,0.0,6.0,2.9,11.0,6.0,4.54,0.0
2016,11,26,7,45,0.0,12.5,2.85,11.0,12.5,9.49,2.45
2016,11,26,8,0,0.0,19.0,2.8,11.0,19.0,14.44,7.16
2016,11,26,8,15,0.0,26.0,2.75,11.0,26.0,19.8,12.15
2016,11,26,8,30,0.0,33.0,2.7,11.0,33.0,25.16,17.13
2016,11,26,8,45,0.0,40.0,2.65,11.0,40.0,30.54,22.08
2016,11,26,9,0,0.0,47.0,2.6,11.0,47.0,35.93,26.99
2016,11,26,9,15,0.0,53.0,2.7,11.0,53.0,40.56,31.17
2016,11,26,9,30,0.0,59.0,2.8,11.0,59.0,45.19,35.31
2016,11,26,9,45,0.0,89.0,2.95,11.0,89.0,67.34,55.16
2016,11,26,10,0,0.0,119.0,3.1,11.0,119.0,87.9,73.4
2016,11,26,10,15,8.5,145.5,3.3,11.0,149.5,105.56,88.94
2016,11,26,10,30,17.0,172.0,3.5,11.0,180.0,122.6,103.85
2016,11,26,10,45,29.0,186.5,3.7,11.5,200.5,130.0,104.4
2016,11,26,11,0,41.0,201.0,3.9,12.0,221.0,145.39,115.99
2016,11,26,11,15,25.0,190.0,4.0,12.0,202.5,143.58,114.99
2016,11,26,11,30,9.0,179.0,4.1,12.0,184.0,135.55,108.99
2016,11,26,11,45,4.5,126.0,4.2,12.0,128.5,97.34,77.11
2016,11,26,12,0,0.0,73.0,4.3,12.0,73.0,56.07,42.32
2016,11,26,12,15,0.0,41.5,4.3,12.0,41.5,31.77,21.6
2016,11,26,12,30,0.0,10.0,4.3,12.0,10.0,7.63,0.9
2016,11,26,12,45,0.0,8.5,4.3,12.0,8.5,6.48,0.0
2016,11,26,13,0,0.0,7.0,4.3,12.0,7.0,5.33,0.0
2016,11,26,13,15,0.0,54.0,4.15,12.0,54.0,41.37,29.93
2016,11,26,13,30,0.0,101.0,4.0,12.0,101.0,78.65,61.81
2016,11,26,13,45,4.5,124.0,3.9,12.5,126.0,101.78,81.46
2016,11,26,14,0,9.0,147.0,3.8,13.0,151.0,127.7,103.38
2016,11,26,14,15,76.5,148.0,3.7,12.5,176.0,188.82,156.76
2016,11,26,14,30,144.0,149.0,3.6,12.0,201.0,258.35,216.82
2016,11,26,14,45,126.5,136.0,3.55,12.0,178.0,240.33,201.73
2016,11,26,15,0,109.0,123.0,3.5,12.0,155.0,221.25,185.62
2016,11,26,15,15,96.0,105.5,3.5,12.0,130.5,198.13,165.89
2016,11,26,15,30,83.0,88.0,3.5,12.0,106.0,173.75,144.6
2016,11,26,15,45,62.0,70.0,3.5,12.0,81.5,141.27,115.74
2016,11,26,16,0,41.0,52.0,3.5,12.0,57.0,93.68,73.85
2016,11,26,16,15,20.5,34.0,3.6,11.5,36.5,57.8,40.26
2016,11,26,16,30,0.0,16.0,3.7,11.0,16.0,12.22,0.0
2016,11,26,16,45,0.0,8.0,3.8,11.0,8.0,6.29,0.0
2016,11,26,17,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,27,7,15,110.5,13.0,3.1,10.0,20.0,10.23,0.0
2016,11,27,7,30,221.0,26.0,3.1,10.0,40.0,21.51,4.71
2016,11,27,7,45,343.5,35.5,3.15,10.5,78.0,29.32,19.26
2016,11,27,8,0,466.0,45.0,3.2,11.0,116.0,37.28,27.29
2016,11,27,8,15,534.5,51.5,3.3,11.0,156.5,42.54,32.47
2016,11,27,8,30,603.0,58.0,3.4,11.0,197.0,47.87,37.55
2016,11,27,8,45,653.0,61.5,3.55,11.5,237.5,50.78,40.25
2016,11,27,9,0,703.0,65.0,3.7,12.0,278.0,53.79,42.92
2016,11,27,9,15,691.5,69.5,3.65,12.0,300.5,56.71,45.54
2016,11,27,9,30,680.0,74.0,3.6,12.0,323.0,59.5,47.99
2016,11,27,9,45,621.5,95.5,3.6,12.5,338.0,73.36,60.19
2016,11,27,10,0,563.0,117.0,3.6,13.0,353.0,86.95,72.01
2016,11,27,10,15,700.5,96.5,3.5,13.0,407.0,74.4,60.79
2016,11,27,10,30,838.0,76.0,3.4,13.0,461.0,67.98,55.03
2016,11,27,10,45,848.0,77.0,3.3,13.5,479.0,99.3,59.02
2016,11,27,11,0,858.0,78.0,3.2,14.0,497.0,152.55,87.61
2016,11,27,11,15,862.0,78.5,3.1,14.0,507.5,204.7,127.39
2016,11,27,11,30,866.0,79.0,3.0,14.0,518.0,256.22,172.34
2016,11,27,11,45,866.0,79.5,2.9,14.0,521.0,305.81,218.15
2016,11,27,12,0,866.0,80.0,2.8,14.0,524.0,353.93,263.19
2016,11,27,12,15,863.0,80.0,2.7,14.0,519.0,398.85,305.23
2016,11,27,12,30,860.0,80.0,2.6,14.0,514.0,441.62,344.67
2016,11,27,12,45,673.0,121.5,2.55,14.5,456.5,435.95,345.75
2016,11,27,13,0,486.0,163.0,2.5,15.0,399.0,407.27,326.49
2016,11,27,13,15,379.5,175.5,2.4,14.5,355.5,375.04,303.93
2016,11,27,13,30,273.0,188.0,2.3,14.0,312.0,345.62,282.03
2016,11,27,13,45,363.5,162.0,2.25,14.0,317.0,389.59,319.69
2016,11,27,14,0,454.0,136.0,2.2,14.0,322.0,451.54,370.91
2016,11,27,14,15,402.0,132.0,2.15,14.0,287.5,430.42,354.73
2016,11,27,14,30,350.0,128.0,2.1,14.0,253.0,405.22,335.24
2016,11,27,14,45,323.5,119.0,2.1,14.0,224.5,372.91,310.36
2016,11,27,15,0,297.0,110.0,2.1,14.0,196.0,354.57,295.79
2016,11,27,15,15,273.5,95.5,2.05,13.5,166.0,329.24,275.44
2016,11,27,15,30,250.0,81.0,2.0,13.0,136.0,302.02,252.64
2016,11,27,15,45,214.0,65.5,1.95,12.5,105.5,262.27,218.22
2016,11,27,16,0,178.0,50.0,1.9,12.0,75.0,220.98,180.95
2016,11,27,16,15,89.0,36.0,1.95,11.5,48.5,142.52,106.9
2016,11,27,16,30,0.0,22.0,2.0,11.0,22.0,23.46,0.0
2016,11,27,16,45,0.0,11.0,2.05,11.0,11.0,8.65,0.0
2016,11,27,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,28,7,15,90.5,13.0,3.9,11.0,18.5,10.23,0.0
2016,11,28,7,30,181.0,26.0,4.0,11.0,37.0,19.73,2.04
2016,11,28,7,45,293.5,37.5,4.15,11.0,73.0,30.86,20.33
2016,11,28,8,0,406.0,49.0,4.3,11.0,109.0,40.28,29.87
2016,11,28,8,15,478.5,56.5,4.3,11.0,149.0,46.17,35.66
2016,11,28,8,30,551.0,64.0,4.3,11.0,189.0,52.12,41.34
2016,11,28,8,45,599.5,69.0,4.35,11.5,228.5,55.93,44.86
2016,11,28,9,0,648.0,74.0,4.4,12.0,268.0,59.81,48.31
2016,11,28,9,15,680.0,77.5,4.35,12.0,303.5,62.39,50.63
2016,11,28,9,30,712.0,81.0,4.3,12.0,339.0,65.01,52.93
2016,11,28,9,45,697.0,84.5,4.3,12.5,355.0,66.88,54.42
2016,11,28,10,0,682.0,88.0,4.3,13.0,371.0,68.68,55.83
2016,11,28,10,15,574.5,121.5,4.2,13.0,369.5,89.58,74.25
2016,11,28,10,30,467.0,155.0,4.1,13.0,368.0,105.75,88.38
2016,11,28,10,45,531.0,145.0,4.05,13.5,396.0,120.44,84.81
2016,11,28,11,0,595.0,135.0,4.0,14.0,424.0,158.93,104.01
2016,11,28,11,15,644.5,135.5,3.9,14.0,455.0,206.05,138.25
2016,11,28,11,30,694.0,136.0,3.8,14.0,486.0,257.84,180.67
2016,11,28,11,45,704.5,133.0,3.7,14.0,490.5,300.72,219.59
2016,11,28,12,0,715.0,130.0,3.6,14.0,495.0,343.33,258.93
2016,11,28,12,15,712.0,129.5,3.5,14.0,490.5,382.57,295.68
2016,11,28,12,30,709.0,129.0,3.4,14.0,486.0,419.93,330.27
2016,11,28,12,45,698.0,129.0,3.3,14.5,473.5,452.05,359.34
2016,11,28,13,0,687.0,129.0,3.2,15.0,461.0,481.35,385.29
2016,11,28,13,15,620.5,131.0,3.15,15.0,422.0,479.7,387.22
2016,11,28,13,30,554.0,133.0,3.1,15.0,383.0,464.86,378.18
2016,11,28,13,45,602.0,122.0,3.05,15.0,379.5,513.39,418.71
2016,11,28,14,0,650.0,111.0,3.0,15.0,376.0,556.04,454.12
2016,11,28,14,15,623.5,107.0,2.9,14.5,345.0,556.09,456.29
2016,11,28,14,30,597.0,103.0,2.8,14.0,314.0,552.18,455.21
2016,11,28,14,45,578.5,94.0,2.75,14.0,280.5,545.28,450.86
2016,11,28,15,0,560.0,85.0,2.7,14.0,247.0,535.04,443.29
2016,11,28,15,15,507.5,78.0,2.5,13.5,208.5,498.57,414.16
2016,11,28,15,30,455.0,71.0,2.3,13.0,170.0,456.41,379.32
2016,11,28,15,45,402.0,59.5,2.15,13.0,132.5,410.03,338.87
2016,11,28,16,0,349.0,48.0,2.0,13.0,95.0,362.16,294.68
2016,11,28,16,15,174.5,38.0,2.05,12.5,61.5,226.86,170.87
2016,11,28,16,30,0.0,28.0,2.1,12.0,28.0,38.64,0.0
2016,11,28,16,45,0.0,14.0,2.2,11.5,14.0,11.02,0.0
2016,11,28,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,29,7,15,187.5,9.5,2.4,7.5,21.0,7.47,0.0
2016,11,29,7,30,375.0,19.0,2.4,8.0,42.0,17.39,0.0
2016,11,29,7,45,482.5,26.0,2.4,8.5,80.5,23.98,14.59
2016,11,29,8,0,590.0,33.0,2.4,9.0,119.0,30.73,21.64
2016,11,29,8,15,650.5,37.5,2.45,9.5,160.5,35.12,25.98
2016,11,29,8,30,711.0,42.0,2.5,10.0,202.0,39.59,30.22
2016,11,29,8,45,748.5,45.0,2.6,10.5,241.5,42.64,33.06
2016,11,29,9,0,786.0,48.0,2.7,11.0,281.0,49.85,39.56
2016,11,29,9,15,811.0,50.5,2.65,11.0,317.0,52.94,42.34
2016,11,29,9,30,836.0,53.0,2.6,11.0,353.0,55.93,44.99
2016,11,29,9,45,852.5,55.0,2.55,11.5,383.5,58.34,47.01
2016,11,29,10,0,869.0,57.0,2.5,12.0,414.0,60.66,48.91
2016,11,29,10,15,880.5,58.0,2.35,12.0,439.0,62.1,50.12
2016,11,29,10,30,892.0,59.0,2.2,12.0,464.0,63.46,51.26
2016,11,29,10,45,898.0,60.5,2.1,12.5,481.5,91.46,53.89
2016,11,29,11,0,904.0,62.0,2.0,13.0,499.0,145.96,81.3
2016,11,29,11,15,908.0,62.5,1.9,13.0,509.5,199.12,120.93
2016,11,29,11,30,912.0,63.0,1.8,13.0,520.0,251.57,166.29
2016,11,29,11,45,911.0,64.0,1.7,13.5,523.0,302.19,212.47
2016,11,29,12,0,910.0,65.0,1.6,14.0,526.0,351.2,257.61
2016,11,29,12,15,908.0,65.0,1.55,14.0,522.0,397.14,300.28
2016,11,29,12,30,906.0,65.0,1.5,14.0,518.0,440.98,340.33
2016,11,29,12,45,890.0,68.0,1.5,14.5,504.5,479.14,374.53
2016,11,29,13,0,874.0,71.0,1.5,15.0,491.0,513.9,404.97
2016,11,29,13,15,865.0,70.0,1.5,15.0,472.5,544.85,432.37
