Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,13,30,856.0,69.0,1.5,15.0,454.0,576.54,459.53
2016,11,29,13,45,843.0,67.5,1.5,15.0,428.5,598.87,479.11
2016,11,29,14,0,830.0,66.0,1.5,15.0,403.0,617.63,495.61
2016,11,29,14,15,810.5,63.5,1.45,14.5,371.5,627.37,505.53
2016,11,29,14,30,791.0,61.0,1.4,14.0,340.0,633.25,512.19
2016,11,29,14,45,762.0,58.0,1.35,14.0,303.5,628.09,508.54
2016,11,29,15,0,733.0,55.0,1.3,14.0,267.0,618.98,501.19
2016,11,29,15,15,689.5,51.0,1.25,13.5,227.0,594.33,482.26
2016,11,29,15,30,646.0,47.0,1.2,13.0,187.0,565.83,459.17
2016,11,29,15,45,576.5,41.5,1.2,13.0,146.0,512.83,414.99
2016,11,29,16,0,507.0,36.0,1.2,13.0,105.0,466.09,372.33
2016,11,29,16,15,385.5,27.0,1.15,12.5,68.0,367.9,274.42
2016,11,29,16,30,264.0,18.0,1.1,12.0,31.0,247.84,0.0
2016,11,29,16,45,132.0,9.0,1.1,12.0,15.5,103.13,0.0
2016,11,29,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,6.0,1.15,10.0,6.0,4.72,0.0
2016,11,30,7,30,0.0,12.0,1.1,10.0,12.0,9.13,0.0
2016,11,30,7,45,0.0,25.5,1.05,10.0,25.5,19.46,10.58
2016,11,30,8,0,0.0,39.0,1.0,10.0,39.0,29.38,20.35
2016,11,30,8,15,0.0,54.0,1.1,10.5,54.0,40.2,30.42
2016,11,30,8,30,0.0,69.0,1.2,11.0,69.0,50.92,40.26
2016,11,30,8,45,0.0,84.0,1.35,11.5,84.0,61.51,49.86
2016,11,30,9,0,0.0,99.0,1.5,12.0,99.0,71.99,59.21
2016,11,30,9,15,1.5,112.0,1.6,12.0,112.5,81.13,67.35
2016,11,30,9,30,3.0,125.0,1.7,12.0,126.0,90.16,75.31
2016,11,30,9,45,11.5,139.5,1.8,12.0,144.5,100.1,84.01
2016,11,30,10,0,20.0,154.0,1.9,12.0,163.0,109.91,92.53
2016,11,30,10,15,10.0,145.0,1.9,12.0,149.5,104.96,88.02
2016,11,30,10,30,0.0,136.0,1.9,12.0,136.0,99.56,83.17
2016,11,30,10,45,0.0,118.5,1.95,12.5,118.5,88.59,69.94
2016,11,30,11,0,0.0,101.0,2.0,13.0,101.0,76.84,59.85
2016,11,30,11,15,0.0,106.5,2.05,13.0,106.5,81.06,63.37
2016,11,30,11,30,0.0,112.0,2.1,13.0,112.0,85.34,66.94
2016,11,30,11,45,23.5,161.0,2.2,13.0,173.0,128.78,102.45
2016,11,30,12,0,47.0,210.0,2.3,13.0,234.0,176.08,141.09
2016,11,30,12,15,50.5,210.0,2.4,13.0,235.5,183.37,147.35
2016,11,30,12,30,54.0,210.0,2.5,13.0,237.0,190.96,154.03
2016,11,30,12,45,37.0,195.5,2.6,13.0,214.0,177.21,143.28
2016,11,30,13,0,20.0,181.0,2.7,13.0,191.0,153.87,124.31
2016,11,30,13,15,19.0,175.0,2.65,13.0,184.0,150.96,122.17
2016,11,30,13,30,18.0,169.0,2.6,13.0,177.0,147.94,119.89
2016,11,30,13,45,203.5,157.0,2.6,13.0,240.0,285.28,236.27
2016,11,30,14,0,389.0,145.0,2.6,13.0,303.0,415.8,344.39
2016,11,30,14,15,369.5,138.5,2.5,13.0,278.5,412.43,342.06
2016,11,30,14,30,350.0,132.0,2.4,13.0,254.0,391.48,326.27
2016,11,30,14,45,507.0,99.0,2.35,13.0,255.5,491.94,409.53
2016,11,30,15,0,664.0,66.0,2.3,13.0,257.0,585.88,484.72
2016,11,30,15,15,616.5,61.0,2.15,12.5,217.5,557.33,461.04
2016,11,30,15,30,569.0,56.0,2.0,12.0,178.0,525.17,434.13
2016,11,30,15,45,491.0,49.0,1.95,12.0,138.0,464.89,382.93
2016,11,30,16,0,413.0,42.0,1.9,12.0,98.0,401.72,326.59
2016,11,30,16,15,206.5,35.0,1.9,11.5,63.0,244.82,183.93
2016,11,30,16,30,0.0,28.0,1.9,11.0,28.0,39.24,0.0
2016,11,30,16,45,0.0,14.0,1.9,11.0,14.0,11.02,0.0
2016,11,30,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,7,15,160.5,9.5,2.15,7.5,18.0,7.47,0.0
2016,12,1,7,30,321.0,19.0,2.1,8.0,36.0,17.31,0.0
2016,12,1,7,45,439.5,26.5,2.1,8.5,74.0,24.28,14.44
2016,12,1,8,0,558.0,34.0,2.1,9.0,112.0,31.42,22.16
2016,12,1,8,15,623.5,39.5,2.3,9.5,153.5,36.61,27.26
2016,12,1,8,30,689.0,45.0,2.5,10.0,195.0,41.86,32.23
2016,12,1,8,45,731.5,48.0,2.75,10.5,235.5,44.86,35.04
2016,12,1,9,0,774.0,51.0,3.0,11.0,276.0,47.91,37.8
2016,12,1,9,15,801.5,53.5,3.1,11.0,312.5,50.41,40.05
2016,12,1,9,30,829.0,56.0,3.2,11.0,349.0,52.9,42.27
2016,12,1,9,45,840.0,60.0,3.3,11.5,379.5,56.24,45.13
2016,12,1,10,0,851.0,64.0,3.4,12.0,410.0,59.49,47.88
2016,12,1,10,15,864.5,65.5,3.45,12.0,435.0,66.9,54.42
2016,12,1,10,30,878.0,67.0,3.5,12.0,460.0,68.61,55.85
2016,12,1,10,45,887.0,68.0,3.55,12.5,478.5,91.55,56.78
2016,12,1,11,0,896.0,69.0,3.6,13.0,497.0,145.54,82.36
2016,12,1,11,15,900.5,69.5,3.55,13.0,508.0,198.53,121.23
2016,12,1,11,30,905.0,70.0,3.5,13.0,519.0,250.87,166.43
2016,12,1,11,45,907.5,69.5,3.5,13.5,523.0,301.0,212.49
2016,12,1,12,0,910.0,69.0,3.5,14.0,527.0,349.79,258.14
2016,12,1,12,15,908.0,69.0,3.45,14.0,522.5,395.89,301.83
2016,12,1,12,30,906.0,69.0,3.4,14.0,518.0,439.9,343.05
2016,12,1,12,45,899.0,69.0,3.35,14.5,506.0,479.4,379.11
2016,12,1,13,0,892.0,69.0,3.3,15.0,494.0,516.09,411.87
2016,12,1,13,15,882.5,68.0,3.25,15.0,475.0,547.5,440.4
2016,12,1,13,30,873.0,67.0,3.2,15.0,456.0,575.69,465.7
2016,12,1,13,45,857.0,66.0,3.2,15.0,430.0,601.22,488.36
2016,12,1,14,0,841.0,65.0,3.2,15.0,404.0,619.2,504.78
2016,12,1,14,15,820.5,63.0,3.1,14.5,372.0,629.33,515.37
2016,12,1,14,30,800.0,61.0,3.0,14.0,340.0,635.54,522.51
2016,12,1,14,45,770.0,58.0,2.9,14.0,303.5,630.11,518.71
2016,12,1,15,0,740.0,55.0,2.8,14.0,267.0,620.64,510.83
2016,12,1,15,15,696.0,51.0,2.65,13.5,226.5,596.0,491.12
2016,12,1,15,30,652.0,47.0,2.5,13.0,186.0,567.47,467.07
2016,12,1,15,45,580.5,41.5,2.45,12.5,145.0,513.37,421.44
2016,12,1,16,0,509.0,36.0,2.4,12.0,104.0,465.61,377.29
2016,12,1,16,15,385.5,27.0,2.45,11.5,67.0,366.51,275.41
2016,12,1,16,30,262.0,18.0,2.5,11.0,30.0,244.77,0.0
2016,12,1,16,45,131.0,9.0,2.65,10.5,15.0,102.04,0.0
2016,12,1,17,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,7,15,161.5,9.0,3.15,7.5,17.0,7.08,0.0
2016,12,2,7,30,323.0,18.0,3.2,8.0,34.0,16.4,0.0
2016,12,2,7,45,437.0,26.0,3.25,8.5,71.5,23.83,13.81
2016,12,2,8,0,551.0,34.0,3.3,9.0,109.0,31.39,22.06
2016,12,2,8,15,617.0,39.0,3.4,9.5,150.5,36.13,26.79
2016,12,2,8,30,683.0,44.0,3.5,10.0,192.0,40.96,31.39
2016,12,2,8,45,723.5,47.5,3.65,10.5,231.5,44.36,34.57
2016,12,2,9,0,764.0,51.0,3.8,11.0,271.0,47.78,37.66
2016,12,2,9,15,791.5,53.5,3.9,11.5,307.0,50.26,39.83
2016,12,2,9,30,819.0,56.0,4.0,12.0,343.0,52.73,41.95
2016,12,2,9,45,832.0,59.5,4.1,12.5,373.5,55.72,44.49
2016,12,2,10,0,845.0,63.0,4.2,13.0,404.0,58.64,46.94
2016,12,2,10,15,858.0,64.5,4.1,13.0,429.0,66.04,53.45
2016,12,2,10,30,871.0,66.0,4.0,13.0,454.0,67.74,54.88
2016,12,2,10,45,879.5,67.0,3.95,13.5,472.0,88.22,55.22
2016,12,2,11,0,888.0,68.0,3.9,14.0,490.0,141.67,79.65
2016,12,2,11,15,893.0,68.5,3.85,14.0,501.5,194.24,117.66
2016,12,2,11,30,898.0,69.0,3.8,14.0,513.0,246.22,162.23
2016,12,2,11,45,900.0,68.5,3.75,14.5,516.5,295.81,207.63
2016,12,2,12,0,902.0,68.0,3.7,15.0,520.0,344.03,252.66
2016,12,2,12,15,900.0,68.0,3.7,15.0,516.0,389.73,295.97
2016,12,2,12,30,898.0,68.0,3.7,15.0,512.0,433.34,336.91
2016,12,2,12,45,888.5,68.5,3.7,15.0,499.5,471.87,373.0
2016,12,2,13,0,879.0,69.0,3.7,15.0,487.0,507.43,405.83
2016,12,2,13,15,869.5,68.0,3.65,15.0,468.0,538.4,434.17
2016,12,2,13,30,860.0,67.0,3.6,15.0,449.0,566.19,459.32
2016,12,2,13,45,843.5,66.0,3.6,15.0,423.0,591.03,481.58
2016,12,2,14,0,827.0,65.0,3.6,15.0,397.0,608.38,497.6
2016,12,2,14,15,805.5,63.0,3.45,15.0,365.5,617.59,506.47
2016,12,2,14,30,784.0,61.0,3.3,15.0,334.0,622.88,511.82
2016,12,2,14,45,753.5,58.0,3.15,15.0,297.5,616.91,507.61
2016,12,2,15,0,723.0,55.0,3.0,15.0,261.0,606.94,499.19
2016,12,2,15,15,678.5,51.0,2.8,14.5,221.5,581.88,478.97
2016,12,2,15,30,634.0,47.0,2.6,14.0,182.0,552.96,454.48
2016,12,2,15,45,563.5,41.5,2.45,13.5,141.5,499.68,409.22
2016,12,2,16,0,493.0,36.0,2.3,13.0,101.0,452.86,365.68
2016,12,2,16,15,370.0,27.0,2.3,12.5,65.0,354.42,264.63
2016,12,2,16,30,247.0,18.0,2.3,12.0,29.0,233.1,0.0
2016,12,2,16,45,123.5,9.0,2.35,11.5,14.5,96.44,0.0
2016,12,2,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,7,15,123.0,9.0,1.35,9.0,15.0,7.08,0.0
2016,12,3,7,30,246.0,18.0,1.3,9.0,30.0,14.9,0.0
2016,12,3,7,45,365.0,26.5,1.3,9.5,65.0,22.05,12.07
2016,12,3,8,0,484.0,35.0,1.3,10.0,100.0,29.35,20.17
2016,12,3,8,15,552.5,41.0,1.35,10.5,139.5,37.39,27.81
2016,12,3,8,30,621.0,47.0,1.4,11.0,179.0,42.93,33.04
2016,12,3,8,45,670.5,50.0,1.45,11.5,218.5,45.84,35.78
2016,12,3,9,0,720.0,53.0,1.5,12.0,258.0,48.84,38.49
2016,12,3,9,15,749.0,55.5,1.55,12.5,293.5,51.24,40.58
2016,12,3,9,30,778.0,58.0,1.6,13.0,329.0,53.65,42.62
2016,12,3,9,45,692.5,79.5,1.65,13.5,337.0,63.47,51.22
2016,12,3,10,0,607.0,101.0,1.7,14.0,345.0,76.82,62.84
2016,12,3,10,15,723.0,84.0,1.65,14.0,392.0,66.54,53.66
2016,12,3,10,30,839.0,67.0,1.6,14.0,439.0,61.54,49.19
2016,12,3,10,45,848.5,68.0,1.6,14.5,457.0,85.45,54.46
2016,12,3,11,0,858.0,69.0,1.6,15.0,475.0,137.26,77.14
2016,12,3,11,15,863.0,69.5,1.6,15.0,486.0,188.19,113.13
2016,12,3,11,30,868.0,70.0,1.6,15.0,497.0,238.58,155.53
2016,12,3,11,45,869.0,70.5,1.65,15.5,500.5,287.21,199.29
2016,12,3,12,0,870.0,71.0,1.7,16.0,504.0,334.5,242.68
2016,12,3,12,15,868.5,71.0,1.75,16.0,500.5,378.94,284.04
2016,12,3,12,30,867.0,71.0,1.8,16.0,497.0,421.42,323.18
2016,12,3,12,45,862.5,70.0,1.85,16.0,486.0,459.49,358.1
2016,12,3,13,0,858.0,69.0,1.9,16.0,475.0,494.99,390.21
2016,12,3,13,15,849.5,68.0,1.85,16.0,457.0,525.73,417.53
2016,12,3,13,30,841.0,67.0,1.8,16.0,439.0,557.13,444.51
2016,12,3,13,45,823.5,66.5,1.8,16.5,414.0,577.66,462.02
2016,12,3,14,0,806.0,66.0,1.8,17.0,389.0,594.45,476.22
2016,12,3,14,15,785.5,64.0,1.7,16.5,358.5,603.88,485.69
2016,12,3,14,30,765.0,62.0,1.6,16.0,328.0,609.49,491.83
2016,12,3,14,45,729.5,60.0,1.55,16.0,291.5,600.97,486.15
2016,12,3,15,0,694.0,58.0,1.5,16.0,255.0,588.29,476.11
2016,12,3,15,15,649.0,54.0,1.45,15.5,216.0,562.55,456.25
2016,12,3,15,30,604.0,50.0,1.4,15.0,177.0,539.84,437.46
2016,12,3,15,45,523.5,44.0,1.35,14.5,137.0,479.97,388.29
2016,12,3,16,0,443.0,38.0,1.3,14.0,97.0,417.46,333.93
2016,12,3,16,15,322.5,28.0,1.35,13.5,62.5,319.97,236.42
2016,12,3,16,30,202.0,18.0,1.4,13.0,28.0,199.66,0.0
2016,12,3,16,45,101.0,9.0,1.5,12.5,14.0,80.03,0.0
2016,12,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,13.5,0.85,9.0,13.5,10.62,0.0
2016,12,4,7,30,0.0,27.0,0.9,9.0,27.0,19.0,0.0
2016,12,4,7,45,228.5,32.0,0.95,9.5,62.0,24.35,13.58
2016,12,4,8,0,457.0,37.0,1.0,10.0,97.0,30.86,21.44
2016,12,4,8,15,529.0,43.5,1.05,10.0,136.5,36.28,26.86
2016,12,4,8,30,601.0,50.0,1.1,10.0,176.0,41.77,32.13
2016,12,4,8,45,645.5,54.5,1.15,10.5,215.0,45.51,35.63
2016,12,4,9,0,690.0,59.0,1.2,11.0,254.0,53.34,42.7
2016,12,4,9,15,720.0,62.5,1.2,11.5,289.5,56.39,45.37
2016,12,4,9,30,750.0,66.0,1.2,12.0,325.0,59.44,47.99
2016,12,4,9,45,750.0,73.0,1.25,12.5,352.0,64.7,52.53
2016,12,4,10,0,750.0,80.0,1.3,13.0,379.0,69.83,56.9
2016,12,4,10,15,615.0,112.5,1.3,13.0,367.5,84.52,69.79
2016,12,4,10,30,480.0,145.0,1.3,13.0,356.0,100.24,83.48
2016,12,4,10,45,494.5,148.5,1.3,13.0,374.0,112.14,83.13
2016,12,4,11,0,509.0,152.0,1.3,13.0,392.0,149.62,101.48
2016,12,4,11,15,663.5,119.0,1.35,13.0,439.5,185.77,120.73
2016,12,4,11,30,818.0,86.0,1.4,13.0,487.0,235.85,156.27
2016,12,4,11,45,676.0,121.5,1.45,13.5,455.0,272.53,195.37
2016,12,4,12,0,534.0,157.0,1.5,14.0,423.0,293.46,220.71
2016,12,4,12,15,451.0,174.5,1.65,14.0,397.5,310.47,240.26
2016,12,4,12,30,368.0,192.0,1.8,14.0,372.0,312.57,246.6
2016,12,4,12,45,402.0,180.5,1.95,14.0,373.0,348.24,277.51
2016,12,4,13,0,436.0,169.0,2.1,14.0,374.0,378.31,303.92
2016,12,4,13,15,415.0,165.5,2.2,14.0,355.0,387.68,313.82
2016,12,4,13,30,394.0,162.0,2.3,14.0,336.0,394.06,321.03
2016,12,4,13,45,401.5,150.5,2.4,14.0,319.5,406.76,333.25
2016,12,4,14,0,409.0,139.0,2.5,14.0,303.0,417.94,344.1
2016,12,4,14,15,376.0,136.5,2.45,14.0,278.0,410.62,339.17
2016,12,4,14,30,343.0,134.0,2.4,14.0,253.0,385.92,320.29
2016,12,4,14,45,335.5,120.0,2.35,14.0,226.0,377.4,314.34
2016,12,4,15,0,328.0,106.0,2.3,14.0,199.0,382.48,318.51
2016,12,4,15,15,298.5,92.5,2.25,13.5,167.5,355.2,296.41
2016,12,4,15,30,269.0,79.0,2.2,13.0,136.0,309.85,259.04
2016,12,4,15,45,237.0,64.0,2.15,13.0,106.0,290.63,240.61
2016,12,4,16,0,205.0,49.0,2.1,13.0,76.0,254.16,206.43
2016,12,4,16,15,102.5,35.0,2.15,12.5,48.5,150.6,110.36
2016,12,4,16,30,0.0,21.0,2.2,12.0,21.0,22.31,0.0
2016,12,4,16,45,0.0,10.5,2.3,12.0,10.5,8.26,0.0
2016,12,4,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.0,2.0,8.0,7.0,5.51,0.0
2016,12,5,7,30,0.0,14.0,2.0,8.0,14.0,10.69,0.0
2016,12,5,7,45,17.5,30.0,2.0,8.5,32.0,22.35,11.7
2016,12,5,8,0,35.0,46.0,2.0,9.0,50.0,33.71,23.93
2016,12,5,8,15,47.0,63.0,2.0,9.0,71.5,45.51,35.15
2016,12,5,8,30,59.0,80.0,2.0,9.0,93.0,57.14,46.04
2016,12,5,8,45,65.5,96.5,2.0,9.5,113.5,68.24,56.23
2016,12,5,9,0,72.0,113.0,2.0,10.0,134.0,79.13,66.05
2016,12,5,9,15,80.5,127.0,1.95,10.0,153.0,88.48,74.46
2016,12,5,9,30,89.0,141.0,1.9,10.0,172.0,97.64,82.61
2016,12,5,9,45,128.5,154.5,1.9,10.0,203.5,104.75,88.84
2016,12,5,10,0,168.0,168.0,1.9,10.0,235.0,113.41,96.4
2016,12,5,10,15,247.5,170.5,1.9,10.0,275.5,113.94,96.72
2016,12,5,10,30,327.0,173.0,1.9,10.0,316.0,116.83,99.15
2016,12,5,10,45,402.0,166.0,1.9,10.5,349.5,118.44,91.23
2016,12,5,11,0,477.0,159.0,1.9,11.0,383.0,149.84,104.09
2016,12,5,11,15,354.0,186.0,1.85,11.0,354.5,182.86,133.26
2016,12,5,11,30,231.0,213.0,1.8,11.0,326.0,200.95,153.86
2016,12,5,11,45,202.0,217.0,1.8,11.0,316.5,214.06,167.01
2016,12,5,12,0,173.0,221.0,1.8,11.0,307.0,224.02,177.54
2016,12,5,12,15,148.5,219.5,1.75,11.0,293.0,228.4,183.01
2016,12,5,12,30,124.0,218.0,1.7,11.0,279.0,230.05,185.86
2016,12,5,12,45,121.5,213.0,1.7,11.0,271.5,235.88,191.65
2016,12,5,13,0,119.0,208.0,1.7,11.0,264.0,241.01,196.75
2016,12,5,13,15,113.0,199.5,1.6,11.0,251.0,240.41,197.0
2016,12,5,13,30,107.0,191.0,1.5,11.0,238.0,228.06,187.55
2016,12,5,13,45,100.5,179.5,1.45,11.0,222.0,221.15,182.52
2016,12,5,14,0,94.0,168.0,1.4,11.0,206.0,213.29,176.54
2016,12,5,14,15,86.5,156.5,1.4,11.0,189.0,203.97,169.27
2016,12,5,14,30,79.0,145.0,1.4,11.0,172.0,194.0,161.28
2016,12,5,14,45,76.5,130.0,1.4,11.0,154.0,182.51,151.99
2016,12,5,15,0,74.0,115.0,1.4,11.0,136.0,170.42,141.98
2016,12,5,15,15,65.5,98.0,1.45,10.5,114.5,150.56,125.23
2016,12,5,15,30,57.0,81.0,1.5,10.0,93.0,129.7,107.19
2016,12,5,15,45,47.0,64.0,1.55,10.0,72.5,106.65,86.6
2016,12,5,16,0,37.0,47.0,1.6,10.0,52.0,82.15,64.3
2016,12,5,16,15,18.5,30.5,1.6,9.5,33.0,50.07,33.38
2016,12,5,16,30,0.0,14.0,1.6,9.0,14.0,10.68,0.0
2016,12,5,16,45,0.0,7.0,1.65,9.0,7.0,5.51,0.0
2016,12,5,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,10.0,2.3,5.5,10.0,7.87,0.0
2016,12,6,7,30,0.0,20.0,2.3,6.0,20.0,15.74,0.0
2016,12,6,7,45,126.5,31.5,2.35,6.5,47.5,23.54,12.31
2016,12,6,8,0,253.0,43.0,2.4,7.0,75.0,32.45,22.95
2016,12,6,8,15,291.5,56.5,2.45,7.5,106.0,42.25,32.4
2016,12,6,8,30,330.0,70.0,2.5,8.0,137.0,51.87,41.44
2016,12,6,8,45,353.0,82.0,2.6,8.5,167.5,60.14,49.12
2016,12,6,9,0,376.0,94.0,2.7,9.0,198.0,68.23,56.48
2016,12,6,9,15,398.0,103.0,2.75,9.5,226.5,74.18,61.78
2016,12,6,9,30,420.0,112.0,2.8,10.0,255.0,80.03,66.89
2016,12,6,9,45,462.0,116.0,2.9,10.5,286.5,82.92,69.28
2016,12,6,10,0,504.0,120.0,3.0,11.0,318.0,85.86,71.68
2016,12,6,10,15,606.5,104.0,3.0,11.0,357.5,78.48,65.0
2016,12,6,10,30,709.0,88.0,3.0,11.0,397.0,68.83,56.31
2016,12,6,10,45,784.5,81.0,3.05,11.5,436.5,80.29,55.86
2016,12,6,11,0,860.0,74.0,3.1,12.0,476.0,129.22,73.0
2016,12,6,11,15,865.5,75.0,3.1,12.0,487.5,181.7,109.55
2016,12,6,11,30,871.0,76.0,3.1,12.0,499.0,233.78,153.49
2016,12,6,11,45,866.0,78.0,3.15,12.0,501.5,283.5,199.39
2016,12,6,12,0,861.0,80.0,3.2,12.0,504.0,331.4,244.85
2016,12,6,12,15,859.5,80.0,3.25,12.0,500.5,376.7,288.02
2016,12,6,12,30,858.0,80.0,3.3,12.0,497.0,420.07,329.01
2016,12,6,12,45,856.0,78.0,3.35,12.0,486.5,459.19,365.83
2016,12,6,13,0,854.0,76.0,3.4,12.0,476.0,495.89,399.91
2016,12,6,13,15,844.5,75.0,3.45,12.0,458.0,527.18,428.98
2016,12,6,13,30,835.0,74.0,3.5,12.0,440.0,555.3,454.87
2016,12,6,13,45,652.5,101.0,3.6,12.0,377.0,509.88,421.27
2016,12,6,14,0,470.0,128.0,3.7,12.0,314.0,442.3,368.36
2016,12,6,14,15,452.0,121.5,3.65,11.5,289.5,442.0,370.53
2016,12,6,14,30,434.0,115.0,3.6,11.0,265.0,439.0,369.87
2016,12,6,14,45,422.0,104.0,3.6,11.0,236.5,432.5,365.54
2016,12,6,15,0,410.0,93.0,3.6,11.0,208.0,423.55,358.7
2016,12,6,15,15,515.0,71.5,3.45,10.5,194.0,488.58,413.23
2016,12,6,15,30,620.0,50.0,3.3,10.0,180.0,548.21,459.93
2016,12,6,15,45,554.0,43.5,3.15,10.0,140.5,498.96,415.59
2016,12,6,16,0,488.0,37.0,3.0,10.0,101.0,447.15,366.44
2016,12,6,16,15,361.0,28.0,2.9,9.5,65.0,346.6,261.19
2016,12,6,16,30,234.0,19.0,2.8,9.0,29.0,222.56,0.0
2016,12,6,16,45,117.0,9.5,2.7,9.0,14.5,91.61,0.0
2016,12,6,17,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.5,1.9,6.0,8.5,6.69,0.0
2016,12,7,7,30,0.0,17.0,1.9,6.0,17.0,13.38,0.0
2016,12,7,7,45,93.5,30.0,1.9,6.0,41.5,22.38,10.99
2016,12,7,8,0,187.0,43.0,1.9,6.0,66.0,32.1,22.68
2016,12,7,8,15,212.5,58.5,1.95,6.0,94.0,43.2,33.42
2016,12,7,8,30,238.0,74.0,2.0,6.0,122.0,54.0,43.69
2016,12,7,8,45,256.0,88.0,2.05,6.5,149.5,63.58,52.62
2016,12,7,9,0,274.0,102.0,2.1,7.0,177.0,72.95,61.19
2016,12,7,9,15,285.5,114.5,2.05,7.0,202.5,81.12,68.66
2016,12,7,9,30,297.0,127.0,2.0,7.0,228.0,89.1,75.86
2016,12,7,9,45,298.0,140.0,2.0,7.5,249.0,97.04,82.79
2016,12,7,10,0,299.0,153.0,2.0,8.0,270.0,104.77,89.45
2016,12,7,10,15,320.0,160.5,2.0,8.0,293.0,109.55,93.59
2016,12,7,10,30,341.0,168.0,2.0,8.0,316.0,114.26,97.66
2016,12,7,10,45,172.5,164.0,2.05,8.5,239.0,115.12,92.38
2016,12,7,11,0,4.0,160.0,2.1,9.0,162.0,117.0,94.92
2016,12,7,11,15,2.5,159.5,2.2,9.0,161.0,118.17,95.88
2016,12,7,11,30,1.0,159.0,2.3,9.0,160.0,118.94,96.56
2016,12,7,11,45,27.0,182.5,2.45,9.5,196.0,143.96,116.48
2016,12,7,12,0,53.0,206.0,2.6,10.0,232.0,173.22,140.15
2016,12,7,12,15,26.5,108.0,2.7,10.0,121.0,94.17,74.64
2016,12,7,12,30,0.0,10.0,2.8,10.0,10.0,7.62,0.95
2016,12,7,12,45,0.0,21.0,2.95,10.0,21.0,16.03,8.26
2016,12,7,13,0,0.0,32.0,3.1,10.0,32.0,24.45,15.57
2016,12,7,13,15,0.0,77.5,3.15,9.5,77.5,59.53,45.98
2016,12,7,13,30,0.0,123.0,3.2,9.0,123.0,97.31,78.61
2016,12,7,13,45,0.0,113.0,3.25,9.0,113.0,89.58,72.04
2016,12,7,14,0,0.0,103.0,3.3,9.0,103.0,81.7,65.36
2016,12,7,14,15,0.0,95.0,3.3,9.0,95.0,75.5,60.11
2016,12,7,14,30,0.0,87.0,3.3,9.0,87.0,69.27,54.78
2016,12,7,14,45,0.0,77.5,3.35,9.0,77.5,61.6,48.16
2016,12,7,15,0,0.0,68.0,3.4,9.0,68.0,53.86,41.42
2016,12,7,15,15,0.0,57.5,3.3,8.5,57.5,45.06,33.75
2016,12,7,15,30,0.0,47.0,3.2,8.0,47.0,36.13,25.86
2016,12,7,15,45,0.0,36.0,3.15,8.0,36.0,27.51,18.12
2016,12,7,16,0,0.0,25.0,3.1,8.0,25.0,19.06,10.5
2016,12,7,16,15,0.0,16.0,3.05,8.0,16.0,12.17,3.77
2016,12,7,16,30,0.0,7.0,3.0,8.0,7.0,5.31,0.0
2016,12,7,16,45,0.0,3.5,2.95,8.0,3.5,2.75,0.0
2016,12,7,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,5.0,3.2,12.0,5.0,3.93,0.0
2016,12,8,7,30,0.0,10.0,3.2,12.0,10.0,7.87,0.0
2016,12,8,7,45,4.5,25.5,3.2,12.5,26.0,19.11,7.76
2016,12,8,8,0,9.0,41.0,3.2,13.0,42.0,30.27,20.31
2016,12,8,8,15,20.5,57.5,3.15,13.0,61.0,41.77,31.15
2016,12,8,8,30,32.0,74.0,3.1,13.0,80.0,53.12,41.66
2016,12,8,8,45,38.5,90.0,3.05,13.0,99.0,63.95,51.6
2016,12,8,9,0,45.0,106.0,3.0,13.0,118.0,74.6,61.24
2016,12,8,9,15,50.5,120.5,2.9,13.0,135.5,84.19,69.83
2016,12,8,9,30,56.0,135.0,2.8,13.0,153.0,93.6,78.14
2016,12,8,9,45,28.0,128.5,2.75,13.5,137.5,90.6,75.26
2016,12,8,10,0,0.0,122.0,2.7,14.0,122.0,89.17,73.76
2016,12,8,10,15,0.0,113.5,2.65,14.0,113.5,84.13,69.23
2016,12,8,10,30,0.0,105.0,2.6,14.0,105.0,78.76,64.42
2016,12,8,10,45,0.0,125.0,2.55,14.0,125.0,92.47,76.39
2016,12,8,11,0,0.0,145.0,2.5,14.0,145.0,106.76,84.81
2016,12,8,11,15,0.0,116.0,2.45,14.0,116.0,87.65,68.71
2016,12,8,11,30,0.0,87.0,2.4,14.0,87.0,66.81,51.16
2016,12,8,11,45,0.0,87.5,2.35,14.0,87.5,67.22,51.51
2016,12,8,12,0,0.0,88.0,2.3,14.0,88.0,67.63,51.84
2016,12,8,12,15,0.0,91.0,2.25,14.0,91.0,69.96,53.81
2016,12,8,12,30,0.0,94.0,2.2,14.0,94.0,72.33,55.83
2016,12,8,12,45,0.0,101.0,2.2,14.0,101.0,77.93,60.57
2016,12,8,13,0,0.0,108.0,2.2,14.0,108.0,83.75,65.51
2016,12,8,13,15,0.0,113.5,2.15,14.0,113.5,88.64,69.68
2016,12,8,13,30,0.0,119.0,2.1,14.0,119.0,93.9,74.17
2016,12,8,13,45,0.0,89.0,2.1,14.0,89.0,69.08,53.32
2016,12,8,14,0,0.0,59.0,2.1,14.0,59.0,45.19,33.1
2016,12,8,14,15,0.0,54.0,2.05,14.0,54.0,41.33,29.86
2016,12,8,14,30,0.0,49.0,2.0,14.0,49.0,37.47,26.59
2016,12,8,14,45,0.0,43.5,1.95,14.0,43.5,33.23,22.98
2016,12,8,15,0,0.0,38.0,1.9,14.0,38.0,29.0,19.33
2016,12,8,15,15,0.0,32.0,1.8,14.0,32.0,24.39,15.33
2016,12,8,15,30,0.0,26.0,1.7,14.0,26.0,19.79,11.29
2016,12,8,15,45,0.0,20.0,1.65,14.0,20.0,15.21,7.24
2016,12,8,16,0,0.0,14.0,1.6,14.0,14.0,10.63,3.18
2016,12,8,16,15,0.0,9.0,1.55,13.5,9.0,6.82,0.0
2016,12,8,16,30,0.0,4.0,1.5,13.0,4.0,3.02,0.0
2016,12,8,16,45,0.0,2.0,1.45,13.0,2.0,1.57,0.0
2016,12,8,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,9.5,1.3,12.0,9.5,0.0,0.0
2016,12,9,7,30,0.0,19.0,1.3,12.0,19.0,14.95,0.0
2016,12,9,7,45,221.5,25.5,1.35,12.5,52.0,20.88,8.46
2016,12,9,8,0,443.0,32.0,1.4,13.0,85.0,26.77,17.29
2016,12,9,8,15,517.5,38.5,1.5,13.0,123.5,32.27,22.81
2016,12,9,8,30,592.0,45.0,1.6,13.0,162.0,41.04,30.96
2016,12,9,8,45,640.0,48.5,1.7,13.5,200.0,44.31,34.05
2016,12,9,9,0,688.0,52.0,1.8,14.0,238.0,47.65,37.08
2016,12,9,9,15,344.0,82.0,1.85,14.0,175.0,59.74,47.89
2016,12,9,9,30,0.0,112.0,1.9,14.0,112.0,81.35,67.03
2016,12,9,9,45,185.0,126.0,2.0,14.5,198.0,86.99,71.79
2016,12,9,10,0,370.0,140.0,2.1,15.0,284.0,96.3,79.72
2016,12,9,10,15,189.0,146.5,2.15,15.0,220.0,102.51,85.03
2016,12,9,10,30,8.0,153.0,2.2,15.0,156.0,109.84,91.31
2016,12,9,10,45,27.0,171.5,2.3,15.0,183.5,117.87,98.17
2016,12,9,11,0,46.0,190.0,2.4,15.0,211.0,135.24,106.5
2016,12,9,11,15,89.5,202.0,2.4,15.0,244.5,154.87,120.24
2016,12,9,11,30,133.0,214.0,2.4,15.0,278.0,180.08,138.98
2016,12,9,11,45,95.0,210.0,2.4,15.0,256.0,179.07,140.21
2016,12,9,12,0,57.0,206.0,2.4,15.0,234.0,173.87,137.82
2016,12,9,12,15,82.0,210.0,2.35,15.0,249.5,191.96,152.54
2016,12,9,12,30,107.0,214.0,2.3,15.0,265.0,212.65,169.66
2016,12,9,12,45,96.0,208.0,2.25,15.0,253.0,211.86,169.89
2016,12,9,13,0,85.0,202.0,2.2,15.0,241.0,209.67,168.86
2016,12,9,13,15,109.5,196.0,2.15,15.0,244.5,233.88,189.28
2016,12,9,13,30,134.0,190.0,2.1,15.0,248.0,251.23,204.19
2016,12,9,13,45,187.0,176.0,2.05,15.0,252.5,278.21,227.39
2016,12,9,14,0,240.0,162.0,2.0,15.0,257.0,320.15,262.58
2016,12,9,14,15,234.5,149.5,1.85,15.0,236.0,316.02,259.86
2016,12,9,14,30,229.0,137.0,1.7,15.0,215.0,310.32,255.9
2016,12,9,14,45,222.5,122.5,1.55,15.0,192.0,300.01,247.98
2016,12,9,15,0,216.0,108.0,1.4,15.0,169.0,288.09,238.43
2016,12,9,15,15,200.5,93.0,1.3,14.5,143.0,267.56,221.78
2016,12,9,15,30,185.0,78.0,1.2,14.0,117.0,245.39,203.09
2016,12,9,15,45,162.5,62.0,1.1,14.0,91.0,215.0,176.35
2016,12,9,16,0,140.0,46.0,1.0,14.0,65.0,182.84,146.91
2016,12,9,16,15,70.0,32.0,1.0,13.5,41.5,118.63,85.36
2016,12,9,16,30,0.0,18.0,1.0,13.0,18.0,16.21,0.0
2016,12,9,16,45,0.0,9.0,1.05,13.0,9.0,7.08,0.0
2016,12,9,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
