Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,3.65,14.0,1.0,0.0,0.0
2016,12,10,7,30,0.0,2.0,3.6,14.0,2.0,1.57,0.0
2016,12,10,7,45,0.0,7.5,3.6,14.0,7.5,5.68,0.0
2016,12,10,8,0,0.0,13.0,3.6,14.0,13.0,9.87,2.74
2016,12,10,8,15,0.0,19.0,3.5,14.0,19.0,14.44,7.03
2016,12,10,8,30,0.0,25.0,3.4,14.0,25.0,19.03,11.28
2016,12,10,8,45,0.0,31.5,3.3,14.0,31.5,24.01,15.85
2016,12,10,9,0,0.0,38.0,3.2,14.0,38.0,29.0,20.4
2016,12,10,9,15,0.0,44.0,3.05,14.0,44.0,33.62,24.56
2016,12,10,9,30,0.0,50.0,2.9,14.0,50.0,38.24,28.7
2016,12,10,9,45,0.0,46.5,2.8,14.0,46.5,35.55,26.27
2016,12,10,10,0,0.0,43.0,2.7,14.0,43.0,32.86,23.83
2016,12,10,10,15,0.0,38.0,2.7,14.0,38.0,29.03,20.37
2016,12,10,10,30,0.0,33.0,2.7,14.0,33.0,25.2,16.92
2016,12,10,10,45,0.0,47.5,2.7,14.5,47.5,36.35,26.78
2016,12,10,11,0,0.0,62.0,2.7,15.0,62.0,47.53,34.81
2016,12,10,11,15,0.0,70.0,2.65,15.0,70.0,53.73,40.0
2016,12,10,11,30,0.0,78.0,2.6,15.0,78.0,59.93,45.2
2016,12,10,11,45,0.0,88.5,2.55,15.0,88.5,67.96,51.94
2016,12,10,12,0,0.0,99.0,2.5,15.0,99.0,75.95,58.63
2016,12,10,12,15,0.0,58.0,2.45,14.5,58.0,44.46,32.18
2016,12,10,12,30,0.0,17.0,2.4,14.0,17.0,12.97,5.44
2016,12,10,12,45,0.0,20.0,2.35,14.0,20.0,15.26,7.42
2016,12,10,13,0,0.0,23.0,2.3,14.0,23.0,17.55,9.39
2016,12,10,13,15,0.0,20.5,2.25,14.0,20.5,15.63,7.76
2016,12,10,13,30,0.0,18.0,2.2,14.0,18.0,13.72,6.13
2016,12,10,13,45,0.0,36.0,2.15,14.0,36.0,27.49,17.97
2016,12,10,14,0,0.0,54.0,2.1,14.0,54.0,41.34,29.84
2016,12,10,14,15,0.0,49.5,2.05,14.0,49.5,37.86,26.9
2016,12,10,14,30,0.0,45.0,2.0,14.0,45.0,34.39,23.96
2016,12,10,14,45,0.0,40.0,2.0,14.0,40.0,30.54,20.66
2016,12,10,15,0,0.0,35.0,2.0,14.0,35.0,26.7,17.35
2016,12,10,15,15,0.0,29.5,1.95,13.5,29.5,22.47,13.71
2016,12,10,15,30,0.0,24.0,1.9,13.0,24.0,18.26,10.04
2016,12,10,15,45,0.0,18.5,1.85,13.0,18.5,14.06,6.31
2016,12,10,16,0,0.0,13.0,1.8,13.0,13.0,9.86,2.58
2016,12,10,16,15,0.0,8.5,1.75,13.0,8.5,6.44,0.0
2016,12,10,16,30,0.0,4.0,1.7,13.0,4.0,3.02,0.0
2016,12,10,16,45,0.0,2.0,1.65,13.0,2.0,1.57,0.0
2016,12,10,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,4.5,1.55,7.0,4.5,0.0,0.0
2016,12,11,7,30,0.0,9.0,1.5,7.0,9.0,7.08,0.0
2016,12,11,7,45,11.5,24.0,1.45,7.0,25.5,18.1,5.65
2016,12,11,8,0,23.0,39.0,1.4,7.0,42.0,28.86,19.45
2016,12,11,8,15,34.0,56.0,1.35,7.0,61.5,40.71,30.94
2016,12,11,8,30,45.0,73.0,1.3,7.0,81.0,52.38,41.97
2016,12,11,8,45,51.0,89.0,1.3,7.5,100.5,63.23,52.05
2016,12,11,9,0,57.0,105.0,1.3,8.0,120.0,73.89,61.77
2016,12,11,9,15,61.0,119.5,1.3,8.0,138.0,83.49,70.51
2016,12,11,9,30,65.0,134.0,1.3,8.0,156.0,92.9,78.97
2016,12,11,9,45,67.5,146.5,1.3,8.5,171.0,101.01,86.0
2016,12,11,10,0,70.0,159.0,1.3,9.0,186.0,108.93,92.77
2016,12,11,10,15,37.5,154.5,1.35,9.5,169.0,106.89,90.66
2016,12,11,10,30,5.0,150.0,1.4,10.0,152.0,107.84,91.23
2016,12,11,10,45,21.0,167.0,1.45,10.5,176.5,119.05,100.83
2016,12,11,11,0,37.0,184.0,1.5,11.0,201.0,130.53,104.43
2016,12,11,11,15,34.5,187.0,1.5,11.0,203.5,137.8,110.1
2016,12,11,11,30,32.0,190.0,1.5,11.0,206.0,144.65,115.84
2016,12,11,11,45,145.0,199.0,1.55,11.5,270.0,184.25,144.19
2016,12,11,12,0,258.0,208.0,1.6,12.0,334.0,238.69,185.9
2016,12,11,12,15,232.5,209.5,1.65,12.0,322.5,245.77,194.17
2016,12,11,12,30,207.0,211.0,1.7,12.0,311.0,253.4,202.65
2016,12,11,12,45,185.0,208.0,1.75,12.0,296.0,256.16,206.71
2016,12,11,13,0,163.0,205.0,1.8,12.0,281.0,256.54,208.45
2016,12,11,13,15,85.0,179.5,1.85,12.0,219.0,195.99,159.86
2016,12,11,13,30,7.0,154.0,1.9,12.0,157.0,128.09,103.42
2016,12,11,13,45,3.5,88.5,2.0,12.0,90.0,70.69,55.14
2016,12,11,14,0,0.0,23.0,2.1,12.0,23.0,17.53,9.53
2016,12,11,14,15,0.0,21.0,1.95,11.5,21.0,15.99,8.26
2016,12,11,14,30,0.0,19.0,1.8,11.0,19.0,14.46,6.96
2016,12,11,14,45,0.0,17.0,1.65,11.0,17.0,12.93,5.63
2016,12,11,15,0,0.0,15.0,1.5,11.0,15.0,11.4,4.29
2016,12,11,15,15,0.0,12.5,1.45,10.5,12.5,9.49,2.62
2016,12,11,15,30,0.0,10.0,1.4,10.0,10.0,7.58,0.94
2016,12,11,15,45,0.0,7.5,1.35,10.0,7.5,5.68,0.0
2016,12,11,16,0,0.0,5.0,1.3,10.0,5.0,3.78,0.0
2016,12,11,16,15,0.0,3.0,1.35,9.5,3.0,2.27,0.0
2016,12,11,16,30,0.0,1.0,1.4,9.0,1.0,0.75,0.0
2016,12,11,16,45,0.0,0.5,1.45,9.0,0.5,0.39,0.0
2016,12,11,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.0,1.7,7.0,8.0,0.0,0.0
2016,12,12,7,30,0.0,16.0,1.7,7.0,16.0,12.59,0.0
2016,12,12,7,45,208.5,24.0,1.75,7.5,47.5,19.67,5.82
2016,12,12,8,0,417.0,32.0,1.8,8.0,79.0,26.69,17.39
2016,12,12,8,15,496.0,39.0,1.85,8.0,117.5,32.56,23.49
2016,12,12,8,30,575.0,46.0,1.9,8.0,156.0,38.5,29.27
2016,12,12,8,45,618.5,51.5,1.95,8.5,193.5,43.01,33.55
2016,12,12,9,0,662.0,57.0,2.0,9.0,231.0,51.47,41.3
2016,12,12,9,15,695.0,60.5,1.9,9.0,266.5,54.54,44.14
2016,12,12,9,30,728.0,64.0,1.8,9.0,302.0,57.63,46.94
2016,12,12,9,45,592.5,93.5,1.75,9.5,300.0,72.37,60.11
2016,12,12,10,0,457.0,123.0,1.7,10.0,298.0,87.12,73.11
2016,12,12,10,15,473.0,129.5,1.6,10.0,321.0,91.14,76.57
2016,12,12,10,30,489.0,136.0,1.5,10.0,344.0,95.14,80.02
2016,12,12,10,45,458.5,150.0,1.45,10.5,351.5,102.84,86.57
2016,12,12,11,0,428.0,164.0,1.4,11.0,359.0,140.15,99.98
2016,12,12,11,15,421.0,170.0,1.4,11.0,366.5,173.42,122.83
2016,12,12,11,30,414.0,176.0,1.4,11.0,374.0,205.72,149.44
2016,12,12,11,45,398.5,181.5,1.45,11.0,373.0,234.63,175.68
2016,12,12,12,0,383.0,187.0,1.5,11.0,372.0,257.78,197.84
2016,12,12,12,15,354.5,191.0,1.5,11.0,361.5,275.97,216.22
2016,12,12,12,30,326.0,195.0,1.5,11.0,351.0,291.0,231.52
2016,12,12,12,45,287.0,196.0,1.5,11.0,331.5,296.03,238.3
2016,12,12,13,0,248.0,197.0,1.5,11.0,312.0,297.19,241.31
2016,12,12,13,15,323.0,177.5,1.5,11.0,321.5,333.22,272.09
2016,12,12,13,30,398.0,158.0,1.5,11.0,331.0,384.44,314.91
2016,12,12,13,45,250.0,162.5,1.5,11.0,269.0,311.12,256.68
2016,12,12,14,0,102.0,167.0,1.5,11.0,207.0,227.52,188.0
2016,12,12,14,15,96.0,155.0,1.45,11.0,190.5,206.89,171.77
2016,12,12,14,30,90.0,143.0,1.4,11.0,174.0,197.57,164.42
2016,12,12,14,45,86.0,128.0,1.35,11.0,155.0,185.23,154.39
2016,12,12,15,0,82.0,113.0,1.3,11.0,136.0,172.16,143.51
2016,12,12,15,15,73.0,97.0,1.3,10.5,115.5,153.43,127.73
2016,12,12,15,30,64.0,81.0,1.3,10.0,95.0,133.8,110.75
2016,12,12,15,45,52.0,64.0,1.3,10.0,73.5,109.36,88.98
2016,12,12,16,0,40.0,47.0,1.3,10.0,52.0,83.4,65.45
2016,12,12,16,15,20.0,31.0,1.35,9.5,33.5,51.34,34.76
2016,12,12,16,30,0.0,15.0,1.4,9.0,15.0,11.45,0.0
2016,12,12,16,45,0.0,7.5,1.45,9.0,7.5,5.9,0.0
2016,12,12,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,3.0,1.45,8.0,3.0,0.0,0.0
2016,12,13,7,30,0.0,6.0,1.5,8.0,6.0,4.72,0.0
2016,12,13,7,45,0.0,20.0,1.6,8.5,20.0,15.19,2.51
2016,12,13,8,0,0.0,34.0,1.7,9.0,34.0,25.39,16.11
2016,12,13,8,15,3.5,50.5,1.65,9.0,51.0,37.16,27.44
2016,12,13,8,30,7.0,67.0,1.6,9.0,68.0,48.8,38.37
2016,12,13,8,45,14.0,82.5,1.6,9.5,85.5,59.74,48.47
2016,12,13,9,0,21.0,98.0,1.6,10.0,103.0,70.59,58.32
2016,12,13,9,15,26.0,112.0,1.55,10.0,119.5,78.7,65.69
2016,12,13,9,30,31.0,126.0,1.5,10.0,136.0,87.87,73.89
2016,12,13,9,45,34.0,138.0,1.5,10.5,150.0,95.72,80.68
2016,12,13,10,0,37.0,150.0,1.5,11.0,164.0,103.4,87.24
2016,12,13,10,15,60.5,165.0,1.5,11.0,190.0,112.87,95.47
2016,12,13,10,30,84.0,180.0,1.5,11.0,216.0,122.12,103.47
2016,12,13,10,45,102.5,190.0,1.5,11.5,235.5,128.48,108.7
2016,12,13,11,0,121.0,200.0,1.5,12.0,255.0,142.62,111.53
2016,12,13,11,15,166.0,204.0,1.45,12.0,282.0,163.05,124.92
2016,12,13,11,30,211.0,208.0,1.4,12.0,309.0,188.14,143.34
2016,12,13,11,45,164.5,211.5,1.35,12.0,291.0,196.29,152.71
2016,12,13,12,0,118.0,215.0,1.3,12.0,273.0,199.49,157.93
2016,12,13,12,15,163.5,212.5,1.25,12.0,292.0,223.92,177.69
2016,12,13,12,30,209.0,210.0,1.2,12.0,311.0,252.17,201.03
2016,12,13,12,45,337.5,184.0,1.2,12.0,342.5,306.31,244.81
2016,12,13,13,0,466.0,158.0,1.2,12.0,374.0,372.35,298.6
2016,12,13,13,15,233.0,121.5,1.2,12.0,229.5,234.34,190.85
2016,12,13,13,30,0.0,85.0,1.2,12.0,85.0,65.56,50.47
2016,12,13,13,45,0.0,90.5,1.2,12.0,90.5,70.34,54.85
2016,12,13,14,0,0.0,96.0,1.2,12.0,96.0,75.54,59.35
2016,12,13,14,15,0.0,88.5,1.2,12.0,88.5,69.66,54.4
2016,12,13,14,30,0.0,81.0,1.2,12.0,81.0,63.75,49.41
2016,12,13,14,45,0.0,72.0,1.25,12.0,72.0,56.43,43.16
2016,12,13,15,0,0.0,63.0,1.3,12.0,63.0,49.04,36.8
2016,12,13,15,15,0.0,53.0,1.25,11.5,53.0,40.63,29.55
2016,12,13,15,30,0.0,43.0,1.2,11.0,43.0,32.88,22.78
2016,12,13,15,45,0.0,33.5,1.2,11.0,33.5,25.58,16.27
2016,12,13,16,0,0.0,24.0,1.2,11.0,24.0,18.29,9.74
2016,12,13,16,15,0.0,15.0,1.3,11.0,15.0,11.4,3.21
2016,12,13,16,30,0.0,6.0,1.4,11.0,6.0,4.54,0.0
2016,12,13,16,45,0.0,3.0,1.5,11.0,3.0,2.36,0.0
2016,12,13,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.0,2.45,13.0,5.0,0.0,0.0
2016,12,14,7,30,0.0,10.0,2.5,13.0,10.0,7.87,0.0
2016,12,14,7,45,76.0,23.5,2.65,13.0,32.0,17.69,2.82
2016,12,14,8,0,152.0,37.0,2.8,13.0,54.0,27.66,17.59
2016,12,14,8,15,188.0,52.0,2.8,13.0,81.5,38.54,28.13
2016,12,14,8,30,224.0,67.0,2.8,13.0,109.0,49.17,38.03
2016,12,14,8,45,245.5,81.5,2.85,13.5,137.5,59.18,47.17
2016,12,14,9,0,267.0,96.0,2.9,14.0,166.0,68.97,55.97
2016,12,14,9,15,281.0,109.5,2.95,14.0,192.0,77.86,63.94
2016,12,14,9,30,295.0,123.0,3.0,14.0,218.0,86.55,71.64
2016,12,14,9,45,298.5,135.0,3.05,14.0,239.5,94.0,78.17
2016,12,14,10,0,302.0,147.0,3.1,14.0,261.0,101.27,84.48
2016,12,14,10,15,184.0,162.0,3.1,14.0,233.0,110.72,92.65
2016,12,14,10,30,66.0,177.0,3.1,14.0,205.0,120.17,100.79
2016,12,14,10,45,56.5,182.0,3.1,14.0,207.0,123.4,103.48
2016,12,14,11,0,47.0,187.0,3.1,14.0,209.0,132.15,104.61
2016,12,14,11,15,34.0,184.0,3.1,14.0,200.0,135.21,107.03
2016,12,14,11,30,21.0,181.0,3.1,14.0,191.0,137.15,109.11
2016,12,14,11,45,10.5,158.5,3.1,14.5,163.5,121.6,96.47
2016,12,14,12,0,0.0,136.0,3.1,15.0,136.0,103.63,81.75
2016,12,14,12,15,0.0,122.0,3.05,15.0,122.0,93.61,73.41
2016,12,14,12,30,0.0,108.0,3.0,15.0,108.0,83.16,64.7
2016,12,14,12,45,0.0,119.0,2.95,15.0,119.0,92.11,72.24
2016,12,14,13,0,0.0,130.0,2.9,15.0,130.0,101.5,80.13
2016,12,14,13,15,0.0,137.0,2.9,14.5,137.0,108.14,85.91
2016,12,14,13,30,0.0,144.0,2.9,14.0,144.0,115.39,92.24
2016,12,14,13,45,0.0,134.0,2.9,14.0,134.0,108.06,86.2
2016,12,14,14,0,0.0,124.0,2.9,14.0,124.0,100.6,80.04
2016,12,14,14,15,0.0,114.0,2.9,14.0,114.0,93.02,73.75
2016,12,14,14,30,0.0,104.0,2.9,14.0,104.0,85.37,67.36
2016,12,14,14,45,0.0,93.0,2.9,14.0,93.0,76.67,60.02
2016,12,14,15,0,0.0,82.0,2.9,14.0,82.0,67.88,52.53
2016,12,14,15,15,0.0,69.0,2.9,14.0,69.0,56.87,43.05
2016,12,14,15,30,0.0,56.0,2.9,14.0,56.0,45.61,33.26
2016,12,14,15,45,0.0,43.5,2.9,14.0,43.5,34.6,23.62
2016,12,14,16,0,0.0,31.0,2.9,14.0,31.0,23.69,14.03
2016,12,14,16,15,0.0,20.0,2.85,13.5,20.0,15.25,6.11
2016,12,14,16,30,0.0,9.0,2.8,13.0,9.0,6.83,0.0
2016,12,14,16,45,0.0,4.5,2.8,13.0,4.5,3.54,0.0
2016,12,14,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.5,4.95,13.0,0.5,0.0,0.0
2016,12,15,7,30,0.0,1.0,4.8,13.0,1.0,0.79,0.0
2016,12,15,7,45,0.0,4.0,4.7,13.5,4.0,3.02,0.0
2016,12,15,8,0,0.0,7.0,4.6,14.0,7.0,5.3,0.0
2016,12,15,8,15,0.0,11.5,4.35,14.0,11.5,8.72,1.96
2016,12,15,8,30,0.0,16.0,4.1,14.0,16.0,12.15,5.13
2016,12,15,8,45,0.0,20.0,3.9,14.0,20.0,15.2,7.95
2016,12,15,9,0,0.0,24.0,3.7,14.0,24.0,18.26,10.75
2016,12,15,9,15,0.0,28.0,3.6,14.0,28.0,21.33,13.53
2016,12,15,9,30,0.0,32.0,3.5,14.0,32.0,24.4,16.29
2016,12,15,9,45,0.0,35.5,3.45,14.0,35.5,27.09,18.7
2016,12,15,10,0,0.0,39.0,3.4,14.0,39.0,29.78,21.08
2016,12,15,10,15,0.0,34.0,3.3,14.0,34.0,25.95,17.63
2016,12,15,10,30,0.0,29.0,3.2,14.0,29.0,22.13,14.18
2016,12,15,10,45,0.0,30.5,3.1,14.0,30.5,23.28,15.19
2016,12,15,11,0,0.0,32.0,3.0,14.0,32.0,24.44,15.28
2016,12,15,11,15,0.0,42.0,2.95,14.0,42.0,32.12,21.83
2016,12,15,11,30,0.0,52.0,2.9,14.0,52.0,39.83,28.36
2016,12,15,11,45,0.0,52.5,2.85,14.0,52.5,40.21,28.68
2016,12,15,12,0,0.0,53.0,2.8,14.0,53.0,40.6,29.0
2016,12,15,12,15,0.0,42.0,2.8,14.0,42.0,32.13,21.8
2016,12,15,12,30,0.0,31.0,2.8,14.0,31.0,23.69,14.6
2016,12,15,12,45,0.0,32.5,2.8,14.0,32.5,24.83,15.59
2016,12,15,13,0,0.0,34.0,2.8,14.0,34.0,25.98,16.59
2016,12,15,13,15,0.0,39.5,2.75,14.0,39.5,30.2,20.21
2016,12,15,13,30,0.0,45.0,2.7,14.0,45.0,34.42,23.84
2016,12,15,13,45,0.0,36.5,2.7,14.0,36.5,27.88,18.28
2016,12,15,14,0,0.0,28.0,2.7,14.0,28.0,21.35,12.71
2016,12,15,14,15,0.0,26.0,2.6,14.0,26.0,19.82,11.41
2016,12,15,14,30,0.0,24.0,2.5,14.0,24.0,18.28,10.11
2016,12,15,14,45,0.0,21.5,2.45,14.0,21.5,16.36,8.46
2016,12,15,15,0,0.0,19.0,2.4,14.0,19.0,14.45,6.81
2016,12,15,15,15,0.0,16.0,2.25,14.0,16.0,12.15,4.81
2016,12,15,15,30,0.0,13.0,2.1,14.0,13.0,9.86,2.8
2016,12,15,15,45,0.0,10.0,2.0,14.0,10.0,7.58,0.78
2016,12,15,16,0,0.0,7.0,1.9,14.0,7.0,5.3,0.0
2016,12,15,16,15,0.0,4.5,1.8,13.5,4.5,3.4,0.0
2016,12,15,16,30,0.0,2.0,1.7,13.0,2.0,1.51,0.0
2016,12,15,16,45,0.0,1.0,1.6,13.0,1.0,0.79,0.0
2016,12,15,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,7,15,64.0,5.5,3.85,7.0,6.5,0.0,0.0
2016,12,16,7,30,128.0,11.0,3.9,7.0,13.0,8.65,0.0
2016,12,16,7,45,283.0,21.5,4.0,7.5,45.0,17.84,1.1
2016,12,16,8,0,438.0,32.0,4.1,8.0,77.0,26.86,17.11
2016,12,16,8,15,523.0,38.5,4.2,8.0,117.0,32.37,23.17
2016,12,16,8,30,608.0,45.0,4.3,8.0,157.0,41.23,31.62
2016,12,16,8,45,658.0,50.0,4.45,8.5,196.5,45.78,35.98
2016,12,16,9,0,708.0,55.0,4.6,9.0,236.0,50.36,40.23
2016,12,16,9,15,742.0,58.0,4.6,9.0,273.0,53.13,42.83
2016,12,16,9,30,776.0,61.0,4.6,9.0,310.0,55.93,45.38
2016,12,16,9,45,802.0,63.0,4.7,9.5,342.5,57.86,47.01
2016,12,16,10,0,828.0,65.0,4.8,10.0,375.0,59.81,48.62
2016,12,16,10,15,843.5,66.5,4.8,10.0,401.5,61.21,49.82
2016,12,16,10,30,859.0,68.0,4.8,10.0,428.0,62.61,51.02
2016,12,16,10,45,868.5,69.5,4.8,10.5,448.0,63.9,52.01
2016,12,16,11,0,878.0,71.0,4.8,11.0,468.0,107.69,61.33
2016,12,16,11,15,884.5,72.0,4.75,11.0,480.5,165.7,97.62
2016,12,16,11,30,891.0,73.0,4.7,11.0,493.0,217.99,139.52
2016,12,16,11,45,894.0,73.0,4.7,11.0,498.5,268.18,184.94
2016,12,16,12,0,897.0,73.0,4.7,11.0,504.0,317.22,231.48
2016,12,16,12,15,896.0,73.0,4.7,11.0,502.0,363.65,276.42
2016,12,16,12,30,895.0,73.0,4.7,11.0,500.0,408.18,319.39
2016,12,16,12,45,790.0,87.5,4.75,11.0,459.0,422.0,338.09
2016,12,16,13,0,685.0,102.0,4.8,11.0,418.0,425.15,346.38
2016,12,16,13,15,777.5,86.0,4.8,11.0,432.0,487.37,400.46
2016,12,16,13,30,870.0,70.0,4.8,11.0,446.0,553.3,457.1
2016,12,16,13,45,856.0,68.5,4.85,11.0,422.0,577.01,479.56
2016,12,16,14,0,842.0,67.0,4.9,11.0,398.0,597.09,498.72
2016,12,16,14,15,822.0,65.0,4.85,11.0,367.5,609.22,510.72
2016,12,16,14,30,802.0,63.0,4.8,11.0,337.0,617.43,519.07
2016,12,16,14,45,774.0,59.5,4.8,11.0,302.0,614.69,518.28
2016,12,16,15,0,746.0,56.0,4.8,11.0,267.0,607.92,513.28
2016,12,16,15,15,702.5,52.0,4.65,10.5,227.5,585.81,494.92
2016,12,16,15,30,659.0,48.0,4.5,10.0,188.0,559.66,472.06
2016,12,16,15,45,592.5,42.0,4.4,9.5,147.5,511.11,429.4
2016,12,16,16,0,526.0,36.0,4.3,9.0,107.0,459.02,380.76
2016,12,16,16,15,263.0,35.0,4.2,8.5,70.5,279.99,217.71
2016,12,16,16,30,0.0,34.0,4.1,8.0,34.0,54.58,0.0
2016,12,16,16,45,0.0,17.0,4.05,8.0,17.0,13.38,0.0
2016,12,16,17,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,17,7,45,247.5,14.5,1.85,4.0,40.0,12.95,0.0
2016,12,17,8,0,495.0,29.0,1.8,5.0,80.0,26.76,17.2
2016,12,17,8,15,576.5,35.5,1.85,5.5,121.0,32.85,23.87
2016,12,17,8,30,658.0,42.0,1.9,6.0,162.0,39.03,29.9
2016,12,17,8,45,707.5,46.0,1.95,6.5,202.5,42.87,33.65
2016,12,17,9,0,757.0,50.0,2.0,7.0,243.0,46.77,37.31
2016,12,17,9,15,789.0,53.0,2.0,7.0,280.5,49.69,40.05
2016,12,17,9,30,821.0,56.0,2.0,7.0,318.0,52.61,42.74
2016,12,17,9,45,842.0,58.5,2.0,7.5,351.0,54.98,44.79
2016,12,17,10,0,863.0,61.0,2.0,8.0,384.0,57.33,46.78
2016,12,17,10,15,877.5,62.5,2.0,8.0,410.5,64.35,53.08
2016,12,17,10,30,892.0,64.0,2.0,8.0,437.0,66.16,54.64
2016,12,17,10,45,900.0,65.5,2.0,8.5,457.0,67.76,55.9
2016,12,17,11,0,908.0,67.0,2.0,9.0,477.0,110.29,63.88
2016,12,17,11,15,914.0,67.5,2.0,9.0,489.5,163.97,95.5
2016,12,17,11,30,920.0,68.0,2.0,9.0,502.0,217.23,137.79
2016,12,17,11,45,920.5,69.0,2.0,9.5,507.0,269.05,184.03
2016,12,17,12,0,921.0,70.0,2.0,10.0,512.0,319.5,230.98
2016,12,17,12,15,919.5,70.0,2.0,10.0,510.0,366.89,276.13
2016,12,17,12,30,918.0,70.0,2.0,10.0,508.0,412.29,319.13
2016,12,17,12,45,908.5,71.0,2.0,10.0,497.0,453.19,357.77
2016,12,17,13,0,899.0,72.0,2.0,10.0,486.0,491.18,393.09
2016,12,17,13,15,890.0,71.0,1.95,10.0,468.5,524.4,423.56
2016,12,17,13,30,881.0,70.0,1.9,10.0,451.0,557.8,453.21
2016,12,17,13,45,866.5,68.5,1.85,10.0,426.5,581.71,474.79
2016,12,17,14,0,852.0,67.0,1.8,10.0,402.0,601.92,492.94
2016,12,17,14,15,832.0,65.0,1.75,10.0,371.5,614.43,504.62
2016,12,17,14,30,812.0,63.0,1.7,10.0,341.0,623.0,512.77
2016,12,17,14,45,781.0,60.5,1.65,10.0,305.0,619.73,511.23
2016,12,17,15,0,750.0,58.0,1.6,10.0,269.0,612.25,505.66
2016,12,17,15,15,706.0,53.5,1.6,9.5,229.5,589.36,487.95
2016,12,17,15,30,662.0,49.0,1.6,9.0,190.0,562.39,465.85
2016,12,17,15,45,591.5,43.5,1.6,8.5,149.0,511.46,423.09
2016,12,17,16,0,521.0,38.0,1.6,8.0,108.0,466.83,382.11
2016,12,17,16,15,260.5,36.0,1.65,7.5,71.0,279.54,216.73
2016,12,17,16,30,0.0,34.0,1.7,7.0,34.0,53.83,0.0
2016,12,17,16,45,0.0,17.0,1.75,7.0,17.0,13.38,0.0
2016,12,17,17,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,18,7,45,251.0,14.0,2.85,3.5,39.0,12.52,0.0
2016,12,18,8,0,502.0,28.0,2.9,4.0,78.0,25.88,16.4
2016,12,18,8,15,585.0,34.0,2.95,4.0,119.5,31.58,22.83
2016,12,18,8,30,668.0,40.0,3.0,4.0,161.0,37.38,28.61
2016,12,18,8,45,718.5,44.0,3.1,4.5,202.0,41.3,32.45
2016,12,18,9,0,769.0,48.0,3.2,5.0,243.0,45.26,36.2
2016,12,18,9,15,801.5,51.0,3.15,5.5,281.0,48.24,38.94
2016,12,18,9,30,834.0,54.0,3.1,6.0,319.0,51.21,41.61
2016,12,18,9,45,852.5,57.0,3.1,6.5,352.0,53.98,44.04
2016,12,18,10,0,871.0,60.0,3.1,7.0,385.0,61.86,51.08
2016,12,18,10,15,886.0,61.5,3.0,7.0,412.0,63.78,52.76
2016,12,18,10,30,901.0,63.0,2.9,7.0,439.0,65.61,54.35
2016,12,18,10,45,911.5,64.5,2.85,7.5,460.0,67.27,55.68
2016,12,18,11,0,922.0,66.0,2.8,8.0,481.0,108.55,63.09
2016,12,18,11,15,928.0,66.5,2.75,8.0,494.0,162.98,94.77
2016,12,18,11,30,934.0,67.0,2.7,8.0,507.0,216.98,137.66
2016,12,18,11,45,936.5,67.0,2.7,8.5,512.5,269.16,184.42
2016,12,18,12,0,939.0,67.0,2.7,9.0,518.0,320.1,232.18
2016,12,18,12,15,937.5,67.0,2.7,9.0,515.5,368.32,278.59
2016,12,18,12,30,936.0,67.0,2.7,9.0,513.0,414.53,322.85
2016,12,18,12,45,931.5,66.5,2.7,9.5,503.0,456.84,362.51
2016,12,18,13,0,927.0,66.0,2.7,10.0,493.0,496.54,398.95
2016,12,18,13,15,919.0,65.0,2.7,10.0,476.0,531.24,431.21
2016,12,18,13,30,911.0,64.0,2.7,10.0,459.0,562.8,460.18
2016,12,18,13,45,898.0,62.5,2.7,10.0,434.5,587.78,483.3
2016,12,18,14,0,885.0,61.0,2.7,10.0,410.0,609.17,503.03
2016,12,18,14,15,866.5,59.5,2.6,10.0,379.5,623.58,516.34
2016,12,18,14,30,848.0,58.0,2.5,10.0,349.0,639.7,530.25
2016,12,18,14,45,820.5,55.5,2.45,10.0,313.0,639.63,531.33
2016,12,18,15,0,793.0,53.0,2.4,10.0,277.0,635.47,528.06
2016,12,18,15,15,752.0,49.0,2.3,9.0,237.0,616.07,513.35
2016,12,18,15,30,711.0,45.0,2.2,8.0,197.0,592.67,494.21
2016,12,18,15,45,646.5,40.0,2.1,7.5,155.5,547.47,455.1
2016,12,18,16,0,582.0,35.0,2.0,7.0,114.0,498.59,409.92
2016,12,18,16,15,464.5,27.0,2.0,6.5,75.5,406.07,316.89
2016,12,18,16,30,347.0,19.0,2.0,6.0,37.0,297.94,39.97
2016,12,18,16,45,173.5,9.5,2.0,6.0,18.5,131.28,0.0
2016,12,18,17,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,7,45,221.0,14.5,1.95,3.5,36.5,11.83,0.0
2016,12,19,8,0,442.0,29.0,1.9,4.0,73.0,26.55,16.88
2016,12,19,8,15,526.0,36.0,1.9,4.5,112.5,33.0,24.05
2016,12,19,8,30,610.0,43.0,1.9,5.0,152.0,39.53,30.45
2016,12,19,8,45,661.5,47.0,1.9,5.5,191.5,43.29,34.15
2016,12,19,9,0,713.0,51.0,1.9,6.0,231.0,47.11,37.77
2016,12,19,9,15,746.0,54.5,1.85,6.0,267.5,50.36,40.83
2016,12,19,9,30,779.0,58.0,1.8,6.0,304.0,53.61,43.82
2016,12,19,9,45,791.0,62.5,1.8,6.5,334.5,57.31,47.1
2016,12,19,10,0,803.0,67.0,1.8,7.0,365.0,60.93,50.25
2016,12,19,10,15,819.5,69.0,1.8,7.5,391.5,62.68,51.67
2016,12,19,10,30,836.0,71.0,1.8,8.0,418.0,64.42,53.07
2016,12,19,10,45,845.5,72.5,1.85,9.0,438.0,65.66,53.91
2016,12,19,11,0,855.0,74.0,1.9,10.0,458.0,103.09,60.49
2016,12,19,11,15,801.5,81.5,1.85,10.0,449.5,153.63,91.65
2016,12,19,11,30,748.0,89.0,1.8,10.0,441.0,197.83,128.69
2016,12,19,11,45,809.0,82.5,1.8,10.5,467.5,249.31,171.25
2016,12,19,12,0,870.0,76.0,1.8,11.0,494.0,305.45,219.86
2016,12,19,12,15,792.0,87.5,1.8,11.0,467.0,337.32,254.02
2016,12,19,12,30,714.0,99.0,1.8,11.0,440.0,359.08,278.81
2016,12,19,12,45,646.0,115.0,1.8,11.0,419.0,382.78,303.43
2016,12,19,13,0,578.0,131.0,1.8,11.0,398.0,399.06,320.75
2016,12,19,13,15,504.0,141.5,1.75,11.0,368.5,395.18,320.96
2016,12,19,13,30,430.0,152.0,1.7,11.0,339.0,390.25,319.32
2016,12,19,13,45,620.0,111.0,1.65,11.0,364.0,485.14,397.32
2016,12,19,14,0,810.0,70.0,1.6,11.0,389.0,578.01,472.22
2016,12,19,14,15,789.0,67.5,1.5,11.0,359.5,588.44,481.22
2016,12,19,14,30,768.0,65.0,1.4,11.0,330.0,594.99,487.4
2016,12,19,14,45,737.5,62.0,1.3,11.0,295.0,590.79,484.76
2016,12,19,15,0,707.0,59.0,1.2,11.0,260.0,582.53,478.36
2016,12,19,15,15,662.5,55.0,1.2,10.5,222.0,559.45,460.81
2016,12,19,15,30,618.0,51.0,1.2,10.0,184.0,538.98,444.0
2016,12,19,15,45,546.5,45.0,1.3,9.5,144.0,488.07,402.27
2016,12,19,16,0,475.0,39.0,1.4,9.0,104.0,434.28,355.28
2016,12,19,16,15,358.5,29.5,1.4,9.0,69.0,342.25,266.13
2016,12,19,16,30,242.0,20.0,1.4,9.0,34.0,232.54,43.8
2016,12,19,16,45,121.0,10.0,1.4,9.0,17.0,94.21,0.0
2016,12,19,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,7,45,185.5,14.5,2.2,5.5,32.5,11.75,0.0
2016,12,20,8,0,371.0,29.0,2.2,6.0,65.0,24.11,14.56
2016,12,20,8,15,457.0,36.5,2.15,6.5,102.5,30.39,21.48
2016,12,20,8,30,543.0,44.0,2.1,7.0,140.0,36.74,27.66
2016,12,20,8,45,598.0,48.5,2.05,8.0,178.0,40.55,31.31
2016,12,20,9,0,653.0,53.0,2.0,9.0,216.0,48.13,38.22
