Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,9,15,687.5,56.5,1.95,9.5,251.5,51.27,41.07
2016,12,20,9,30,722.0,60.0,1.9,10.0,287.0,54.42,43.86
2016,12,20,9,45,753.0,60.5,1.85,10.5,319.5,55.21,44.46
2016,12,20,10,0,784.0,61.0,1.8,11.0,352.0,56.07,45.1
2016,12,20,10,15,700.0,83.0,1.75,11.0,356.5,65.79,53.76
2016,12,20,10,30,616.0,105.0,1.7,11.0,361.0,79.34,65.76
2016,12,20,10,45,726.5,86.0,1.65,11.5,401.5,67.81,55.29
2016,12,20,11,0,837.0,67.0,1.6,12.0,442.0,95.16,54.5
2016,12,20,11,15,843.5,67.5,1.5,12.0,455.0,150.72,86.96
2016,12,20,11,30,850.0,68.0,1.4,12.0,468.0,200.34,125.08
2016,12,20,11,45,852.0,69.0,1.35,12.5,473.5,248.93,167.41
2016,12,20,12,0,854.0,70.0,1.3,13.0,479.0,296.44,210.7
2016,12,20,12,15,853.5,70.0,1.25,13.0,477.5,341.01,252.34
2016,12,20,12,30,853.0,70.0,1.2,13.0,476.0,383.86,292.07
2016,12,20,12,45,653.0,115.5,1.2,13.5,423.0,384.97,300.35
2016,12,20,13,0,453.0,161.0,1.2,14.0,370.0,362.39,287.43
2016,12,20,13,15,632.0,116.5,1.2,14.0,397.0,440.52,350.88
2016,12,20,13,30,811.0,72.0,1.2,14.0,424.0,519.06,414.05
2016,12,20,13,45,798.0,70.5,1.25,14.0,401.5,541.77,434.22
2016,12,20,14,0,785.0,69.0,1.3,14.0,379.0,561.09,451.81
2016,12,20,14,15,766.0,66.5,1.25,13.5,350.5,572.16,462.89
2016,12,20,14,30,747.0,64.0,1.2,13.0,322.0,579.53,470.75
2016,12,20,14,45,720.5,61.0,1.15,13.0,289.0,577.67,470.24
2016,12,20,15,0,694.0,58.0,1.1,13.0,256.0,572.0,466.22
2016,12,20,15,15,651.5,54.0,1.05,12.5,218.5,550.29,449.51
2016,12,20,15,30,609.0,50.0,1.0,12.0,181.0,530.94,433.39
2016,12,20,15,45,547.0,43.5,1.0,11.5,143.0,486.25,396.43
2016,12,20,16,0,485.0,37.0,1.0,11.0,105.0,438.94,354.8
2016,12,20,16,15,372.0,28.5,1.05,10.5,69.5,350.72,271.29
2016,12,20,16,30,259.0,20.0,1.1,10.0,34.0,245.59,60.82
2016,12,20,16,45,129.5,10.0,1.15,10.0,17.0,100.3,0.0
2016,12,20,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,21,7,45,193.5,14.0,2.25,8.5,32.5,11.37,0.0
2016,12,21,8,0,387.0,28.0,2.3,9.0,65.0,23.35,13.61
2016,12,21,8,15,473.0,35.0,2.35,9.0,102.5,29.27,20.23
2016,12,21,8,30,559.0,42.0,2.4,9.0,140.0,35.28,26.1
2016,12,21,8,45,614.0,46.5,2.5,9.5,179.0,42.44,32.8
2016,12,21,9,0,669.0,51.0,2.6,10.0,218.0,46.65,36.71
2016,12,21,9,15,704.5,54.0,2.65,10.5,254.0,49.46,39.26
2016,12,21,9,30,740.0,57.0,2.7,11.0,290.0,52.29,41.76
2016,12,21,9,45,767.5,59.0,2.8,11.5,322.5,54.26,43.42
2016,12,21,10,0,795.0,61.0,2.9,12.0,355.0,56.24,45.07
2016,12,21,10,15,812.0,62.5,2.75,12.0,381.5,57.69,46.3
2016,12,21,10,30,829.0,64.0,2.6,12.0,408.0,59.14,47.53
2016,12,21,10,45,842.0,65.0,2.5,12.5,428.5,66.29,53.74
2016,12,21,11,0,855.0,66.0,2.4,13.0,449.0,99.53,58.31
2016,12,21,11,15,862.5,66.5,2.35,13.0,462.5,150.49,86.0
2016,12,21,11,30,870.0,67.0,2.3,13.0,476.0,201.28,124.82
2016,12,21,11,45,874.5,67.0,2.3,13.5,482.5,250.65,167.8
2016,12,21,12,0,879.0,67.0,2.3,14.0,489.0,299.11,212.16
2016,12,21,12,15,879.5,67.0,2.3,14.0,487.5,345.19,255.56
2016,12,21,12,30,880.0,67.0,2.3,14.0,486.0,389.58,297.23
2016,12,21,12,45,872.0,68.0,2.3,14.5,477.0,429.61,334.17
2016,12,21,13,0,864.0,69.0,2.3,15.0,468.0,466.96,367.95
2016,12,21,13,15,856.5,68.0,2.25,15.0,452.0,499.77,397.8
2016,12,21,13,30,849.0,67.0,2.2,15.0,436.0,532.83,426.96
2016,12,21,13,45,836.5,65.5,2.2,15.0,413.0,557.09,448.88
2016,12,21,14,0,824.0,64.0,2.2,15.0,390.0,577.89,467.62
2016,12,21,14,15,805.5,62.0,2.1,14.5,361.0,590.94,480.36
2016,12,21,14,30,787.0,60.0,2.0,14.0,332.0,600.23,489.76
2016,12,21,14,45,759.0,57.5,1.95,14.0,298.0,598.89,489.82
2016,12,21,15,0,731.0,55.0,1.9,14.0,264.0,593.61,486.17
2016,12,21,15,15,690.0,51.0,1.75,13.5,226.0,573.66,470.1
2016,12,21,15,30,649.0,47.0,1.6,13.0,188.0,549.85,449.99
2016,12,21,15,45,584.0,41.5,1.5,12.5,148.5,503.53,411.11
2016,12,21,16,0,519.0,36.0,1.4,12.0,109.0,453.76,366.97
2016,12,21,16,15,407.0,28.0,1.4,11.5,73.0,375.3,290.94
2016,12,21,16,30,295.0,20.0,1.4,11.0,37.0,272.4,83.11
2016,12,21,16,45,147.5,10.0,1.45,10.5,18.5,113.18,0.0
2016,12,21,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,7,45,207.0,14.5,1.4,7.5,34.0,11.82,0.0
2016,12,22,8,0,414.0,29.0,1.3,8.0,68.0,24.31,14.39
2016,12,22,8,15,502.0,36.0,1.2,8.5,107.0,30.26,21.16
2016,12,22,8,30,590.0,43.0,1.1,9.0,146.0,39.4,29.82
2016,12,22,8,45,642.0,47.5,1.05,9.5,185.5,43.54,33.82
2016,12,22,9,0,694.0,52.0,1.0,10.0,225.0,47.74,37.73
2016,12,22,9,15,729.5,55.5,0.9,10.5,262.0,50.97,40.66
2016,12,22,9,30,765.0,59.0,0.8,11.0,299.0,54.21,43.52
2016,12,22,9,45,788.5,61.5,0.75,11.5,331.5,56.5,45.46
2016,12,22,10,0,812.0,64.0,0.7,12.0,364.0,58.79,47.37
2016,12,22,10,15,828.5,66.0,0.8,12.0,391.0,60.58,48.9
2016,12,22,10,30,845.0,68.0,0.9,12.0,418.0,62.36,50.42
2016,12,22,10,45,856.5,69.0,1.0,12.5,438.5,63.31,51.09
2016,12,22,11,0,868.0,70.0,1.1,13.0,459.0,95.83,55.57
2016,12,22,11,15,875.0,71.0,1.15,13.0,472.5,153.6,88.11
2016,12,22,11,30,882.0,72.0,1.2,13.0,486.0,205.57,127.3
2016,12,22,11,45,885.0,72.0,1.25,13.5,492.0,255.47,170.29
2016,12,22,12,0,888.0,72.0,1.3,14.0,498.0,304.29,214.55
2016,12,22,12,15,887.5,72.0,1.3,14.0,496.5,350.73,257.75
2016,12,22,12,30,887.0,72.0,1.3,14.0,495.0,395.38,299.08
2016,12,22,12,45,884.0,71.0,1.3,14.0,486.5,436.11,336.57
2016,12,22,13,0,881.0,70.0,1.3,14.0,478.0,474.46,371.29
2016,12,22,13,15,872.5,69.5,1.2,14.0,461.0,508.09,400.97
2016,12,22,13,30,864.0,69.0,1.1,14.0,444.0,541.9,429.71
2016,12,22,13,45,851.0,67.5,1.05,14.0,421.0,566.55,451.09
2016,12,22,14,0,838.0,66.0,1.0,14.0,398.0,587.67,469.22
2016,12,22,14,15,818.0,64.0,0.95,14.0,368.0,600.34,480.49
2016,12,22,14,30,798.0,62.0,0.9,14.0,338.0,609.11,488.4
2016,12,22,14,45,767.0,59.5,0.85,14.0,303.0,606.13,487.01
2016,12,22,15,0,736.0,57.0,0.8,14.0,268.0,599.01,481.97
2016,12,22,15,15,693.0,53.0,0.85,13.0,229.5,577.82,467.61
2016,12,22,15,30,650.0,49.0,0.9,12.0,191.0,552.6,449.0
2016,12,22,15,45,584.5,43.0,1.0,11.5,151.0,505.39,411.27
2016,12,22,16,0,519.0,37.0,1.1,11.0,111.0,463.38,374.59
2016,12,22,16,15,407.0,28.5,1.15,10.5,74.5,375.87,292.84
2016,12,22,16,30,295.0,20.0,1.2,10.0,38.0,273.34,98.49
2016,12,22,16,45,147.5,10.0,1.25,10.0,19.0,113.24,0.0
2016,12,22,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,7.0,4.05,8.5,7.0,5.3,0.0
2016,12,23,8,0,0.0,14.0,4.0,9.0,14.0,10.64,3.02
2016,12,23,8,15,0.0,22.5,3.8,9.0,22.5,17.14,9.48
2016,12,23,8,30,0.0,31.0,3.6,9.0,31.0,23.65,15.63
2016,12,23,8,45,0.0,40.0,3.45,9.0,40.0,30.56,22.1
2016,12,23,9,0,0.0,49.0,3.3,9.0,49.0,37.5,28.55
2016,12,23,9,15,0.0,57.5,3.15,9.0,57.5,44.05,34.59
2016,12,23,9,30,0.0,66.0,3.0,9.0,66.0,50.42,40.4
2016,12,23,9,45,0.0,74.0,2.9,9.5,74.0,56.34,45.66
2016,12,23,10,0,0.0,82.0,2.8,10.0,82.0,62.21,50.81
2016,12,23,10,15,0.0,60.0,2.85,10.0,60.0,45.97,36.09
2016,12,23,10,30,0.0,38.0,2.9,10.0,38.0,29.03,20.73
2016,12,23,10,45,38.5,115.0,2.95,10.5,132.5,84.13,70.15
2016,12,23,11,0,77.0,192.0,3.0,11.0,227.0,134.27,107.37
2016,12,23,11,15,38.5,105.0,3.35,11.0,122.5,82.87,63.93
2016,12,23,11,30,0.0,18.0,3.7,11.0,18.0,13.73,6.22
2016,12,23,11,45,45.5,114.5,4.05,11.0,136.5,97.25,75.89
2016,12,23,12,0,91.0,211.0,4.4,11.0,255.0,183.09,146.81
2016,12,23,12,15,45.5,142.0,4.55,11.0,164.0,125.02,99.95
2016,12,23,12,30,0.0,73.0,4.7,11.0,73.0,56.05,42.58
2016,12,23,12,45,170.5,128.5,4.9,11.0,207.5,183.71,149.1
2016,12,23,13,0,341.0,184.0,5.1,11.0,342.0,321.05,263.27
2016,12,23,13,15,170.5,151.0,5.1,11.0,230.0,217.96,179.88
2016,12,23,13,30,0.0,118.0,5.1,11.0,118.0,92.79,74.1
2016,12,23,13,45,43.5,143.5,5.1,11.0,160.5,148.68,122.41
2016,12,23,14,0,87.0,169.0,5.1,11.0,203.0,205.73,171.5
2016,12,23,14,15,81.5,157.5,4.95,10.5,188.0,197.74,165.4
2016,12,23,14,30,76.0,146.0,4.8,10.0,173.0,189.09,158.69
2016,12,23,14,45,71.0,131.5,4.7,10.0,154.5,176.56,148.25
2016,12,23,15,0,66.0,117.0,4.6,10.0,136.0,163.33,137.02
2016,12,23,15,15,303.0,89.5,4.35,9.5,158.5,346.28,296.62
2016,12,23,15,30,540.0,62.0,4.1,9.0,181.0,495.43,421.81
2016,12,23,15,45,472.5,54.5,3.95,9.0,143.0,445.01,376.41
2016,12,23,16,0,405.0,47.0,3.8,9.0,105.0,391.35,327.1
2016,12,23,16,15,290.5,36.0,3.7,9.0,70.0,298.68,239.11
2016,12,23,16,30,176.0,25.0,3.6,9.0,35.0,194.04,79.65
2016,12,23,16,45,88.0,12.5,3.5,9.0,17.5,72.74,0.0
2016,12,23,17,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,45,213.0,13.5,2.7,5.5,33.0,11.01,0.0
2016,12,24,8,0,426.0,27.0,2.7,6.0,66.0,24.7,14.62
2016,12,24,8,15,514.5,33.5,2.75,6.5,105.0,30.74,21.7
2016,12,24,8,30,603.0,40.0,2.8,7.0,144.0,36.9,27.74
2016,12,24,8,45,659.0,44.0,2.85,7.5,184.0,40.74,31.5
2016,12,24,9,0,715.0,48.0,2.9,8.0,224.0,44.66,35.2
2016,12,24,9,15,749.0,51.0,2.9,8.0,261.0,47.58,37.94
2016,12,24,9,30,783.0,54.0,2.9,8.0,298.0,50.5,40.64
2016,12,24,9,45,807.0,56.0,2.95,8.5,331.0,52.52,42.37
2016,12,24,10,0,831.0,58.0,3.0,9.0,364.0,54.54,44.07
2016,12,24,10,15,847.0,59.5,3.0,9.0,391.0,61.63,50.43
2016,12,24,10,30,863.0,61.0,3.0,9.0,418.0,63.47,52.02
2016,12,24,10,45,873.0,62.5,3.05,9.5,438.5,65.12,53.33
2016,12,24,11,0,883.0,64.0,3.1,10.0,459.0,94.93,56.75
2016,12,24,11,15,889.5,64.5,3.1,10.0,472.5,147.34,84.04
2016,12,24,11,30,896.0,65.0,3.1,10.0,486.0,199.46,123.68
2016,12,24,11,45,899.5,65.0,3.1,10.0,492.5,250.05,168.4
2016,12,24,12,0,903.0,65.0,3.1,10.0,499.0,299.6,214.89
2016,12,24,12,15,902.5,65.0,3.1,10.0,498.0,346.66,260.16
2016,12,24,12,30,902.0,65.0,3.1,10.0,497.0,391.92,303.64
2016,12,24,12,45,892.0,67.0,3.1,10.5,487.0,433.28,342.69
2016,12,24,13,0,882.0,69.0,3.1,11.0,477.0,471.8,378.36
2016,12,24,13,15,874.5,68.0,3.05,11.0,461.5,505.6,409.88
2016,12,24,13,30,867.0,67.0,3.0,11.0,446.0,536.44,438.24
2016,12,24,13,45,855.5,65.5,3.0,11.0,423.0,565.29,464.37
2016,12,24,14,0,844.0,64.0,3.0,11.0,400.0,587.6,484.84
2016,12,24,14,15,826.0,62.0,2.9,10.5,371.0,601.85,499.06
2016,12,24,14,30,808.0,60.0,2.8,10.0,342.0,612.3,509.84
2016,12,24,14,45,783.0,57.0,2.75,10.0,308.0,613.16,511.83
2016,12,24,15,0,758.0,54.0,2.7,10.0,274.0,610.11,509.93
2016,12,24,15,15,717.5,50.5,2.6,9.5,235.5,591.84,495.3
2016,12,24,15,30,677.0,47.0,2.5,9.0,197.0,569.61,476.47
2016,12,24,15,45,615.5,42.0,2.4,8.5,157.0,526.87,439.71
2016,12,24,16,0,554.0,37.0,2.3,8.0,117.0,480.49,397.5
2016,12,24,16,15,442.5,29.0,2.3,7.5,79.5,392.47,314.27
2016,12,24,16,30,331.0,21.0,2.3,7.0,42.0,302.58,141.35
2016,12,24,16,45,165.5,10.5,2.35,7.0,21.0,126.65,0.0
2016,12,24,17,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,25,7,45,208.5,13.5,2.2,4.5,32.5,11.01,0.0
2016,12,25,8,0,417.0,27.0,2.3,5.0,65.0,24.68,14.57
2016,12,25,8,15,506.0,33.5,2.35,5.0,104.0,30.7,21.8
2016,12,25,8,30,595.0,40.0,2.4,5.0,143.0,36.84,27.92
2016,12,25,8,45,647.0,45.0,2.45,5.5,182.5,41.48,32.44
2016,12,25,9,0,699.0,50.0,2.5,6.0,222.0,46.14,36.84
2016,12,25,9,15,734.0,53.5,2.5,6.5,259.0,49.41,39.85
2016,12,25,9,30,769.0,57.0,2.5,7.0,296.0,52.68,42.79
2016,12,25,9,45,784.0,61.0,2.55,7.5,327.5,56.04,45.76
2016,12,25,10,0,799.0,65.0,2.6,8.0,359.0,59.35,48.62
2016,12,25,10,15,580.0,110.0,2.6,8.0,332.0,83.07,70.01
2016,12,25,10,30,361.0,155.0,2.6,8.0,305.0,107.12,91.49
2016,12,25,10,45,380.5,160.0,2.65,8.5,325.0,107.72,91.71
2016,12,25,11,0,400.0,165.0,2.7,9.0,345.0,126.01,94.4
2016,12,25,11,15,296.0,186.0,2.75,9.0,321.5,158.3,117.97
2016,12,25,11,30,192.0,207.0,2.8,9.0,298.0,177.72,137.52
2016,12,25,11,45,240.0,204.5,2.85,9.5,319.5,203.14,157.01
2016,12,25,12,0,288.0,202.0,2.9,10.0,341.0,232.78,181.13
2016,12,25,12,15,365.0,187.0,2.9,10.0,362.5,265.93,208.59
2016,12,25,12,30,442.0,172.0,2.9,10.0,384.0,310.79,246.67
2016,12,25,12,45,647.0,123.0,2.9,10.0,427.0,384.18,306.84
2016,12,25,13,0,852.0,74.0,2.9,10.0,470.0,463.86,373.34
2016,12,25,13,15,598.0,122.5,2.9,10.0,395.5,425.22,347.5
2016,12,25,13,30,344.0,171.0,2.9,10.0,321.0,348.02,287.78
2016,12,25,13,45,301.5,167.0,2.95,10.0,294.0,338.23,281.7
2016,12,25,14,0,259.0,163.0,3.0,10.0,267.0,324.75,271.76
2016,12,25,14,15,250.0,153.0,2.95,10.0,247.5,322.28,270.84
2016,12,25,14,30,241.0,143.0,2.9,10.0,228.0,318.23,268.34
2016,12,25,14,45,234.5,129.0,2.85,10.0,204.5,309.58,261.91
2016,12,25,15,0,228.0,115.0,2.8,10.0,181.0,299.31,253.81
2016,12,25,15,15,214.0,100.0,2.75,9.5,155.5,280.9,238.82
2016,12,25,15,30,200.0,85.0,2.7,9.0,130.0,260.77,221.72
2016,12,25,15,45,180.5,69.0,2.65,8.5,103.5,233.54,197.71
2016,12,25,16,0,161.0,53.0,2.6,8.0,77.0,204.53,171.09
2016,12,25,16,15,116.0,38.0,2.7,7.5,52.0,157.19,125.79
2016,12,25,16,30,71.0,23.0,2.8,7.0,27.0,99.7,47.9
2016,12,25,16,45,35.5,11.5,2.95,7.0,13.5,34.47,0.0
2016,12,25,17,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,7,45,208.0,13.5,2.8,3.5,32.0,11.01,0.0
2016,12,26,8,0,416.0,27.0,2.9,4.0,64.0,24.68,14.54
2016,12,26,8,15,505.5,34.0,2.95,4.0,103.5,31.14,22.26
2016,12,26,8,30,595.0,41.0,3.0,4.0,143.0,37.71,28.81
2016,12,26,8,45,647.0,46.0,3.05,4.5,182.5,42.32,33.33
2016,12,26,9,0,699.0,51.0,3.1,5.0,222.0,46.97,37.74
2016,12,26,9,15,734.5,54.5,3.1,5.5,259.5,50.22,40.75
2016,12,26,9,30,770.0,58.0,3.1,6.0,297.0,53.48,43.69
2016,12,26,9,45,791.5,61.0,3.1,6.5,329.5,56.15,46.03
2016,12,26,10,0,813.0,64.0,3.1,7.0,362.0,58.8,48.31
2016,12,26,10,15,829.5,65.5,3.05,7.5,389.5,60.22,49.44
2016,12,26,10,30,846.0,67.0,3.0,8.0,417.0,61.64,50.56
2016,12,26,10,45,858.0,68.0,3.0,8.5,438.0,62.61,51.27
2016,12,26,11,0,870.0,69.0,3.0,9.0,459.0,94.99,58.81
2016,12,26,11,15,876.5,70.0,2.95,9.0,472.5,147.3,85.35
2016,12,26,11,30,883.0,71.0,2.9,9.0,486.0,199.37,124.6
2016,12,26,11,45,886.5,71.0,2.85,9.5,492.5,249.6,168.5
2016,12,26,12,0,890.0,71.0,2.8,10.0,499.0,298.81,214.12
2016,12,26,12,15,889.5,71.0,2.7,10.0,498.0,345.58,258.84
2016,12,26,12,30,889.0,71.0,2.6,10.0,497.0,390.58,301.73
2016,12,26,12,45,884.5,70.5,2.55,10.0,488.0,431.56,340.72
2016,12,26,13,0,880.0,70.0,2.5,10.0,479.0,470.05,376.78
2016,12,26,13,15,872.0,69.0,2.45,10.0,463.0,503.75,408.12
2016,12,26,13,30,864.0,68.0,2.4,10.0,447.0,534.46,436.25
2016,12,26,13,45,850.5,67.0,2.35,10.5,424.0,562.85,460.89
2016,12,26,14,0,837.0,66.0,2.3,11.0,401.0,584.62,479.7
2016,12,26,14,15,818.5,64.0,2.15,10.5,372.0,598.62,493.24
2016,12,26,14,30,800.0,62.0,2.0,10.0,343.0,608.81,503.29
2016,12,26,14,45,773.0,59.0,1.95,10.0,309.0,608.4,504.22
2016,12,26,15,0,746.0,56.0,1.9,10.0,275.0,604.01,501.42
2016,12,26,15,15,706.0,52.5,1.85,9.5,236.5,586.08,487.44
2016,12,26,15,30,666.0,49.0,1.8,9.0,198.0,564.18,469.34
2016,12,26,15,45,605.5,43.5,1.75,8.5,158.5,521.61,433.4
2016,12,26,16,0,545.0,38.0,1.7,8.0,119.0,475.45,392.23
2016,12,26,16,15,440.0,30.0,1.8,7.5,81.5,401.84,322.82
2016,12,26,16,30,335.0,22.0,1.9,7.0,44.0,309.09,169.61
2016,12,26,16,45,167.5,11.0,2.0,6.5,22.0,128.7,0.0
2016,12,26,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,178.0,14.0,1.7,4.5,30.0,11.37,0.0
2016,12,27,8,0,356.0,28.0,1.7,5.0,60.0,23.28,13.28
2016,12,27,8,15,447.0,36.0,1.65,5.5,98.0,29.97,21.09
2016,12,27,8,30,538.0,44.0,1.6,6.0,136.0,36.74,27.72
2016,12,27,8,45,597.0,49.0,1.55,6.5,175.0,40.95,31.84
2016,12,27,9,0,656.0,54.0,1.5,7.0,214.0,49.01,39.33
2016,12,27,9,15,693.0,57.5,1.35,7.5,251.0,52.16,42.22
2016,12,27,9,30,730.0,61.0,1.2,8.0,288.0,55.33,45.06
2016,12,27,9,45,759.5,63.0,1.1,8.5,321.0,57.24,46.68
2016,12,27,10,0,789.0,65.0,1.0,9.0,354.0,59.19,48.3
2016,12,27,10,15,806.5,66.5,1.1,9.5,381.5,60.59,49.4
2016,12,27,10,30,824.0,68.0,1.2,10.0,409.0,61.99,50.49
2016,12,27,10,45,834.0,70.0,1.3,10.5,429.5,63.62,51.78
2016,12,27,11,0,844.0,72.0,1.4,11.0,450.0,88.9,54.33
2016,12,27,11,15,851.0,72.5,1.4,11.0,463.5,140.38,79.95
2016,12,27,11,30,858.0,73.0,1.4,11.0,477.0,191.76,118.0
2016,12,27,11,45,788.0,86.5,1.4,11.5,461.5,237.54,160.51
2016,12,27,12,0,718.0,100.0,1.4,12.0,446.0,272.4,195.77
2016,12,27,12,15,633.0,124.0,1.3,12.0,428.5,307.05,231.06
2016,12,27,12,30,548.0,148.0,1.2,12.0,411.0,327.92,253.84
2016,12,27,12,45,508.5,154.0,1.1,12.0,394.5,348.12,273.98
2016,12,27,13,0,469.0,160.0,1.0,12.0,378.0,363.89,289.63
2016,12,27,13,15,445.5,158.5,1.0,12.0,360.5,376.54,302.37
2016,12,27,13,30,422.0,157.0,1.0,12.0,343.0,386.01,312.1
2016,12,27,13,45,422.5,148.0,1.0,12.5,326.0,398.77,323.59
2016,12,27,14,0,423.0,139.0,1.0,13.0,309.0,409.74,333.37
2016,12,27,14,15,403.5,133.5,1.0,12.5,286.5,410.04,335.61
2016,12,27,14,30,384.0,128.0,1.0,12.0,264.0,407.7,335.53
2016,12,27,14,45,369.0,117.0,1.05,12.0,237.0,399.98,330.65
2016,12,27,15,0,354.0,106.0,1.1,12.0,210.0,389.83,323.43
2016,12,27,15,15,329.0,94.0,1.15,11.5,180.5,369.26,307.76
2016,12,27,15,30,304.0,82.0,1.2,11.0,151.0,346.39,289.36
2016,12,27,15,45,270.5,67.5,1.25,10.5,120.0,312.18,260.5
2016,12,27,16,0,237.0,53.0,1.3,10.0,89.0,276.02,228.49
2016,12,27,16,15,175.0,39.0,1.35,9.5,60.5,218.61,175.2
2016,12,27,16,30,113.0,25.0,1.4,9.0,32.0,151.14,85.64
2016,12,27,16,45,56.5,12.5,1.5,9.0,16.0,50.37,0.0
2016,12,27,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,28,7,45,213.5,12.5,2.35,5.5,31.5,11.12,0.0
2016,12,28,8,0,427.0,25.0,2.4,6.0,63.0,22.9,12.82
2016,12,28,8,15,514.5,32.0,2.4,6.5,102.0,29.42,20.48
2016,12,28,8,30,602.0,39.0,2.4,7.0,141.0,36.03,26.94
2016,12,28,8,45,657.5,43.0,2.4,7.5,181.0,39.88,30.72
2016,12,28,9,0,713.0,47.0,2.4,8.0,221.0,43.82,34.43
2016,12,28,9,15,747.0,49.5,2.4,8.5,258.0,46.35,36.75
2016,12,28,9,30,781.0,52.0,2.4,9.0,295.0,48.9,39.03
2016,12,28,9,45,807.0,53.5,2.45,9.5,328.0,50.6,40.47
2016,12,28,10,0,833.0,55.0,2.5,10.0,361.0,57.6,46.66
2016,12,28,10,15,848.5,56.5,2.4,10.5,388.0,59.53,48.25
2016,12,28,10,30,864.0,58.0,2.3,11.0,415.0,61.39,49.74
2016,12,28,10,45,875.0,59.0,2.25,11.5,436.0,62.73,50.78
2016,12,28,11,0,886.0,60.0,2.2,12.0,457.0,86.76,52.24
2016,12,28,11,15,892.5,60.5,2.1,12.0,470.5,139.33,77.46
2016,12,28,11,30,899.0,61.0,2.0,12.0,484.0,191.64,115.86
2016,12,28,11,45,902.0,61.0,1.9,12.5,491.0,242.36,159.38
2016,12,28,12,0,905.0,61.0,1.8,13.0,498.0,292.01,204.61
2016,12,28,12,15,904.5,61.0,1.75,13.0,497.0,339.32,249.08
2016,12,28,12,30,904.0,61.0,1.7,13.0,496.0,384.84,291.72
2016,12,28,12,45,897.5,62.0,1.7,13.5,487.5,426.96,330.43
2016,12,28,13,0,891.0,63.0,1.7,14.0,479.0,466.5,366.0
2016,12,28,13,15,884.0,62.0,1.65,14.0,463.5,501.06,397.21
2016,12,28,13,30,877.0,61.0,1.6,14.0,448.0,532.68,425.26
2016,12,28,13,45,865.5,60.0,1.6,14.0,426.0,558.77,448.61
2016,12,28,14,0,854.0,59.0,1.6,14.0,404.0,581.51,468.82
2016,12,28,14,15,837.0,57.5,1.5,13.5,375.5,596.92,483.22
2016,12,28,14,30,820.0,56.0,1.4,13.0,347.0,614.22,498.37
2016,12,28,14,45,795.0,53.5,1.3,13.0,313.0,616.28,500.62
2016,12,28,15,0,770.0,51.0,1.2,13.0,279.0,614.44,499.04
2016,12,28,15,15,733.0,48.0,1.15,12.5,241.0,599.82,487.92
2016,12,28,15,30,696.0,45.0,1.1,12.0,203.0,581.37,472.96
2016,12,28,15,45,638.0,40.0,1.1,11.5,163.5,541.76,440.73
2016,12,28,16,0,580.0,35.0,1.1,11.0,124.0,498.8,403.59
2016,12,28,16,15,480.5,28.0,1.1,10.5,86.0,420.89,333.47
2016,12,28,16,30,381.0,21.0,1.1,10.0,48.0,335.28,202.55
2016,12,28,16,45,190.5,10.5,1.15,9.5,24.0,145.11,0.0
2016,12,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,29,7,45,181.5,14.5,3.3,6.0,30.5,11.8,0.0
2016,12,29,8,0,363.0,29.0,3.4,6.0,61.0,24.17,13.76
2016,12,29,8,15,457.5,37.0,3.45,6.5,99.5,30.86,21.73
2016,12,29,8,30,552.0,45.0,3.5,7.0,138.0,37.65,28.38
2016,12,29,8,45,609.5,50.0,3.55,7.5,178.0,41.85,32.48
2016,12,29,9,0,667.0,55.0,3.6,8.0,218.0,49.97,40.0
2016,12,29,9,15,705.0,59.0,3.6,8.0,256.0,53.53,43.35
2016,12,29,9,30,743.0,63.0,3.6,8.0,294.0,57.1,46.64
2016,12,29,9,45,756.0,68.5,3.65,8.5,325.0,61.5,50.52
2016,12,29,10,0,769.0,74.0,3.7,9.0,356.0,65.8,54.26
2016,12,29,10,15,787.5,76.0,3.6,9.5,384.0,67.45,55.56
2016,12,29,10,30,806.0,78.0,3.5,10.0,412.0,69.11,56.87
2016,12,29,10,45,823.0,78.5,3.45,10.5,434.0,69.65,57.17
2016,12,29,11,0,840.0,79.0,3.4,11.0,456.0,91.44,57.95
2016,12,29,11,15,847.5,80.0,3.25,11.5,470.5,143.39,83.12
2016,12,29,11,30,855.0,81.0,3.1,12.0,485.0,195.36,121.15
2016,12,29,11,45,861.5,80.5,3.0,12.5,492.5,245.67,164.18
2016,12,29,12,0,868.0,80.0,2.9,13.0,500.0,295.36,209.33
2016,12,29,12,15,867.5,80.0,2.8,13.0,499.0,342.49,253.7
2016,12,29,12,30,867.0,80.0,2.7,13.0,498.0,387.89,296.37
2016,12,29,12,45,873.5,76.5,2.6,13.0,491.5,430.9,336.25
2016,12,29,13,0,880.0,73.0,2.5,13.0,485.0,470.78,372.8
2016,12,29,13,15,872.0,72.5,2.4,13.0,469.5,507.66,406.11
2016,12,29,13,30,864.0,72.0,2.3,13.0,454.0,540.1,435.03
2016,12,29,13,45,852.5,70.0,2.25,13.5,431.5,565.87,457.41
2016,12,29,14,0,841.0,68.0,2.2,14.0,409.0,588.17,476.43
2016,12,29,14,15,822.5,66.0,2.1,13.5,380.0,602.65,490.43
2016,12,29,14,30,804.0,64.0,2.0,13.0,351.0,613.28,501.02
2016,12,29,14,45,778.0,61.0,1.9,13.0,317.0,613.97,502.57
2016,12,29,15,0,752.0,58.0,1.8,13.0,283.0,610.66,500.46
2016,12,29,15,15,712.0,54.5,1.7,12.5,244.5,593.08,486.79
2016,12,29,15,30,672.0,51.0,1.6,12.0,206.0,571.44,469.07
2016,12,29,15,45,609.5,45.5,1.5,11.5,165.5,527.59,432.7
2016,12,29,16,0,547.0,40.0,1.4,11.0,125.0,488.52,397.88
2016,12,29,16,15,443.0,32.0,1.45,10.5,86.5,407.15,325.46
2016,12,29,16,30,339.0,24.0,1.5,10.0,48.0,318.64,202.45
2016,12,29,16,45,169.5,12.0,1.6,9.5,24.0,131.37,0.0
2016,12,29,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,7,45,156.5,15.0,0.7,7.5,28.5,12.17,0.0
2016,12,30,8,0,313.0,30.0,0.6,8.0,57.0,24.84,14.17
2016,12,30,8,15,406.5,38.5,0.55,8.0,94.5,31.82,22.51
2016,12,30,8,30,500.0,47.0,0.5,8.0,132.0,38.89,29.47
2016,12,30,8,45,554.5,53.5,0.45,8.5,170.5,44.1,34.48
2016,12,30,9,0,609.0,60.0,0.4,9.0,209.0,49.33,39.36
2016,12,30,9,15,647.5,64.5,0.55,9.0,245.5,52.88,42.65
2016,12,30,9,30,686.0,69.0,0.7,9.0,282.0,56.44,45.89
2016,12,30,9,45,725.5,69.5,0.85,9.5,316.5,61.84,50.65
2016,12,30,10,0,765.0,70.0,1.0,10.0,351.0,62.65,51.21
2016,12,30,10,15,783.0,72.0,1.15,10.5,378.5,64.33,52.56
2016,12,30,10,30,801.0,74.0,1.3,11.0,406.0,66.03,53.89
2016,12,30,10,45,810.5,76.0,1.45,11.5,426.5,67.58,55.09
2016,12,30,11,0,820.0,78.0,1.6,12.0,447.0,88.74,56.37
2016,12,30,11,15,827.5,79.0,1.6,12.0,461.0,139.6,80.61
2016,12,30,11,30,835.0,80.0,1.6,12.0,475.0,190.49,117.61
2016,12,30,11,45,838.5,80.5,1.65,12.5,482.0,239.98,159.7
2016,12,30,12,0,842.0,81.0,1.7,13.0,489.0,288.62,203.68
2016,12,30,12,15,842.0,81.0,1.7,13.0,488.5,334.71,246.71
2016,12,30,12,30,842.0,81.0,1.7,13.0,488.0,379.18,288.17
2016,12,30,12,45,839.5,80.0,1.75,13.0,480.5,419.91,326.14
2016,12,30,13,0,837.0,79.0,1.8,13.0,473.0,458.41,361.53
2016,12,30,13,15,829.5,78.0,1.85,13.0,457.5,492.11,392.42
2016,12,30,13,30,822.0,77.0,1.9,13.0,442.0,522.9,420.32
2016,12,30,13,45,809.5,75.5,2.0,13.0,420.0,547.4,442.97
2016,12,30,14,0,797.0,74.0,2.1,13.0,398.0,568.49,462.51
2016,12,30,14,15,778.5,71.5,2.15,12.5,370.0,581.36,475.95
2016,12,30,14,30,760.0,69.0,2.2,12.0,342.0,590.46,486.12
2016,12,30,14,45,730.5,66.5,2.3,12.0,308.5,588.51,486.57
2016,12,30,15,0,701.0,64.0,2.4,12.0,275.0,582.46,483.26
2016,12,30,15,15,660.5,60.0,2.35,11.5,237.5,568.5,472.99
2016,12,30,15,30,620.0,56.0,2.3,11.0,200.0,546.51,455.04
2016,12,30,15,45,543.5,51.0,2.25,10.5,159.5,493.84,411.38
2016,12,30,16,0,467.0,46.0,2.2,10.0,119.0,437.66,362.88
2016,12,30,16,15,362.0,36.5,2.2,9.5,82.5,353.39,287.38
2016,12,30,16,30,257.0,27.0,2.2,9.0,46.0,263.31,175.3
2016,12,30,16,45,128.5,13.5,2.25,9.0,23.0,103.19,0.0
2016,12,30,17,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
